Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,39.8092794175,6.32343713115,2.9196712776,0.0,12.925468867,10.100111941,13.1825578334,13.1625578334,0.0,0.02
 01/01  02:00:00,39.3509394609,6.26855122114,2.51735722346,0.0,12.925468867,10.100111941,20.173394844,14.4158773637,0.0,5.75751748024
 01/01  03:00:00,34.2228157781,6.20113182207,2.07569374088,0.0,8.34152022915,10.0650221343,15.0259164711,15.0059164711,0.0,0.02
 01/01  04:00:00,33.9453013407,6.16572559598,1.83358150092,0.0,8.34152022915,10.0650221343,21.2527202066,15.4951278255,0.0,5.75759238112
 01/01  05:00:00,35.3521126512,6.14014678166,1.6593244228,0.0,8.34152022915,11.6705166398,21.6124235424,15.849333994,0.0,5.76308954846
 01/01  06:00:00,39.3800779753,6.122498505,1.54660107722,0.0,8.80141237637,15.3678112995,20.9010586815,15.1324422411,0.0,5.76861644041
 01/01  07:00:00,60.0533338486,6.21767793361,2.14801613945,0.0,18.5082010057,25.6353820695,19.9599157436,14.1799716809,0.0,5.77994406276
 01/01  08:00:00,70.7963839678,6.44512185416,3.7446868,0.0,19.4926561212,41.1001056674,22.5844979051,10.9885968775,0.0,11.5959010276
 01/01  09:00:00,97.9999474724,6.86308160894,6.77279381361,0.0,26.3286599382,57.9988325916,39.2350042554,3.81156235028,0.0,35.4234419052
 01/01  10:00:00,81.7241014617,6.69263586133,5.94096167652,0.0,26.2443270014,42.8153538416,43.152791421,1.62659417109,18.025,23.5011972499
 01/01  11:00:00,55.6194750026,6.39334529566,4.01033150176,0.0,21.7447113004,23.4437158914,43.2664903921,1.80543943922,18.025,23.4360509529
 01/01  12:00:00,53.6093950292,6.43463557359,4.36106036092,0.0,19.3449162599,23.4437158914,42.0029798194,0.58872772694,18.025,23.3892520925
 01/01  13:00:00,54.7560780519,6.48423764913,5.31603904825,0.0,19.190480192,23.7425572507,41.6530478612,0.291452045723,18.025,23.3365958155
 01/01  14:00:00,55.8120301863,6.53907015201,6.2910329941,0.0,19.260583323,23.698576057,35.5377352493,0.0,18.025,17.5127352493
 01/01  15:00:00,56.9938798171,6.63963753552,7.37231987132,0.0,19.260583323,23.698576057,41.3604325597,0.0,18.025,23.3354325597
 01/01  16:00:00,56.5093255589,6.63661306531,7.18073680592,0.0,19.260583323,23.4086260847,35.5364144087,0.0,18.025,17.5114144087
 01/01  17:00:00,59.718998165,6.62511499749,5.95058804076,0.0,19.260583323,27.8781056672,23.7879485588,0.0,18.025,5.76294855881
 01/01  18:00:00,76.2640483375,6.72640319965,6.23584223708,0.0,18.1807569449,37.5792895564,5.89487003678,0.127400848531,0.0,5.76746918825
 01/01  19:00:00,91.4811870137,6.95765246511,7.32812241391,0.0,32.6059821062,37.0465235296,7.84525574631,2.07096625998,0.0,5.77428948633
 01/01  20:00:00,92.617329733,7.09208611192,8.09867942588,0.0,36.8143715336,33.066984531,10.1542529943,4.36956597238,0.0,5.78468702192
 01/01  21:00:00,99.11511206,7.26294103679,9.06609805924,0.0,36.43363367,38.8072253906,18.2997533908,6.75091780111,0.0,11.5488355897
 01/01  22:00:00,96.5266452788,7.24534811993,8.85194272589,0.0,36.0963922311,36.7877557581,13.7356403469,7.95035828051,0.0,5.78528206635
 01/01  23:00:00,72.2398806258,6.8342556467,6.29625275748,0.0,30.9507766546,20.6087787026,20.738359554,9.14214036434,0.0,11.5962191897
 01/01  24:00:00,47.0417940243,6.45628284393,3.91076019687,0.0,17.4250845679,11.7056064465,22.5680085486,11.0280312801,0.0,11.5399772685
 01/02  01:00:00,38.4324198772,6.31379674502,2.87175487405,0.0,11.6412384099,10.0650221343,18.0388637435,12.275690871,0.0,5.76317287243
 01/02  02:00:00,36.2952132506,6.24353616634,2.36554506674,0.0,10.0992000411,10.047477231,13.2827690713,13.2627690713,0.0,0.02
 01/02  03:00:00,34.0168265685,6.18979052623,2.00045746328,0.0,8.25718729233,10.0299323277,20.0392862812,14.2816787912,0.0,5.75760748998
 01/02  04:00:00,33.731753831,6.15405270959,1.75112805018,0.0,8.25718729233,10.0299323277,15.2236080844,15.2036080844,0.0,0.02
 01/02  05:00:00,35.0920959402,6.12378900506,1.53508338734,0.0,8.25718729233,11.6354268332,22.020855383,16.2577201791,0.0,5.76313520392
 01/02  06:00:00,42.7141137054,6.13111815321,1.56998915749,0.0,12.1011305571,15.3678112995,21.6663845529,15.8863741297,0.0,5.78001042318
 01/02  07:00:00,74.4033157167,6.42991918232,3.43191023646,0.0,19.7275818095,37.2640762949,26.9060395209,15.289312016,0.0,11.6167275049
 01/02  08:00:00,87.6825121723,6.71281584069,5.35993613458,0.0,24.3117294858,51.2795993405,29.7426375577,12.3095731732,0.0,17.4330643845
 01/02  09:00:00,74.951456948,6.45412962457,4.16282659777,0.0,23.6694662846,40.6342015617,34.2588103503,4.87992663296,0.0,29.3788837173
 01/02  10:00:00,70.5770138952,6.50550665301,4.74444961049,0.0,23.6694662846,35.6302164847,43.2571811227,1.79811192787,18.025,23.4340691948
 01/02  11:00:00,52.4820129511,6.43375666786,4.31796433453,0.0,18.7433767983,22.9618409725,43.110454251,1.69574762943,18.025,23.3897066216
 01/02  12:00:00,53.710075617,6.59244220769,5.3896469572,0.0,18.7433767983,22.9618409725,36.0724542328,0.535066357358,18.025,17.5123878754
 01/02  13:00:00,56.2683510957,6.7575700448,7.73934892488,0.0,18.5889407304,23.1597249699,41.4490810049,0.0826199437222,18.025,23.3414610611
 01/02  14:00:00,59.1371432396,6.89616388252,10.2230396543,0.0,18.7433767983,23.2517909448,35.5336594779,0.0,18.025,17.5086594779
 01/02  15:00:00,61.2269993766,6.99821880613,12.2108479939,0.0,18.7433767983,23.2517909448,41.3653342848,0.0,18.025,23.3403342848
 01/02  16:00:00,61.213435494,7.03512897472,12.4503165378,0.0,18.7433767983,22.9618409725,35.5285977986,0.0,18.025,17.5035977986
 01/02  17:00:00,64.0620652218,6.98254881631,10.9002152831,0.0,18.7433767983,27.431320555,23.7879871307,0.0,18.025,5.76298713075
 01/02  18:00:00,82.183786256,7.08145577961,9.19872095737,0.0,17.6635504202,40.6971502883,5.77391272306,0.0,0.0,5.77391272306
 01/02  19:00:00,88.6081918609,7.16489605084,9.03471661547,0.0,27.5259009287,37.3340067412,11.6627878717,0.0779705807151,0.0,11.584817291
 01/02  20:00:00,91.4640520289,7.24921253652,9.48104276774,0.0,33.8341110165,33.3544677425,12.4359301014,0.885226682823,0.0,11.5507034186
 01/02  21:00:00,100.844865623,7.43857598755,10.5183375264,0.0,36.5179666069,38.8247702939,7.69239296663,1.9069779654,0.0,5.78541500124
 01/02  22:00:00,95.4710563637,7.4703704225,10.627584397,0.0,32.965339924,36.8579353714,14.4344959585,2.83816696024,0.0,11.5963289982
 01/02  23:00:00,68.7504637911,7.02662089499,7.89803339913,0.0,25.6355707503,20.6438685092,15.4337747295,3.87112941112,0.0,11.5626453183
 01/02  24:00:00,46.2728293533,6.64097861932,5.35919395564,0.0,15.0252895274,11.7056064465,10.9293413084,5.16050059883,0.0,5.76884070953
 01/03  01:00:00,39.9653248661,6.49217127332,4.22628036811,0.0,11.6412384099,10.0650221343,11.9696576634,6.20641743761,0.0,5.76324022576
 01/03  02:00:00,37.6060535037,6.39888288725,3.52103756251,0.0,10.0992000411,10.047477231,6.89398959439,6.87398959439,0.0,0.02
 01/03  03:00:00,35.0994591547,6.31949444315,2.95338376406,0.0,8.25718729233,10.0299323277,13.3107339348,7.55314783842,0.0,5.75758609641
 01/03  04:00:00,34.7392798526,6.27247829945,2.64022489562,0.0,8.25718729233,10.0299323277,8.1541604761,8.1341604761,0.0,0.02
 01/03  05:00:00,36.1026612979,6.24074963391,2.42868611801,0.0,8.25718729233,11.6354268332,14.6009467677,8.83761638652,0.0,5.76333038119
 01/03  06:00:00,43.8049240056,6.25689398631,2.53501635735,0.0,12.1011305571,15.3678112995,14.1888007564,8.40857669105,0.0,5.7802240653
 01/03  07:00:00,76.5434768014,6.6850203612,5.31696103935,0.0,19.7275818095,37.2640762949,24.7134663768,7.33171321179,0.0,17.381753165
 01/03  08:00:00,90.9040607322,7.10188030228,8.19240571145,0.0,24.3117294858,51.2795993405,22.1190618776,4.66627115054,0.0,17.4527907271
 01/03  09:00:00,77.8591931888,6.77816642349,6.7465179975,0.0,23.6694662846,40.6342015617,23.6421400375,0.133968556808,0.0,23.5081714807
 01/03  10:00:00,73.54777643,6.77754110474,7.44316792022,0.0,23.6694662846,35.6302164847,41.4597465575,0.0,18.025,23.4347465575
 01/03  11:00:00,55.9638437947,6.65623533696,7.57731442035,0.0,18.7433767983,22.9618409725,41.4153363371,0.0,18.025,23.3903363371
 01/03  12:00:00,58.0125222911,6.82551266517,9.45902046742,0.0,18.7433767983,22.9618409725,41.368392249,0.0,18.025,23.343392249
 01/03  13:00:00,60.8776409654,7.04721470715,12.058988629,0.0,18.5889407304,23.1597249699,35.5373291526,0.0,18.025,17.5123291526
 01/03  14:00:00,61.7185608341,7.10787893882,12.5927431105,0.0,18.7433767983,23.2517909448,41.3619973853,0.0,18.025,23.3369973853
 01/03  15:00:00,60.0114058534,6.95831462757,11.0351517234,0.0,18.7433767983,23.2517909448,35.5349864076,0.0,18.025,17.5099864076
 01/03  16:00:00,59.1015688818,6.90364843522,10.4699307658,0.0,18.7433767983,22.9618409725,41.3611352955,0.0,18.025,23.3361352955
 01/03  17:00:00,62.5186704293,6.88223895119,9.45712452393,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/03  18:00:00,81.8350861291,7.04419779796,8.88726871395,0.0,17.6635504202,40.6971502883,5.77434303247,0.0,0.0,5.77434303247
 01/03  19:00:00,88.8239286241,7.17761209925,9.2377261642,0.0,27.5259009287,37.3340067412,11.673577885,0.0886271244093,0.0,11.5849507606
 01/03  20:00:00,91.4992955227,7.24753795936,9.51795380923,0.0,33.8341110165,33.3544677425,14.0416863643,2.49070225323,0.0,11.5509841111
 01/03  21:00:00,100.81854166,7.43066414482,10.4999189002,0.0,36.5179666069,38.8247702939,11.6678874878,5.88314980058,0.0,5.78473768725
 01/03  22:00:00,95.4488637005,7.46192707887,10.613824012,0.0,32.965339924,36.8579353714,24.4707107554,7.08641265885,0.0,17.3842980966
 01/03  23:00:00,68.4876390926,6.99323137236,7.66859397375,0.0,25.6355707503,20.6438685092,13.9652182611,8.17389211499,0.0,5.79132614613
 01/03  24:00:00,45.8379197391,6.59096286553,4.97429592216,0.0,15.0252895274,11.7056064465,15.6451223416,9.87629187611,0.0,5.76883046552
 01/04  01:00:00,39.486053623,6.43468711908,3.80448913595,0.0,11.6412384099,10.0650221343,16.5168407399,10.7538925218,0.0,5.76294821807
 01/04  02:00:00,37.1049405262,6.33902891874,3.07977414304,0.0,10.0992000411,10.047477231,11.3964159862,11.3764159862,0.0,0.02
 01/04  03:00:00,34.7176856198,6.27120517185,2.61989995158,0.0,8.25718729233,10.0299323277,17.7781036171,12.0204951596,0.0,5.75760845744
 01/04  04:00:00,34.4355772942,6.23561593488,2.37337855583,0.0,8.25718729233,10.0299323277,18.406843243,12.6491489752,0.0,5.75769426782
 01/04  05:00:00,35.8149160809,6.20724781964,2.17444152446,0.0,8.25718729233,11.6354268332,13.3912769336,13.3712769336,0.0,0.02
 01/04  06:00:00,43.4866015069,6.2202570208,2.25332391191,0.0,12.1011305571,15.3678112995,24.2263598841,12.6864191727,0.0,11.5399407114
 01/04  07:00:00,75.664496886,6.57822453163,4.5447719521,0.0,19.7275818095,37.2640762949,23.324378711,11.7284458435,0.0,11.5959328675
 01/04  08:00:00,90.036701894,6.99252593903,7.43438467978,0.0,24.3117294858,51.2795993405,25.8040162567,8.34981393806,0.0,17.4542023187
 01/04  09:00:00,77.0755800769,6.69435912703,6.0467032019,0.0,23.6694662846,40.6342015617,25.0940854554,1.58566306131,0.0,23.5084223941
 01/04  10:00:00,72.9661771087,6.79613744848,6.84296431952,0.0,23.6694662846,35.6302164847,47.8776023573,0.563069980042,18.025,29.2895323772
 01/04  11:00:00,54.5305221182,6.70445909249,6.09576576947,0.0,18.7433767983,22.9618409725,36.8728594575,1.2988586693,18.025,17.5490007882
 01/04  12:00:00,55.2591036504,6.81496495295,6.71614606078,0.0,18.7433767983,22.9618409725,42.0610058798,0.692329597868,18.025,23.3436762819
 01/04  13:00:00,56.2877384225,6.92223629498,7.59406005039,0.0,18.5889407304,23.1597249699,36.4494735096,0.91837430697,18.025,17.5060992027
 01/04  14:00:00,56.9678243069,6.99369587752,7.95619016801,0.0,18.7433767983,23.2517909448,41.3663005879,0.0,18.025,23.3413005879
 01/04  15:00:00,57.1510771555,7.0090162454,8.12411458686,0.0,18.7433767983,23.2517909448,35.5295250995,0.0,18.025,17.5045250995
 01/04  16:00:00,56.810596562,6.986258377,8.09634990924,0.0,18.7433767983,22.9618409725,41.3655997144,0.0,18.025,23.3405997144
 01/04  17:00:00,60.1582247078,6.84419318155,7.13471470431,0.0,18.7433767983,27.431320555,24.0714370848,0.283276308328,18.025,5.76316077649
 01/04  18:00:00,80.0093168212,6.91610559369,7.18958469092,0.0,17.6635504202,40.6971502883,8.22614772734,2.45184452711,0.0,5.77430320023
 01/04  19:00:00,86.6827199492,6.97303210476,7.30108685927,0.0,27.5259009287,37.3340067412,17.7878281051,6.20257623244,0.0,11.5852518726
 01/04  20:00:00,89.5199927539,7.04113538398,7.74505046821,0.0,33.8341110165,33.3544677425,14.5364284693,8.75067736697,0.0,5.78575110233
 01/04  21:00:00,98.806209714,7.21301330767,8.70522832981,0.0,36.5179666069,38.8247702939,22.952047336,11.4016992484,0.0,11.5503480875
 01/04  22:00:00,93.3176022578,7.22658024769,8.71790154552,0.0,32.965339924,36.8579353714,24.5188737408,12.9224849955,0.0,11.5963887453
 01/04  23:00:00,66.5351770464,6.77319256891,5.93616205951,0.0,25.6355707503,20.6438685092,20.3139800879,14.522817087,0.0,5.79116300096
 01/04  24:00:00,44.2497118305,6.41222553069,3.56482211958,0.0,15.0252895274,11.7056064465,21.872489517,16.1034775147,0.0,5.76901200229
 01/05  01:00:00,38.2343976405,6.29691383183,2.69060567263,0.0,11.6412384099,10.0650221343,22.8384062165,17.0750408078,0.0,5.76336540862
 01/05  02:00:00,36.2257037619,6.23926646361,2.3002937024,0.0,10.0992000411,10.047477231,23.4052157551,17.6474810101,0.0,5.75773474497
 01/05  03:00:00,33.9643416236,6.18692696227,1.95083397656,0.0,8.25718729233,10.0299323277,18.3772984935,18.3572984935,0.0,0.02
 01/05  04:00:00,33.6934330951,6.15254418892,1.71430414072,0.0,8.25718729233,10.0299323277,24.7610237992,19.0035237579,0.0,5.7575000413
 01/05  05:00:00,35.09001247,6.12449948648,1.53227922644,0.0,8.25718729233,11.6354268332,25.5412250841,19.7781503469,0.0,5.76307473718
 01/05  06:00:00,42.7542448142,6.13542647611,1.60579613951,0.0,12.1011305571,15.3678112995,24.7740201874,18.9936644027,0.0,5.78035578465
 01/05  07:00:00,74.5835028894,6.44852664662,3.59346412551,0.0,19.7275818095,37.2640762949,29.5137968779,17.9161524663,0.0,11.5976444117
 01/05  08:00:00,87.6619859301,6.70944427629,5.34274077654,0.0,24.3117294858,51.2795993405,31.9038993139,14.4503652451,0.0,17.4535340688
 01/05  09:00:00,74.3833207294,6.38783144893,3.66096253569,0.0,23.6694662846,40.6342015617,36.188076695,6.80669016504,0.0,29.38138653
 01/05  10:00:00,69.5443339452,6.38024364488,3.83701476242,0.0,23.6694662846,35.6302164847,45.499958939,4.04149684937,18.025,23.4334620896
 01/05  11:00:00,51.1240799007,6.27928537717,3.11448788493,0.0,18.7433767983,22.9618409725,45.9305070091,4.51397939275,18.025,23.3915276163
 01/05  12:00:00,51.5266875009,6.3409532854,3.45773945285,0.0,18.7433767983,22.9618409725,39.1854950464,3.64681229285,18.025,17.5136827536
 01/05  13:00:00,52.5331159564,6.44557020527,4.31610406337,0.0,18.5889407304,23.1597249699,45.3246814425,3.95937364477,18.025,23.3403077978
 01/05  14:00:00,52.2660639297,6.39790349561,3.85021233925,0.0,18.7433767983,23.2517909448,36.809498738,1.27348526847,18.025,17.5110134695
 01/05  15:00:00,53.0326654256,6.50191391679,4.51280904999,0.0,18.7433767983,23.2517909448,42.1020233681,0.738345355942,18.025,23.3386780121
 01/05  16:00:00,52.3521012456,6.45349259699,4.17061102113,0.0,18.7433767983,22.9618409725,37.7982483391,2.26228176844,18.025,17.5109665706
 01/05  17:00:00,56.5188745901,6.41285748959,3.92670277238,0.0,18.7433767983,27.431320555,26.3399640586,2.55197515717,18.025,5.76298890144
 01/05  18:00:00,77.4685873895,6.5831003498,4.9818621095,0.0,17.6635504202,40.6971502883,9.09477333779,3.32049857703,0.0,5.77427476076
 01/05  19:00:00,84.7044809494,6.70121367671,5.59466062062,0.0,27.5259009287,37.3340067412,18.8708070594,7.28523606154,0.0,11.5855709978
 01/05  20:00:00,87.7888833394,6.80036235298,6.25470558279,0.0,33.8341110165,33.3544677425,20.4353840891,8.88500648525,0.0,11.5503776039
 01/05  21:00:00,97.3088912155,7.00234852627,7.41857113796,0.0,36.5179666069,38.8247702939,16.8421358459,11.0570635083,0.0,5.78507233752
 01/05  22:00:00,91.9767526475,7.03782337806,7.5657992697,0.0,32.965339924,36.8579353714,23.6753408799,12.0783151192,0.0,11.5970257607
 01/05  23:00:00,65.2774280097,6.60258547202,4.84901063064,0.0,25.6355707503,20.6438685092,24.9870059961,13.4238552285,0.0,11.5631507675
 01/05  24:00:00,43.3856490787,6.29953055231,2.813449728,0.0,15.0252895274,11.7056064465,20.6777360766,14.9099038794,0.0,5.76783219719
 01/06  01:00:00,37.6646898487,6.22069324391,2.19711526764,0.0,11.6412384099,10.0650221343,21.4824355122,15.7192084038,0.0,5.76322710842
 01/06  02:00:00,35.7370687464,6.1727648218,1.87816317399,0.0,10.0992000411,10.047477231,16.0959262607,16.0759262607,0.0,0.02
 01/06  03:00:00,33.5410426156,6.12786970136,1.58658489787,0.0,8.25718729233,10.0299323277,22.3156124593,16.5580055451,0.0,5.7576069142
 01/06  04:00:00,33.3269921306,6.09954538593,1.40086409279,0.0,8.25718729233,10.0299323277,17.055981525,17.035981525,0.0,0.02
 01/06  05:00:00,34.758948803,6.07660064741,1.24911232797,0.0,8.25718729233,11.6354268332,23.4552071337,17.6917583561,0.0,5.76344877757
 01/06  06:00:00,42.4502974563,6.09091139564,1.34635757704,0.0,12.1011305571,15.3678112995,22.5446767303,16.7645912114,0.0,5.78008551888
 01/06  07:00:00,74.4148772258,6.41642852858,3.45692454564,0.0,19.7275818095,37.2640762949,32.9686309683,15.5820796631,0.0,17.3865513053
 01/06  08:00:00,87.2211924441,6.64435633236,4.96702515343,0.0,24.3117294858,51.2795993405,26.0618332734,14.4193408484,0.0,11.642492425
 01/06  09:00:00,73.7740425486,6.32408077283,3.11542829988,0.0,23.6694662846,40.6342015617,39.6413654424,10.2568257845,0.0,29.3845396579
 01/06  10:00:00,68.5455369194,6.2890395532,2.92941241337,0.0,23.6694662846,35.6302164847,52.0548794121,10.5917378258,18.025,23.4381415863
 01/06  11:00:00,49.6880346962,6.13712150261,1.82060555186,0.0,18.7433767983,22.9618409725,54.2267834799,12.8091001787,18.025,23.3926833012
 01/06  12:00:00,49.2630378603,6.10071664325,1.43432337156,0.0,18.7433767983,22.9618409725,55.8707736906,14.5004947863,18.025,23.3452789043
 01/06  13:00:00,49.1989755197,6.08414436518,1.34338495122,0.0,18.5889407304,23.1597249699,50.4551138415,14.9172274128,18.025,17.5128864287
 01/06  14:00:00,49.2965932125,6.07472135504,1.20392473856,0.0,18.7433767983,23.2517909448,55.7625363666,14.399561763,18.025,23.3379746036
 01/06  15:00:00,49.0274622241,6.0390918424,0.970421320726,0.0,18.7433767983,23.2517909448,50.6151461059,15.0796776636,18.025,17.5104684422
 01/06  16:00:00,48.6087035626,6.02180098694,0.858905633694,0.0,18.7433767983,22.9618409725,58.6862426825,17.3236249559,18.025,23.3376177267
 01/06  17:00:00,53.0970060144,6.02657763896,0.890855871521,0.000254310186237,18.7433767983,27.431320555,34.8253992836,16.7803992836,18.025,0.02
 01/06  18:00:00,73.7578726328,6.1473844535,1.70592389322,0.000928808751697,17.6635504202,40.6971502883,30.1816133141,18.6526839179,0.0,11.5289293962
 01/06  19:00:00,80.860922454,6.21922127547,2.23308462429,0.0,27.5259009287,37.3340067412,36.2534475013,24.6688451789,0.0,11.5846023225
 01/06  20:00:00,83.6524561028,6.28118828501,2.63672188258,0.000724917784173,33.8341110165,33.3544677425,33.2106530316,27.4247988969,0.0,5.78585413475
 01/06  21:00:00,92.732877729,6.41520975022,3.41087962426,0.0188094820091,36.5179666069,38.8247702939,36.2764780141,30.4910255751,0.0,5.78545243903
 01/06  22:00:00,87.369566961,6.44035258173,3.48169888578,0.0743774095052,32.965339924,36.8579353714,49.3359002328,31.950616824,0.0,17.3852834088
 01/06  23:00:00,62.1103593708,6.18933632921,1.82224355657,0.272945322002,25.6355707503,20.6438685092,39.754304629,33.9625095535,0.0,5.79179507551
 01/06  24:00:00,41.6958388464,6.03612286022,0.604905810631,0.782137883621,15.0252895274,11.7056064465,41.8385550487,36.0695012563,0.0,5.76905379243
 01/07  01:00:00,38.1110326282,6.02765983327,0.258195000213,1.37839477995,12.8411359301,10.0650221343,43.5424639099,37.779221209,0.0,5.76324270086
 01/07  02:00:00,39.1302724825,6.09964820224,0.130439617855,2.45455720446,12.8411359301,10.0650221343,45.1018479208,39.3441858424,0.0,5.75766207839
 01/07  03:00:00,36.8102959792,6.28623805278,0.0691096936543,4.62836334811,8.25718729233,10.0299323277,40.6303166874,40.6103166874,0.0,0.02
 01/07  04:00:00,38.4147702169,6.41611923702,0.0465484243814,6.12551244745,8.25718729233,10.0299323277,47.4966571944,41.7388861926,0.0,5.75777100175
 01/07  05:00:00,41.3331934702,6.5211897828,0.0398611188649,7.33890559709,8.25718729233,11.6354268332,48.6074703637,42.8446712893,0.0,5.76279907438
 01/07  06:00:00,46.4691254303,6.59686275748,0.0344430327318,8.24623936823,8.71707943955,15.3327214929,42.4395335744,42.4195335744,0.0,0.02
 01/07  07:00:00,65.4485198082,6.49852865471,0.0469421277136,7.21537279252,18.5082010057,25.6353820695,52.8299271733,41.28907985,0.0,11.5408473233
 01/07  08:00:00,71.7194122787,6.31792306602,0.810932324273,4.10334822284,19.4083231844,41.0650158608,49.6292850713,38.0314942223,0.0,11.597790849
 01/07  09:00:00,94.9811820358,6.35847016094,2.74335360335,1.51521158362,26.3286599382,57.9988325916,65.2766104612,29.8450502301,0.0,35.4315602311
 01/07  10:00:00,78.8226716532,6.21816069888,1.43429612738,1.96023909613,26.3286599382,42.8504436482,69.0600587146,27.5286058207,18.025,23.5064528939
 01/07  11:00:00,56.2262297104,6.2843686421,0.108880766486,4.61714517909,21.7447113004,23.4437158914,67.8694618195,26.4052103401,18.025,23.4392514794
 01/07  12:00:00,53.3646696441,6.25957822647,0.110387585311,4.24068888188,19.3027497915,23.426170988,65.8813182725,24.4631926678,18.025,23.3931256047
 01/07  13:00:00,52.6148686883,6.19239959782,0.150927216834,3.37543430069,19.1483137236,23.7250123474,64.3689636059,23.0031339815,18.025,23.3408296245
 01/07  14:00:00,51.8776422755,6.12650833196,0.163898102455,2.54557903069,19.3027497915,23.7161209604,54.6858135091,19.1503559768,18.025,17.5104575323
 01/07  15:00:00,51.5038882013,6.09748430309,0.16031653816,2.20443684969,19.3027497915,23.7161209604,60.6655734348,19.3001636034,18.025,23.3404098314
 01/07  16:00:00,50.8525965883,6.06980259039,0.160724161335,1.87036314281,19.3027497915,23.426170988,55.5085296786,19.9753597036,18.025,17.5081699751
 01/07  17:00:00,55.5841929301,6.09126198964,0.13420562963,2.15570353993,19.3027497915,27.8956505705,44.9527966882,21.1647444003,18.025,5.76305228795
 01/07  18:00:00,71.7317605082,6.08820290979,0.292215163812,1.98980665982,18.2229234133,37.5968344597,32.4977965592,26.7287913995,0.0,5.76900515969
 01/07  19:00:00,85.6395045171,6.11667647914,1.09922157839,1.10874462954,32.690315043,37.0816133363,38.5654269849,32.7909886243,0.0,5.77443836054
 01/07  20:00:00,86.3350107557,6.1776227064,1.52974616469,1.20103810573,36.8143715336,33.066984531,49.1389545287,37.5883541863,0.0,11.5506003424
 01/07  21:00:00,92.3960536578,6.26478056523,2.12576934325,1.33882113523,36.3493007332,38.7721355839,48.2668948257,42.4816764591,0.0,5.78521836665
 01/07  22:00:00,90.4642494471,6.26551046551,2.00201696437,1.64790266664,36.1807251679,36.8228455648,55.8374755945,44.286236245,0.0,11.5512393496
 01/07  23:00:00,70.0681933267,6.24598676785,0.438557721575,4.15479806877,31.0351095914,20.6438685092,58.776473387,47.1792834654,0.0,11.5971899216
 01/07  24:00:00,53.6735950626,6.72942225961,0.0629051809604,10.2064868065,17.4250845679,11.7056064465,56.1475651912,50.3682794099,0.0,5.77928578126
 01/08  01:00:00,50.9344389218,6.99985253217,0.0456865755085,13.3226909827,12.925468867,10.100111941,58.7380103814,52.9746071873,0.0,5.76340319404
 01/08  02:00:00,53.4571649627,7.20279398581,0.0363721956311,15.6529507994,12.925468867,10.100111941,54.9385894364,54.9185894364,0.0,0.02
 01/08  03:00:00,51.722628088,7.43810822511,0.0245628492369,18.3139434394,8.34152022915,10.0650221343,62.4133888316,56.6558046416,0.0,5.75758418996
 01/08  04:00:00,53.9318283241,7.61841540301,0.0160164252116,20.3513841505,8.34152022915,10.0650221343,64.0646816139,58.3073219031,0.0,5.7573597108
 01/08  05:00:00,57.5606373971,7.78036518235,0.00846219153294,22.2191487808,8.34152022915,11.6705166398,60.0109859189,59.9909859189,0.0,0.02
 01/08  06:00:00,63.2704237471,7.9040808314,0.0021349874202,23.6532011638,8.80141237637,15.3678112995,65.7608395072,59.9917419959,0.0,5.7690975113
 01/08  07:00:00,81.3593359927,7.74358573566,0.00942916628902,21.9186391724,18.5082010057,25.6353820695,70.3363591354,58.7953710311,0.0,11.5409881042
 01/08  08:00:00,84.5936618821,7.26518063393,0.0365415635078,16.6852983025,19.4926561212,41.1001056674,65.9873907256,54.3896322753,0.0,11.5977584503
 01/08  09:00:00,100.125769257,6.60908367711,0.884672802669,8.26785667345,26.3286599382,57.9988325916,69.3561345652,39.8231607163,0.0,29.5329738489
 01/08  10:00:00,84.1916925749,6.56278424849,0.862039876527,7.67630851737,26.2443270014,42.8153538416,81.7576914621,34.3549958178,18.025,29.3776956444
 01/08  11:00:00,60.7001320368,6.59167004354,0.386526383168,8.50609552566,21.7447113004,23.4437158914,74.0758835909,32.6100429637,18.025,23.4408406272
 01/08  12:00:00,56.2445354157,6.46846534027,0.880684776868,6.08165426777,19.3449162599,23.4437158914,70.0775489063,28.6616125218,18.025,23.3909363844
 01/08  13:00:00,54.6355733286,6.36675241591,1.12407720592,4.18892051765,19.190480192,23.7425572507,66.0867233429,24.7242360978,18.025,23.3374872452
 01/08  14:00:00,53.5515375574,6.3173868019,1.48906935216,2.76313780567,19.260583323,23.698576057,55.3241047729,19.7847913043,18.025,17.5143134686
 01/08  15:00:00,52.6685896053,6.26289839151,1.49425029407,1.92949532611,19.260583323,23.698576057,59.9319056605,18.5696541189,18.025,23.3372515416
 01/08  16:00:00,51.5973041758,6.20670157117,1.38264047395,1.31596810803,19.260583323,23.4086260847,53.9255885683,18.386328762,18.025,17.5142598062
 01/08  17:00:00,55.2745247479,6.13341422463,1.04441144824,0.953381038962,19.260583323,27.8781056672,41.7638439942,17.9755690343,18.025,5.76327495991
 01/08  18:00:00,70.7922307093,6.07777409828,0.97321148398,0.439414666948,18.1807569449,37.5792895564,27.1113847593,21.3423910583,0.0,5.76899370105
 01/08  19:00:00,85.0156244025,6.12405705851,1.359111218,0.337011308749,32.6059821062,37.0465235296,33.1795711468,27.4050499293,0.0,5.77452121746
 01/08  20:00:00,85.5923288987,6.15784478198,1.61680031949,0.391076810292,36.8143715336,33.066984531,35.6247524552,29.8396372777,0.0,5.78511517748
 01/08  21:00:00,91.7564678467,6.24884737534,2.25533774704,0.466167514015,36.43363367,38.8072253906,44.6489622229,33.0970963172,0.0,11.5518659057
 01/08  22:00:00,89.5886162493,6.26647771432,2.35204173538,0.540698898765,36.0963922311,36.7877557581,38.7906388357,33.0047449168,0.0,5.78589391895
 01/08  23:00:00,67.2418635204,6.10828643,1.15727333382,0.866867061135,30.9507766546,20.6087787026,48.8717434671,31.4863211543,0.0,17.3854223128
 01/08  24:00:00,45.3738833492,6.10583035858,0.409561358714,2.18370372016,17.4250845679,11.7056064465,36.2104043534,30.4299916021,0.0,5.78041275131
 01/09  01:00:00,39.1972920003,6.18871952476,0.175633873401,3.58604898567,11.6412384099,10.0650221343,38.1502655847,32.386811635,0.0,5.76345394973
 01/09  02:00:00,38.2790017518,6.23072351548,0.0622437775739,4.29988801817,10.0992000411,10.047477231,33.0976956885,33.0776956885,0.0,0.02
 01/09  03:00:00,36.9804701973,6.27868727518,0.0383710839289,4.83681785536,8.25718729233,10.0299323277,37.3757358177,31.6179098373,0.0,5.75782598043
 01/09  04:00:00,37.4317080183,6.31973961063,0.0339839145437,5.25139557754,8.25718729233,10.0299323277,30.0278353932,30.0078353932,0.0,0.02
 01/09  05:00:00,39.4337060375,6.35413276599,0.0300641644803,5.61626575055,8.25718729233,11.6354268332,35.2251401147,29.4627794442,0.0,5.76236067046
 01/09  06:00:00,47.1420672939,6.36290450018,0.0296712491175,5.73644858878,12.1011305571,15.3678112995,35.1835132535,29.4030577325,0.0,5.78045552103
 01/09  07:00:00,74.1821003856,6.20065315214,1.04248060422,2.397419002,19.7275818095,37.2640762949,46.0620799993,28.6769266318,0.0,17.3851533675
 01/09  08:00:00,85.7065375474,6.3067251279,2.50809668345,1.28187269108,24.3117294858,51.2795993405,44.5400778709,27.0842560674,0.0,17.4558218036
 01/09  09:00:00,74.194650394,6.24063991484,1.26779438473,2.35166071276,23.6694662846,40.6342015617,42.5448824033,19.0329228903,0.0,23.511959513
 01/09  10:00:00,69.4912518735,6.29803823064,1.68530569805,2.18080536407,23.6694662846,35.6302164847,57.8079852031,16.3415252756,18.025,23.4414599275
 01/09  11:00:00,52.0425704737,6.31531694827,1.50470932897,2.49222733863,18.7433767983,22.9618409725,56.3769389301,14.9569700729,18.025,23.3949688573
 01/09  12:00:00,51.6843751018,6.31610962546,1.81032063868,1.8299388823,18.7433767983,22.9618409725,54.6081888236,13.2373655477,18.025,23.3458232759
 01/09  13:00:00,51.2841700965,6.29881889492,2.11490200037,1.09899407176,18.5889407304,23.1597249699,45.7017222823,10.1648664104,18.025,17.5118558718
 01/09  14:00:00,50.9800603604,6.28068652339,2.19197319296,0.489448957951,18.7433767983,23.2517909448,49.5485890043,8.18113655768,18.025,23.3424524467
 01/09  15:00:00,50.7988370132,6.27535438136,2.20925883812,0.29626466576,18.7433767983,23.2517909448,44.2939099009,8.759089996,18.025,17.5098199049
 01/09  16:00:00,50.3784221209,6.26505577937,2.19052926468,0.194835269091,18.7433767983,22.9618409725,51.2882203517,9.92065839449,18.025,23.3425619572
 01/09  17:00:00,54.4220958512,6.20357977881,1.89903297195,0.140152652063,18.7433767983,27.431320555,33.9093982071,10.121153177,18.025,5.76324503007
 01/09  18:00:00,74.2715616279,6.21826585403,2.11740601118,0.0322420753965,17.6635504202,40.6971502883,19.0555498599,13.2820213357,0.0,5.77352852416
 01/09  19:00:00,81.0639512007,6.24622594845,2.40173914493,0.00734714353567,27.5259009287,37.3340067412,31.0083957434,19.422463387,0.0,11.5859323564
 01/09  20:00:00,83.7135696538,6.28493612065,2.69305511606,0.00174340909148,33.8341110165,33.3544677425,28.2698565121,22.4836713266,0.0,5.78618518544
 01/09  21:00:00,92.9781877399,6.43452024688,3.60380609446,0.0518658220821,36.5179666069,38.8247702939,37.4958956364,25.9454880846,0.0,11.5504075518
 01/09  22:00:00,87.5080357854,6.44126285869,3.55481813046,0.138792845575,32.965339924,36.8579353714,39.3727836986,27.7761448453,0.0,11.5966388533
 01/09  23:00:00,62.178854611,6.18081953161,1.73976159571,0.432418738392,25.6355707503,20.6438685092,41.6819614419,30.1184317397,0.0,11.5635297023
 01/09  24:00:00,42.2682812757,6.08348194824,0.79750501912,1.11461243061,15.0252895274,11.7056064465,32.6078706403,32.5878706403,0.0,0.02
 01/10  01:00:00,38.6350014039,6.17121021744,0.49028332649,2.72661734102,11.6412384099,10.0650221343,40.2175792338,34.4539819617,0.0,5.76359727205
 01/10  02:00:00,38.1507123218,6.24132682294,0.291442273546,3.93178994944,10.0992000411,10.047477231,42.0176553744,36.2597880797,0.0,5.75786729468
 01/10  03:00:00,37.1212741272,6.29371268897,0.119635319991,4.88133436494,8.25718729233,10.0299323277,37.9764622108,37.9564622108,0.0,0.02
 01/10  04:00:00,38.1384456158,6.36868637154,0.0365207423601,5.90664509033,8.25718729233,10.0299323277,45.1407713294,39.3831065308,0.0,5.75766479861
 01/10  05:00:00,41.4854318091,6.50595276947,0.026111043809,7.52012056076,8.25718729233,11.6354268332,46.5980506409,40.8348352155,0.0,5.76321542534
 01/10  06:00:00,49.806298598,6.56135840982,0.0244057581956,8.20748941556,12.1011305571,15.3678112995,46.3161247694,40.5356114481,0.0,5.78051332135
 01/10  07:00:00,75.9311549563,6.3183314538,0.916294404672,4.15497653535,19.7275818095,37.2640762949,50.0541127347,38.4566975091,0.0,11.5974152257
 01/10  08:00:00,86.4379893172,6.34828667701,2.38644494821,2.09340449934,24.3117294858,51.2795993405,49.947129604,32.4902800038,0.0,17.4568496002
 01/10  09:00:00,75.1399780009,6.30186751724,1.1370474836,3.36649996609,23.6694662846,40.6342015617,50.7330554224,21.3484193408,0.0,29.3846360817
 01/10  10:00:00,70.1518122774,6.348425358,1.72291098351,2.75337483739,23.6694662846,35.6302164847,57.8083989551,16.3450329136,18.025,23.4383660415
 01/10  11:00:00,52.3978542527,6.34838409285,1.62905845983,2.69008629486,18.7433767983,22.9618409725,54.5186071049,13.0981236365,18.025,23.3954834684
 01/10  12:00:00,51.4797574982,6.29670729435,1.72343413405,1.73160812599,18.7433767983,22.9618409725,49.7827327194,10.0204022676,18.025,21.7373304518
 01/10  13:00:00,51.1539842948,6.28601504813,2.34779197319,0.748723294963,18.5889407304,23.1597249699,43.8878764717,6.74043368521,18.025,19.1224427865
 01/10  14:00:00,51.0647213436,6.28511394709,2.51542375685,0.246223184722,18.7433767983,23.2517909448,43.9435038594,2.57939962802,18.025,23.3391042313
 01/10  15:00:00,51.1718444254,6.30732795239,2.7220538521,0.124507317769,18.7433767983,23.2517909448,37.6795733792,2.14042141827,18.025,17.5141519609
 01/10  16:00:00,50.8327661838,6.30509248588,2.75530491955,0.0443590725482,18.7433767983,22.9618409725,44.8048512897,3.44262375303,18.025,23.3372275367
 01/10  17:00:00,55.1416646803,6.27635998744,2.68444222061,0.00153712330902,18.7433767983,27.431320555,21.4133186315,3.36831863155,18.025,0.02
 01/10  18:00:00,73.5310707266,6.34422932744,3.16719403078,0.0,17.6635504202,40.6971502883,10.8792513699,5.10451978928,0.0,5.77473158065
 01/10  19:00:00,82.5417348593,6.42739439519,3.70569717462,0.0,27.5259009287,37.3340067412,21.2097002647,9.62350324228,0.0,11.5861970224
 01/10  20:00:00,85.39646099,6.49257519977,4.17004209488,0.0,33.8341110165,33.3544677425,23.1245813941,11.5725459998,0.0,11.5520353942
 01/10  21:00:00,94.5514244585,6.63778805545,5.02563886333,0.0,36.5179666069,38.8247702939,20.3819600225,14.5966285453,0.0,5.78533147719
 01/10  22:00:00,89.0891772402,6.65737961286,5.05862719207,0.0,32.965339924,36.8579353714,33.5961962666,16.2089387534,0.0,17.3872575131
 01/10  23:00:00,62.9557111062,6.31192465628,2.81792913641,0.0,25.6355707503,20.6438685092,23.8335972203,18.0417620217,0.0,5.79183519865
 01/10  24:00:00,41.8142448217,6.1089763455,1.40889424267,0.0236890452438,15.0252895274,11.7056064465,25.6778090701,19.9085242374,0.0,5.76928483268
 01/11  01:00:00,36.5134552691,6.06391393787,1.03631156203,0.166334216244,11.6412384099,10.0650221343,26.836958731,21.0733618234,0.0,5.7635969076
 01/11  02:00:00,34.8843783916,6.04405219945,0.830937307917,0.323235629525,10.0992000411,10.047477231,27.63832143,21.8804204928,0.0,5.75790093715
 01/11  03:00:00,32.9562951835,6.02357906854,0.642021636056,0.46410180918,8.25718729233,10.0299323277,22.8033312503,22.7833312503,0.0,0.02
 01/11  04:00:00,33.1193652176,6.02662386575,0.513748041402,0.752396225959,8.25718729233,10.0299323277,29.4807793668,23.7230850355,0.0,5.75769433129
 01/11  05:00:00,35.1901645258,6.05614077304,0.402894785441,1.29788225032,8.25718729233,11.6354268332,30.5189516033,24.7561714461,0.0,5.7627801572
 01/11  06:00:00,42.9305946281,6.06926900223,0.433937257236,1.41433673707,12.1011305571,15.3678112995,29.9274183274,24.1467270791,0.0,5.78069124829
 01/11  07:00:00,73.1970652586,6.21478749027,2.03928350334,0.401438339126,19.7275818095,37.2640762949,34.8588567478,23.2606419396,0.0,11.5982148082
 01/11  08:00:00,85.8900028887,6.43796197801,3.68385268583,0.158323550924,24.3117294858,51.2795993405,37.3225990295,19.8652316595,0.0,17.4573673699
 01/11  09:00:00,73.1581634559,6.22806037833,2.29249351749,0.303041236393,23.6694662846,40.6342015617,40.3683989619,10.9820213561,0.0,29.3863776057
 01/11  10:00:00,68.6272617106,6.27640607793,2.79821831355,0.225530979227,23.6694662846,35.6302164847,48.0975548017,6.63616478708,18.025,23.4363900146
 01/11  11:00:00,50.3281682384,6.19314595014,2.18359565675,0.221098091315,18.7433767983,22.9618409725,46.2792422512,4.8588707564,18.025,23.3953714948
 01/11  12:00:00,50.6565185433,6.25056970467,2.54226595536,0.135673744052,18.7433767983,22.9618409725,39.1055169253,3.56370646159,18.025,17.5168104637
 01/11  13:00:00,51.6010290301,6.36244386811,3.42088336855,0.0462453814188,18.5889407304,23.1597249699,45.9627816144,4.59473169984,18.025,23.3430499145
 01/11  14:00:00,51.7925837052,6.37295298564,3.4005847732,0.00108310770217,18.7433767983,23.2517909448,36.8115152562,1.27415356721,18.025,17.512361689
 01/11  15:00:00,52.6278655152,6.48361376068,4.12629504292,0.0,18.7433767983,23.2517909448,41.8460001444,0.478694300226,18.025,23.3423058441
 01/11  16:00:00,52.5252597776,6.50478476773,4.29246192541,0.0,18.7433767983,22.9618409725,36.9395789992,1.40478172156,18.025,17.5097972776
 01/11  17:00:00,56.70628805,6.46128698551,4.0656730155,0.0,18.7433767983,27.431320555,25.7269905808,1.93870196711,18.025,5.76328861365
 01/11  18:00:00,75.2111223796,6.55092002635,4.64055490176,0.0,17.6635504202,40.6971502883,8.91349870869,3.13899030236,0.0,5.77450840633
 01/11  19:00:00,83.8683198017,6.60234169153,4.85732955169,0.0,27.5259009287,37.3340067412,19.4318155433,7.84559411339,0.0,11.5862214299
 01/11  20:00:00,86.5134272664,6.64321404696,5.13636640117,0.0,33.8341110165,33.3544677425,22.4460070921,10.8941682808,0.0,11.5518388113
 01/11  21:00:00,95.5925359864,6.78297592445,5.92155743843,0.0,36.5179666069,38.8247702939,20.2652935478,14.4792086016,0.0,5.78608494625
 01/11  22:00:00,90.0877905682,6.7973512896,5.91726251426,0.0,32.965339924,36.8579353714,28.2657655083,16.6671751815,0.0,11.5985903268
 01/11  23:00:00,63.7350556801,6.41920465698,3.48998588682,0.0,25.6355707503,20.6438685092,30.8917683886,19.3274974631,0.0,11.5642709255
 01/11  24:00:00,42.2490529993,6.17003541661,1.80632955211,0.0,15.0252895274,11.7056064465,27.7376085763,21.9684137419,0.0,5.76919483442
 01/12  01:00:00,36.6452791909,6.09203671665,1.30554803073,0.000796838696531,11.6412384099,10.0650221343,29.7362278678,23.9726114944,0.0,5.76361637338
 01/12  02:00:00,34.7822352889,6.04603637947,0.976135444769,0.0739122399263,10.0992000411,10.047477231,25.5482202195,25.5282202195,0.0,0.02
 01/12  03:00:00,32.7910978701,6.01849580541,0.709669326795,0.236334821423,8.25718729233,10.0299323277,32.7754152259,27.0174656928,0.0,5.75794953317
 01/12  04:00:00,32.8260456718,6.00676355542,0.534634216614,0.458051573077,8.25718729233,10.0299323277,34.3081410314,28.5507345041,0.0,5.75740652729
 01/12  05:00:00,34.5887055534,6.00564281705,0.384185810922,0.765629096242,8.25718729233,11.6354268332,30.7663908092,30.7463908092,0.0,0.02
 01/12  06:00:00,42.6375662184,6.04013138212,0.373710623335,1.21066878274,12.1011305571,15.3678112995,42.7580207116,31.2175226312,0.0,11.5404980804
 01/12  07:00:00,73.3373619931,6.22441345382,2.03892791955,0.532456307389,19.7275818095,37.2640762949,42.4186966365,30.8216376692,0.0,11.5970589674
 01/12  08:00:00,85.7414209878,6.41103421085,3.44735990165,0.273153048292,24.3117294858,51.2795993405,45.4778543277,28.0206134628,0.0,17.457240865
 01/12  09:00:00,72.7156257894,6.16526342606,1.65505553592,0.560733345568,23.6694662846,40.6342015617,42.3355783101,18.8223751109,0.0,23.5132031992
 01/12  10:00:00,67.8147155557,6.17204476694,1.80832703852,0.507229980591,23.6694662846,35.6302164847,62.7353649329,15.4187633705,18.025,29.2916015624
 01/12  11:00:00,49.487485098,6.08488193019,1.12155690546,0.550717814023,18.7433767983,22.9618409725,55.7147235736,14.2936541986,18.025,23.396069375
 01/12  12:00:00,49.3485294831,6.09136096378,1.14677689301,0.382380346438,18.7433767983,22.9618409725,48.2639894622,12.7235163385,18.025,17.5154731237
 01/12  13:00:00,49.6658649918,6.1220422719,1.55342867074,0.218933419692,18.5889407304,23.1597249699,51.149356107,9.7855051994,18.025,23.3388509076
 01/12  14:00:00,49.7651468076,6.12458277636,1.49307947184,0.129523967523,18.7433767983,23.2517909448,43.7330287711,8.19233068655,18.025,17.5156980845
 01/12  15:00:00,49.8753163841,6.14657272736,1.6179114898,0.0928698159822,18.7433767983,23.2517909448,49.7488583967,8.38452485144,18.025,23.3393335453
 01/12  16:00:00,49.5202660407,6.1440389945,1.58522343104,0.0629918895791,18.7433767983,22.9618409725,46.0523279266,10.5112725773,18.025,17.5160553493
 01/12  17:00:00,53.6544933602,6.09815938037,1.32894755576,0.0480516269383,18.7433767983,27.431320555,35.6484620485,11.860020306,18.025,5.7634417425
 01/12  18:00:00,72.2275348857,6.18794578775,2.01570921671,0.00422658762505,17.6635504202,40.6971502883,20.9140338876,15.1391754104,0.0,5.77485847718
 01/12  19:00:00,81.0411677893,6.2362390732,2.3962723117,0.0,27.5259009287,37.3340067412,33.3343837376,21.7481658884,0.0,11.5862178492
 01/12  20:00:00,83.6891059925,6.27879363195,2.66540755332,0.0110548009971,33.8341110165,33.3544677425,36.9240731986,25.3732600517,0.0,11.5508131468
 01/12  21:00:00,92.659212623,6.39094489295,3.2924501724,0.0878098444467,36.5179666069,38.8247702939,35.0755743601,29.2902165081,0.0,5.785357852
 01/12  22:00:00,87.2347379642,6.40757059337,3.30164447543,0.15234085579,32.965339924,36.8579353714,42.8663679655,31.2677417661,0.0,11.5986261994
 01/12  23:00:00,62.0723028729,6.16929287237,1.70629425285,0.370844529182,25.6355707503,20.6438685092,44.9240491556,33.3598374013,0.0,11.5642117543
 01/12  24:00:00,41.9594430278,6.04195660906,0.552866976285,1.09192878101,15.0252895274,11.7056064465,41.3933539957,35.6240921948,0.0,5.76926180084
 01/13  01:00:00,38.0004121211,6.10486220372,0.241305924657,2.40734582825,11.6412384099,10.0650221343,43.2676929036,37.5041345566,0.0,5.76355834703
 01/13  02:00:00,37.4796753432,6.17609445228,0.0730221593581,3.54440576422,10.0992000411,10.047477231,39.1799903914,39.1599903914,0.0,0.02
 01/13  03:00:00,37.2599399178,6.30739791327,0.0466260869206,5.07931546923,8.25718729233,10.0299323277,46.3302765768,40.5723549741,0.0,5.7579216027
 01/13  04:00:00,38.9220228986,6.44362165436,0.0390649823522,6.61274080929,8.25718729233,10.0299323277,41.7916239613,41.7716239613,0.0,0.02
 01/13  05:00:00,41.8689706052,6.55035703471,0.0324274511451,7.85293416515,8.25718729233,11.6354268332,48.762586098,42.9989743571,0.0,5.76361174084
 01/13  06:00:00,49.8433964887,6.57829098876,0.0306252979397,8.22142136242,12.1011305571,15.3678112995,48.1428003587,42.3620728392,0.0,5.78072751947
 01/13  07:00:00,75.5875955472,6.28901328938,0.723702834095,4.03330675551,19.7275818095,37.2640762949,58.4251681415,41.039274495,0.0,17.3858936465
 01/13  08:00:00,86.2155691365,6.32004530541,2.22670393403,2.05894163215,24.3117294858,51.2795993405,55.903654107,38.4458458332,0.0,17.4578082737
 01/13  09:00:00,75.6090883815,6.29194413905,0.305160565716,4.67740494225,23.6694662846,40.6342015617,52.2897178731,28.7756283559,0.0,23.5140895171
 01/13  10:00:00,70.7864726957,6.3090011695,0.195067737231,4.95528309858,23.6694662846,35.6302164847,72.7382583156,25.4118022236,18.025,29.301456092
 01/13  11:00:00,54.5663234226,6.42576631943,0.0434828081271,6.36674562161,18.7433767983,22.9618409725,59.2160946512,23.6389590054,18.025,17.5521356458
 01/13  12:00:00,53.9492318019,6.38357311483,0.0465849181035,5.79105967829,18.7433767983,22.9618409725,63.2634853711,21.8900755066,18.025,23.3484098645
 01/13  13:00:00,53.341669799,6.33408611886,0.0638429062963,5.17227738778,18.5889407304,23.1597249699,55.7185159538,20.1839700126,18.025,17.5095459412
 01/13  14:00:00,53.1612269908,6.30303510054,0.0488103961188,4.79142167921,18.7433767983,23.2517909448,60.5872400807,19.2156692138,18.025,23.3465708669
 01/13  15:00:00,53.4246700544,6.32475233624,0.047100573624,5.03485016709,18.7433767983,23.2517909448,56.2091734083,20.675369735,18.025,17.5088036732
 01/13  16:00:00,53.4730463799,6.35124943818,0.0458331633822,5.34795310152,18.7433767983,22.9618409725,65.0571547584,23.6849725342,18.025,23.3471822242
 01/13  17:00:00,57.7397749505,6.33553838712,0.0467987934821,5.17809861051,18.7433767983,27.431320555,47.4458336611,23.6574161102,18.025,5.7634175509
 01/13  18:00:00,74.043791695,6.21176621596,0.229128504761,3.58323845021,17.6635504202,40.6971502883,31.77538136,26.0004780773,0.0,5.77490328272
 01/13  19:00:00,81.7466999889,6.16013608867,0.520154448763,2.65774769429,27.5259009287,37.3340067412,42.8178572195,31.2312762993,0.0,11.5865809202
 01/13  20:00:00,83.7422646547,6.14153749347,0.895709331575,1.9711653172,33.8341110165,33.3544677425,38.6403859773,32.8549023412,0.0,5.78548363609
 01/13  21:00:00,92.5134147536,6.23505779023,1.90337173624,1.4869699672,36.5179666069,38.8247702939,46.827799835,35.2768700288,0.0,11.5509298062
 01/13  22:00:00,87.2584657058,6.26641952508,2.12509135642,1.49376836837,32.965339924,36.8579353714,47.8231131399,36.2244888967,0.0,11.5986242432
 01/13  23:00:00,63.6805967999,6.17659472435,0.448737795077,3.22938813252,25.6355707503,20.6438685092,49.0077009244,37.4432244281,0.0,11.5644764963
 01/13  24:00:00,48.1458597619,6.49161895519,0.0660104323861,7.3155374984,15.0252895274,11.7056064465,44.6942022447,38.9248843211,0.0,5.76931792359
 01/14  01:00:00,46.0759739286,6.63250574695,0.0502903603034,8.94638191854,12.8411359301,10.0650221343,40.3138899847,40.2938899847,0.0,0.02
 01/14  02:00:00,47.0444296369,6.70825573064,0.0437201853101,9.8468166925,12.8411359301,10.0650221343,46.7274946305,40.969536036,0.0,5.75795859445
 01/14  03:00:00,43.854940677,6.82328303631,0.0336939546419,11.1713622298,8.25718729233,10.0299323277,47.2132015434,41.4554284573,0.0,5.75777308607
 01/14  04:00:00,44.6872103534,6.88904090036,0.0270329998348,11.9445400304,8.25718729233,10.0299323277,41.8624499174,41.8424499174,0.0,0.02
 01/14  05:00:00,46.8753501117,6.9339185517,0.0216054611941,12.4865716671,8.25718729233,11.6354268332,48.0106047685,42.2471165208,0.0,5.76348824773
 01/14  06:00:00,51.2884586014,6.9537826277,0.0174426988347,12.7256322271,8.71707943955,15.3327214929,46.8811207135,41.111905716,0.0,5.76921499748
 01/14  07:00:00,69.3006944866,6.77907696066,0.026977777814,10.8069401388,18.5082010057,25.6353820695,45.0677329146,39.2877443615,0.0,5.7799885531
 01/14  08:00:00,73.932617115,6.43670246173,0.103541664016,6.90511245018,19.4083231844,41.0650158608,52.5120051551,35.8061488483,0.0,16.7058563068
 01/14  09:00:00,94.4404457233,6.20706242862,1.28630245509,2.58287420985,26.3286599382,57.9988325916,57.8918646654,27.6580551792,0.0,30.2338094862
 01/14  10:00:00,79.1693501225,6.18257760119,0.517567892291,3.25918400532,26.3286599382,42.8504436482,71.8081996837,24.3975065217,18.025,29.385693162
 01/14  11:00:00,57.1297138589,6.34541598188,0.0482584028174,5.52017528422,21.7447113004,23.4437158914,64.7106626039,23.2413967593,18.025,23.4442658445
 01/14  12:00:00,53.6384226009,6.27709540031,0.053089111149,4.55419891032,19.3027497915,23.426170988,61.7821538269,20.3619755331,18.025,23.3951782937
 01/14  13:00:00,52.3270083568,6.16602754434,0.0732617197526,3.19159407199,19.1483137236,23.7250123474,52.7716188268,17.2331845668,18.025,17.5134342599
 01/14  14:00:00,51.2119312251,6.06964603904,0.0863359092595,2.01428421376,19.3027497915,23.7161209604,53.6794328492,12.3068818259,18.025,23.3475510232
 01/14  15:00:00,50.3116708722,5.99967871215,0.138580017665,1.13174101674,19.3027497915,23.7161209604,50.6038594584,10.1217145991,18.025,22.4571448593
 01/14  16:00:00,49.6484086832,5.97233639337,0.239577867564,0.684778474873,19.3027497915,23.426170988,46.1701696012,9.74872726739,18.025,18.3964423338
 01/14  17:00:00,53.9671035422,5.96283166871,0.258469622374,0.54275884958,19.3027497915,27.8956505705,32.9986125871,9.21011812098,18.025,5.76349446614
 01/14  18:00:00,68.2836810896,5.98264499666,0.489338598306,0.334138747583,18.2229234133,37.5968344597,16.9872977679,11.2189037991,0.0,5.76839396877
 01/14  19:00:00,84.9737946476,6.08967069656,1.51046750284,0.0587687593831,32.690315043,37.0816133363,21.449147378,15.6740671992,0.0,5.77508017888
 01/14  20:00:00,85.982301862,6.20012354814,2.31696944715,0.0385758586665,36.8143715336,33.066984531,23.1821296765,17.3967753551,0.0,5.78535432142
 01/14  21:00:00,92.2082198693,6.32893338218,3.14814575083,0.0644225018644,36.3493007332,38.7721355839,31.2823432098,19.7298835267,0.0,11.5524596831
 01/14  22:00:00,89.8914787253,6.31597582772,2.93648678301,0.0901691894251,36.1807251679,36.8228455648,27.3107499711,21.5245032953,0.0,5.78624667584
 01/14  23:00:00,66.7914609214,6.08640008088,1.300243049,0.17591916692,31.0351095914,20.6438685092,41.4319120632,24.0441937731,0.0,17.3877182901
