Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  24:00:00,43.6338328824,5.9748403367,0.2134889743,0.770693266685,17.4250845679,11.7056064465,32.488244871,26.7073817698,0.0,5.78086310117
 01/15  01:00:00,37.8623893538,5.99319645145,0.126676551179,1.17629382056,12.925468867,10.100111941,34.4763238979,28.7128264827,0.0,5.76349741518
 01/15  02:00:00,38.5927492367,6.04695858536,0.0910650841213,1.88966671331,12.925468867,10.100111941,30.2839061282,30.2639061282,0.0,0.02
 01/15  03:00:00,35.923033404,6.20449244505,0.0515433674794,3.72097188865,8.34152022915,10.0650221343,37.4733067753,31.7154938768,0.0,5.75781289858
 01/15  04:00:00,37.4318046712,6.32472866334,0.043205512028,5.11784914408,8.34152022915,10.0650221343,33.6899663096,33.6699663096,0.0,0.02
 01/15  05:00:00,40.363289912,6.42763496889,0.03605166122,6.34692561193,8.34152022915,11.6705166398,41.4578123335,35.6940739049,0.0,5.7637384286
 01/15  06:00:00,45.6165334586,6.5130515743,0.0302388151568,7.36221769105,8.80141237637,15.3678112995,41.9465628774,36.1771575264,0.0,5.76940535097
 01/15  07:00:00,64.6421251946,6.42750454747,0.0383629194653,6.48855216975,18.5082010057,25.6353820695,41.6349604491,35.854201701,0.0,5.78075874803
 01/15  08:00:00,70.4022135593,6.17292036854,0.336842503289,3.28576345765,19.4926561212,41.1001056674,50.1629894958,32.7745065641,0.0,17.3884829317
 01/15  09:00:00,94.8780980704,6.36526409062,3.13087300456,1.01774745195,26.3286599382,57.9988325916,51.3912501215,21.8511240623,0.0,29.5401260593
 01/15  10:00:00,78.4810365308,6.26184988629,2.37988322884,0.748703171676,26.2443270014,42.8153538416,63.8082264532,16.3951259841,18.025,29.3881004691
 01/15  11:00:00,54.0265726919,6.18545864994,1.50556277235,1.11968262647,21.7447113004,23.4437158914,55.3869897841,13.9172471986,18.025,23.4447425856
 01/15  12:00:00,51.510524338,6.20794718722,1.83401975953,0.654805483778,19.3449162599,23.4437158914,52.7699267709,11.3504581531,18.025,23.3944686178
 01/15  13:00:00,51.6877908846,6.23746036635,2.18204020987,0.312453905745,19.190480192,23.7425572507,50.8661033989,9.49966321935,18.025,23.3414401796
 01/15  14:00:00,51.815570793,6.28221475472,2.43305762245,0.118338923404,19.260583323,23.698576057,41.5001570265,5.96177877415,18.025,17.5133782524
 01/15  15:00:00,51.8932910663,6.3062886463,2.5758459679,0.0291993167932,19.260583323,23.698576057,47.7811421062,6.41409842829,18.025,23.3420436779
 01/15  16:00:00,51.6357590311,6.30971248715,2.63403598562,0.0,19.260583323,23.4086260847,42.7728316282,7.23383364198,18.025,17.5139979862
 01/15  17:00:00,55.6815454316,6.24358817939,2.29462789063,0.0,19.260583323,27.8781056672,31.3611389432,7.57333372622,18.025,5.762805217
 01/15  18:00:00,70.0141996118,6.24524995024,2.35110275109,0.0,18.1807569449,37.5792895564,16.8977734932,11.1284974569,0.0,5.76927603631
 01/15  19:00:00,86.8892873056,6.38267809451,3.31114364483,0.0,32.6059821062,37.0465235296,23.0476926663,17.2725969744,0.0,5.77509569183
 01/15  20:00:00,87.6106189743,6.44883769597,3.73514286218,0.0,36.8143715336,33.066984531,31.670313318,20.1189075118,0.0,11.5514058062
 01/15  21:00:00,93.8166076092,6.57000939792,4.46045787845,0.0,36.43363367,38.8072253906,27.8125990964,22.0269075403,0.0,5.78569155617
 01/15  22:00:00,91.2196326728,6.54951623103,4.2406850145,0.0,36.0963922311,36.7877557581,35.0047666543,23.452431316,0.0,11.5523353383
 01/15  23:00:00,67.6448358139,6.24913720232,2.2823129348,0.00390591011258,30.9507766546,20.6087787026,36.6013239188,25.0023463367,0.0,11.5989775821
 01/15  24:00:00,43.922873167,6.06197399142,1.06679715138,0.119291023241,17.4250845679,11.7056064465,32.6299476437,26.849132855,0.0,5.78081478867
 01/16  01:00:00,37.7605460481,6.03283654348,0.770549686775,0.390934596418,12.925468867,10.100111941,34.5232339197,28.7594954254,0.0,5.76373849425
 01/16  02:00:00,37.8320899089,6.02475038858,0.606685640004,0.635592768138,12.925468867,10.100111941,29.8337211818,29.8137211818,0.0,0.02
 01/16  03:00:00,33.4832184376,6.03045775267,0.384998597667,1.12173740249,8.34152022915,10.0650221343,34.9700762885,29.2123387518,0.0,5.75773753669
 01/16  04:00:00,34.2376151425,6.08113263685,0.257820366956,1.95263632064,8.34152022915,10.0650221343,35.0766549315,29.3187590368,0.0,5.75789589477
 01/16  05:00:00,36.4683837898,6.12290774392,0.172289525039,2.6205091678,8.34152022915,11.6705166398,30.7543590851,30.7343590851,0.0,0.02
 01/16  06:00:00,41.0455179429,6.15030912087,0.101917265567,3.08226468122,8.80141237637,15.3678112995,36.2558543362,30.4863765712,0.0,5.76947776503
 01/16  07:00:00,60.8601811398,6.14944048169,0.390246859433,2.6327828092,18.5082010057,25.6353820695,41.7019057213,30.1599807348,0.0,11.5419249866
 01/16  08:00:00,69.6625410823,6.2005666135,1.62029911838,1.23498660498,19.4926561212,41.1001056674,39.5778733179,27.978250401,0.0,11.5996229168
 01/16  09:00:00,95.1716361228,6.46356027327,3.83594375677,0.507910273928,26.3286599382,57.9988325916,51.1708855538,19.8280225243,0.0,31.3428630295
 01/16  10:00:00,78.8004538903,6.32535610126,2.82656586349,0.557928705654,26.2443270014,42.8153538416,63.9412549572,18.3275405933,18.025,27.5887143639
 01/16  11:00:00,53.4802392812,6.1401151071,1.35182084789,0.772431225987,21.7447113004,23.4437158914,59.6934608,18.2242546642,18.025,23.4442061359
 01/16  12:00:00,51.1746204862,6.17377357352,1.62594631926,0.561146688824,19.3449162599,23.4437158914,57.5000051441,16.0766581079,18.025,23.3983470362
 01/16  13:00:00,51.5246323927,6.22230244704,2.01600344283,0.330490076304,19.190480192,23.7425572507,54.481131816,13.11003055,18.025,23.346101266
 01/16  14:00:00,51.1770148428,6.19348790693,1.8613281745,0.140234558103,19.260583323,23.698576057,44.4986428201,8.96524788282,18.025,17.5083949373
 01/16  15:00:00,50.8757265353,6.15940384161,1.70466637341,0.0297002007863,19.260583323,23.698576057,48.9939392919,7.62217509,18.025,23.3467642019
 01/16  16:00:00,50.3044225802,6.11944975607,1.49185584652,0.00110329381785,19.260583323,23.4086260847,44.0986404434,8.56457909903,18.025,17.5090613444
 01/16  17:00:00,54.532119065,6.08735534843,1.30143661029,0.0,19.260583323,27.8781056672,33.2632670574,9.47489299071,18.025,5.7633740667
 01/16  18:00:00,69.3911754216,6.15506876267,1.8182591079,0.0,18.1807569449,37.5792895564,18.0705220933,12.301420458,0.0,5.76910163526
 01/16  19:00:00,86.2405662398,6.28946050034,2.75563762406,0.0,32.6059821062,37.0465235296,23.2193843796,17.4444869636,0.0,5.77489741593
 01/16  20:00:00,87.1343029343,6.38148660758,3.32617323628,0.0,36.8143715336,33.066984531,31.4696163488,19.9168234706,0.0,11.5527928782
 01/16  21:00:00,93.4764277446,6.52270779263,4.15988395961,0.00769276584382,36.43363367,38.8072253906,28.2190623426,22.4339471455,0.0,5.785115197
 01/16  22:00:00,90.9972047157,6.51444968986,4.00488041852,0.0484393967928,36.0963922311,36.7877557581,35.2444687835,23.6926921294,0.0,11.5517766541
 01/16  23:00:00,67.7503213769,6.25452887968,2.30296883525,0.0833418852311,30.9507766546,20.6087787026,36.8684454555,25.2696503667,0.0,11.5987950888
 01/16  24:00:00,44.0223724549,6.06624046494,1.09416038428,0.187157235783,17.4250845679,11.7056064465,32.5871000082,26.8062833571,0.0,5.78081665107
 01/17  01:00:00,36.5161187525,6.03282411706,0.729911192848,0.506478054307,11.6412384099,10.0650221343,33.7270037974,27.963302405,0.0,5.76370139238
 01/17  02:00:00,35.0432439945,6.02263470545,0.490951342599,0.843495383336,10.0992000411,10.047477231,34.5667446024,28.8088720326,0.0,5.75787256981
 01/17  03:00:00,33.5329617277,6.03724415644,0.305249857126,1.36386790059,8.25718729233,10.0299323277,29.5617151041,29.5417151041,0.0,0.02
 01/17  04:00:00,34.2178671904,6.08334431993,0.189138056549,2.11877975216,8.25718729233,10.0299323277,36.0315931768,30.2735491523,0.0,5.75804402452
 01/17  05:00:00,36.3629603105,6.11823182485,0.0921894946487,2.71928048904,8.25718729233,11.6354268332,37.1993707711,31.4358460582,0.0,5.76352471286
 01/17  06:00:00,44.123795791,6.13165030262,0.109309798797,2.86976705984,12.1011305571,15.3678112995,36.4012729288,30.6202421273,0.0,5.78103080141
 01/17  07:00:00,73.5557155068,6.20365327505,1.68210586839,1.12836628789,19.7275818095,37.2640762949,40.8240983551,29.2245636419,0.0,11.5995347132
 01/17  08:00:00,85.8308926421,6.39504899965,3.30947164973,0.51646722947,24.3117294858,51.2795993405,41.1320786238,23.6729183136,0.0,17.4591603102
 01/17  09:00:00,73.1430783884,6.20654158413,1.93774523445,0.6641939535,23.6694662846,40.6342015617,43.0973530872,13.7044908222,0.0,29.392862265
 01/17  10:00:00,68.4500730149,6.24644732871,2.34930520107,0.527194769909,23.6694662846,35.6302164847,52.3804300714,10.914952383,18.025,23.4404776884
 01/17  11:00:00,50.4092796248,6.20029485268,1.90802490155,0.570615917518,18.7433767983,22.9618409725,51.2056654891,9.78259379906,18.025,23.39807169
 01/17  12:00:00,50.4656048074,6.23316245636,2.16952141322,0.334900899281,18.7433767983,22.9618409725,42.2919076959,6.74962864233,18.025,17.5172790536
 01/17  13:00:00,51.0384282555,6.30057543694,2.80692435547,0.159462454084,18.5889407304,23.1597249699,47.1404612713,5.76647349233,18.025,23.348987779
 01/17  14:00:00,51.5105755542,6.35118472892,3.10786092848,0.0335577113024,18.7433767983,23.2517909448,43.2093290846,1.84309973855,18.025,23.341229346
 01/17  15:00:00,51.7702417339,6.38026743067,3.37200619153,0.0,18.7433767983,23.2517909448,36.5660151556,1.0244395142,18.025,17.5165756414
 01/17  16:00:00,51.5870726887,6.38712271099,3.4719294534,0.0,18.7433767983,22.9618409725,43.2069401526,1.8411814753,18.025,23.3407586773
 01/17  17:00:00,55.9379095868,6.36185954513,3.39671021947,0.0,18.7433767983,27.431320555,19.9659116202,1.92091162019,18.025,0.02
 01/17  18:00:00,74.5549938742,6.4660163133,4.06930869098,0.0,17.6635504202,40.6971502883,8.79961756948,3.02466968166,0.0,5.77494788782
 01/17  19:00:00,83.2796672168,6.52715050903,4.34383682233,0.0,27.5259009287,37.3340067412,24.8951707098,7.52482776171,0.0,17.3703429481
 01/17  20:00:00,86.0493807402,6.58468814484,4.730825416,0.0,33.8341110165,33.3544677425,15.5389034698,9.7523830208,0.0,5.78652044903
 01/17  21:00:00,95.27976458,6.74358425971,5.64815498722,0.0,36.5179666069,38.8247702939,23.6951624974,12.1439582953,0.0,11.5512042021
 01/17  22:00:00,89.870907771,6.77068896467,5.72701110237,0.0,32.965339924,36.8579353714,25.8294916707,14.2306386231,0.0,11.5988530476
 01/17  23:00:00,63.4712640799,6.38647198112,3.2589058018,0.0,25.6355707503,20.6438685092,24.2576314645,18.4654173934,0.0,5.79221407117
 01/17  24:00:00,42.1052549981,6.15199162587,1.68056227717,0.0,15.0252895274,11.7056064465,27.2406583891,21.4712508137,0.0,5.76940757537
 01/18  01:00:00,36.5557906007,6.08041133303,1.22847292639,0.0,11.6412384099,10.0650221343,28.4313823787,22.6675866742,0.0,5.7637957045
 01/18  02:00:00,34.7505358259,6.04378942218,0.978969067122,0.0416134199487,10.0992000411,10.047477231,28.4553107791,22.6975601413,0.0,5.75775063784
 01/18  03:00:00,32.7348208197,6.01443203524,0.71760142057,0.176186479974,8.25718729233,10.0299323277,24.0948280244,24.0748280244,0.0,0.02
 01/18  04:00:00,32.7407268204,6.00486909133,0.576471179633,0.332780938141,8.25718729233,10.0299323277,30.3762822917,24.6183570185,0.0,5.75792527317
 01/18  05:00:00,34.4265006674,5.99972882048,0.452624524974,0.54088654202,8.25718729233,11.6354268332,31.7478048038,25.9840465099,0.0,5.76375829383
 01/18  06:00:00,42.1741718599,6.00947593454,0.451432444152,0.700193377647,12.1011305571,15.3678112995,32.5821869013,26.8012133631,0.0,5.78097353824
 01/18  07:00:00,73.2713427077,6.23290467339,2.1915657554,0.305278135809,19.7275818095,37.2640762949,38.3900496681,26.7903314158,0.0,11.5997182523
 01/18  08:00:00,85.6934496812,6.41842667826,3.51042758732,0.154685639628,24.3117294858,51.2795993405,42.8061505996,25.3482381058,0.0,17.4579124938
 01/18  09:00:00,72.8735474603,6.19723711325,2.00062670633,0.341082279979,23.6694662846,40.6342015617,46.5189915439,17.1281093375,0.0,29.3908822064
 01/18  10:00:00,68.3115247912,6.24533750915,2.3937344573,0.345324615283,23.6694662846,35.6302164847,55.8601987134,14.3934483787,18.025,23.4417503347
 01/18  11:00:00,49.3979301986,6.08134903685,1.15654461523,0.429690960423,18.7433767983,22.9618409725,55.8110140307,14.3898722158,18.025,23.3961418149
 01/18  12:00:00,49.2488320215,6.08337733145,1.11815043701,0.319283133571,18.7433767983,22.9618409725,54.9624691454,13.5884287624,18.025,23.3490403831
 01/18  13:00:00,49.120774465,6.05300354089,1.10867065691,0.187632241391,18.5889407304,23.1597249699,46.1493721398,10.6074123959,18.025,17.5169597439
 01/18  14:00:00,49.1995517415,6.04581232682,1.03998969333,0.0957778511318,18.7433767983,23.2517909448,49.1849471963,7.81867413581,18.025,23.3412730604
 01/18  15:00:00,49.1877649785,6.0447066633,1.07696166514,0.0481256584931,18.7433767983,23.2517909448,42.3761228106,6.8333824819,18.025,17.5177403287
 01/18  16:00:00,48.9989778709,6.05464462526,1.1984101539,0.0179029246578,18.7433767983,22.9618409725,48.1433251333,6.77602322921,18.025,23.3423019041
 01/18  17:00:00,53.6458774449,6.07080708908,1.39572732966,0.0,18.7433767983,27.431320555,24.6038482176,6.55884821759,18.025,0.02
 01/18  18:00:00,72.6985357728,6.2157836354,2.4630796717,0.0,17.6635504202,40.6971502883,18.6235084279,7.09384296152,0.0,11.5296654664
 01/18  19:00:00,81.7013564373,6.3031514322,2.98952154404,0.0,27.5259009287,37.3340067412,22.551358693,10.9638958582,0.0,11.5874628348
 01/18  20:00:00,84.5647826541,6.37350135673,3.45741219154,0.0,33.8341110165,33.3544677425,18.8289363705,13.0428849781,0.0,5.78605139235
 01/18  21:00:00,93.805402169,6.53109799333,4.38627553668,0.0,36.5179666069,38.8247702939,27.3978628103,15.8458554017,0.0,11.5520074086
 01/18  22:00:00,88.5638565661,6.58171712553,4.60892762583,0.0,32.965339924,36.8579353714,29.1356866523,17.5372545473,0.0,11.5984321049
 01/18  23:00:00,62.7758735233,6.28706734248,2.6629157721,0.0,25.6355707503,20.6438685092,25.3148237203,19.5233032742,0.0,5.79152044619
 01/18  24:00:00,41.7066178886,6.09325554083,1.34022229961,0.000437726414392,15.0252895274,11.7056064465,27.2757829405,21.5062851487,0.0,5.76949779179
 01/19  01:00:00,36.3463082268,6.04043830551,0.935373164404,0.12359029506,11.6412384099,10.0650221343,28.6931154622,22.9292988525,0.0,5.76381660976
 01/19  02:00:00,34.7678416183,6.01980727186,0.667868412427,0.394001150063,10.0992000411,10.047477231,29.6364205879,23.87860887,0.0,5.75781171788
 01/19  03:00:00,32.9376378437,6.00522393755,0.429217665541,0.67659369914,8.25718729233,10.0299323277,25.105813724,25.085813724,0.0,0.02
 01/19  04:00:00,33.0324019153,6.00253746485,0.296716571713,0.906542495517,8.25718729233,10.0299323277,31.9344680521,26.1764786252,0.0,5.75798942691
 01/19  05:00:00,35.0381800009,6.02773904057,0.199637124313,1.37754136263,8.25718729233,11.6354268332,33.2765585527,27.512820731,0.0,5.76373782167
 01/19  06:00:00,42.9395435668,6.05410517188,0.228130028222,1.64423656876,12.1011305571,15.3678112995,32.9780234653,27.197576194,0.0,5.78044727138
 01/19  07:00:00,73.5341347745,6.2361837081,2.09317010889,0.663182704527,19.7275818095,37.2640762949,38.1381341673,26.5382467004,0.0,11.5998874669
 01/19  08:00:00,85.9244575177,6.42906396776,3.61768354558,0.267795658163,24.3117294858,51.2795993405,40.4757229487,23.0170231261,0.0,17.4586998226
 01/19  09:00:00,72.9472629774,6.18818171018,1.90506131682,0.51941649977,23.6694662846,40.6342015617,43.0679029492,13.6756024478,0.0,29.3923005013
 01/19  10:00:00,68.2141621315,6.21646162717,2.27797212087,0.39259637188,23.6694662846,35.6302164847,51.3767034762,9.9078415065,18.025,23.4438619697
 01/19  11:00:00,49.8061217148,6.12103172813,1.5760919489,0.378651798921,18.7433767983,22.9618409725,49.5268854136,8.10284072786,18.025,23.3990446858
 01/19  12:00:00,50.1213329517,6.17641355982,2.03721990002,0.179677392675,18.7433767983,22.9618409725,46.6645763573,5.29024032715,18.025,23.3493360301
 01/19  13:00:00,50.6386120711,6.21838249158,2.60231594809,0.0464429930101,18.5889407304,23.1597249699,39.9131342642,4.37096242709,18.025,17.5171718371
 01/19  14:00:00,50.8235926604,6.22208243409,2.58353957441,0.0,18.7433767983,23.2517909448,42.2510379335,0.881200841981,18.025,23.3448370915
 01/19  15:00:00,50.7886948946,6.21691399911,2.55380654175,0.0,18.7433767983,23.2517909448,36.2647300028,0.724586256908,18.025,17.5151437459
 01/19  16:00:00,50.4419551825,6.21101349715,2.50292234554,0.0,18.7433767983,22.9618409725,43.4320773974,2.06255898063,18.025,23.3445184167
 01/19  17:00:00,54.8839547289,6.20396039644,2.50064731776,0.0,18.7433767983,27.431320555,26.0895186465,2.30100249543,18.025,5.76351615108
 01/19  18:00:00,73.8449551271,6.35319795632,3.47208271507,0.0,17.6635504202,40.6971502883,9.41062726767,3.63563296555,0.0,5.77499430212
 01/19  19:00:00,82.8475941791,6.45100550441,3.98790091496,0.0,27.5259009287,37.3340067412,20.1287174949,8.54172872465,0.0,11.5869887703
 01/19  20:00:00,85.9349263824,6.54861617322,4.65244020604,0.0,33.8341110165,33.3544677425,16.2889005674,10.5023031052,0.0,5.78659746221
 01/19  21:00:00,95.6526699726,6.76885463348,5.99578419417,0.0,36.5179666069,38.8247702939,24.3875830937,12.835300706,0.0,11.5522823877
 01/19  22:00:00,90.4722422129,6.82481592225,6.27421205615,0.0,32.965339924,36.8579353714,25.6457194725,14.0474254478,0.0,11.5982940247
 01/19  23:00:00,63.9481665115,6.42817512258,3.69409608158,0.0,25.6355707503,20.6438685092,26.9675878285,15.4025721743,0.0,11.5650156542
 01/19  24:00:00,42.4933025454,6.18966695364,2.03093146236,0.0,15.0252895274,11.7056064465,22.8097593197,17.0402073189,0.0,5.76955200084
 01/20  01:00:00,36.9376974796,6.12577294929,1.56501843549,0.0,11.6412384099,10.0650221343,18.0603757691,18.0403757691,0.0,0.02
 01/20  02:00:00,35.0897674523,6.08724179427,1.31636082474,0.0,10.0992000411,10.047477231,24.3346347167,18.5766368541,0.0,5.75799786268
 01/20  03:00:00,32.9631656972,6.05112669832,1.08543363325,0.0,8.25718729233,10.0299323277,24.9447711813,19.1869362092,0.0,5.75783497204
 01/20  04:00:00,32.7963755136,6.02828821569,0.941483105119,0.0,8.25718729233,10.0299323277,19.7579624352,19.7379624352,0.0,0.02
 01/20  05:00:00,34.2926352628,6.01187958005,0.828600832584,0.0188911322983,8.25718729233,11.6354268332,26.0934914357,20.3296643684,0.0,5.76382706732
 01/20  06:00:00,42.031735525,6.0295389208,0.937639664114,0.051483821068,12.1011305571,15.3678112995,25.3028873176,19.5220683948,0.0,5.78081892279
 01/20  07:00:00,73.8913963969,6.3332499348,3.01654344724,0.0,19.7275818095,37.2640762949,29.9536557565,18.3537263321,0.0,11.5999294244
 01/20  08:00:00,86.8880791803,6.5841935967,4.693967486,0.0,24.3117294858,51.2795993405,32.1851186907,14.726994719,0.0,17.4581239717
 01/20  09:00:00,73.4806827215,6.27427243597,2.87180461892,0.0,23.6694662846,40.6342015617,37.5374112175,8.14471902161,0.0,29.3926921958
 01/20  10:00:00,68.8135684198,6.29010879332,3.19632320267,0.0,23.6694662846,35.6302164847,46.9143271384,5.44549062145,18.025,23.443836517
 01/20  11:00:00,50.5096186332,6.19749354442,2.58177894589,0.0,18.7433767983,22.9618409725,45.3865805871,3.96371182029,18.025,23.3978687668
 01/20  12:00:00,50.9521199221,6.25467725091,2.96941953956,0.0,18.7433767983,22.9618409725,43.6328088556,2.25593253904,18.025,23.3518763166
 01/20  13:00:00,51.3067701907,6.26897327296,3.26632401769,0.0,18.5889407304,23.1597249699,37.9146812133,2.37447589939,18.025,17.5152053139
 01/20  14:00:00,51.6449243489,6.2887322024,3.3382227329,0.0,18.7433767983,23.2517909448,41.3859967727,0.0141095496546,18.025,23.346887223
 01/20  15:00:00,51.6992933215,6.28940746587,3.39190880339,0.0,18.7433767983,23.2517909448,35.5378795753,0.0,18.025,17.5128795753
 01/20  16:00:00,51.271169746,6.27766018647,3.26549050245,0.0,18.7433767983,22.9618409725,42.3267041969,0.954508448245,18.025,23.3471957487
 01/20  17:00:00,56.0954490312,6.321421068,3.59467837764,0.0,18.7433767983,27.431320555,25.0164269388,1.22789834295,18.025,5.76352859586
 01/20  18:00:00,75.1637907398,6.50118776971,4.64292812292,0.0,17.6635504202,40.6971502883,8.07905406118,2.30394665446,0.0,5.77510740672
 01/20  19:00:00,84.2488294452,6.62405430528,5.21608527283,0.0,27.5259009287,37.3340067412,17.5093618467,5.92190236517,0.0,11.5874594815
 01/20  20:00:00,87.4010308083,6.73281785377,5.93434090752,0.0,33.8341110165,33.3544677425,13.6041184807,7.81866785573,0.0,5.78545062501
 01/20  21:00:00,97.0026274022,6.94386218519,7.17072971008,0.0,36.5179666069,38.8247702939,21.6740626299,10.1213271222,0.0,11.5527355077
 01/20  22:00:00,91.6863679137,6.98468401652,7.3284675722,0.0,32.965339924,36.8579353714,22.8054765043,11.2072214167,0.0,11.5982550876
 01/20  23:00:00,64.913718271,6.5500591257,4.53776114844,0.0,25.6355707503,20.6438685092,24.3654167831,12.8003796605,0.0,11.5650371227
 01/20  24:00:00,42.9858000612,6.24636150812,2.46673307817,0.0,15.0252895274,11.7056064465,20.3473803135,14.5780049266,0.0,5.76937538683
 01/21  01:00:00,38.58471454,6.18173821227,1.95617161104,0.0,12.8411359301,10.0650221343,15.6945275554,15.6745275554,0.0,0.02
 01/21  02:00:00,38.3393834939,6.15006388767,1.7436754013,0.0,12.8411359301,10.0650221343,22.1669195998,16.4089550022,0.0,5.75796459763
 01/21  03:00:00,33.2849403104,6.0931692885,1.36516288401,0.0,8.25718729233,10.0299323277,23.0835557309,17.3257550795,0.0,5.75780065135
 01/21  04:00:00,33.0598947044,6.06477888401,1.16851257171,0.0,8.25718729233,10.0299323277,18.2495960729,18.2295960729,0.0,0.02
 01/21  05:00:00,34.5102874044,6.043635247,1.03338871889,0.0,8.25718729233,11.6354268332,24.9355099575,19.1719392452,0.0,5.76357071231
 01/21  06:00:00,38.5677083656,6.02879489884,0.947301125854,0.0,8.71707943955,15.3327214929,24.6273208543,18.8580639522,0.0,5.76925690206
 01/21  07:00:00,59.3583463589,6.11850352455,1.55212740143,0.0,18.5082010057,25.6353820695,23.9071067635,18.1268947204,0.0,5.78021204318
 01/21  08:00:00,70.0499012866,6.36118016094,3.20143342242,0.0,19.4083231844,41.0650158608,32.7128856899,15.3240282671,0.0,17.3888574227
 01/21  09:00:00,96.9889959378,6.72427599247,5.90047793274,0.0,26.3286599382,57.9988325916,36.5641675269,7.02083985374,0.0,29.5433276732
 01/21  10:00:00,80.7306459995,6.54698404712,4.97361773738,0.0,26.3286599382,42.8504436482,50.9689085991,3.55503846168,18.025,29.3888701374
 01/21  11:00:00,54.9200089447,6.30389520319,3.40023172993,0.0,21.7447113004,23.4437158914,44.0602687562,2.58937193475,18.025,23.4458968214
 01/21  12:00:00,52.3183771416,6.29341221601,3.27091311521,0.0,19.3027497915,23.426170988,43.261766817,1.84024697466,18.025,23.3965198424
 01/21  13:00:00,52.4117865598,6.28511518985,3.23053895512,0.0,19.1483137236,23.7250123474,44.4112264211,3.04260689681,18.025,23.3436195243
 01/21  14:00:00,52.7210720416,6.31797004191,3.36142610556,0.0,19.3027497915,23.7161209604,35.9813444032,0.438447207454,18.025,17.5178971957
 01/21  15:00:00,52.7375992684,6.3233231629,3.3725994329,0.0,19.3027497915,23.7161209604,41.6273211305,0.259757878699,18.025,23.3425632518
 01/21  16:00:00,51.9831833236,6.27347458976,2.95798070893,0.0,19.3027497915,23.426170988,37.6435639193,2.10402864778,18.025,17.5145352715
 01/21  17:00:00,56.2253575333,6.24781682725,2.77449183053,0.0,19.3027497915,27.8956505705,26.9722425937,3.18376913739,18.025,5.76347345636
 01/21  18:00:00,71.0807986492,6.33358921257,3.26964153778,0.0,18.2229234133,37.5968344597,11.5129149351,5.74347161902,0.0,5.76944331609
 01/21  19:00:00,88.23094796,6.53129486425,4.38475359516,0.0,32.690315043,37.0816133363,16.399232323,10.6240850882,0.0,5.77514723482
 01/21  20:00:00,89.4005845512,6.67850798916,5.29542347482,0.0,36.8143715336,33.066984531,23.2034160405,11.6517506608,0.0,11.5516653798
 01/21  21:00:00,95.9587667872,6.86840983463,6.42362447993,0.0,36.3493007332,38.7721355839,19.0584572629,13.2726068636,0.0,5.78585039932
 01/21  22:00:00,93.724018506,6.86390091961,6.31124885626,0.0,36.1807251679,36.8228455648,26.3328276105,14.780109656,0.0,11.5527179545
 01/21  23:00:00,69.6386764212,6.48714163,3.92261034122,0.0,31.0351095914,20.6438685092,28.0396785296,16.4400243468,0.0,11.5996541828
 01/21  24:00:00,45.0652967611,6.21944027278,2.17103272043,0.0,17.4250845679,11.7056064465,24.1870462298,18.4059942601,0.0,5.78105196973
 01/22  01:00:00,38.4460611683,6.15497795175,1.72485151337,0.0,12.925468867,10.100111941,25.4465457631,19.6828132286,0.0,5.76373253452
 01/22  02:00:00,38.1284189964,6.11364863002,1.44970402864,0.0,12.925468867,10.100111941,20.6291516452,20.6091516452,0.0,0.02
 01/22  03:00:00,33.0681757983,6.05505609096,1.06709057922,0.0,8.34152022915,10.0650221343,27.3333996831,21.5754981342,0.0,5.75790154894
 01/22  04:00:00,32.8406275236,6.02344500008,0.871151324866,0.0,8.34152022915,10.0650221343,28.1910823577,22.4330049504,0.0,5.75807740731
 01/22  05:00:00,34.2858669886,5.99977504774,0.716993463306,0.0164145301391,8.34152022915,11.6705166398,23.4573947716,23.4373947716,0.0,0.02
 01/22  06:00:00,38.3817666375,5.9863385802,0.601537583759,0.0828555810039,8.80141237637,15.3678112995,29.0293179828,23.2597543539,0.0,5.76956362891
 01/22  07:00:00,58.9261553784,6.06230543346,1.10208870667,0.0740391789927,18.5082010057,25.6353820695,34.2274073109,22.685449717,0.0,11.5419575939
 01/22  08:00:00,69.3284403069,6.26583818241,2.45550894154,0.000384971157491,19.4926561212,41.1001056674,32.6743873068,21.0759645124,0.0,11.5984227944
 01/22  09:00:00,95.4531232116,6.56846177766,4.52041511184,0.0,26.3286599382,57.9988325916,48.821911895,13.3764099051,0.0,35.44550199
 01/22  10:00:00,79.0786728694,6.40340079781,3.58464962174,0.0,26.2443270014,42.8153538416,51.1167928004,9.57821346044,18.025,23.5135793399
 01/22  11:00:00,53.3979064697,6.15948112011,2.02254110307,0.0,21.7447113004,23.4437158914,55.5829109251,8.25469577349,18.025,29.3032151516
 01/22  12:00:00,50.9508969758,6.1507108427,1.98642198028,0.0,19.3449162599,23.4437158914,41.4866497421,5.90854847822,18.025,17.5531012639
 01/22  13:00:00,51.5040211244,6.18604513157,2.36213410684,0.0,19.190480192,23.7425572507,45.321611233,3.94731569904,18.025,23.349295534
 01/22  14:00:00,52.3967465487,6.30103719481,3.11373988765,0.0,19.260583323,23.698576057,41.3864069571,0.366670056467,18.025,22.9947369007
 01/22  15:00:00,52.0232131502,6.24693391452,2.79431555859,0.0,19.260583323,23.698576057,35.9582835196,0.06957023372,18.025,17.8637132858
 01/22  16:00:00,51.8165030708,6.25524422064,2.86924142696,0.0,19.260583323,23.4086260847,42.2749547993,0.908594739688,18.025,23.3413600596
 01/22  17:00:00,56.3056970117,6.25169158604,2.91066940595,0.0,19.260583323,27.8781056672,18.8630560964,0.818056096441,18.025,0.02
 01/22  18:00:00,71.4176686668,6.36392376249,3.63588685074,0.0,18.1807569449,37.5792895564,7.3302734758,1.56094870746,0.0,5.76932476834
 01/22  19:00:00,88.6436050796,6.59287350765,4.85525115565,0.0,32.6059821062,37.0465235296,10.6112505633,4.83627875971,0.0,5.77497180355
 01/22  20:00:00,89.9877827841,6.748340832,5.81278544398,0.0,36.8143715336,33.066984531,18.2417741303,6.68870565658,0.0,11.5530684737
 01/22  21:00:00,96.7191288385,6.94687564406,6.98609736634,0.0,36.43363367,38.8072253906,14.7218935984,8.93595774494,0.0,5.78593585345
 01/22  22:00:00,94.3487388467,6.95675568615,6.96253563743,0.0,36.0963922311,36.7877557581,21.6872993255,10.1336437839,0.0,11.5536555416
 01/22  23:00:00,70.315333354,6.58393977095,4.62189202816,0.0,30.9507766546,20.6087787026,23.2738300564,11.6735482461,0.0,11.6002818103
 01/22  24:00:00,45.5502030695,6.27326297062,2.60211212321,0.0,17.4250845679,11.7056064465,19.4960746711,13.7149760514,0.0,5.78109861971
 01/23  01:00:00,37.4797780531,6.19865846576,2.03421040141,0.0,11.6412384099,10.0650221343,20.7813131135,15.0175405733,0.0,5.76377254023
 01/23  02:00:00,35.5038926175,6.14367921943,1.67404637471,0.0,10.0992000411,10.047477231,21.7130694669,15.9550506884,0.0,5.75801877849
 01/23  03:00:00,33.2853482422,6.09666044883,1.36208221928,0.0,8.25718729233,10.0299323277,17.2009492024,17.1809492024,0.0,0.02
 01/23  04:00:00,33.0557600847,6.06741504279,1.16173782717,0.0,8.25718729233,10.0299323277,24.0239100849,18.266048914,0.0,5.75786117095
 01/23  05:00:00,34.4801876838,6.04326667461,1.0036552089,0.0,8.25718729233,11.6354268332,25.3004882467,19.5369643938,0.0,5.76352385289
 01/23  06:00:00,42.1294362,6.0512151634,1.06514364039,0.0,12.1011305571,15.3678112995,25.0194614464,19.238391101,0.0,5.78107034546
 01/23  07:00:00,73.9046334048,6.3528583988,3.01016652154,0.0,19.7275818095,37.2640762949,30.3032554996,18.7030373609,0.0,11.6002181387
 01/23  08:00:00,86.839247272,6.59855678636,4.63076349882,0.0,24.3117294858,51.2795993405,32.2297562177,14.769351873,0.0,17.4604043447
 01/23  09:00:00,74.032037928,6.34499503374,3.35243085098,0.0,23.6694662846,40.6342015617,35.9498893942,6.55494236643,0.0,29.3949470278
 01/23  10:00:00,69.7487641091,6.40812337871,4.01350127828,0.0,23.6694662846,35.6302164847,44.2889427024,2.81870577132,18.025,23.4452369311
 01/23  11:00:00,51.5562429921,6.32572413428,3.50016871607,0.0,18.7433767983,22.9618409725,43.617058976,2.191631746,18.025,23.40042723
 01/23  12:00:00,52.4331115524,6.44263706952,4.26244936729,0.0,18.7433767983,22.9618409725,42.388296212,1.01189214661,18.025,23.3514040654
 01/23  13:00:00,53.8953749517,6.58542717243,5.53847299328,0.0,18.5889407304,23.1597249699,36.2072892383,0.663868250879,18.025,17.5184209874
 01/23  14:00:00,55.2947999551,6.68372482637,6.5931030948,0.0,18.7433767983,23.2517909448,41.3712957715,0.0,18.025,23.3462957715
 01/23  15:00:00,55.4526298487,6.66780225024,6.76684888942,0.0,18.7433767983,23.2517909448,35.5376453174,0.0,18.025,17.5126453174
 01/23  16:00:00,54.6207373438,6.68218540969,6.21053052321,0.0,18.7433767983,22.9618409725,41.3719971239,0.0,18.025,23.3469971239
 01/23  17:00:00,58.4584653605,6.62833798559,5.65077557681,0.0,18.7433767983,27.431320555,23.7874159405,0.0,18.025,5.76241594049
 01/23  18:00:00,77.0013418446,6.75389841637,6.22776495625,0.0,17.6635504202,40.6971502883,6.68076452,0.905569875927,0.0,5.77519464407
 01/23  19:00:00,85.8502710758,6.852187699,6.58938709061,0.0,27.5259009287,37.3340067412,14.2572438103,2.66987784821,0.0,11.5873659621
 01/23  20:00:00,88.7785407917,6.93457844679,7.11008584108,0.0,33.8341110165,33.3544677425,10.7694538423,4.98406609263,0.0,5.78538774965
 01/23  21:00:00,98.0711317816,7.11248632483,8.07060601512,0.0,36.5179666069,38.8247702939,19.6835467898,8.13005268354,0.0,11.5534941063
 01/23  22:00:00,92.5923869479,7.13112688684,8.08803716679,0.0,32.965339924,36.8579353714,21.1838511266,9.5842370037,0.0,11.5996141229
 01/23  23:00:00,65.8660334201,6.68694027775,5.35319004134,0.0,25.6355707503,20.6438685092,23.0819667325,11.5169697536,0.0,11.5649969789
 01/23  24:00:00,43.7065757689,6.34339895323,3.09046844493,0.0,15.0252895274,11.7056064465,19.4926980144,13.7230896097,0.0,5.76960840465
 01/24  01:00:00,37.7417901503,6.23575659239,2.25912468313,0.0,11.6412384099,10.0650221343,15.3004528669,15.2804528669,0.0,0.02
 01/24  02:00:00,35.7350671751,6.17819068736,1.87071134779,0.0,10.0992000411,10.047477231,22.1542981777,16.3972682532,0.0,5.75702992445
 01/24  03:00:00,33.4858679663,6.12632340659,1.53293524076,0.0,8.25718729233,10.0299323277,23.4061805865,17.6480898174,0.0,5.75809076911
 01/24  04:00:00,33.2119048092,6.09037481489,1.29492530897,0.0,8.25718729233,10.0299323277,18.9650908249,18.9450908249,0.0,0.02
 01/24  05:00:00,34.5874563882,6.06031973809,1.09387135906,0.0,8.25718729233,11.6354268332,26.1305130313,20.3669852092,0.0,5.76352782211
 01/24  06:00:00,42.2001775886,6.064008319,1.12308954113,0.0,12.1011305571,15.3678112995,26.0145383122,20.2336956902,0.0,5.78084262195
 01/24  07:00:00,73.8540415546,6.35495347436,2.95747598579,0.0,19.7275818095,37.2640762949,37.2002667224,19.810184297,0.0,17.3900824255
 01/24  08:00:00,86.8053005186,6.60356182708,4.59180985845,0.0,24.3117294858,51.2795993405,28.1894364088,16.1878112261,0.0,12.0016251827
 01/24  09:00:00,74.3479468466,6.39389880597,3.61943535549,0.0,23.6694662846,40.6342015617,36.5296571599,7.49147613626,0.0,29.0381810236
 01/24  10:00:00,70.3499386554,6.49699162724,4.5258020897,0.0,23.6694662846,35.6302164847,48.2199782291,3.28454171667,18.025,26.9104365124
 01/24  11:00:00,52.5787482194,6.47228172726,4.37611938454,0.0,18.7433767983,22.9618409725,40.3605793717,2.39217607828,18.025,19.9434032934
 01/24  12:00:00,53.4954245519,6.60640906536,5.16098938996,0.0,18.7433767983,22.9618409725,42.8988878362,1.52305111585,18.025,23.3508367203
 01/24  13:00:00,54.4908549584,6.7248912966,5.9944884844,0.0,18.5889407304,23.1597249699,37.7113699783,2.17382648757,18.025,17.5125434907
 01/24  14:00:00,55.304579408,6.81977897935,6.46682841037,0.0,18.7433767983,23.2517909448,41.3868184194,0.0120871661606,18.025,23.3497312533
 01/24  15:00:00,55.6761814201,6.86091796999,6.79728542506,0.0,18.7433767983,23.2517909448,41.3657455413,0.0,18.025,23.3407455413
 01/24  16:00:00,55.6702797962,6.88137597534,7.06088013359,0.0,18.7433767983,22.9618409725,35.5424708276,0.0,18.025,17.5174708276
 01/24  17:00:00,60.1046706148,6.85683340268,7.06848631298,0.0,18.7433767983,27.431320555,23.7885924626,0.0,18.025,5.76359246257
 01/24  18:00:00,78.5881578404,6.96941184145,7.59906962488,0.0,17.6635504202,40.6971502883,6.58417785787,0.808965339663,0.0,5.77521251821
 01/24  19:00:00,87.3198518438,7.05124254991,7.85991227645,0.0,27.5259009287,37.3340067412,14.1208612039,2.5336483672,0.0,11.5872128367
 01/24  20:00:00,90.0375516072,7.10520960996,8.19846263497,0.0,33.8341110165,33.3544677425,15.7060223902,4.15441961252,0.0,11.5516027776
 01/24  21:00:00,99.0772229041,7.25113625337,8.93804995185,0.0,36.5179666069,38.8247702939,13.1990274291,7.41321330075,0.0,5.78581412831
 01/24  22:00:00,93.4285815806,7.245732698,8.80962259705,0.0,32.965339924,36.8579353714,20.756069047,9.15658479788,0.0,11.5994842491
 01/24  23:00:00,66.5939082072,6.78373039414,5.98427360393,0.0,25.6355707503,20.6438685092,22.8355322879,11.2703745772,0.0,11.5651577108
 01/24  24:00:00,44.2378241756,6.41224557718,3.55286975914,0.0,15.0252895274,11.7056064465,19.4728137963,13.7032288276,0.0,5.76958496871
 01/25  01:00:00,38.0798014947,6.27931305078,2.55357668985,0.0,11.6412384099,10.0650221343,21.157363621,15.393623861,0.0,5.76373975994
 01/25  02:00:00,35.9787648367,6.21110922328,2.08149330802,0.0,10.0992000411,10.047477231,16.7334035097,16.7134035097,0.0,0.02
 01/25  03:00:00,33.6815439913,6.15341919146,1.70151493329,0.0,8.25718729233,10.0299323277,24.0233346526,18.2652912927,0.0,5.75804335991
 01/25  04:00:00,33.3826867033,6.11409670605,1.44198375692,0.0,8.25718729233,10.0299323277,19.7485111697,19.7285111697,0.0,0.02
 01/25  05:00:00,34.7346181927,6.08103452334,1.22031976012,0.0,8.25718729233,11.6354268332,27.0859141588,21.3232090169,0.0,5.76270514192
 01/25  06:00:00,42.324984257,6.0816850299,1.2302171788,0.0,12.1011305571,15.3678112995,33.0007911174,21.459966421,0.0,11.5408246964
 01/25  07:00:00,73.9643080935,6.3705193872,3.05217899479,0.0,19.7275818095,37.2640762949,32.8651053598,21.2666104662,0.0,11.5984948936
 01/25  08:00:00,86.9212480756,6.62088155436,4.69043349854,0.0,24.3117294858,51.2795993405,34.9937586047,17.5344598103,0.0,17.4592987944
 01/25  09:00:00,74.2713746959,6.38810954398,3.5486514248,0.0,23.6694662846,40.6342015617,32.0260617791,8.50806156606,0.0,23.5180002131
 01/25  10:00:00,70.1803354186,6.47668439203,4.37650925439,0.0,23.6694662846,35.6302164847,51.4142170119,4.09205973611,18.025,29.2971572758
 01/25  11:00:00,52.346618169,6.43998048327,4.17628689434,0.0,18.7433767983,22.9618409725,44.0972775254,2.67285399371,18.025,23.3994235317
 01/25  12:00:00,52.5924940014,6.47420097971,4.39026783718,0.0,18.7433767983,22.9618409725,37.1982510115,1.65611411347,18.025,17.517136898
 01/25  13:00:00,53.5958117608,6.58075331009,5.24358516734,0.0,18.5889407304,23.1597249699,43.1136291964,1.74368701557,18.025,23.3449421808
 01/25  14:00:00,53.8668197874,6.58356075074,5.26528125942,0.0,18.7433767983,23.2517909448,35.5523440678,0.00832854084409,18.025,17.519015527
 01/25  15:00:00,54.2352966156,6.60951510047,5.60780811186,0.0,18.7433767983,23.2517909448,41.3701707301,0.0,18.025,23.3451707301
 01/25  16:00:00,54.0168669296,6.60289772144,5.68594000462,0.0,18.7433767983,22.9618409725,35.5401820991,0.0,18.025,17.5151820991
 01/25  17:00:00,58.3193338682,6.59392945378,5.54605962737,0.0,18.7433767983,27.431320555,23.7885883418,0.0,18.025,5.76358834181
 01/25  18:00:00,77.2784724732,6.77641911988,6.48238047013,0.0,17.6635504202,40.6971502883,6.16818856363,0.393215564142,0.0,5.77497299949
 01/25  19:00:00,86.287234601,6.89837515052,6.98016424888,0.0,27.5259009287,37.3340067412,13.8513777708,2.26347899791,0.0,11.5878987729
 01/25  20:00:00,89.3622527196,7.00150526267,7.62686598449,0.0,33.8341110165,33.3544677425,15.5610524916,4.00795541888,0.0,11.5530970727
 01/25  21:00:00,98.8092408691,7.19993815569,8.72126499016,0.0,36.5179666069,38.8247702939,12.5782906501,6.79316221522,0.0,5.78512843485
 01/25  22:00:00,93.4486712798,7.23288464464,8.84255815568,0.0,32.965339924,36.8579353714,19.6691981741,8.07025023739,0.0,11.5989479367
 01/25  23:00:00,66.7357254748,6.79047231613,6.11935178025,0.0,25.6355707503,20.6438685092,21.1007765668,9.53535350936,0.0,11.5654230574
 01/25  24:00:00,44.4328908109,6.42694357557,3.73323804878,0.0,15.0252895274,11.7056064465,17.2122635878,11.4426338439,0.0,5.76962974395
 01/26  01:00:00,38.3156389756,6.30062107348,2.7681050452,0.0,11.6412384099,10.0650221343,18.5822749094,12.8188073645,0.0,5.76346754496
 01/26  02:00:00,36.2019419071,6.2323523311,2.28342488227,0.0,10.0992000411,10.047477231,13.8014473932,13.7814473932,0.0,0.02
 01/26  03:00:00,33.9455646318,6.18123065885,1.93772713028,0.0,8.25718729233,10.0299323277,20.5283104398,14.7702168281,0.0,5.75809361172
 01/26  04:00:00,33.6763917139,6.14779005458,1.70199189467,0.0,8.25718729233,10.0299323277,21.4724133988,15.7148289816,0.0,5.7575844172
 01/26  05:00:00,35.0655263573,6.11972949697,1.51253361333,0.0,8.25718729233,11.6354268332,16.8374614736,16.8174614736,0.0,0.02
 01/26  06:00:00,42.7163728295,6.12933888017,1.57395225233,0.0,12.1011305571,15.3678112995,28.0505865922,16.5093231091,0.0,11.5412634831
 01/26  07:00:00,74.5258071148,6.44070539336,3.54349368806,0.0,19.7275818095,37.2640762949,27.5151278462,15.9157207401,0.0,11.599407106
 01/26  08:00:00,87.8883134073,6.73802580274,5.54035355706,0.0,24.3117294858,51.2795993405,30.5551563798,13.0948701802,0.0,17.4602861996
 01/26  09:00:00,74.3576254927,6.38038086318,3.64262988996,0.0,23.6694662846,40.6342015617,35.3450679255,5.95245313296,0.0,29.3926147925
 01/26  10:00:00,69.5236281349,6.37090711162,3.8255818709,0.0,23.6694662846,35.6302164847,44.5068146805,3.03967473662,18.025,23.4421399439
 01/26  11:00:00,50.9339218429,6.23639835951,2.9671699501,0.0,18.7433767983,22.9618409725,43.9292285665,2.50472665031,18.025,23.3995019162
 01/26  12:00:00,51.0425422971,6.24937132837,3.06514464213,0.0,18.7433767983,22.9618409725,37.0317665211,1.490234282,18.025,17.5165322391
 01/26  13:00:00,51.5137435132,6.27659074938,3.46568100512,0.0,18.5889407304,23.1597249699,42.740702387,1.36735469363,18.025,23.3483476934
 01/26  14:00:00,52.5279790377,6.31396208406,4.19603698732,0.0,18.7433767983,23.2517909448,35.5423765011,0.00452942991625,18.025,17.5128470711
 01/26  15:00:00,52.6078647177,6.32153586492,4.26835611336,0.0,18.7433767983,23.2517909448,41.3746673514,0.0,18.025,23.3496673514
 01/26  16:00:00,51.8453490164,6.32127805566,3.79604222691,0.0,18.7433767983,22.9618409725,41.6936761317,0.325823949238,18.025,23.3428521824
 01/26  17:00:00,56.308898261,6.33120777963,3.79834626144,0.0,18.7433767983,27.431320555,18.7670622144,0.722062214384,18.025,0.02
 01/26  18:00:00,73.4957347512,6.52611536586,4.83394320725,0.0,17.6635504202,40.6971502883,7.4983166992,1.72315001687,0.0,5.77516668233
 01/26  19:00:00,84.4975646918,6.65815771677,5.43070980101,0.0,27.5259009287,37.3340067412,16.3207062454,4.73278487498,0.0,11.5879213704
 01/26  20:00:00,87.8181889525,6.78947534246,6.29483234401,0.0,33.8341110165,33.3544677425,17.516359922,5.96305125404,0.0,11.553308668
 01/26  21:00:00,97.484672855,7.01225062523,7.58438446447,0.0,36.5179666069,38.8247702939,13.7980138365,8.01184099719,0.0,5.78617283929
 01/26  22:00:00,92.1825104983,7.05566747045,7.75361495912,0.0,32.965339924,36.8579353714,26.7789532343,9.38971474165,0.0,17.3892384927
 01/26  23:00:00,65.5017820807,6.62501405453,5.05086656501,0.0,25.6355707503,20.6438685092,16.8474873981,11.055195574,0.0,5.79229182411
 01/26  24:00:00,43.3785151212,6.29246316532,2.81334242458,0.0,15.0252895274,11.7056064465,19.0754582119,13.3058932362,0.0,5.76956497569
 01/27  01:00:00,37.5864888525,6.20780623733,2.13177062113,0.0,11.6412384099,10.0650221343,20.6739575985,14.9104589936,0.0,5.76349860487
 01/27  02:00:00,35.6163118371,6.1564960348,1.77364796909,0.0,10.0992000411,10.047477231,21.8459035843,16.0878336988,0.0,5.75806988542
 01/27  03:00:00,33.3824726266,6.10730964182,1.44855803972,0.0,8.25718729233,10.0299323277,17.3680394985,17.3480394985,0.0,0.02
 01/27  04:00:00,33.1231273343,6.07372516519,1.22279232644,0.0,8.25718729233,10.0299323277,24.4875385385,18.7296242058,0.0,5.75791433266
 01/27  05:00:00,34.5123841222,6.04604790137,1.03307027467,0.0,8.25718729233,11.6354268332,26.0544881732,20.2907075852,0.0,5.76378058805
 01/27  06:00:00,42.1588283995,6.05359463887,1.09215394176,0.0,12.1011305571,15.3678112995,26.0866408888,20.3055710399,0.0,5.7810698489
 01/27  07:00:00,74.0708125345,6.37081769643,3.1583843158,0.0,19.7275818095,37.2640762949,31.6347056678,20.03455379,0.0,11.6001518778
 01/27  08:00:00,87.2512381293,6.64324100161,4.99806556071,0.0,24.3117294858,51.2795993405,32.6427087847,15.183356041,0.0,17.4593527437
 01/27  09:00:00,74.5577597462,6.40353630458,3.8196077372,0.0,23.6694662846,40.6342015617,35.9120734492,6.51891919995,0.0,29.3931542493
 01/27  10:00:00,70.3144954828,6.47234996914,4.51500630533,0.0,23.6694662846,35.6302164847,44.6397905574,3.17109378757,18.025,23.4436967698
 01/27  11:00:00,51.9704991236,6.37696981554,3.86317626549,0.0,18.7433767983,22.9618409725,44.0825833106,2.65798088221,18.025,23.3996024284
 01/27  12:00:00,53.2673891705,6.5548947668,4.98446820988,0.0,18.7433767983,22.9618409725,42.9637960488,1.59012299211,18.025,23.3486730566
 01/27  13:00:00,54.4184807945,6.67674826167,5.97025887805,0.0,18.5889407304,23.1597249699,36.9952009988,1.45160868544,18.025,17.5185923133
 01/27  14:00:00,54.9921960498,6.70967132255,6.26454887427,0.0,18.7433767983,23.2517909448,41.3747224588,0.00471679826056,18.025,23.3450056606
 01/27  15:00:00,55.8699770556,6.8019899756,7.05000932795,0.0,18.7433767983,23.2517909448,35.5403293083,0.0,18.025,17.5153293083
 01/27  16:00:00,56.0340124846,6.85229814683,7.45369035474,0.0,18.7433767983,22.9618409725,41.3693129087,0.0,18.025,23.3443129087
 01/27  17:00:00,59.9388112366,6.80925700269,6.95020366556,0.0,18.7433767983,27.431320555,23.7884846693,0.0,18.025,5.76348466931
 01/27  18:00:00,76.512348802,6.93628656181,7.44038144523,0.0,17.6635504202,40.6971502883,6.99243394909,1.21742844558,0.0,5.77500550351
 01/27  19:00:00,87.0495983473,7.01263849006,7.62826099529,0.0,27.5259009287,37.3340067412,15.6350256018,4.04810782992,0.0,11.5869177719
 01/27  20:00:00,89.7888146455,7.07116946608,7.98376633968,0.0,33.8341110165,33.3544677425,13.0502749392,7.26359955561,0.0,5.78667538356
 01/27  21:00:00,98.8523306946,7.22047874593,8.74381212161,0.0,36.5179666069,38.8247702939,22.2476814873,10.6952105161,0.0,11.5524709713
 01/27  22:00:00,93.1214850812,7.2050353767,8.54322251466,0.0,32.965339924,36.8579353714,24.7313860159,13.1327326429,0.0,11.598653373
 01/27  23:00:00,66.1116754179,6.72508385894,5.56068646656,0.0,25.6355707503,20.6438685092,27.3071500772,15.7418176419,0.0,11.5653324353
 01/27  24:00:00,43.6556821125,6.34607146639,3.03690109714,0.0,15.0252895274,11.7056064465,24.3110416559,18.5423303485,0.0,5.76871130738
 01/28  01:00:00,38.9249947862,6.23824881476,2.23993922361,0.0,12.8411359301,10.0650221343,20.9819362726,20.9619362726,0.0,0.02
 01/28  02:00:00,38.5207576661,6.18531499914,1.8897947464,0.0,12.8411359301,10.0650221343,28.6850415803,22.9269572667,0.0,5.75808431355
 01/28  03:00:00,33.3208600428,6.10766294889,1.38658912297,0.0,8.25718729233,10.0299323277,30.551765951,24.7938377554,0.0,5.75792819569
 01/28  04:00:00,32.9807999215,6.06055874683,1.09363484538,0.0,8.25718729233,10.0299323277,26.677665254,26.657665254,0.0,0.02
 01/28  05:00:00,34.3127196165,6.02166476736,0.857788067496,0.0,8.25718729233,11.6354268332,34.4080836812,28.6450588796,0.0,5.76302480167
 01/28  06:00:00,38.3176401608,5.99519771104,0.662613491837,0.0682138920165,8.71707943955,15.3327214929,35.2201274313,29.4505806095,0.0,5.76954682186
 01/28  07:00:00,58.9522469195,6.06428378842,1.08825743084,0.111985950573,18.5082010057,25.6353820695,35.6024096001,29.8227028808,0.0,5.77970671921
 01/28  08:00:00,69.4285650047,6.29423903692,2.63496275145,0.0120709207986,19.4083231844,41.0650158608,36.296648916,24.6974517372,0.0,11.5991971788
 01/28  09:00:00,96.1177127799,6.65472273611,5.09873680781,0.0,26.3286599382,57.9988325916,49.9737415036,14.5252692752,0.0,35.4484722283
 01/28  10:00:00,80.3575642417,6.56150677421,4.58600659068,0.0,26.3286599382,42.8504436482,59.4389490869,12.0247916441,18.025,29.3891574428
 01/28  11:00:00,54.80951693,6.35977741222,3.2338535889,0.0,21.7447113004,23.4437158914,53.080545561,11.6098411491,18.025,23.445704412
 01/28  12:00:00,52.6622572482,6.41862344803,3.48957886004,0.0,19.3027497915,23.426170988,51.825228548,10.4007538643,18.025,23.3994746837
 01/28  13:00:00,52.5038610323,6.37185216394,3.23587298099,0.0,19.1483137236,23.7250123474,45.4164070087,9.87858807236,18.025,17.5128189363
 01/28  14:00:00,52.6795928908,6.37899768266,3.25891942053,0.0,19.3027497915,23.7161209604,47.5191179066,6.1441712466,18.025,23.34994666
 01/28  15:00:00,52.4772383471,6.35139874362,3.08415844136,0.0,19.3027497915,23.7161209604,47.5998347433,6.23385768649,18.025,23.3409770568
 01/28  16:00:00,51.9317698236,6.31560146593,2.86444079993,0.0,19.3027497915,23.426170988,42.7252134474,7.18257135336,18.025,17.517642094
 01/28  17:00:00,56.3950745706,6.30585632811,2.88616439792,0.0,19.3027497915,27.8956505705,30.3235523581,6.53491622169,18.025,5.76363613637
 01/28  18:00:00,69.3555186062,6.38174906731,3.38019719291,0.0,18.2229234133,37.5968344597,14.2369792724,8.46747216407,0.0,5.76950710828
 01/28  19:00:00,88.3489921173,6.55991323271,4.47417490662,0.0,32.690315043,37.0816133363,18.1853147783,12.4101300935,0.0,5.77518468482
 01/28  20:00:00,89.3751352934,6.68944873587,5.2590298663,0.0,36.8143715336,33.066984531,19.4296319424,13.6436226749,0.0,5.78600926756
 01/28  21:00:00,95.7555448044,6.85618034242,6.23262518162,0.0,36.3493007332,38.7721355839,27.3774891594,15.825371607,0.0,11.5521175524
 01/28  22:00:00,93.4779553998,6.84320759607,6.08587584841,0.0,36.1807251679,36.8228455648,23.0245119083,17.2383787993,0.0,5.78613310891
 01/28  23:00:00,69.5504208076,6.48390488491,3.83758344474,0.0,31.0351095914,20.6438685092,36.3010105673,18.9111167285,0.0,17.3898938388
 01/28  24:00:00,45.0945430437,6.22868282949,2.19103202301,0.0,17.4250845679,11.7056064465,26.3441539146,20.5629621817,0.0,5.78119173291
 01/29  01:00:00,38.485485719,6.16324711699,1.75600583181,0.0,12.925468867,10.100111941,27.3806454211,21.6167706046,0.0,5.76387481656
 01/29  02:00:00,38.1704410848,6.12199255102,1.48338242576,0.0,12.925468867,10.100111941,22.3007311933,22.2807311933,0.0,0.02
 01/29  03:00:00,33.1139066369,6.06197040268,1.10590464248,0.0,8.34152022915,10.0650221343,28.6750891657,22.9172449471,0.0,5.7578442185
 01/29  04:00:00,32.910696722,6.03195845931,0.909441133814,0.0232665321187,8.34152022915,10.0650221343,29.2008624215,23.4431843604,0.0,5.75767806109
 01/29  05:00:00,34.48964323,6.01960289287,0.764684628118,0.152670293307,8.34152022915,11.6705166398,24.127911281,24.107911281,0.0,0.02
