Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  06:00:00,38.6721086328,6.01372132449,0.658282871892,0.28906749906,8.80141237637,15.3678112995,29.3603963828,23.5919261847,0.0,5.76847019816
 01/29  07:00:00,59.1628602189,6.08603751842,1.17301335049,0.216084689954,18.5082010057,25.6353820695,34.2314470722,22.6894048929,0.0,11.5420421794
 01/29  08:00:00,69.3419666182,6.26450192059,2.40662321753,0.0641287194776,19.4926561212,41.1001056674,33.6002459431,22.0003534237,0.0,11.5998925194
 01/29  09:00:00,95.2974828029,6.550371719,4.37420958211,0.00864857361058,26.3286599382,57.9988325916,43.4095391792,13.8686336665,0.0,29.5409055127
 01/29  10:00:00,79.4337233598,6.45060959375,3.8924895812,0.0,26.2443270014,42.8153538416,56.9685049346,9.55495361806,18.025,29.3885513166
 01/29  11:00:00,54.2856616197,6.27398866413,2.79578553041,0.0,21.7447113004,23.4437158914,48.9124845785,7.44029859055,18.025,23.4471859879
 01/29  12:00:00,51.7756485617,6.26201991947,2.69986321745,0.0,19.3449162599,23.4437158914,47.0450760874,5.61947429162,18.025,23.4006017958
 01/29  13:00:00,52.1945914039,6.28613188813,2.95261600675,0.0,19.190480192,23.7425572507,45.693641973,4.32029449692,18.025,23.3483474761
 01/29  14:00:00,52.0937980539,6.26965703074,2.84216961365,0.0,19.260583323,23.698576057,36.1070328505,0.569648256112,18.025,17.5123845944
 01/29  15:00:00,52.4644549005,6.31385400743,3.16863678117,0.0,19.260583323,23.698576057,41.374487182,0.0,18.025,23.349487182
 01/29  16:00:00,52.2724311516,6.32518726668,3.25522371763,0.0,19.260583323,23.4086260847,42.3509167645,0.985387927206,18.025,23.3405288373
 01/29  17:00:00,56.8275254111,6.33151636355,3.35267326394,0.0,19.260583323,27.8781056672,19.2386583638,1.19365836377,18.025,0.02
 01/29  18:00:00,69.8688519467,6.4222362682,3.9127572198,0.0,18.1807569449,37.5792895564,7.84540679796,2.07600456039,0.0,5.76940223758
 01/29  19:00:00,88.830062801,6.63414948986,5.0004321647,0.0,32.6059821062,37.0465235296,12.9114448851,7.13637401375,0.0,5.77507087133
 01/29  20:00:00,90.1161591412,6.78141898441,5.90807988602,0.0,36.8143715336,33.066984531,20.3473561958,8.79483310507,0.0,11.5525230908
 01/29  21:00:00,96.7996485243,6.97005332551,7.04343778041,0.0,36.43363367,38.8072253906,16.2028646985,10.4171432796,0.0,5.78572141889
 01/29  22:00:00,94.3069290126,6.96181186146,6.91566611331,0.0,36.0963922311,36.7877557581,23.4802127416,11.9269329017,0.0,11.5532798399
 01/29  23:00:00,70.1709854073,6.57396143998,4.48751891999,0.0,30.9507766546,20.6087787026,25.5525183947,13.9525921516,0.0,11.599926243
 01/29  24:00:00,45.4407929124,6.2659821784,2.49998109635,0.0,17.4250845679,11.7056064465,21.8364670589,16.0566021165,0.0,5.7798649424
 01/30  01:00:00,37.3535402875,6.18479011513,1.92183993328,0.0,11.6412384099,10.0650221343,23.5076738157,17.7438570068,0.0,5.76381680891
 01/30  02:00:00,35.3597227856,6.12737109297,1.54618413312,0.0,10.0992000411,10.047477231,24.6867780748,18.9289761994,0.0,5.75780187546
 01/30  03:00:00,33.1260320557,6.07850235738,1.22092456336,0.0,8.25718729233,10.0299323277,20.2026745104,20.1826745104,0.0,0.02
 01/30  04:00:00,32.8795898529,6.04528021391,1.0077013833,0.0,8.25718729233,10.0299323277,27.1396416524,21.3816537463,0.0,5.75798790608
 01/30  05:00:00,34.2862740859,6.01715045858,0.835857593008,0.0,8.25718729233,11.6354268332,28.4930299236,22.7292713434,0.0,5.76375858015
 01/30  06:00:00,41.9183816962,6.02195833575,0.868074008642,0.0152711639225,12.1011305571,15.3678112995,28.3264191102,22.5452514824,0.0,5.78116762782
 01/30  07:00:00,73.555999258,6.30622405343,2.70816597343,0.0,19.7275818095,37.2640762949,33.6841318857,22.0839428535,0.0,11.6001890322
 01/30  08:00:00,86.337326206,6.53692615849,4.19047109831,0.0,24.3117294858,51.2795993405,37.2043432731,19.7445005694,0.0,17.4598427037
 01/30  09:00:00,73.4577939281,6.29147876401,2.83170194908,0.0,23.6694662846,40.6342015617,41.0426155368,11.6486342972,0.0,29.3939812397
 01/30  10:00:00,69.2179439481,6.36622181851,3.52458265763,0.0,23.6694662846,35.6302164847,48.0876922108,6.61750005134,18.025,23.4451921595
 01/30  11:00:00,51.2670161529,6.31622489588,3.22044000302,0.0,18.7433767983,22.9618409725,45.2891840044,3.8638082255,18.025,23.4003757789
 01/30  12:00:00,52.1354851346,6.44214862651,3.96531100106,0.0,18.7433767983,22.9618409725,43.9433490975,2.56766691995,18.025,23.3506821775
 01/30  13:00:00,53.3495449807,6.57583181774,5.00223855956,0.0,18.5889407304,23.1597249699,37.8793886324,2.3357563084,18.025,17.518632324
 01/30  14:00:00,54.3074204182,6.6856456597,5.60380150951,0.0,18.7433767983,23.2517909448,41.3817896372,0.0107513181617,18.025,23.3460383191
 01/30  15:00:00,54.9132323614,6.75685283646,6.13840086383,0.0,18.7433767983,23.2517909448,35.5371180645,0.0,18.025,17.5121180645
 01/30  16:00:00,55.1410171903,6.79420769569,6.61878737678,0.0,18.7433767983,22.9618409725,41.3713117925,0.0,18.025,23.3463117925
 01/30  17:00:00,59.509361473,6.77902828752,6.55098152411,0.0,18.7433767983,27.431320555,23.7885390804,0.0,18.025,5.76353908038
 01/30  18:00:00,76.0301739939,6.88882223426,7.00567227856,0.0,17.6635504202,40.6971502883,6.83267444496,1.05765122066,0.0,5.7750232243
 01/30  19:00:00,86.39288205,6.94568710047,7.03849692607,0.0,27.5259009287,37.3340067412,15.3778000069,3.79075467936,0.0,11.5870453276
 01/30  20:00:00,88.8728160633,6.97565290041,7.16328581425,0.0,33.8341110165,33.3544677425,12.7792857243,6.99406173054,0.0,5.78522399381
 01/30  21:00:00,97.759587041,7.0981467384,7.77340123886,0.0,36.5179666069,38.8247702939,22.4561977444,10.903040691,0.0,11.5531570533
 01/30  22:00:00,92.0106978505,7.07872125297,7.55875233665,0.0,32.965339924,36.8579353714,25.0837326186,13.484428891,0.0,11.5993037276
 01/30  23:00:00,65.1186310329,6.61171840574,4.68100835548,0.0,25.6355707503,20.6438685092,28.3849701714,16.8202807019,0.0,11.5646894695
 01/30  24:00:00,43.0903322155,6.28171849541,2.53590486298,0.0,15.0252895274,11.7056064465,24.8974446969,19.1279960826,0.0,5.76944861438
 01/31  01:00:00,37.3500072839,6.19065419534,1.91244498065,0.0,11.6412384099,10.0650221343,19.6304581157,19.6104581157,0.0,0.02
 01/31  02:00:00,35.3854864444,6.13626341331,1.56305768348,0.0,10.0992000411,10.047477231,26.6646894498,20.9067229589,0.0,5.75796649094
 01/31  03:00:00,33.1765960877,6.08953007886,1.26045757093,0.0,8.25718729233,10.0299323277,27.512478815,21.7545603792,0.0,5.75791843582
 01/31  04:00:00,32.93061477,6.05541186297,1.04859834034,0.0,8.25718729233,10.0299323277,22.9628796979,22.9428796979,0.0,0.02
 01/31  05:00:00,34.301094034,6.02172624599,0.846102827989,0.0,8.25718729233,11.6354268332,31.3873386661,25.623986865,0.0,5.76335180111
 01/31  06:00:00,41.8862517003,6.0209775845,0.851477390564,0.000718348285989,12.1011305571,15.3678112995,31.8140998658,26.0330580095,0.0,5.7810418563
 01/31  07:00:00,73.4986657556,6.3049453135,2.65210999266,0.0,19.7275818095,37.2640762949,41.5941404284,24.2042696728,0.0,17.3898707556
 01/31  08:00:00,86.4975667321,6.56343928045,4.32420122984,0.0,24.3117294858,51.2795993405,29.9769410509,18.3299876856,0.0,11.6469533652
 01/31  09:00:00,74.0277847009,6.35724068635,3.33593281236,0.0,23.6694662846,40.6342015617,37.6448600903,8.24891622632,0.0,29.395943864
 01/31  10:00:00,69.9584040709,6.45238186908,4.17887911138,0.0,23.6694662846,35.6302164847,45.1953824603,3.72395825648,18.025,23.4464242038
 01/31  11:00:00,52.2701342723,6.43656762729,4.10321957908,0.0,18.7433767983,22.9618409725,43.8464186501,2.42138734622,18.025,23.4000313039
 01/31  12:00:00,53.4646457563,6.59835843389,5.13826171306,0.0,18.7433767983,22.9618409725,42.3200301112,0.94508390268,18.025,23.3499462085
 01/31  13:00:00,55.0909368241,6.75370966937,6.56575208888,0.0,18.5889407304,23.1597249699,35.9933982692,0.455838167706,18.025,17.5125601015
 01/31  14:00:00,56.8656168774,6.87913569774,7.96851015568,0.0,18.7433767983,23.2517909448,41.3738104195,0.0,18.025,23.3488104195
 01/31  15:00:00,58.0719782317,6.94728820456,9.10671164016,0.0,18.7433767983,23.2517909448,35.5356978062,0.0,18.025,17.5106978062
 01/31  16:00:00,58.7902781952,6.99688493836,10.0653711293,0.0,18.7433767983,22.9618409725,41.3751286688,0.0,18.025,23.3501286688
 01/31  17:00:00,62.2608833132,6.97818366607,9.10334845603,0.0,18.7433767983,27.431320555,23.7886425862,0.0,18.025,5.76364258618
 01/31  18:00:00,77.9279318714,7.09560684516,8.69664866821,0.0,17.6635504202,40.6971502883,5.77518678268,0.0,0.0,5.77518678268
 01/31  19:00:00,88.3067276047,7.16572151235,8.73231064636,0.0,27.5259009287,37.3340067412,12.622713687,1.03461758212,0.0,11.5880961049
 01/31  20:00:00,90.9617221603,7.21565703414,9.01218727633,0.0,33.8341110165,33.3544677425,8.12189636088,2.33575522601,0.0,5.78614113487
 01/31  21:00:00,99.9326328628,7.35327986903,9.69131605309,0.0,36.5179666069,38.8247702939,16.4725154151,4.92013792131,0.0,11.5523774938
 01/31  22:00:00,93.9692617547,7.3159274259,9.28010994957,0.0,32.965339924,36.8579353714,19.4025634728,7.80385383088,0.0,11.5987096419
 01/31  23:00:00,66.7359011454,6.80882530788,6.1011730434,0.0,25.6355707503,20.6438685092,23.238331559,11.6734004969,0.0,11.564931062
 01/31  24:00:00,44.0550706325,6.39823990439,3.38412250213,0.0,15.0252895274,11.7056064465,21.9447609449,16.1752248953,0.0,5.76953604962
 02/01  01:00:00,37.7676379343,6.24700092076,2.27372720014,0.0,11.6412384099,10.0650221343,26.2089575202,20.4451608585,0.0,5.76379666164
 02/01  02:00:00,35.5668693301,6.16222487709,1.71848297627,0.0,10.0992000411,10.047477231,24.7360585249,24.7160585249,0.0,0.02
 02/01  03:00:00,33.1443011932,6.08585776362,1.23183439109,0.0,8.25718729233,10.0299323277,34.5693132387,28.8115135701,0.0,5.75779966858
 02/01  04:00:00,32.6921492067,6.02210092157,0.843443985027,0.0,8.25718729233,10.0299323277,33.330307719,33.310307719,0.0,0.02
 02/01  05:00:00,34.0096453711,5.97932421104,0.5728527404,0.0242052971744,8.25718729233,11.6354268332,41.8875780114,36.1238033009,0.0,5.76377471053
 02/01  06:00:00,41.721106375,5.98614799353,0.534723679789,0.18715545326,12.1011305571,15.3678112995,41.2515910865,35.4716742559,0.0,5.77991683059
 02/01  07:00:00,73.0248161693,6.23394310464,2.18996773012,0.0592993926732,19.7275818095,37.2640762949,51.9796870384,34.591677863,0.0,17.3880091755
 02/01  08:00:00,85.7761305928,6.4650490814,3.69308307441,0.0080724400763,24.3117294858,51.2795993405,47.133519207,29.6733482287,0.0,17.4601709783
 02/01  09:00:00,72.9424590034,6.23978548259,2.33797230157,0.0300918492946,23.6694662846,40.6342015617,42.7119737104,19.193965058,0.0,23.5180086524
 02/01  10:00:00,68.4506013294,6.2952117185,2.76895347418,0.0592953798762,23.6694662846,35.6302164847,63.1821120418,15.856383875,18.025,29.3007281668
 02/01  11:00:00,50.3593337761,6.23550421112,2.28388550956,0.109596668921,18.7433767983,22.9618409725,54.8108653385,13.3872197147,18.025,23.3986456238
 02/01  12:00:00,50.6065186698,6.28771548387,2.53857486513,0.0522044395841,18.7433767983,22.9618409725,46.5095466406,10.9668767379,18.025,17.5176699027
 02/01  13:00:00,51.1057175937,6.34201127831,2.98851046125,0.0037230777176,18.5889407304,23.1597249699,49.7778630078,8.41072670019,18.025,23.3421363076
 02/01  14:00:00,51.6624138324,6.40251918692,3.24192010018,0.0,18.7433767983,23.2517909448,42.3227821811,6.78136886105,18.025,17.51641332
 02/01  15:00:00,51.7568496785,6.41095566404,3.32792058519,0.0,18.7433767983,23.2517909448,47.4657716712,6.09739251485,18.025,23.3433791563
 02/01  16:00:00,51.5292080177,6.41597904255,3.3852025683,0.0,18.7433767983,22.9618409725,42.6070828704,7.06690518428,18.025,17.5151776862
 02/01  17:00:00,55.6759848599,6.3632960875,3.13334326192,0.0,18.7433767983,27.431320555,31.434932899,7.64650960912,18.025,5.76342328985
 02/01  18:00:00,72.2242105894,6.44397529332,3.64456368308,0.0,17.6635504202,40.6971502883,15.8932174371,10.1182053939,0.0,5.77501204322
 02/01  19:00:00,82.8617642842,6.49193511746,3.96113687503,0.0,27.5259009287,37.3340067412,27.4260924537,15.8380272269,0.0,11.5880652269
 02/01  20:00:00,85.3756573615,6.52360181115,4.11817780914,0.0,33.8341110165,33.3544677425,31.6678723065,20.1151669855,0.0,11.5527053209
 02/01  21:00:00,94.2905386449,6.64365715669,4.75884779852,0.0,36.5179666069,38.8247702939,30.3836079829,24.5971494929,0.0,5.78645849004
 02/01  22:00:00,88.6421503397,6.63713991342,4.63178673081,0.0,32.965339924,36.8579353714,38.8263145284,27.2263910325,0.0,11.5999234959
 02/01  23:00:00,62.6985115111,6.30335776552,2.56925380797,0.0,25.6355707503,20.6438685092,41.1208463722,29.5556832998,0.0,11.5651630724
 02/01  24:00:00,41.7069147118,6.10063817963,1.30184729269,0.0317217929143,15.0252895274,11.7056064465,37.2798887389,31.5110340954,0.0,5.76885464353
 02/02  01:00:00,36.4353059401,6.04285426054,0.82583474184,0.319706560246,11.6412384099,10.0650221343,38.9135347389,33.149707464,0.0,5.7638272749
 02/02  02:00:00,35.1516251212,6.04168145568,0.552948927756,0.870833492455,10.0992000411,10.047477231,35.3052512998,35.2852512998,0.0,0.02
 02/02  03:00:00,34.416286513,6.11339694362,0.326622643912,2.14966026166,8.25718729233,10.0299323277,43.0956143872,37.3376376395,0.0,5.75797674763
 02/02  04:00:00,35.4112871289,6.17872296,0.17946949169,3.22648798306,8.25718729233,10.0299323277,44.8195631098,39.0617582627,0.0,5.7578048471
 02/02  05:00:00,38.0624130652,6.2531233359,0.0851834078785,4.29084598355,8.25718729233,11.6354268332,40.2905659057,40.2705659057,0.0,0.02
 02/02  06:00:00,46.6315644274,6.33103506307,0.0693744206665,5.21807745645,12.1011305571,15.3678112995,51.3337028636,39.7934647566,0.0,11.5402381069
 02/02  07:00:00,74.5106080851,6.25926435963,1.37194056773,2.3378012362,19.7275818095,37.2640762949,50.1542058641,38.5552963333,0.0,11.5989095308
 02/02  08:00:00,85.9714439153,6.379136737,2.93551054426,1.04687164777,24.3117294858,51.2795993405,50.4787559332,33.0184130136,0.0,17.4603429196
 02/02  09:00:00,73.8183115424,6.24388512212,1.6397396547,1.60007931366,23.6694662846,40.6342015617,49.3317099179,19.9385029914,0.0,29.3932069264
 02/02  10:00:00,68.7901917025,6.26251219721,2.02042866493,1.18011486993,23.6694662846,35.6302164847,55.6650285687,14.2006845653,18.025,23.4393440034
 02/02  11:00:00,50.9126459157,6.23437321438,1.70535925927,1.24256411228,18.7433767983,22.9618409725,52.9263066831,11.5012265988,18.025,23.4000800843
 02/02  12:00:00,50.4009134728,6.22455686225,1.94237799223,0.505955450027,18.7433767983,22.9618409725,44.5343580547,8.99121978793,18.025,17.5181382667
 02/02  13:00:00,50.3324002903,6.2132247221,2.17020141459,0.177504055714,18.5889407304,23.1597249699,48.3419406283,6.97152250388,18.025,23.3454181245
 02/02  14:00:00,50.1750703087,6.17800057012,1.94267093552,0.0364213728261,18.7433767983,23.2517909448,39.9731077831,4.43353822477,18.025,17.5145695584
 02/02  15:00:00,49.9880277322,6.14645941567,1.82359825179,0.0,18.7433767983,23.2517909448,44.6607371199,3.28913440656,18.025,23.3466027134
 02/02  16:00:00,49.5789960316,6.13190244266,1.71906559863,0.0,18.7433767983,22.9618409725,40.5540539839,5.01988538413,18.025,17.5091685998
 02/02  17:00:00,54.0255836836,6.12666898974,1.71957420978,0.0,18.7433767983,27.431320555,29.6237068888,5.8352467646,18.025,5.76346012422
 02/02  18:00:00,70.9178206887,6.24709329119,2.53505824714,0.0,17.6635504202,40.6971502883,13.6100152219,7.83511663334,0.0,5.77489858859
 02/02  19:00:00,81.882443319,6.34241267843,3.13134183062,0.0,27.5259009287,37.3340067412,23.6678823523,12.0799358146,0.0,11.5879465376
 02/02  20:00:00,84.8391301348,6.42621193854,3.67904041573,0.0,33.8341110165,33.3544677425,24.8884457786,13.3349051165,0.0,11.5535406621
 02/02  21:00:00,94.1398990841,6.59653459468,4.65533290035,0.0,36.5179666069,38.8247702939,22.1312708564,16.345786783,0.0,5.78548407347
 02/02  22:00:00,88.7154547361,6.62246456442,4.7197684709,0.0,32.965339924,36.8579353714,36.2085159967,18.8193938172,0.0,17.3891221795
 02/02  23:00:00,62.766455658,6.29591600352,2.64464380249,0.0,25.6355707503,20.6438685092,26.9362240317,21.1435934376,0.0,5.79263059408
 02/02  24:00:00,41.7323109614,6.10151445717,1.35809002825,0.0,15.0252895274,11.7056064465,28.9463377512,23.176837681,0.0,5.76950007019
 02/03  01:00:00,36.2626725174,6.03781865576,0.943353764188,0.0345907309227,11.6412384099,10.0650221343,30.5113376935,24.747562536,0.0,5.76377515749
 02/03  02:00:00,34.657021841,6.01282572725,0.658133569625,0.299898884451,10.0992000411,10.047477231,31.89040746,26.1323510974,0.0,5.7580563626
 02/03  03:00:00,32.8842993676,6.0015887062,0.433240655191,0.622866894826,8.25718729233,10.0299323277,27.4918200184,27.4718200184,0.0,0.02
 02/03  04:00:00,33.2106679947,6.01621912103,0.292800420818,1.07504069056,8.25718729233,10.0299323277,34.6561324008,28.8982409318,0.0,5.75789146898
 02/03  05:00:00,35.5334889574,6.06729757593,0.19300165055,1.83992886296,8.25718729233,11.6354268332,35.7547986758,29.9913045909,0.0,5.76349408499
 02/03  06:00:00,43.5165065673,6.09930672357,0.207514769018,2.19660941662,12.1011305571,15.3678112995,35.5948130445,29.8139071998,0.0,5.78090584468
 02/03  07:00:00,73.5049693455,6.22276257684,1.88623615876,0.854372588605,19.7275818095,37.2640762949,40.5393693607,28.9399493386,0.0,11.5994200221
 02/03  08:00:00,85.891618698,6.42288587551,3.49424403325,0.364569199527,24.3117294858,51.2795993405,40.7865829007,23.3269161293,0.0,17.4596667714
 02/03  09:00:00,73.2498744565,6.22425973064,2.13284404098,0.558164928696,23.6694662846,40.6342015617,42.6803449664,13.2884779793,0.0,29.3918669871
 02/03  10:00:00,68.6988041651,6.27726490779,2.74798687638,0.346419837532,23.6694662846,35.6302164847,48.9439816167,7.47749320569,18.025,23.441488411
 02/03  11:00:00,50.5845871533,6.22210698835,2.36999715908,0.262134183053,18.7433767983,22.9618409725,46.1790745786,4.75600365569,18.025,23.3980709229
 02/03  12:00:00,50.8110057844,6.267047028,2.71323535278,0.102700238532,18.7433767983,22.9618409725,38.8859538994,3.3442575026,18.025,17.5166963968
 02/03  13:00:00,51.4380119945,6.32299189812,3.34159493893,0.00195638952811,18.5889407304,23.1597249699,44.524966932,3.15167544991,18.025,23.3482914821
 02/03  14:00:00,52.3030595297,6.4189899488,3.86609299161,0.0,18.7433767983,23.2517909448,35.5487477685,0.0113367209536,18.025,17.5124110475
 02/03  15:00:00,52.8980915733,6.4982738459,4.38184783139,0.0,18.7433767983,23.2517909448,41.3744139065,0.0,18.025,23.3494139065
 02/03  16:00:00,52.5830606628,6.49053805928,4.36449740596,0.0,18.7433767983,22.9618409725,41.6041453214,0.236658602235,18.025,23.3424867192
 02/03  17:00:00,57.1241420625,6.48939269675,4.45540812392,0.0,18.7433767983,27.431320555,18.3313894433,0.286389443292,18.025,0.02
 02/03  18:00:00,73.9917869121,6.62467550384,5.23143973883,0.0,17.6635504202,40.6971502883,7.17417991412,1.40000480199,0.0,5.77417511213
 02/03  19:00:00,84.6967628868,6.71467712651,5.57339785958,0.0,27.5259009287,37.3340067412,15.9421989224,4.35445525587,0.0,11.5877436665
 02/03  20:00:00,87.5908840263,6.79041086148,6.06659849835,0.0,33.8341110165,33.3544677425,18.5869299796,7.03376426344,0.0,11.5531657161
 02/03  21:00:00,96.8846581188,6.96230042222,7.03432653667,0.0,36.5179666069,38.8247702939,15.5680181772,9.78193017692,0.0,5.7860880003
 02/03  22:00:00,91.3719197215,6.97519731618,7.02350438396,0.0,32.965339924,36.8579353714,29.0048404049,11.6160600903,0.0,17.3887803146
 02/03  23:00:00,64.7405686534,6.54592324703,4.36875149059,0.0,25.6355707503,20.6438685092,19.2205072878,13.4283496818,0.0,5.79215760607
 02/03  24:00:00,42.9422814088,6.25086989412,2.4187061637,0.0,15.0252895274,11.7056064465,20.8236186029,15.0541502862,0.0,5.76946831675
 02/04  01:00:00,38.5014288396,6.17960249428,1.87502119717,0.0,12.8411359301,10.0650221343,21.9234641378,16.1596546363,0.0,5.76380950144
 02/04  02:00:00,38.2326157499,6.14455477879,1.64241577253,0.0,12.8411359301,10.0650221343,23.1140780615,17.3561093563,0.0,5.75796870519
 02/04  03:00:00,33.1856820938,6.0875065294,1.27157398941,0.0,8.25718729233,10.0299323277,18.3407442285,18.3207442285,0.0,0.02
 02/04  04:00:00,32.9619485736,6.05698291178,1.07835896863,0.0,8.25718729233,10.0299323277,24.8842882679,19.1264871007,0.0,5.75780116719
 02/04  05:00:00,34.422223919,6.03596612166,0.952996663322,0.0,8.25718729233,11.6354268332,25.4609023632,19.6972636649,0.0,5.76363869828
 02/04  06:00:00,38.4784205421,6.02063083279,0.8656998098,0.000480841200439,8.71707943955,15.3327214929,24.934969185,19.1654301585,0.0,5.76953902647
 02/04  07:00:00,59.1892516368,6.10229321996,1.39924466538,0.0,18.5082010057,25.6353820695,24.2386325371,18.4576965862,0.0,5.78093595086
 02/04  08:00:00,69.6754068651,6.32260085037,2.86552910939,0.0,19.4083231844,41.0650158608,26.90410666,15.3048460756,0.0,11.5992605844
 02/04  09:00:00,96.2676593485,6.65674496078,5.2466785403,0.0,26.3286599382,57.9988325916,43.760878088,8.31399246608,0.0,35.4468856219
 02/04  10:00:00,80.5063564766,6.54729795716,4.7490163703,0.0,26.3286599382,42.8504436482,53.3014431468,5.8859361764,18.025,29.3905069704
 02/04  11:00:00,54.9752081529,6.34328207833,3.41604992184,0.0,21.7447113004,23.4437158914,46.5691597225,5.09842791894,18.025,23.4457318036
 02/04  12:00:00,53.0536656215,6.41653995228,3.88307858458,0.0,19.3027497915,23.426170988,44.9704950201,3.54871182513,18.025,23.3967831949
 02/04  13:00:00,54.0714386447,6.51344311173,4.66186482286,0.0,19.1483137236,23.7250123474,39.0656246611,3.52417107217,18.025,17.5164535889
 02/04  14:00:00,55.0759436858,6.62941048198,5.40485959421,0.0,19.3027497915,23.7161209604,41.8224534368,0.452741407077,18.025,23.3447120297
 02/04  15:00:00,54.9964730709,6.62459502026,5.33020094656,0.0,19.3027497915,23.7161209604,35.9175918974,0.377555060723,18.025,17.5150368367
 02/04  16:00:00,54.2364800962,6.57927158953,4.90548618342,0.0,19.3027497915,23.426170988,43.4255398893,2.05616494612,18.025,23.3443749431
 02/04  17:00:00,58.2289671442,6.51694480612,4.50897259436,0.0,19.3027497915,27.8956505705,26.2669349675,2.47844996236,18.025,5.76348500517
 02/04  18:00:00,71.0385055147,6.57845241726,4.86648523692,0.0,18.2229234133,37.5968344597,4.30743689498,4.28743689498,0.0,0.02
 02/04  19:00:00,89.8793910966,6.75601121751,5.8084790576,0.0,32.690315043,37.0816133363,20.8049533048,9.27472820464,0.0,11.5302251002
 02/04  20:00:00,90.6364603263,6.85284356837,6.35696845818,0.0,36.8143715336,33.066984531,17.4046059325,11.6184467098,0.0,5.78615922277
 02/04  21:00:00,96.8288268561,6.99666944516,7.16542680393,0.0,36.3493007332,38.7721355839,25.8743378057,14.3220778762,0.0,11.5522599295
 02/04  22:00:00,94.2956809859,6.95245473907,6.79436450581,0.0,36.1807251679,36.8228455648,22.2140759444,16.4274237516,0.0,5.78665219279
 02/04  23:00:00,70.0245262953,6.54656955024,4.24903936922,0.0,31.0351095914,20.6438685092,30.0931433044,18.4941895264,0.0,11.598953778
 02/04  24:00:00,45.2529972863,6.24889158402,2.32928052093,0.0,17.4250845679,11.7056064465,31.7699377199,20.2279551325,0.0,11.5419825874
 02/05  01:00:00,38.6007532746,6.17862222652,1.85590726974,0.0,12.925468867,10.100111941,21.5058765813,21.4858765813,0.0,0.02
 02/05  02:00:00,38.24925048,6.13293226229,1.55125287015,0.0,12.925468867,10.100111941,28.3616161249,22.603661896,0.0,5.75795422889
 02/05  03:00:00,33.1619467998,6.06874622792,1.14717272068,0.0,8.34152022915,10.0650221343,29.2852734084,23.5273795049,0.0,5.75789390359
 02/05  04:00:00,32.9042226138,6.0325935821,0.925605187275,0.0,8.34152022915,10.0650221343,24.4121409406,24.3921409406,0.0,0.02
 02/05  05:00:00,34.3330858461,6.00735710851,0.772107227897,0.000938292999991,8.34152022915,11.6705166398,30.6522599658,24.8889596138,0.0,5.76330035201
 02/05  06:00:00,38.4416814072,5.99440351321,0.650824078437,0.0854226239387,8.80141237637,15.3678112995,30.1405922928,24.37232554,0.0,5.76826675287
 02/05  07:00:00,58.9832154073,6.07035861876,1.15755078172,0.0675963227514,18.5082010057,25.6353820695,29.2845860406,23.5046940826,0.0,5.77989195794
 02/05  08:00:00,69.4663222992,6.28288877052,2.57673356918,0.0,19.4926561212,41.1001056674,31.8676391064,20.2678048777,0.0,11.5998342287
 02/05  09:00:00,96.0288484982,6.63713125829,5.02748679657,0.0,26.3286599382,57.9988325916,46.9307621679,11.4858029385,0.0,35.4449592294
 02/05  10:00:00,80.3164597463,6.55789720052,4.6679491189,0.0,26.2443270014,42.8153538416,55.2835414908,7.87061423391,18.025,29.3879272569
 02/05  11:00:00,54.8609977034,6.34524591984,3.29987641129,0.0,21.7447113004,23.4437158914,47.7714548182,6.30111664726,18.025,23.4453381709
 02/05  12:00:00,52.8572749708,6.40178844297,3.6417278458,0.0,19.3449162599,23.4437158914,45.4054151966,3.98192377182,18.025,23.3984914248
 02/05  13:00:00,54.1096901711,6.53858530171,4.61526294611,0.0,19.190480192,23.7425572507,39.0309107116,3.49381668362,18.025,17.512094028
 02/05  14:00:00,54.1432426607,6.55182805166,4.60945555055,0.0,19.260583323,23.698576057,41.914582821,0.540770302536,18.025,23.3488125185
 02/05  15:00:00,54.4325454852,6.58993131451,4.86064916951,0.0,19.260583323,23.698576057,41.4834640275,0.118775632014,18.025,23.3396883955
 02/05  16:00:00,53.7180384402,6.52792808346,4.49809977851,0.0,19.260583323,23.4086260847,36.8081350316,1.26660417266,18.025,17.5165308589
 02/05  17:00:00,57.6308773245,6.44760438572,4.03993554357,0.0,19.260583323,27.8781056672,25.265051592,1.47647224637,18.025,5.7635793456
 02/05  18:00:00,70.5453944688,6.52219358426,4.48934652839,0.0,18.1807569449,37.5792895564,8.45599215453,2.68780547445,0.0,5.76818668008
 02/05  19:00:00,89.4499692988,6.71818371488,5.53631236478,0.0,32.6059821062,37.0465235296,12.8324456876,7.0575183103,0.0,5.7749273773
 02/05  20:00:00,90.5575318695,6.84244501459,6.28844180234,0.0,36.8143715336,33.066984531,14.967134208,9.18143614394,0.0,5.78569806408
 02/05  21:00:00,97.0588736423,7.00976980643,7.26295123582,0.0,36.43363367,38.8072253906,23.3454205317,11.7939263477,0.0,11.551494184
 02/05  22:00:00,94.4559502976,6.98821442484,7.03829940426,0.0,36.0963922311,36.7877557581,19.8017037289,14.0150604893,0.0,5.7866432396
 02/05  23:00:00,70.2858119621,6.59477365559,4.58154515392,0.0,30.9507766546,20.6087787026,33.4420810003,16.0532231133,0.0,17.388857887
 02/05  24:00:00,45.5333312238,6.28244384775,2.57606799956,0.0,17.4250845679,11.7056064465,23.8945758485,18.1135274709,0.0,5.7810483776
 02/06  01:00:00,37.4405003267,6.1977153237,1.99587940213,0.0,11.6412384099,10.0650221343,25.4531545202,19.6894643025,0.0,5.76369021769
 02/06  02:00:00,35.4273458361,6.13779659812,1.60339196374,0.0,10.0992000411,10.047477231,21.1500971084,21.1300971084,0.0,0.02
 02/06  03:00:00,33.1898296198,6.08779680337,1.27542823171,0.0,8.25718729233,10.0299323277,28.1439519325,22.3861254402,0.0,5.75782649232
 02/06  04:00:00,32.9408586373,6.05285061405,1.06140608143,0.0,8.25718729233,10.0299323277,23.5086835027,23.4886835027,0.0,0.02
 02/06  05:00:00,34.3614250249,6.02640469804,0.901763668001,0.0,8.25718729233,11.6354268332,30.1223545056,24.358627641,0.0,5.76372686469
 02/06  06:00:00,42.002237997,6.03267168757,0.953140167264,0.00335601827126,12.1011305571,15.3678112995,35.4281458388,23.887347836,0.0,11.5407980028
 02/06  07:00:00,73.7725249093,6.3306865927,2.9002487808,0.0,19.7275818095,37.2640762949,34.7225865373,23.125064784,0.0,11.5975217534
 02/06  08:00:00,86.7593256796,6.58424739335,4.56517158646,0.0,24.3117294858,51.2795993405,36.3645091598,18.9068646752,0.0,17.4576444847
 02/06  09:00:00,73.9499579341,6.34573919049,3.2696229041,0.0,23.6694662846,40.6342015617,33.8349796177,10.3195510173,0.0,23.5154286004
 02/06  10:00:00,69.7327092866,6.42782697847,3.97775305975,0.0,23.6694662846,35.6302164847,54.2142247067,6.89449306062,18.025,29.2947316461
 02/06  11:00:00,51.8853004497,6.3986657086,3.75629385008,0.0,18.7433767983,22.9618409725,46.4361965517,5.01252399705,18.025,23.3986725546
 02/06  12:00:00,53.1039232055,6.56377264697,4.81213159394,0.0,18.7433767983,22.9618409725,38.7569741829,3.21455789385,18.025,17.5174162891
 02/06  13:00:00,54.480871161,6.71434450044,5.99505908164,0.0,18.5889407304,23.1597249699,44.4310580206,3.06330243381,18.025,23.3427555867
 02/06  14:00:00,55.4651089438,6.83223116394,6.61490752921,0.0,18.7433767983,23.2517909448,35.5609148816,0.0192910182129,18.025,17.5166238634
 02/06  15:00:00,56.1313971787,6.90772834157,7.20570051438,0.0,18.7433767983,23.2517909448,41.3676147316,0.0,18.025,23.3426147316
 02/06  16:00:00,56.3956260816,6.95101571262,7.71658881912,0.0,18.7433767983,22.9618409725,35.5423693319,0.0,18.025,17.5173693319
 02/06  17:00:00,60.6153010685,6.90819192911,7.52776855854,0.0,18.7433767983,27.431320555,24.0441769428,0.255820977223,18.025,5.76335596555
 02/06  18:00:00,77.2015360705,7.02457409262,8.04129791959,0.0,17.6635504202,40.6971502883,7.63603900362,1.86114525786,0.0,5.77489374576
 02/06  19:00:00,87.5964748015,7.08444883408,8.10334777892,0.0,27.5259009287,37.3340067412,16.6485075025,5.06143172544,0.0,11.5870757771
 02/06  20:00:00,90.004928621,7.10383955371,8.1672216499,0.0,33.8341110165,33.3544677425,20.1756041667,8.62330845166,0.0,11.552295715
 02/06  21:00:00,98.9020161175,7.22833590904,8.78565727101,0.0,36.5179666069,38.8247702939,17.7347905976,11.9485592148,0.0,5.78623138274
 02/06  22:00:00,93.1278162224,7.20490129561,8.54970656481,0.0,32.965339924,36.8579353714,25.3897464204,13.790461817,0.0,11.5992846035
 02/06  23:00:00,66.1520909813,6.72887113499,5.59733114827,0.0,25.6355707503,20.6438685092,26.8089575965,15.2441078914,0.0,11.5648497051
 02/06  24:00:00,43.887407235,6.37192514702,3.24278107739,0.0,15.0252895274,11.7056064465,22.1801112928,16.4107332468,0.0,5.76937804595
 02/07  01:00:00,37.8963164034,6.25555604063,2.3938559217,0.0,11.6412384099,10.0650221343,22.9360515159,17.1722897636,0.0,5.76376175229
 02/07  02:00:00,35.9222830017,6.199886598,2.03623995241,0.0,10.0992000411,10.047477231,17.8509531268,17.8309531268,0.0,0.02
 02/07  03:00:00,33.7146217056,6.15326869737,1.7347500969,0.0,8.25718729233,10.0299323277,24.0364806867,18.278744586,0.0,5.75773610072
 02/07  04:00:00,33.4993909263,6.124574467,1.54821479276,0.0,8.25718729233,10.0299323277,24.3673910851,18.6098424406,0.0,5.75754864456
 02/07  05:00:00,34.9560156122,6.10412844283,1.41863256104,0.0,8.25718729233,11.6354268332,18.6250314829,18.6050314829,0.0,0.02
 02/07  06:00:00,42.6691597674,6.12044231072,1.53564853494,0.0,12.1011305571,15.3678112995,28.8091841902,17.268521336,0.0,11.5406628542
 02/07  07:00:00,74.6868654742,6.45070397146,3.69457818604,0.0,19.7275818095,37.2640762949,27.602398222,16.0044989771,0.0,11.5978992449
 02/07  08:00:00,88.1421298383,6.75112305354,5.78110579319,0.0,24.3117294858,51.2795993405,29.2100814856,11.7511318394,0.0,17.4589496462
 02/07  09:00:00,74.9531937109,6.43591857344,4.18268306295,0.0,23.6694662846,40.6342015617,34.1090176949,4.7194829273,0.0,29.3895347676
 02/07  10:00:00,70.6627602747,6.4893537656,4.84628076863,0.0,23.6694662846,35.6302164847,43.6206431148,2.15748115589,18.025,23.4381619589
 02/07  11:00:00,52.1449043855,6.36925662173,4.04530821611,0.0,18.7433767983,22.9618409725,43.6473896199,2.22524193796,18.025,23.397147682
 02/07  12:00:00,53.4959685699,6.54433044128,5.22362055656,0.0,18.7433767983,22.9618409725,36.6822693009,1.14093308434,18.025,17.5163362166
 02/07  13:00:00,55.6270350592,6.76004168861,7.09552756517,0.0,18.5889407304,23.1597249699,42.031641529,0.663485685594,18.025,23.3431558434
 02/07  14:00:00,57.1302629042,6.86868575195,8.24360746654,0.0,18.7433767983,23.2517909448,35.5427253555,0.0,18.025,17.5177253555
 02/07  15:00:00,59.2195997438,6.98335776579,10.2182756218,0.0,18.7433767983,23.2517909448,41.3679228889,0.0,18.025,23.3429228889
 02/07  16:00:00,61.4464440847,7.02384637182,12.6945772597,0.0,18.7433767983,22.9618409725,35.5418699857,0.0,18.025,17.5168699857
 02/07  17:00:00,64.556808425,7.00515554688,11.3723139565,0.0,18.7433767983,27.431320555,23.7884633031,0.0,18.025,5.76346330311
 02/07  18:00:00,78.4541054839,7.10537657881,9.21306690033,0.0,17.6635504202,40.6971502883,5.77498698959,0.0,0.0,5.77498698959
 02/07  19:00:00,88.5277413294,7.16266632178,8.95640065126,0.0,27.5259009287,37.3340067412,12.7934251631,1.20641219327,0.0,11.5870129698
 02/07  20:00:00,91.4587530532,7.24929970019,9.47558886052,0.0,33.8341110165,33.3544677425,13.6393988633,2.08696531404,0.0,11.5524335492
 02/07  21:00:00,100.748100894,7.42748172626,10.4325989876,0.0,36.5179666069,38.8247702939,9.41007046388,3.62377284708,0.0,5.7862976168
 02/07  22:00:00,95.0982664198,7.4286643657,10.2963980832,0.0,32.965339924,36.8579353714,16.7599490231,5.1605973261,0.0,11.599351697
 02/07  23:00:00,68.2204844228,6.96891164543,7.42568757216,0.0,25.6355707503,20.6438685092,17.6706729872,6.10669534233,0.0,11.5639776449
 02/07  24:00:00,45.7346945083,6.58354234248,4.87845297083,0.0,15.0252895274,11.7056064465,13.1499703202,7.38053427306,0.0,5.76943604715
 02/08  01:00:00,39.4651546302,6.43665657082,3.78159513579,0.0,11.6412384099,10.0650221343,13.9779305409,8.21428883224,0.0,5.76364170867
 02/08  02:00:00,37.1022389585,6.34246509534,3.0736184468,0.0,10.0992000411,10.047477231,8.86607261893,8.84607261893,0.0,0.02
 02/08  03:00:00,34.6840322037,6.2703049357,2.58712580962,0.0,8.25718729233,10.0299323277,15.0955553895,9.33775973625,0.0,5.7577956533
 02/08  04:00:00,34.3740316143,6.22978615319,2.3176447171,0.0,8.25718729233,10.0299323277,15.5655556342,9.80795136443,0.0,5.75760426973
 02/08  05:00:00,35.8075175398,6.20713788696,2.16712670872,0.0,8.25718729233,11.6354268332,10.0974459242,10.0774459242,0.0,0.02
 02/08  06:00:00,43.5195823127,6.22453932772,2.28197667585,0.0,12.1011305571,15.3678112995,20.7446245867,9.20294900749,0.0,11.5416755792
 02/08  07:00:00,75.8482943702,6.60631302762,4.70040299689,0.0,19.7275818095,37.2640762949,20.9814421578,9.38356322642,0.0,11.5978789314
 02/08  08:00:00,89.9570698317,6.98707498836,7.36010013065,0.0,24.3117294858,51.2795993405,25.4251366452,7.9663239495,0.0,17.4588126957
 02/08  09:00:00,75.7155646359,6.52893340126,4.85204345472,0.0,23.6694662846,40.6342015617,33.0227141685,3.63393658284,0.0,29.3887775856
 02/08  10:00:00,70.3140021936,6.46216513904,4.52471436495,0.0,23.6694662846,35.6302164847,45.0821517592,3.61933404412,18.025,23.4378177151
 02/08  11:00:00,50.9965516486,6.25439075951,3.01182357771,0.0,18.7433767983,22.9618409725,47.1225518395,5.70084410761,18.025,23.3967077319
 02/08  12:00:00,50.6860627992,6.23159600244,2.72645070844,0.0,18.7433767983,22.9618409725,42.1322482515,6.59135135,18.025,17.5158969015
 02/08  13:00:00,50.7536781056,6.22041330885,2.76179999876,0.0,18.5889407304,23.1597249699,47.6066608544,6.23785270253,18.025,23.3438081519
 02/08  14:00:00,50.6715859495,6.20518415788,2.44843398185,0.0,18.7433767983,23.2517909448,41.2012476159,5.66257067425,18.025,17.5136769416
 02/08  15:00:00,50.4752359595,6.18800935114,2.26926174931,0.0,18.7433767983,23.2517909448,47.6450887448,6.27765032037,18.025,23.3424384244
 02/08  16:00:00,50.111092031,6.18218770906,2.20088513148,0.0,18.7433767983,22.9618409725,43.2855797899,7.74628214117,18.025,17.5142976488
 02/08  17:00:00,54.8387576618,6.20349246196,2.45592842463,0.0,18.7433767983,27.431320555,30.0221353868,6.23375430787,18.025,5.76338107896
 02/08  18:00:00,72.2910087678,6.38546162125,3.76988806935,0.0,17.6635504202,40.6971502883,11.0103035155,5.23541379747,0.0,5.77488971801
 02/08  19:00:00,83.4787357017,6.52626591304,4.54380013768,0.0,27.5259009287,37.3340067412,21.3024362008,9.71522774156,0.0,11.5872084592
 02/08  20:00:00,86.4070976819,6.61242658553,5.060809804,0.0,33.8341110165,33.3544677425,24.9210271754,13.368835599,0.0,11.5521915764
 02/08  21:00:00,95.8878855804,6.81038532285,6.18948311556,0.0,36.5179666069,38.8247702939,22.666367385,16.880201342,0.0,5.78616604303
 02/08  22:00:00,90.4997233979,6.84358255359,6.2829418093,0.0,32.965339924,36.8579353714,30.1840427323,18.5850018917,0.0,11.5990408406
 02/08  23:00:00,63.8288556299,6.4254717761,3.57750196292,0.0,25.6355707503,20.6438685092,31.8298827574,20.2652425399,0.0,11.5646402175
 02/08  24:00:00,42.5205675744,6.2005062798,2.04736405337,0.0,15.0252895274,11.7056064465,27.5546464537,21.7853422442,0.0,5.76930420955
 02/09  01:00:00,36.8870232828,6.12154424611,1.51857793021,0.0,11.6412384099,10.0650221343,28.5754174577,22.8117294683,0.0,5.76368798938
 02/09  02:00:00,34.9378698479,6.07011531832,1.18160062296,0.0,10.0992000411,10.047477231,23.6636523789,23.6436523789,0.0,0.02
 02/09  03:00:00,32.7579245396,6.02601229645,0.901537446502,0.00377424792987,8.25718729233,10.0299323277,30.0667679183,24.3087616455,0.0,5.75800627285
 02/09  04:00:00,32.6134333246,6.00201617043,0.714031121582,0.0707869949394,8.25718729233,10.0299323277,30.6885104717,24.9310416558,0.0,5.75746881599
 02/09  05:00:00,34.1292644348,5.98543657588,0.575668998893,0.134907491198,8.25718729233,11.6354268332,25.2398111946,25.2198111946,0.0,0.02
 02/09  06:00:00,41.8261527976,5.99800014124,0.648337829848,0.166753195996,12.1011305571,15.3678112995,35.6536210015,24.1128682161,0.0,11.5407527854
 02/09  07:00:00,73.5900301673,6.29866766454,2.72541150163,0.024376150664,19.7275818095,37.2640762949,34.1037769182,22.5063011725,0.0,11.5974757458
 02/09  08:00:00,86.5609605953,6.55139049905,4.3996820571,0.0,24.3117294858,51.2795993405,35.3880132348,17.9299204791,0.0,17.4580927557
 02/09  09:00:00,73.591997526,6.29661144476,2.96080272123,0.0,23.6694662846,40.6342015617,35.4375013163,9.73662409322,0.0,25.7008772231
 02/09  10:00:00,69.2469389104,6.35691918864,3.56289982767,0.0,23.6694662846,35.6302164847,51.6866306384,6.54910694787,18.025,27.1125236906
 02/09  11:00:00,50.9585753256,6.2693865608,2.95885456405,0.0,18.7433767983,22.9618409725,46.7328380011,5.31023409885,18.025,23.3976039023
 02/09  12:00:00,51.2200222157,6.30907858629,3.18292910463,0.0,18.7433767983,22.9618409725,39.2858111098,3.74419282616,18.025,17.5166182836
 02/09  13:00:00,52.5231192432,6.44781456934,4.30384135991,0.0,18.5889407304,23.1597249699,45.1777035923,3.81113300975,18.025,23.3415705826
 02/09  14:00:00,53.3125569296,6.53676839876,4.75782317435,0.0,18.7433767983,23.2517909448,36.1937983337,0.653800671574,18.025,17.5149976621
 02/09  15:00:00,53.7305315325,6.58962719872,5.1229399424,0.0,18.7433767983,23.2517909448,41.4813093057,0.115152927887,18.025,23.3411563779
 02/09  16:00:00,53.6426606238,6.61728632432,5.29735778427,0.0,18.7433767983,22.9618409725,36.8870126005,1.34873591236,18.025,17.5132766881
 02/09  17:00:00,57.8424370167,6.57955687365,5.08354350006,0.0,18.7433767983,27.431320555,25.7002618977,1.91191896984,18.025,5.76334292781
 02/09  18:00:00,74.8413087077,6.72781815747,5.9778330619,0.0,17.6635504202,40.6971502883,8.93099523781,3.15638938249,0.0,5.77460585533
 02/09  19:00:00,85.6533004459,6.82474386906,6.41989146574,0.0,27.5259009287,37.3340067412,19.0018398218,7.41467969208,0.0,11.5871601298
 02/09  20:00:00,88.4206324201,6.88259352901,6.80418110749,0.0,33.8341110165,33.3544677425,21.3586937488,9.80696342667,0.0,11.5517303222
 02/09  21:00:00,97.5327780314,7.03301308158,7.61175134553,0.0,36.5179666069,38.8247702939,18.8525401187,13.0667034859,0.0,5.78583663277
 02/09  22:00:00,91.7425579092,7.01489883893,7.35446524546,0.0,32.965339924,36.8579353714,27.1870112912,15.5876724877,0.0,11.5993388035
 02/09  23:00:00,64.7780278854,6.5507664281,4.40138256381,0.0,25.6355707503,20.6438685092,29.3614378862,17.7968286308,0.0,11.5646092555
 02/09  24:00:00,42.8927789992,6.24900231116,2.37108157342,0.0,15.0252895274,11.7056064465,25.7116548034,19.94227621,0.0,5.76937859341
 02/10  01:00:00,37.1820224403,6.16288419862,1.77223936589,0.0,11.6412384099,10.0650221343,27.4527612566,21.6895074738,0.0,5.76325378277
 02/10  02:00:00,35.1875726497,6.10612059731,1.39529980193,0.0,10.0992000411,10.047477231,23.2014854024,23.1814854024,0.0,0.02
 02/10  03:00:00,32.9567463864,6.05525356797,1.07489296358,0.0,8.25718729233,10.0299323277,30.2293649302,24.4716890225,0.0,5.75767590771
 02/10  04:00:00,32.7036290205,6.02010776492,0.856924723414,0.0,8.25718729233,10.0299323277,25.6830470358,25.6630470358,0.0,0.02
 02/10  05:00:00,34.1688823301,5.99714024486,0.687532024719,0.050959691475,8.25718729233,11.6354268332,32.3219277113,26.5582652203,0.0,5.76366249102
 02/10  06:00:00,41.9186636328,6.01173222107,0.720674160793,0.173198409356,12.1011305571,15.3678112995,37.6450152104,26.1047868472,0.0,11.5402283632
 02/10  07:00:00,71.5472817049,6.28537295927,2.60149077477,0.00284805336425,19.7275818095,37.2640762949,36.6689726604,25.0716956968,0.0,11.5972769636
 02/10  08:00:00,86.3742398104,6.53598081267,4.22837903835,0.0,24.3117294858,51.2795993405,37.7574694533,20.2989044859,0.0,17.4585649674
 02/10  09:00:00,73.5538075452,6.29995170613,2.91927823329,0.0,23.6694662846,40.6342015617,34.5215878524,11.0070153388,0.0,23.5145725136
 02/10  10:00:00,69.2533563582,6.3713219179,3.55491583389,0.0,23.6694662846,35.6302164847,54.5800893508,7.25852687175,18.025,29.296562479
 02/10  11:00:00,51.2943042313,6.32460887925,3.23936527812,0.0,18.7433767983,22.9618409725,43.6194650086,5.26724301749,18.025,20.3272219911
 02/10  12:00:00,52.1393366946,6.44172664374,3.96959698398,0.0,18.7433767983,22.9618409725,42.0093957317,3.40713824898,18.025,20.5772574827
 02/10  13:00:00,53.3639168667,6.57430547054,5.01814870171,0.0,18.5889407304,23.1597249699,44.8894070125,3.52387798041,18.025,23.3405290321
 02/10  14:00:00,53.9241130145,6.63650046445,5.26965138173,0.0,18.7433767983,23.2517909448,35.8930582013,0.352675475342,18.025,17.515382726
 02/10  15:00:00,54.4584097742,6.70726291478,5.73318196259,0.0,18.7433767983,23.2517909448,41.3639762417,0.0,18.025,23.3389762417
 02/10  16:00:00,54.3242940594,6.72323625161,5.87304534702,0.0,18.7433767983,22.9618409725,36.3081672819,0.767350873106,18.025,17.5158164088
 02/10  17:00:00,58.720491146,6.70011155406,5.84104225221,0.0,18.7433767983,27.431320555,24.700843781,0.912393991755,18.025,5.76344978928
 02/10  18:00:00,75.6807583753,6.84725043299,6.69785140609,0.0,17.6635504202,40.6971502883,7.57234500374,1.79740176552,0.0,5.77494323821
 02/10  19:00:00,86.4705413159,6.94638152458,7.11549860066,0.0,27.5259009287,37.3340067412,15.2370997601,3.64964916991,0.0,11.5874505902
 02/10  20:00:00,89.3710885587,7.02013558793,7.61709970085,0.0,33.8341110165,33.3544677425,11.2885544965,5.50264741682,0.0,5.78590707972
 02/10  21:00:00,98.4888966695,7.17093961819,8.429945425,0.0,36.5179666069,38.8247702939,20.0029521622,8.45114669767,0.0,11.5518054645
 02/10  22:00:00,92.7389868014,7.15407713892,8.21172245898,0.0,32.965339924,36.8579353714,22.1641294478,10.5653324424,0.0,11.5987970053
 02/10  23:00:00,65.8389699463,6.68841306938,5.32468186282,0.0,25.6355707503,20.6438685092,24.442473118,12.8780908422,0.0,11.5643822757
 02/10  24:00:00,43.6410104701,6.34086832697,3.02744933265,0.0,15.0252895274,11.7056064465,20.7808762072,15.0115006781,0.0,5.76937552904
 02/11  01:00:00,38.9113534577,6.2348882975,2.2296719784,0.0,12.8411359301,10.0650221343,22.4549269926,16.6914760271,0.0,5.7634509655
 02/11  02:00:00,38.5476468573,6.18751836378,1.91449616202,0.0,12.8411359301,10.0650221343,18.3018497133,18.2818497133,0.0,0.02
 02/11  03:00:00,33.4162940212,6.11899390996,1.47070137028,0.0,8.25718729233,10.0299323277,25.5452055667,19.7874004408,0.0,5.75780512593
 02/11  04:00:00,33.1099946377,6.07908510182,1.20431598168,0.0,8.25718729233,10.0299323277,21.2733579732,21.2533579732,0.0,0.02
 02/11  05:00:00,34.5027723723,6.04928966868,1.02023269203,0.0,8.25718729233,11.6354268332,28.1485354159,22.3849274234,0.0,5.76360799248
 02/11  06:00:00,38.4984363402,6.02534184569,0.881498891346,0.0,8.71707943955,15.3327214929,28.1240284391,22.3547695742,0.0,5.76925886494
 02/11  07:00:00,57.3199744399,6.10740233042,1.40887858704,0.0,18.5082010057,25.6353820695,27.1411945284,21.3609215297,0.0,5.78027299871
 02/11  08:00:00,69.8706294077,6.35216133749,3.03121985878,0.0,19.4083231844,41.0650158608,32.9982670135,15.6099449071,0.0,17.3883221064
 02/11  09:00:00,96.8568259027,6.73312331193,5.75951220753,0.0,26.3286599382,57.9988325916,36.1031666298,6.56520042303,0.0,29.5379662068
 02/11  10:00:00,81.410870962,6.65665883181,5.54420305701,0.0,26.3286599382,42.8504436482,50.6121185665,3.20224760119,18.025,29.3848709653
 02/11  11:00:00,56.485854346,6.5226116313,4.7473860419,0.0,21.7447113004,23.4437158914,43.486150791,2.0176678834,18.025,23.4434829076
 02/11  12:00:00,54.8340477629,6.62962430115,5.45038985741,0.0,19.3027497915,23.426170988,42.2769185421,0.859553912541,18.025,23.3923646295
 02/11  13:00:00,55.6618337896,6.70165278551,6.06406011667,0.0,19.1483137236,23.7250123474,40.4907349293,0.703713546665,18.025,21.7620213826
 02/11  14:00:00,56.2911567724,6.72885344147,6.52064184731,0.0,19.3027497915,23.7161209604,37.1175515913,0.0,18.025,19.0925515913
 02/11  15:00:00,56.6548551602,6.69302753785,6.92016077374,0.0,19.3027497915,23.7161209604,41.3629584653,0.0,18.025,23.3379584653
 02/11  16:00:00,56.0664932802,6.66098751382,6.65379330799,0.0,19.3027497915,23.426170988,35.5400150771,0.0,18.025,17.5150150771
 02/11  17:00:00,59.2893877749,6.60701776041,5.47933041592,0.0,19.3027497915,27.8956505705,23.7883809537,0.0,18.025,5.76338095369
 02/11  18:00:00,70.4207033585,6.69836609595,6.01278343507,0.0,18.2229234133,37.5968344597,6.11149374085,0.342310452568,0.0,5.76918328828
 02/11  19:00:00,91.4239942444,6.93171496857,7.17739759277,0.0,32.690315043,37.0816133363,7.81307472156,2.03846857224,0.0,5.77460614932
 02/11  20:00:00,92.5288521023,7.07549568957,8.02673143644,0.0,36.8143715336,33.066984531,9.88290523496,4.09762275205,0.0,5.78528248291
 02/11  21:00:00,98.8678607302,7.2422707622,8.95887897356,0.0,36.3493007332,38.7721355839,18.5470075368,6.99468182355,0.0,11.5523257132
 02/11  22:00:00,96.374074368,7.2064562408,8.61877985927,0.0,36.1807251679,36.8228455648,14.8416525139,9.05551491389,0.0,5.78613760005
 02/11  23:00:00,71.9550651287,6.78052576416,5.94565315001,0.0,31.0351095914,20.6438685092,28.3753668536,10.98843173,0.0,17.3869351236
 02/11  24:00:00,46.605085788,6.40544381471,3.5248386954,0.0,17.4250845679,11.7056064465,19.0565208235,13.2757953707,0.0,5.78072545276
 02/12  01:00:00,39.482973034,6.28789461006,2.62886387929,0.0,12.925468867,10.100111941,20.8543519136,15.0915965234,0.0,5.76275539025
 02/12  02:00:00,38.9841105593,6.22672877413,2.19232881537,0.0,12.925468867,10.100111941,16.7513544745,16.7313544745,0.0,0.02
 02/12  03:00:00,33.7975545408,6.15160967324,1.69992497149,0.0,8.34152022915,10.0650221343,24.0624151357,18.3047452153,0.0,5.75766992041
 02/12  04:00:00,33.4597434541,6.10739816172,1.40633013316,0.0,8.34152022915,10.0650221343,19.9003069508,19.8803069508,0.0,0.02
 02/12  05:00:00,34.8092792207,6.07400446224,1.1826047258,0.0,8.34152022915,11.6705166398,27.0372738233,21.2737284431,0.0,5.76354538017
 02/12  06:00:00,38.7811750365,6.04756468025,1.02259476424,0.0,8.80141237637,15.3678112995,27.2338180751,21.4646553868,0.0,5.76916268824
 02/12  07:00:00,57.523102283,6.13502118167,1.58439021923,0.0,18.5082010057,25.6353820695,25.7066816171,19.9262465125,0.0,5.78043510466
 02/12  08:00:00,70.1017290951,6.36620843568,3.12885630867,0.0,19.4926561212,41.1001056674,33.7184125522,16.3314578708,0.0,17.3869546814
 02/12  09:00:00,96.9181636667,6.75032786374,5.80365388282,0.0,26.3286599382,57.9988325916,38.8928393269,9.35681817208,0.0,29.5360211548
 02/12  10:00:00,81.0315711645,6.65630164185,5.28468937357,0.0,26.2443270014,42.8153538416,56.1478262153,8.73798903092,18.025,29.3848371843
 02/12  11:00:00,55.501112845,6.43882427089,3.84643583684,0.0,21.7447113004,23.4437158914,49.9686592325,8.50175622924,18.025,23.4419030033
 02/12  12:00:00,53.4225482915,6.49188560464,4.11692103529,0.0,19.3449162599,23.4437158914,48.263430737,6.84578925581,18.025,23.3926414812
 02/12  13:00:00,53.9368493353,6.54747203368,4.43354717987,0.0,19.190480192,23.7425572507,48.8356360655,7.4709196021,18.025,23.3397164634
 02/12  14:00:00,54.1584446951,6.59247238213,4.58402347885,0.0,19.260583323,23.698576057,40.4112926819,4.87172863958,18.025,17.5145640423
