Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  15:00:00,54.0231350067,6.56755876275,4.4736233523,0.0,19.260583323,23.698576057,45.2617820383,3.89896628593,18.025,23.3378157523
 02/12  16:00:00,53.5316160567,6.53681005946,4.30280636542,0.0,19.260583323,23.4086260847,40.4291487101,4.88930860217,18.025,17.514840108
 02/12  17:00:00,57.4060943399,6.44749854294,3.81527037742,0.0,19.260583323,27.8781056672,29.154016818,5.3656241117,18.025,5.7633927063
 02/12  18:00:00,68.2496615709,6.49563365725,4.10418855857,0.0,18.1807569449,37.5792895564,13.6492602762,7.88007774892,0.0,5.76918252723
 02/12  19:00:00,88.8376647303,6.65188220349,4.99032706103,0.0,32.6059821062,37.0465235296,18.5401551224,12.7655621532,0.0,5.77459296912
 02/12  20:00:00,89.7734628806,6.75537847474,5.59146377082,0.0,36.8143715336,33.066984531,20.8884646689,15.1032147345,0.0,5.78524993432
 02/12  21:00:00,96.2677494129,6.91693388732,6.56468672356,0.0,36.43363367,38.8072253906,29.0866885968,17.5344916153,0.0,11.5521969815
 02/12  22:00:00,93.7026526082,6.89496884531,6.37827206176,0.0,36.0963922311,36.7877557581,25.2656547104,19.4795664115,0.0,5.78608829884
 02/12  23:00:00,69.3654845566,6.48585350391,3.77017378762,0.0,30.9507766546,20.6087787026,41.9237541702,24.5369998018,0.0,17.3867543684
 02/12  24:00:00,45.1027225759,6.23450277722,2.19342016179,0.0,17.4250845679,11.7056064465,30.4276062292,24.6469478173,0.0,5.7806584119
 02/13  01:00:00,37.1099986623,6.15664490125,1.7064618006,0.0,11.6412384099,10.0650221343,31.4249602062,25.6613575636,0.0,5.76360264262
 02/13  02:00:00,35.0860560279,6.09310456886,1.30680367706,0.0,10.0992000411,10.047477231,27.5452168705,27.5252168705,0.0,0.02
 02/13  03:00:00,32.8824743111,6.04517314511,1.0107056478,0.0,8.25718729233,10.0299323277,33.8757010835,28.1180808813,0.0,5.75762020225
 02/13  04:00:00,32.6956936834,6.01657167504,0.81409212134,0.0384392537382,8.25718729233,10.0299323277,28.642113218,28.622113218,0.0,0.02
 02/13  05:00:00,34.3077063855,6.00641144453,0.659197426454,0.208852391599,8.25718729233,11.6354268332,34.9009300576,29.1373218843,0.0,5.76360817333
 02/13  06:00:00,42.0752604948,6.0253690415,0.744003289918,0.292840664727,12.1011305571,15.3678112995,32.535256324,26.7546200697,0.0,5.78063625427
 02/13  07:00:00,71.7008883209,6.3021060887,2.71099557878,0.0302341140499,19.7275818095,37.2640762949,42.3663581428,24.9811990169,0.0,17.3851591258
 02/13  08:00:00,86.2734312983,6.51550836027,4.0823533216,0.0657177323707,24.3117294858,51.2795993405,42.6418274514,25.1852171423,0.0,17.4566103091
 02/13  09:00:00,72.7974337996,6.20818170099,2.11333536753,0.14135561605,23.6694662846,40.6342015617,42.4208835908,18.9092989776,0.0,23.5115846132
 02/13  10:00:00,67.8753257545,6.21078389804,2.26139018875,0.0760440012908,23.6694662846,35.6302164847,58.9138952615,13.9700789463,18.025,26.9188163152
 02/13  11:00:00,49.5485925625,6.11910253139,1.62110129497,0.0780697097481,18.7433767983,22.9618409725,49.5367524941,11.5860372287,18.025,19.9257152653
 02/13  12:00:00,49.9248219591,6.17594514442,2.00187567209,0.0189932737087,18.7433767983,22.9618409725,50.6066314934,9.23552672165,18.025,23.3461047717
 02/13  13:00:00,50.5313038654,6.22391493435,2.53593134234,0.0,18.5889407304,23.1597249699,41.9993267556,6.46360760829,18.025,17.5107191473
 02/13  14:00:00,51.0488430574,6.27123558141,2.75965435499,0.0,18.7433767983,23.2517909448,44.2761013861,2.90725449746,18.025,23.3438468887
 02/13  15:00:00,51.4926039356,6.3262532086,3.14838921733,0.0,18.7433767983,23.2517909448,37.2321554802,1.70049780685,18.025,17.5066576734
 02/13  16:00:00,51.508848867,6.36465104082,3.41619439901,0.0,18.7433767983,22.9618409725,44.0463321939,2.67724351353,18.025,23.3440886804
 02/13  17:00:00,55.8721709379,6.34632329228,3.3465147115,0.0,18.7433767983,27.431320555,26.7745007285,2.98624739624,18.025,5.76325333223
 02/13  18:00:00,70.9712986662,6.48601501052,4.23363357926,0.0,17.6635504202,40.6971502883,10.4943422141,4.71949114867,0.0,5.77485106543
 02/13  19:00:00,83.7499137122,6.58378160517,4.75748737489,0.0,27.5259009287,37.3340067412,21.164062448,9.57819981386,0.0,11.5858626341
 02/13  20:00:00,86.7213323084,6.66724098346,5.32025241586,0.0,33.8341110165,33.3544677425,17.2217592194,11.4369860605,0.0,5.78477315882
 02/13  21:00:00,96.0644916636,6.84334315938,6.33314848004,0.0,36.5179666069,38.8247702939,25.9238659605,14.3727092161,0.0,11.5511567444
 02/13  22:00:00,90.5537320411,6.85725081605,6.32331380733,0.0,32.965339924,36.8579353714,27.9013800583,16.3039206286,0.0,11.5974594297
 02/13  23:00:00,64.0147004719,6.45086090604,3.73797834498,0.0,25.6355707503,20.6438685092,29.8014993395,18.2378078931,0.0,11.5636914465
 02/13  24:00:00,42.500448576,6.19794525097,2.02981879859,0.0,15.0252895274,11.7056064465,25.6488298921,19.8797366477,0.0,5.76909324435
 02/14  01:00:00,36.9076688152,6.12548469425,1.5352972894,0.0,11.6412384099,10.0650221343,21.0673172552,21.0473172552,0.0,0.02
 02/14  02:00:00,34.9945697837,6.07790345654,1.23051578643,0.0,10.0992000411,10.047477231,27.7772867656,22.0194324862,0.0,5.75785427944
 02/14  03:00:00,32.8291679093,6.03591347996,0.966663306298,0.0,8.25718729233,10.0299323277,28.5856719386,22.8280316715,0.0,5.75764026712
 02/14  04:00:00,32.6365530763,6.00875849052,0.792589574616,0.00861504313072,8.25718729233,10.0299323277,23.6111637023,23.5911637023,0.0,0.02
 02/14  05:00:00,34.1866785554,5.99558086365,0.665531135067,0.0923218030195,8.25718729233,11.6354268332,29.7878854089,24.0243732068,0.0,5.76351220203
 02/14  06:00:00,41.933928114,6.01278112919,0.749825676663,0.158280945327,12.1011305571,15.3678112995,28.8371229837,23.0567323031,0.0,5.78039068068
 02/14  07:00:00,71.6301754871,6.28994453425,2.6826857684,0.0,19.7275818095,37.2640762949,34.4710937593,22.8727707988,0.0,11.5983229605
 02/14  08:00:00,86.5265019136,6.54650492522,4.37015496207,0.0,24.3117294858,51.2795993405,35.5131166255,18.0563782718,0.0,17.4567383538
 02/14  09:00:00,73.6093464208,6.29541296926,2.97937816309,0.0,23.6694662846,40.6342015617,37.819612803,8.4346931294,0.0,29.3849196736
 02/14  10:00:00,69.2667732773,6.35855137246,3.58112530323,0.0,23.6694662846,35.6302164847,47.1753644409,5.71169802198,18.025,23.4386664189
 02/14  11:00:00,51.0976373121,6.29299120387,3.0743251164,0.0,18.7433767983,22.9618409725,46.5125922151,5.09316664644,18.025,23.3944255687
 02/14  12:00:00,51.8433623042,6.39955495346,3.71580193513,0.0,18.7433767983,22.9618409725,44.9330240424,3.56353163749,18.025,23.3444924049
 02/14  13:00:00,52.5505007727,6.46252738644,4.31652150918,0.0,18.5889407304,23.1597249699,39.450140162,3.91098679326,18.025,17.5141533688
 02/14  14:00:00,54.0775999915,6.64363441571,5.41600844325,0.0,18.7433767983,23.2517909448,41.5828317021,0.218621437563,18.025,23.3392102646
 02/14  15:00:00,54.5049749224,6.696912139,5.79010926988,0.0,18.7433767983,23.2517909448,35.5391816999,0.0,18.025,17.5141816999
 02/14  16:00:00,54.4584777978,6.72066292816,6.0098080978,0.0,18.7433767983,22.9618409725,41.6287854962,0.2644925655,18.025,23.3392929307
 02/14  17:00:00,59.0098247683,6.71746980744,6.11303215197,0.0,18.7433767983,27.431320555,18.5874374808,0.542437480765,18.025,0.02
 02/14  18:00:00,74.2238735298,6.88820970055,7.08402000771,0.0,17.6635504202,40.6971502883,7.49158385484,1.71699721767,0.0,5.77458663717
 02/14  19:00:00,86.9369133567,6.99840288977,7.52987418382,0.0,27.5259009287,37.3340067412,15.6988399987,4.11267039784,0.0,11.5861696009
 02/14  20:00:00,89.763952005,7.06436308835,7.96575114974,0.0,33.8341110165,33.3544677425,18.2216588984,6.66962621273,0.0,11.5520326856
 02/14  21:00:00,98.8521220591,7.21133280511,8.75279713923,0.0,36.5179666069,38.8247702939,15.5337380971,9.74841419108,0.0,5.78532390603
 02/14  22:00:00,93.0544798813,7.18689737346,8.4944199926,0.0,32.965339924,36.8579353714,29.3474643436,11.9623212488,0.0,17.3851430948
 02/14  23:00:00,65.9764652361,6.70174716761,5.44886683725,0.0,25.6355707503,20.6438685092,19.9094144284,14.1176298313,0.0,5.79178459703
 02/14  24:00:00,43.6346344124,6.33819804265,3.02375450634,0.0,15.0252895274,11.7056064465,21.743011002,15.9746404691,0.0,5.76837053281
 02/15  01:00:00,37.6534399333,6.22259038075,2.18396147824,0.0,11.6412384099,10.0650221343,23.2179279765,17.4543831433,0.0,5.7635448332
 02/15  02:00:00,35.6421920653,6.16306890167,1.79297549848,0.0,10.0992000411,10.047477231,24.6378282012,18.879989204,0.0,5.75783899718
 02/15  03:00:00,33.3898427846,6.11165158587,1.45160415432,0.0,8.25718729233,10.0299323277,20.1593579576,20.1393579576,0.0,0.02
 02/15  04:00:00,33.1140427835,6.07577856235,1.21167273194,0.0,8.25718729233,10.0299323277,27.0531305918,21.2955208218,0.0,5.75760976998
 02/15  05:00:00,34.5218265673,6.04762624149,1.04096108689,0.0,8.25718729233,11.6354268332,27.5975185954,22.1151974416,0.0,5.48232115377
 02/15  06:00:00,42.1577826044,6.05336750042,1.09137673951,0.0,12.1011305571,15.3678112995,27.6767152074,21.6152534806,0.0,6.06146172674
 02/15  07:00:00,72.0824549418,6.35682780212,3.06809357238,0.0,19.7275818095,37.2640762949,32.6186008221,21.0211782614,0.0,11.5974225607
 02/15  08:00:00,86.9486571643,6.61018157277,4.72864015224,0.0,24.3117294858,51.2795993405,34.4534029763,16.9976941427,0.0,17.4557088336
 02/15  09:00:00,74.0825565146,6.35810450453,3.38990421602,0.0,23.6694662846,40.6342015617,38.2947653839,8.90974072511,0.0,29.3850246588
 02/15  10:00:00,69.9729170236,6.44808959197,4.19773438237,0.0,23.6694662846,35.6302164847,46.2995564575,4.84166940257,18.025,23.4328870549
 02/15  11:00:00,52.1937619867,6.42368193998,4.03976341705,0.0,18.7433767983,22.9618409725,44.7918954897,3.37349391996,18.025,23.3934015697
 02/15  12:00:00,53.3468339203,6.58189225245,5.03693958924,0.0,18.7433767983,22.9618409725,37.9732320064,2.43374116083,18.025,17.5144908455
 02/15  13:00:00,54.8065793399,6.74121691176,6.2939111843,0.0,18.5889407304,23.1597249699,43.4624081065,2.09339431873,18.025,23.3440137878
 02/15  14:00:00,56.1761379201,6.88081629238,7.27736880994,0.0,18.7433767983,23.2517909448,35.5453622509,0.00584074298357,18.025,17.5145215079
 02/15  15:00:00,57.531731125,6.97291259054,8.54086663308,0.0,18.7433767983,23.2517909448,41.3635922204,0.0,18.025,23.3385922204
 02/15  16:00:00,57.7334932715,7.00857137843,8.99691830441,0.0,18.7433767983,22.9618409725,35.5389142703,0.0,18.025,17.5139142703
 02/15  17:00:00,61.5615821058,6.99741622923,8.3848412392,0.0,18.7433767983,27.431320555,23.7882478834,0.0,18.025,5.76324788335
 02/15  18:00:00,76.5826564236,7.16032325947,9.17069457208,0.0,17.6635504202,40.6971502883,5.90230148295,0.127690102773,0.0,5.77461138018
 02/15  19:00:00,89.2134782939,7.26587327733,9.53897529431,0.0,27.5259009287,37.3340067412,13.3013714377,1.71568535485,0.0,11.5856860828
 02/15  20:00:00,92.0668145299,7.33290562286,10.0000777797,0.0,33.8341110165,33.3544677425,14.0721726813,2.52177971662,0.0,11.5503929647
 02/15  21:00:00,100.991307128,7.46475031981,10.6385685146,0.0,36.5179666069,38.8247702939,10.9720567107,5.18694610586,0.0,5.78511060482
 02/15  22:00:00,94.9942178148,7.42405500475,10.1970090845,0.0,32.965339924,36.8579353714,18.9448685953,7.34710024738,0.0,11.5977683479
 02/15  23:00:00,67.7797373655,6.9252900808,7.02859748639,0.0,25.6355707503,20.6438685092,20.7945769345,9.23085410403,0.0,11.5637228305
 02/15  24:00:00,45.0760860127,6.51081431259,4.29259295186,0.0,15.0252895274,11.7056064465,17.1067750777,11.3376162475,0.0,5.76915883026
 02/16  01:00:00,38.7071626975,6.35219534299,3.10808374898,0.0,11.6412384099,10.0650221343,18.7722556816,13.009381815,0.0,5.76287386659
 02/16  02:00:00,36.3850812468,6.2581193798,2.4408191662,0.0,10.0992000411,10.047477231,14.490187307,14.470187307,0.0,0.02
 02/16  03:00:00,34.0470725924,6.19690153732,2.02358124352,0.0,8.25718729233,10.0299323277,21.552820405,15.7952187998,0.0,5.75760160514
 02/16  04:00:00,33.7121217757,6.15537661064,1.73016074231,0.0,8.25718729233,10.0299323277,17.1673316745,17.1473316745,0.0,0.02
 02/16  05:00:00,35.0753833714,6.12373903556,1.51840602141,0.0,8.25718729233,11.6354268332,24.087064041,18.3236071056,0.0,5.76345693536
 02/16  06:00:00,42.6898222,6.12872605598,1.54806306127,0.0,12.1011305571,15.3678112995,23.8427613425,18.0626358115,0.0,5.78012553102
 02/16  07:00:00,72.5663131006,6.43432428531,3.47445767377,0.0,19.7275818095,37.2640762949,34.217184101,16.8303546748,0.0,17.3868294262
 02/16  08:00:00,87.5964456248,6.70142585222,5.28519906825,0.0,24.3117294858,51.2795993405,24.9858598261,13.3429585522,0.0,11.6429012739
 02/16  09:00:00,74.6557946877,6.42437101833,3.89688363091,0.0,23.6694662846,40.6342015617,36.0265212027,6.64092447509,0.0,29.3855967276
 02/16  10:00:00,70.4999122911,6.50920360453,4.66361874952,0.0,23.6694662846,35.6302164847,45.1977455031,3.73376945413,18.025,23.438976049
 02/16  11:00:00,52.0218593744,6.39434781341,3.89720056319,0.0,18.7433767983,22.9618409725,44.7971411127,3.37939110077,18.025,23.392750012
 02/16  12:00:00,53.3719269691,6.57578117062,5.06814565427,0.0,18.7433767983,22.9618409725,43.393338393,2.02220787064,18.025,23.3461305224
 02/16  13:00:00,54.8427298352,6.72967124945,6.34160980606,0.0,18.5889407304,23.1597249699,37.0687870898,1.52913106413,18.025,17.5146560256
 02/16  14:00:00,56.286449178,6.86949458365,7.39900573094,0.0,18.7433767983,23.2517909448,41.3653805712,0.0,18.025,23.3403805712
 02/16  15:00:00,58.7454581451,6.99508047887,9.73242572745,0.0,18.7433767983,23.2517909448,35.5362650895,0.0,18.025,17.5112650895
 02/16  16:00:00,60.1792444772,7.06944809878,11.3817976543,0.0,18.7433767983,22.9618409725,41.3651474675,0.0,18.025,23.3401474675
 02/16  17:00:00,63.9095318716,7.0803373526,10.6498732396,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/16  18:00:00,77.601231254,7.23956050798,10.1100312496,0.0,17.6635504202,40.6971502883,11.5291866357,0.0,0.0,11.5291866357
 02/16  19:00:00,89.7688620034,7.31911650255,10.0411228594,0.0,27.5259009287,37.3340067412,12.0302138882,0.445058745867,0.0,11.5851551424
 02/16  20:00:00,92.4014761709,7.37383026428,10.2938199723,0.0,33.8341110165,33.3544677425,7.29971447403,1.51359288869,0.0,5.78612158534
 02/16  21:00:00,101.357682392,7.51174430926,10.9579538648,0.0,36.5179666069,38.8247702939,14.5774760649,3.02722516428,0.0,11.5502509006
 02/16  22:00:00,95.5218903832,7.48923966413,10.6595052877,0.0,32.965339924,36.8579353714,16.4824394177,4.88537790647,0.0,11.5970615113
 02/16  23:00:00,68.5472423707,7.01463384114,7.70676897128,0.0,25.6355707503,20.6438685092,11.9728779718,6.18142146837,0.0,5.79145650345
 02/16  24:00:00,45.9314670636,6.61134552028,5.04744629245,0.0,15.0252895274,11.7056064465,13.6409941283,7.8724834522,0.0,5.76851067607
 02/17  01:00:00,39.5195957499,6.44723806421,3.8254756785,0.0,11.6412384099,10.0650221343,14.8142433846,9.05085513103,0.0,5.76338825353
 02/17  02:00:00,37.0702205217,6.34190816683,3.04216742824,0.0,10.0992000411,10.047477231,15.8880810092,10.1305162807,0.0,5.75756472846
 02/17  03:00:00,34.6067931275,6.26301550773,2.51719548914,0.0,8.25718729233,10.0299323277,11.1226365001,11.1026365001,0.0,0.02
 02/17  04:00:00,34.2912466776,6.22223984468,2.24241919022,0.0,8.25718729233,10.0299323277,17.7258729807,11.9682041753,0.0,5.75766880545
 02/17  05:00:00,35.6825458499,6.1945619753,2.0547494967,0.0,8.25718729233,11.6354268332,18.3851375758,12.6221303351,0.0,5.76300724065
 02/17  06:00:00,43.3468027077,6.20649362764,2.12728124175,0.0,12.1011305571,15.3678112995,17.7870896078,12.0068890925,0.0,5.7802005153
 02/17  07:00:00,73.6233970128,6.5642160295,4.40166220135,0.0,19.7275818095,37.2640762949,21.8928523265,10.2954156418,0.0,11.5974366847
 02/17  08:00:00,89.8521589101,6.97581418021,7.26653251358,0.0,24.3117294858,51.2795993405,23.672141462,6.21720009528,0.0,17.4549413667
 02/17  09:00:00,76.4391687471,6.61737745196,5.48725767269,0.0,23.6694662846,40.6342015617,30.74582772,1.36594825618,0.0,29.3798794638
 02/17  10:00:00,72.2770771914,6.70814570242,6.24185015489,0.0,23.6694662846,35.6302164847,41.9287303394,0.470751628725,18.025,23.4329787107
 02/17  11:00:00,54.0730792031,6.62185200718,5.72091766048,0.0,18.7433767983,22.9618409725,41.8943775591,0.475878095274,18.025,23.3934994638
 02/17  12:00:00,56.0395543945,6.8139893694,7.49756814184,0.0,18.7433767983,22.9618409725,35.5391841894,0.0,18.025,17.5141841894
 02/17  13:00:00,58.8225449305,6.98133053818,10.0697693791,0.0,18.5889407304,23.1597249699,41.3642141068,0.0,18.025,23.3392141068
 02/17  14:00:00,61.1425642736,7.13321971894,11.9913957486,0.0,18.7433767983,23.2517909448,35.5389994913,0.0,18.025,17.5139994913
 02/17  15:00:00,62.2675223379,7.20585893002,13.0437168902,0.0,18.7433767983,23.2517909448,41.3627376581,0.0,18.025,23.3377376581
 02/17  16:00:00,61.6729897135,7.20678977442,12.7382014126,0.0,18.7433767983,22.9618409725,35.5374290505,0.0,18.025,17.5124290505
 02/17  17:00:00,64.6172309064,7.17056199909,11.2673497631,0.0,18.7433767983,27.431320555,23.788162477,0.0,18.025,5.76316247704
 02/17  18:00:00,77.9883788191,7.29493013395,10.4418183048,0.0,17.6635504202,40.6971502883,5.77447315208,0.0,0.0,5.77447315208
 02/17  19:00:00,90.2407726044,7.38509405876,10.4470637326,0.0,27.5259009287,37.3340067412,11.7398777468,0.154703190295,0.0,11.5851745565
 02/17  20:00:00,93.0360256714,7.45631007578,10.8458954282,0.0,33.8341110165,33.3544677425,12.1672769657,0.877284238149,0.0,11.2899927276
 02/17  21:00:00,102.307252586,7.62879151739,11.7904833763,0.0,36.5179666069,38.8247702939,7.45698836603,1.41230590897,0.0,6.04468245706
 02/17  22:00:00,96.8478392303,7.64501393785,11.8296883941,0.0,32.965339924,36.8579353714,13.3600685986,1.76237319422,0.0,11.5976954044
 02/17  23:00:00,70.148763157,7.19775627645,9.1251692403,0.0,25.6355707503,20.6438685092,13.5939960743,2.03091885201,0.0,11.5630772223
 02/17  24:00:00,47.4642843569,6.7841883545,6.40742414725,0.0,15.0252895274,11.7056064465,9.43727155452,3.66820025496,0.0,5.76907129956
 02/18  01:00:00,42.3483434722,6.63413249953,5.26743633004,0.0,12.8411359301,10.0650221343,10.5265603453,4.7632946235,0.0,5.76326572182
 02/18  02:00:00,41.7271417745,6.56442560327,4.71709622455,0.0,12.8411359301,10.0650221343,4.79314306814,4.77314306814,0.0,0.02
 02/18  03:00:00,36.1038527919,6.44102651316,3.83624092204,0.0,8.25718729233,10.0299323277,11.3141052361,5.55642891838,0.0,5.75767631773
 02/18  04:00:00,35.4567165159,6.36464367072,3.26549281668,0.0,8.25718729233,10.0299323277,6.69622339566,6.67622339566,0.0,0.02
 02/18  05:00:00,36.6478942333,6.31043557659,2.90422595185,0.0,8.25718729233,11.6354268332,13.5970010713,7.83374376648,0.0,5.76325730486
 02/18  06:00:00,40.4175475004,6.2608978394,2.56507595069,0.0,8.71707943955,15.3327214929,15.0802481929,9.3114951644,0.0,5.76875302851
 02/18  07:00:00,59.3772584533,6.35810532499,3.2154916265,0.0,18.5082010057,25.6353820695,15.8426024024,10.0631843132,0.0,5.77941808915
 02/18  08:00:00,73.0713586193,6.73196339189,5.85220068577,0.0,19.4083231844,41.0650158608,18.4276930319,6.83040918195,0.0,11.5972838499
 02/18  09:00:00,101.811142781,7.32978817119,10.1172313858,0.0,26.3286599382,57.9988325916,36.3468351613,0.917982758252,0.0,35.428852403
 02/18  10:00:00,86.0952953334,7.21510426545,9.67022734278,0.0,26.3286599382,42.8504436482,47.4700635201,0.0710555842864,18.025,29.3740079358
 02/18  11:00:00,60.0696741425,6.90945357523,7.94440081001,0.0,21.7447113004,23.4437158914,41.5424466542,0.0788922369641,18.025,23.4385544172
 02/18  12:00:00,58.7947803278,6.96643373027,9.07434067553,0.0,19.3027497915,23.426170988,41.4155752875,0.0,18.025,23.3905752875
 02/18  13:00:00,60.6049922305,7.06045850392,10.6484297587,0.0,19.1483137236,23.7250123474,35.5387356854,0.0,18.025,17.5137356854
 02/18  14:00:00,61.1889049075,7.04182474267,11.1054336937,0.0,19.3027497915,23.7161209604,41.3635487725,0.0,18.025,23.3385487725
 02/18  15:00:00,62.8526027733,7.11515557186,12.6957982211,0.0,19.3027497915,23.7161209604,35.5350204051,0.0,18.025,17.5100204051
 02/18  16:00:00,62.2774150138,7.10338797816,12.4223301659,0.0,19.3027497915,23.426170988,41.3619289226,0.0,18.025,23.3369289226
 02/18  17:00:00,64.0210244282,7.00126981865,9.81673685401,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/18  18:00:00,73.5337401713,7.0591363677,8.76507261995,0.0,18.2229234133,37.5968344597,5.77763854283,0.00876741489498,0.0,5.76887112793
 02/18  19:00:00,94.2064887318,7.26862990905,9.62300202786,0.0,32.690315043,37.0816133363,6.9051362308,1.13065580346,0.0,5.77448042734
 02/18  20:00:00,95.1136767733,7.38951669849,10.2975663085,0.0,36.8143715336,33.066984531,14.17865549,2.62782980007,0.0,11.5508256899
 02/18  21:00:00,101.342807647,7.54183303873,11.1343049802,0.0,36.3493007332,38.7721355839,11.2955972901,5.51062438285,0.0,5.78497290722
 02/18  22:00:00,98.6823079545,7.48829174513,10.6452078973,0.0,36.1807251679,36.8228455648,19.0327241877,7.48168934135,0.0,11.5510348463
 02/18  23:00:00,74.0476684333,7.03774065896,7.78109820399,0.0,31.0351095914,20.6438685092,20.6555000942,9.0596434551,0.0,11.5958566391
 02/18  24:00:00,48.3597302319,6.61925637209,5.0657029859,0.0,17.4250845679,11.7056064465,16.8390600937,11.0599939502,0.0,5.77906614351
 02/19  01:00:00,40.9039310875,6.45875994366,3.87897535007,0.0,12.925468867,10.100111941,18.3652073961,12.6018758557,0.0,5.76333154042
 02/19  02:00:00,40.0202393687,6.35341308481,3.10178218115,0.0,12.925468867,10.100111941,19.7639274193,14.0062889756,0.0,5.75763844374
 02/19  03:00:00,34.6993458754,6.26166729505,2.49167830264,0.0,8.34152022915,10.0650221343,15.2564345773,15.2364345773,0.0,0.02
 02/19  04:00:00,34.3193828506,6.21378665499,2.15959041134,0.0,8.34152022915,10.0650221343,22.1471338785,16.3894075102,0.0,5.75772636826
 02/19  05:00:00,35.6514533654,6.17920353958,1.91959840729,0.0,8.34152022915,11.6705166398,23.0086071688,17.2455778585,0.0,5.76302931027
 02/19  06:00:00,39.5991920114,6.15205198059,1.73614900281,0.0,8.80141237637,15.3678112995,22.8943597307,17.1261961894,0.0,5.7681635413
 02/19  07:00:00,58.315362885,6.23845269971,2.27325061716,0.0,18.5082010057,25.6353820695,22.4107727833,16.6305225589,0.0,5.78025022442
 02/19  08:00:00,71.0171796324,6.46930650912,3.94126876899,0.0,19.4926561212,41.1001056674,24.3264220376,12.7294835508,0.0,11.5969384868
 02/19  09:00:00,98.8246486953,6.97040934827,7.49012910371,0.0,26.3286599382,57.9988325916,40.1370135676,4.70972017389,0.0,35.4272933937
 02/19  10:00:00,83.3544616082,6.90835090164,7.35558200687,0.0,26.2443270014,42.8153538416,43.4632306351,1.93577721097,18.025,23.5024534241
 02/19  11:00:00,57.8723867114,6.69882675003,5.9577427805,0.0,21.7447113004,23.4437158914,43.5794264435,2.11694897222,18.025,23.4374774713
 02/19  12:00:00,55.9580885911,6.78656038426,6.35781518347,0.0,19.3449162599,23.4437158914,43.2538775447,1.83814661578,18.025,23.3907309289
 02/19  13:00:00,56.9843859148,6.90361446458,7.12496087458,0.0,19.190480192,23.7425572507,43.5680977685,2.20467787816,18.025,23.3384198903
 02/19  14:00:00,57.4712098779,6.97907891255,7.510194926,0.0,19.260583323,23.698576057,35.5387265707,0.0,18.025,17.5137265707
 02/19  15:00:00,57.6885213255,6.99983669584,7.70675324915,0.0,19.260583323,23.698576057,41.362470002,0.0,18.025,23.337470002
 02/19  16:00:00,57.1866002715,6.9623441746,7.53227135975,0.0,19.260583323,23.4086260847,35.9683721237,0.431273889414,18.025,17.5120982342
 02/19  17:00:00,61.0164825556,6.86672481308,7.00645286904,0.0,19.260583323,27.8781056672,24.5507413973,0.762732123844,18.025,5.76300927341
 02/19  18:00:00,72.0549178312,6.93652837491,7.46857435684,0.0,18.1807569449,37.5792895564,7.04193950766,1.27317470974,0.0,5.76876479792
 02/19  19:00:00,92.6180295708,7.12200485903,8.30059814851,0.0,32.6059821062,37.0465235296,9.56758065995,3.79332144986,0.0,5.77425921009
 02/19  20:00:00,93.6253247016,7.23319708409,8.96554297637,0.0,36.8143715336,33.066984531,11.8923062708,6.10712372296,0.0,5.78518254782
 02/19  21:00:00,100.195647567,7.40245782797,10.007100039,0.0,36.43363367,38.8072253906,19.752296647,8.20209140159,0.0,11.5502052454
 02/19  22:00:00,97.7583917724,7.39555091986,9.93346509456,0.0,36.0963922311,36.7877557581,14.5647972922,8.77893528967,0.0,5.78586200255
 02/19  23:00:00,73.5269381492,6.98847652011,7.42906070185,0.0,30.9507766546,20.6087787026,26.5819369884,9.19635984409,0.0,17.3855771443
 02/19  24:00:00,48.0547389848,6.57884527362,4.80112713099,0.0,17.4250845679,11.7056064465,17.276714499,11.4964277579,0.0,5.78028674114
 02/20  01:00:00,40.6609096635,6.42589932574,3.6688176074,0.0,12.925468867,10.100111941,19.2286061476,13.4663148599,0.0,5.76229128772
 02/20  02:00:00,40.0158774179,6.34663333259,3.10420758905,0.0,12.925468867,10.100111941,13.944679754,13.924679754,0.0,0.02
 02/20  03:00:00,34.8014980049,6.26719302727,2.58830134191,0.0,8.34152022915,10.0650221343,19.6170510043,13.8606606118,0.0,5.75639039243
 02/20  04:00:00,34.5313840191,6.23190243897,2.35348308415,0.0,8.34152022915,10.0650221343,13.836008879,13.816008879,0.0,0.02
 02/20  05:00:00,35.895800375,6.20175944981,2.1413924959,0.0,8.34152022915,11.6705166398,20.2908487282,14.5275793088,0.0,5.76326941939
 02/20  06:00:00,39.9392309328,6.18520477107,2.04303796241,0.0,8.80141237637,15.3678112995,19.1011895516,13.3324757751,0.0,5.76871377647
 02/20  07:00:00,58.7898153521,6.28669888596,2.69946497602,0.0,18.5082010057,25.6353820695,18.4398222993,12.660136411,0.0,5.77968588836
 02/20  08:00:00,71.5799353306,6.53226529923,4.44107127224,0.0,19.4926561212,41.1001056674,28.7397659307,11.3548859913,0.0,17.3848799393
 02/20  09:00:00,99.2586752074,7.0181264257,7.87645235255,0.0,26.3286599382,57.9988325916,35.4750457413,5.95029264865,0.0,29.5247530927
 02/20  10:00:00,83.2462677239,6.88794234066,7.26780179949,0.0,26.2443270014,42.8153538416,51.0244397626,3.62526858429,18.025,29.3741711783
 02/20  11:00:00,57.9363407356,6.69681830211,6.02371380088,0.0,21.7447113004,23.4437158914,44.1672367361,2.70549663506,18.025,23.4367401011
 02/20  12:00:00,56.2613947956,6.80024602894,6.64744034388,0.0,19.3449162599,23.4437158914,43.080357397,1.66679659457,18.025,23.3885608024
 02/20  13:00:00,57.190321667,6.89895888874,7.33555289477,0.0,19.190480192,23.7425572507,37.7819567108,2.24465250923,18.025,17.5123042016
 02/20  14:00:00,57.9618355431,7.01455621407,7.96535090893,0.0,19.260583323,23.698576057,41.3628787735,0.0,18.025,23.3378787735
 02/20  15:00:00,58.480233293,7.08090115393,8.41740009103,0.0,19.260583323,23.698576057,35.5343922017,0.0,18.025,17.5093922017
 02/20  16:00:00,58.073646487,7.06019906511,8.32146796596,0.0,19.260583323,23.4086260847,41.8151356943,0.45421388412,18.025,23.3359218102
 02/20  17:00:00,61.9770200603,6.97908754688,7.85463257071,0.0,19.260583323,27.8781056672,18.8146150779,0.769615077909,18.025,0.02
 02/20  18:00:00,72.8936296602,7.04625531712,8.19756251734,0.0,18.1807569449,37.5792895564,7.5987179675,1.82994156365,0.0,5.76877640385
 02/20  19:00:00,93.5421030615,7.23849806297,9.1081804857,0.0,32.6059821062,37.0465235296,10.6212795007,4.84693220251,0.0,5.77434729816
 02/20  20:00:00,94.400697927,7.32932759164,9.6447889872,0.0,36.8143715336,33.066984531,18.6332560958,7.08227900328,0.0,11.5509770926
 02/20  21:00:00,100.541132458,7.45026719447,10.3047856922,0.0,36.43363367,38.8072253906,15.3514965997,9.56674890594,0.0,5.7847476938
 02/20  22:00:00,97.5560029191,7.38306124482,9.74356871644,0.0,36.0963922311,36.7877557581,22.9528384561,11.4012629514,0.0,11.5515755046
 02/20  23:00:00,72.9838417759,6.93729610906,6.9371576907,0.0,30.9507766546,20.6087787026,24.8600437942,13.2635083089,0.0,11.5965354854
 02/20  24:00:00,47.5452526579,6.52780552636,4.34268751367,0.0,17.4250845679,11.7056064465,20.6734795054,14.8933684457,0.0,5.78011105965
 02/21  01:00:00,38.8171057856,6.36895429998,3.20128210472,0.0,11.6412384099,10.0650221343,21.8256592772,16.0634943128,0.0,5.76216496438
 02/21  02:00:00,36.5479641956,6.27750174155,2.58432700641,0.0,10.0992000411,10.047477231,22.8486072921,17.0912102226,0.0,5.75739706949
 02/21  03:00:00,34.2332071938,6.21890979168,2.18772475198,0.0,8.25718729233,10.0299323277,18.1182734055,18.0982734055,0.0,0.02
 02/21  04:00:00,33.9232599667,6.17962044098,1.91706121514,0.0,8.25718729233,10.0299323277,24.7257681235,18.9683007582,0.0,5.75746736523
 02/21  05:00:00,35.301312506,6.15075232265,1.71733867819,0.0,8.25718729233,11.6354268332,25.3018531819,19.5391218926,0.0,5.76273128933
 02/21  06:00:00,42.9549465846,6.16073555507,1.78120453593,0.0,12.1011305571,15.3678112995,24.5348691119,18.7548135149,0.0,5.780055597
 02/21  07:00:00,72.8980717341,6.4729111279,3.76768037511,0.0,19.7275818095,37.2640762949,29.941918078,18.3455955966,0.0,11.5963224814
 02/21  08:00:00,87.9580080249,6.74370121226,5.60454405149,0.0,24.3117294858,51.2795993405,32.4397521948,14.9868742323,0.0,17.4528779626
 02/21  09:00:00,74.6683769048,6.42424257225,3.90963517932,0.0,23.6694662846,40.6342015617,37.2607150019,7.88296307721,0.0,29.3777519247
 02/21  10:00:00,69.9620275496,6.43410537588,4.20086324164,0.0,23.6694662846,35.6302164847,46.6628660677,5.20824603658,18.025,23.4296200312
 02/21  11:00:00,51.7982608848,6.35520757822,3.71276369299,0.0,18.7433767983,22.9618409725,45.6468911236,4.23160432535,18.025,23.3902867982
 02/21  12:00:00,52.2022844816,6.40978955351,4.0645095709,0.0,18.7433767983,22.9618409725,38.4838429739,2.94768715834,18.025,17.5111558156
 02/21  13:00:00,52.7346958649,6.45129870397,4.51196161126,0.0,18.5889407304,23.1597249699,41.2614142174,3.63280255825,18.025,19.6036116591
 02/21  14:00:00,53.397436108,6.5322105049,4.84729307104,0.0,18.7433767983,23.2517909448,40.2778086818,1.01015963656,18.025,21.2426490453
 02/21  15:00:00,53.5618633012,6.56018119375,4.98374320011,0.0,18.7433767983,23.2517909448,36.3955607435,0.866110731965,18.025,17.5044500116
 02/21  16:00:00,53.3245970638,6.566141793,5.03047283219,0.0,18.7433767983,22.9618409725,43.3877851026,2.02237228782,18.025,23.3404128148
 02/21  17:00:00,57.8667565878,6.56890320436,5.11854351632,0.0,18.7433767983,27.431320555,25.918609719,2.13059924998,18.025,5.76301046906
 02/21  18:00:00,73.2292379006,6.75367365876,6.22394887552,0.0,17.6635504202,40.6971502883,8.68059845269,2.90621482113,0.0,5.77438363156
 02/21  19:00:00,86.0988363437,6.87811023365,6.81214417139,0.0,27.5259009287,37.3340067412,17.9784030602,6.39445528884,0.0,11.5839477714
 02/21  20:00:00,89.0741252911,6.96393546772,7.37639678053,0.0,33.8341110165,33.3544677425,14.4061745358,8.62044556516,0.0,5.78572897059
 02/21  21:00:00,98.2770001847,7.12913192954,8.25991431134,0.0,36.5179666069,38.8247702939,23.3353091544,11.7850616852,0.0,11.5502474692
 02/21  22:00:00,92.5575934005,7.11989946056,8.06459465801,0.0,32.965339924,36.8579353714,25.8815528402,14.2867988315,0.0,11.5947540086
 02/21  23:00:00,65.545949942,6.64598974289,5.07415318329,0.0,25.6355707503,20.6438685092,27.5396687498,16.5413202947,0.0,10.9983484551
 02/21  24:00:00,43.3290720938,6.30187613313,2.75454051921,0.0,15.0252895274,11.7056064465,19.3338131215,18.752915723,0.0,0.580897398481
 02/22  01:00:00,37.5190979849,6.20709462878,2.06513884723,0.0,11.6412384099,10.0650221343,26.3735948283,20.610340253,0.0,5.76325457538
 02/22  02:00:00,35.4943357956,6.14576665408,1.66243566419,0.0,10.0992000411,10.047477231,28.180606295,22.4229986673,0.0,5.75760762769
 02/22  03:00:00,33.2142617153,6.09062601183,1.29706525985,0.0,8.25718729233,10.0299323277,23.8805758286,23.8605758286,0.0,0.02
 02/22  04:00:00,32.9288923075,6.05157513887,1.05074239256,0.0,8.25718729233,10.0299323277,31.0068686589,25.2505598992,0.0,5.75630875971
 02/22  05:00:00,34.3356541659,6.02328575529,0.879148144875,0.0,8.25718729233,11.6354268332,32.2109047595,26.448079157,0.0,5.76282560249
 02/22  06:00:00,41.9508779737,6.02599781642,0.902677706109,0.00920382930897,12.1011305571,15.3678112995,31.9069572688,26.1270301654,0.0,5.77992710337
 02/22  07:00:00,71.8426489864,6.3275077309,2.85766976683,0.0,19.7275818095,37.2640762949,36.7028003643,25.1065982881,0.0,11.5962020762
 02/22  08:00:00,86.6269909345,6.57048919061,4.44675465951,0.0,24.3117294858,51.2795993405,37.779125731,20.3266591184,0.0,17.4524666126
 02/22  09:00:00,73.7570839268,6.32057068866,3.10202290048,0.0,23.6694662846,40.6342015617,40.4328130581,11.0585882202,0.0,29.374224838
 02/22  10:00:00,69.3807637788,6.38069170769,3.67302163114,0.0,23.6694662846,35.6302164847,48.6675691692,7.21392505412,18.025,23.428644115
 02/22  11:00:00,51.1910000159,6.30105139357,3.15966273195,0.0,18.7433767983,22.9618409725,46.6327988227,5.21914557886,18.025,23.3886532439
 02/22  12:00:00,51.7644769549,6.38009707726,3.65639808347,0.0,18.7433767983,22.9618409725,38.7112348377,3.17597455117,18.025,17.5102602865
 02/22  13:00:00,52.859443945,6.50000176904,4.58801102937,0.0,18.5889407304,23.1597249699,44.7790576192,3.41970116631,18.025,23.3343564529
 02/22  14:00:00,53.3367807327,6.55229273804,4.76655693879,0.0,18.7433767983,23.2517909448,36.0877402044,0.551980348248,18.025,17.5107598561
 02/22  15:00:00,53.4144798005,6.56207234121,4.83447274632,0.0,18.7433767983,23.2517909448,41.0337265221,0.213318173667,18.025,22.7954083484
 02/22  16:00:00,52.9005867694,6.53255616544,4.64005069939,0.0,18.7433767983,22.9618409725,37.7567447451,1.68542569297,18.025,18.0463190521
 02/22  17:00:00,56.9576546774,6.47501599141,4.30333266545,0.0,18.7433767983,27.431320555,26.1159248878,2.32793058966,18.025,5.76299429818
 02/22  18:00:00,71.9531281944,6.60745267034,5.09406642854,0.0,17.6635504202,40.6971502883,9.36068161664,3.58646264616,0.0,5.77421897048
 02/22  19:00:00,84.6510946559,6.70250394979,5.5400192705,0.0,27.5259009287,37.3340067412,20.1005400541,8.51634258502,0.0,11.5841974691
 02/22  20:00:00,87.5549836583,6.77812686236,6.04307101214,0.0,33.8341110165,33.3544677425,16.5877796203,10.8036493048,0.0,5.78413031555
 02/22  21:00:00,96.8147928108,6.9465406282,6.98030499868,0.0,36.5179666069,38.8247702939,25.5100863102,13.9604534558,0.0,11.5496328544
 02/22  22:00:00,91.1945596635,6.94876840437,6.87270266526,0.0,32.965339924,36.8579353714,27.7829569411,16.1880629487,0.0,11.5948939925
 02/22  23:00:00,64.4942364349,6.51705698076,4.1513792348,0.0,25.6355707503,20.6438685092,29.7112211591,18.149199812,0.0,11.5620213471
 02/22  24:00:00,42.799889555,6.23868920183,2.28854917071,0.0,15.0252895274,11.7056064465,20.0849860713,20.0649860713,0.0,0.02
 02/23  01:00:00,37.1257337092,6.15616636307,1.72270696479,0.0,11.6412384099,10.0650221343,27.1995342262,21.4363986358,0.0,5.76313559038
 02/23  02:00:00,35.1494168599,6.10131795529,1.36196817844,0.0,10.0992000411,10.047477231,28.364652903,22.6072472024,0.0,5.75740570065
 02/23  03:00:00,32.926985843,6.05227443301,1.04814325351,0.0,8.25718729233,10.0299323277,23.6956542802,23.6756542802,0.0,0.02
 02/23  04:00:00,32.6877282632,6.01875703711,0.842399705562,0.0,8.25718729233,10.0299323277,30.2976151781,24.5401587664,0.0,5.75745641165
 02/23  05:00:00,34.1299224268,5.99468034889,0.68753217706,0.0144931063448,8.25718729233,11.6354268332,30.9688285841,25.2059022609,0.0,5.76292632318
 02/23  06:00:00,41.8414126282,6.00709031291,0.735375864844,0.0859541597614,12.1011305571,15.3678112995,30.2641824103,24.4842022996,0.0,5.77998011067
 02/23  07:00:00,71.5800631498,6.29269450905,2.62990787379,0.0,19.7275818095,37.2640762949,34.7057869553,23.1096388856,0.0,11.5961480697
 02/23  08:00:00,86.3752496537,6.53844393797,4.22707295853,0.0,24.3117294858,51.2795993405,35.3034792067,17.8513208948,0.0,17.4521583119
 02/23  09:00:00,73.4365699339,6.2824238288,2.81966562364,0.0,23.6694662846,40.6342015617,39.7893190616,10.415379557,0.0,29.3739395046
 02/23  10:00:00,69.1085774545,6.35092180076,3.43061230319,0.0,23.6694662846,35.6302164847,48.378440404,6.92558507949,18.025,23.4278553245
 02/23  11:00:00,50.921892541,6.28268518704,2.90892664526,0.0,18.7433767983,22.9618409725,47.7754838696,6.36231285956,18.025,23.38817101
 02/23  12:00:00,51.5548317974,6.38111589326,3.44573752001,0.0,18.7433767983,22.9618409725,40.4252475934,4.89077131831,18.025,17.5094762751
 02/23  13:00:00,52.4531508503,6.48548182338,4.19624113312,0.0,18.5889407304,23.1597249699,46.6545822408,5.29580269346,18.025,23.3337795474
 02/23  14:00:00,53.0292288013,6.55280350581,4.4584980067,0.0,18.7433767983,23.2517909448,37.7419702205,2.20698258598,18.025,17.5099876345
 02/23  15:00:00,53.2530051839,6.5770743607,4.65799920897,0.0,18.7433767983,23.2517909448,37.1167660307,1.5876391085,18.025,17.5041269222
 02/23  16:00:00,52.9471787834,6.56399862942,4.65520402866,0.0,18.7433767983,22.9618409725,43.6641336919,2.29936460888,18.025,23.3397690831
 02/23  17:00:00,57.352534234,6.54353417319,4.62969742693,0.0,18.7433767983,27.431320555,26.0457945252,2.25786665402,18.025,5.76292787113
 02/23  18:00:00,72.6792145907,6.71561651985,5.71199392226,0.0,17.6635504202,40.6971502883,8.81855177306,3.04437544978,0.0,5.77417632328
 02/23  19:00:00,85.5481039984,6.83582092389,6.30372111855,0.0,27.5259009287,37.3340067412,18.0316563423,6.44806821485,0.0,11.5835881274
 02/23  20:00:00,88.4289909032,6.90879961379,6.78641241286,0.0,33.8341110165,33.3544677425,14.4093983053,8.62554611357,0.0,5.78385219173
 02/23  21:00:00,97.5099770749,7.0545156689,7.56752152477,0.0,36.5179666069,38.8247702939,23.3776789864,11.8277521141,0.0,11.5499268723
 02/23  22:00:00,91.7643967709,7.03659599825,7.35472274476,0.0,32.965339924,36.8579353714,25.8306401268,14.2364812609,0.0,11.5941588659
 02/23  23:00:00,64.9496574171,6.5813687036,4.54249790059,0.0,25.6355707503,20.6438685092,22.1326607237,16.3418938368,0.0,5.79076688692
 02/23  24:00:00,43.0249184091,6.26876814102,2.4835037627,0.0,15.0252895274,11.7056064465,24.2277733297,18.4590035817,0.0,5.76876974795
 02/24  01:00:00,37.2773153126,6.17840621957,1.85205179964,0.0,11.6412384099,10.0650221343,25.8637026039,20.1006049158,0.0,5.76309768818
 02/24  02:00:00,35.2959281284,6.12246087885,1.48733933127,0.0,10.0992000411,10.047477231,27.2449013953,21.487445819,0.0,5.75745557629
 02/24  03:00:00,33.0628523851,6.07276782388,1.16351983826,0.0,8.25718729233,10.0299323277,22.7388187934,22.7188187934,0.0,0.02
 02/24  04:00:00,32.8061271736,6.03657412369,0.942983605129,0.0,8.25718729233,10.0299323277,29.705005209,23.9475086292,0.0,5.75749657984
 02/24  05:00:00,34.244635695,6.01095670761,0.775927252846,0.0245393530928,8.25718729233,11.6354268332,30.5676855355,24.8046537676,0.0,5.7630317679
 02/24  06:00:00,41.9841785991,6.02473732137,0.811445329977,0.135009720865,12.1011305571,15.3678112995,30.0691821631,24.2905904858,0.0,5.77859167726
 02/24  07:00:00,71.6132809039,6.30021301571,2.65561876578,0.0,19.7275818095,37.2640762949,34.2426371774,22.6467892594,0.0,11.595847918
 02/24  08:00:00,86.4370348376,6.54859862979,4.27871834369,0.0,24.3117294858,51.2795993405,34.4001201544,16.9495298679,0.0,17.4505902865
 02/24  09:00:00,73.6783307862,6.30712242407,3.03673823443,0.0,23.6694662846,40.6342015617,37.6434258743,8.27098315449,0.0,29.3724427198
 02/24  10:00:00,69.439400127,6.38135534807,3.73100729965,0.0,23.6694662846,35.6302164847,45.7131543101,4.26168540884,18.025,23.4264689013
 02/24  11:00:00,51.5346419884,6.33688805034,3.46747986614,0.0,18.7433767983,22.9618409725,44.0116782188,2.59884293819,18.025,23.3878352806
 02/24  12:00:00,52.4961555583,6.47014841641,4.2980319354,0.0,18.7433767983,22.9618409725,36.9823688784,1.44804255453,18.025,17.5093263238
 02/24  13:00:00,53.5754105009,6.59663104591,5.20735418437,0.0,18.5889407304,23.1597249699,37.4767146524,1.94634708937,18.025,17.505367563
 02/24  14:00:00,54.4574638555,6.69860066675,5.74094129834,0.0,18.7433767983,23.2517909448,41.3753478813,0.011843540414,18.025,23.3385043409
 02/24  15:00:00,55.3253859077,6.77962962624,6.52782693349,0.0,18.7433767983,23.2517909448,35.5270872821,0.0,18.025,17.5020872821
 02/24  16:00:00,55.8243680055,6.81349799609,7.28289849943,0.0,18.7433767983,22.9618409725,41.3617934935,0.0,18.025,23.3367934935
 02/24  17:00:00,60.0062571517,6.81094796994,7.01601066812,0.0,18.7433767983,27.431320555,23.7877370905,0.0,18.025,5.76273709048
 02/24  18:00:00,75.270843258,6.99790138127,8.02134183723,0.0,17.6635504202,40.6971502883,5.77403371118,0.0,0.0,5.77403371118
 02/24  19:00:00,87.8114830538,7.0984408115,8.30449110137,0.0,27.5259009287,37.3340067412,12.6939554604,1.11059101963,0.0,11.5833644408
 02/24  20:00:00,90.4636565389,7.15256438914,8.57732012886,0.0,33.8341110165,33.3544677425,8.22763627947,2.442748401,0.0,5.78488787847
 02/24  21:00:00,99.3584069235,7.28355997278,9.18691430956,0.0,36.5179666069,38.8247702939,17.2497883387,5.70048926294,0.0,11.5492990758
 02/24  22:00:00,93.4694549602,7.25508405454,8.84130416991,0.0,32.965339924,36.8579353714,19.9303751479,8.3353071086,0.0,11.5950680392
 02/24  23:00:00,66.5300231107,6.78140404868,5.9228387952,0.0,25.6355707503,20.6438685092,16.7088530705,10.9182255902,0.0,5.79062748024
 02/24  24:00:00,44.0844890093,6.39580554672,3.41604103764,0.0,15.0252895274,11.7056064465,19.5909215186,13.8222692114,0.0,5.76865230723
 02/25  01:00:00,39.15380708,6.26728996993,2.43976470334,0.0,12.8411359301,10.0650221343,21.8511340366,16.0881613191,0.0,5.7629727175
 02/25  02:00:00,38.6550518893,6.20428558515,2.0051615918,0.0,12.8411359301,10.0650221343,24.1019406284,18.3445484437,0.0,5.75739218466
 02/25  03:00:00,33.4650901656,6.12741979291,1.51110846783,0.0,8.25718729233,10.0299323277,20.6416122335,20.6216122335,0.0,0.02
 02/25  04:00:00,33.1115145499,6.08109709361,1.2038500789,0.0,8.25718729233,10.0299323277,28.5217694275,22.7643460885,0.0,5.75742333904
 02/25  05:00:00,34.4648802707,6.04554156611,0.986132335341,0.0,8.25718729233,11.6354268332,30.2831021848,24.5208333758,0.0,5.76226880902
 02/25  06:00:00,38.4133518298,6.01475564097,0.80705457918,0.0,8.71707943955,15.3327214929,25.3012154896,25.2812154896,0.0,0.02
 02/25  07:00:00,55.296149008,6.08976643709,1.2867588871,0.0,18.5082010057,25.6353820695,36.1710421429,24.6315752393,0.0,11.5394669036
 02/25  08:00:00,69.7209817404,6.33428866744,2.8995753526,0.0,19.4083231844,41.0650158608,28.8659816479,17.2709269211,0.0,11.5950547268
 02/25  09:00:00,96.8845348781,6.73406041113,5.78644837153,0.0,26.3286599382,57.9988325916,35.8075110091,6.29131397677,0.0,29.5161970323
 02/25  10:00:00,81.9989431822,6.72306135405,6.06598873509,0.0,26.3286599382,42.8504436482,49.1834589582,1.79395576167,18.025,29.3645031965
 02/25  11:00:00,57.2112220922,6.60164015961,5.3938064126,0.0,21.7447113004,23.4437158914,42.2334761847,0.776267625521,18.025,23.4322085592
 02/25  12:00:00,56.6640292574,6.77200218106,7.13805453347,0.0,19.3027497915,23.426170988,41.4097816604,0.0,18.025,23.3847816604
 02/25  13:00:00,58.9802870272,6.93199795561,9.15220719077,0.0,19.1483137236,23.7250123474,35.528816743,0.0,18.025,17.503816743
 02/25  14:00:00,59.7355652074,6.97211065383,9.72183395444,0.0,19.3027497915,23.7161209604,41.3611266096,0.0,18.025,23.3361266096
 02/25  15:00:00,60.4326248053,6.98162352938,10.4093733494,0.0,19.3027497915,23.7161209604,35.5293146457,0.0,18.025,17.5043146457
 02/25  16:00:00,60.2193943739,6.96264864981,10.5050737722,0.0,19.3027497915,23.426170988,41.35918872,0.0,18.025,23.33418872
 02/25  17:00:00,62.7133588516,6.89518502681,8.61517852776,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/25  18:00:00,72.5096785979,6.95681241598,7.84336518393,0.0,18.2229234133,37.5968344597,5.77594248931,0.00870360599531,0.0,5.76723888332
 02/25  19:00:00,93.1818809793,7.15800164983,8.70905838393,0.0,32.690315043,37.0816133363,6.93386283494,1.15992920397,0.0,5.77393363097
 02/25  20:00:00,94.2857900774,7.30009161327,9.55915437713,0.0,36.8143715336,33.066984531,13.377206409,1.82705106644,0.0,11.5501553426
 02/25  21:00:00,100.672167692,7.46984164248,10.5357049499,0.0,36.3493007332,38.7721355839,9.58294301647,3.79854974001,0.0,5.78439327647
 02/25  22:00:00,98.1277426117,7.42947968135,10.1495033812,0.0,36.1807251679,36.8228455648,17.3213989694,5.7718264251,0.0,11.5495725443
 02/25  23:00:00,73.71101898,7.00321189038,7.4790507428,0.0,31.0351095914,20.6438685092,18.7579212774,7.16296785218,0.0,11.5949534252
 02/25  24:00:00,48.1929891273,6.60346981484,4.91479157394,0.0,17.4250845679,11.7056064465,14.9411100718,9.16154764068,0.0,5.77956243107
 02/26  01:00:00,40.8477725671,6.4572061667,3.82439535044,0.0,12.925468867,10.100111941,16.3546519482,10.5917469099,0.0,5.76290503833
 02/26  02:00:00,40.0032141847,6.35683777704,3.08135208086,0.0,12.925468867,10.100111941,17.8076051396,12.0502775964,0.0,5.75732754322
 02/26  03:00:00,34.5770015666,6.24901748989,2.38200243789,0.0,8.34152022915,10.0650221343,13.3363907017,13.3163907017,0.0,0.02
 02/26  04:00:00,34.2031620823,6.20134154993,2.05583363689,0.0,8.34152022915,10.0650221343,20.3021962866,14.5448573023,0.0,5.75733898427
 02/26  05:00:00,35.5510085991,6.16860316117,1.8297803339,0.0,8.34152022915,11.6705166398,21.2966743642,15.5345032477,0.0,5.76217111648
 02/26  06:00:00,39.5189875068,6.14383843993,1.66418993973,0.0,8.80141237637,15.3678112995,15.4841314834,15.4641314834,0.0,0.02
 02/26  07:00:00,56.4408293718,6.2399352681,2.28127727986,0.0,18.5082010057,25.6353820695,25.4590493997,13.9198958321,0.0,11.5391535676
 02/26  08:00:00,71.2241678865,6.49582170176,4.12181766503,0.0,19.4926561212,41.1001056674,21.2149011718,9.62034147054,0.0,11.5945597012
 02/26  09:00:00,98.7795348676,6.9722820429,7.44324296933,0.0,26.3286599382,57.9988325916,32.3834286223,2.8709516114,0.0,29.5124770109
 02/26  10:00:00,82.5036189919,6.79737337439,6.6157854494,0.0,26.2443270014,42.8153538416,48.1979718513,0.805634205441,18.025,29.3673376459
 02/26  11:00:00,56.8583304635,6.54987015816,5.09269290098,0.0,21.7447113004,23.4437158914,42.3914998601,0.934763800977,18.025,23.4317360591
 02/26  12:00:00,55.5353795576,6.67816028759,6.04354191649,0.0,19.3449162599,23.4437158914,41.4764942394,0.0661901492832,18.025,23.3853040901
 02/26  13:00:00,56.5086824827,6.69884481618,6.85404823846,0.0,19.190480192,23.7425572507,35.5535188238,0.0219320864469,18.025,17.5065867373
 02/26  14:00:00,57.9048373381,6.82075229229,8.10217899388,0.0,19.260583323,23.698576057,41.3598202029,0.0,18.025,23.3348202029
 02/26  15:00:00,59.5684733522,6.95404082008,9.63252056632,0.0,19.260583323,23.698576057,35.5318882321,0.0,18.025,17.5068882321
 02/26  16:00:00,59.6124930288,6.96387349795,9.95666149631,0.0,19.260583323,23.4086260847,41.3580193293,0.0,18.025,23.3330193293
 02/26  17:00:00,62.6096216053,6.9224079912,8.54393594039,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/26  18:00:00,73.2034020448,7.04607783598,8.50754005034,0.0,18.1807569449,37.5792895564,5.76834557122,0.0,0.0,5.76834557122
 02/26  19:00:00,94.0116327117,7.27395565528,9.54228604044,0.0,32.6059821062,37.0465235296,6.33007217691,0.556289704582,0.0,5.77378247233
 02/26  20:00:00,94.9988678989,7.39078893088,10.181540913,0.0,36.8143715336,33.066984531,13.0935130669,1.54333444195,0.0,11.550178625
 02/26  21:00:00,101.128390157,7.51578064399,10.826574731,0.0,36.43363367,38.8072253906,10.0533512502,4.26948992355,0.0,5.78386132667
 02/26  22:00:00,98.1620845381,7.45239334025,10.2803623513,0.0,36.0963922311,36.7877557581,18.1042309235,6.55439900263,0.0,11.5498319209
 02/26  23:00:00,73.5617433147,7.00172941024,7.45069181773,0.0,30.9507766546,20.6087787026,20.1237100763,8.52917575848,0.0,11.5945343179
 02/26  24:00:00,48.1254477807,6.59430380655,4.85642403661,0.0,17.4250845679,11.7056064465,16.0843747662,10.3047958249,0.0,5.77957894137
 02/27  01:00:00,39.3878908796,6.43359459647,3.70744908087,0.0,11.6412384099,10.0650221343,16.6399908041,10.8771995687,0.0,5.76279123538
 02/27  02:00:00,36.9419614459,6.3243924617,2.93145334059,0.0,10.0992000411,10.047477231,11.4437752867,11.4237752867,0.0,0.02
 02/27  03:00:00,34.6093543301,6.26208666989,2.52071011472,0.0,8.25718729233,10.0299323277,17.8114847059,12.0540378474,0.0,5.75744685847
 02/27  04:00:00,34.2754751761,6.22020484872,2.2287096643,0.0,8.25718729233,10.0299323277,19.3168149392,13.5593667952,0.0,5.75744814396
