Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  05:00:00,35.6398968407,6.18945688326,2.01724339666,0.0,8.25718729233,11.6354268332,14.5611774624,14.5411774624,0.0,0.02
 02/27  06:00:00,43.2819712677,6.1984348077,2.07056798865,0.0,12.1011305571,15.3678112995,25.5905251399,14.052861916,0.0,11.5376632239
 02/27  07:00:00,71.3365394251,6.51147591417,4.05165276564,0.0,19.7275818095,37.2640762949,25.1550404262,13.5620122448,0.0,11.5930281814
 02/27  08:00:00,89.0911987166,6.86877714847,6.61275071904,0.0,24.3117294858,51.2795993405,26.8962207556,9.44691510931,0.0,17.4493056463
 02/27  09:00:00,75.839270564,6.53511296896,4.96972066423,0.0,23.6694662846,40.6342015617,26.0482855682,2.55127470525,0.0,23.4970108629
 02/27  10:00:00,71.9255697136,6.64722933839,5.95132500731,0.0,23.6694662846,35.6302164847,42.1614838782,0.706792715636,18.025,23.4296911626
 02/27  11:00:00,54.1414743512,6.62127587528,5.78994354934,0.0,18.7433767983,22.9618409725,42.0613177377,0.651483330113,18.025,23.3848344076
 02/27  12:00:00,55.7731248813,6.78806260405,7.25709831559,0.0,18.7433767983,22.9618409725,41.3621992268,0.0,18.025,23.3371992268
 02/27  13:00:00,58.6824930752,6.96233034826,9.94875158893,0.0,18.5889407304,23.1597249699,35.5331121875,0.0,18.025,17.5081121875
 02/27  14:00:00,60.5096901595,7.10080857942,11.3909650291,0.0,18.7433767983,23.2517909448,35.5286899338,0.0,18.025,17.5036899338
 02/27  15:00:00,62.4222089835,7.18726790623,13.2170302118,0.0,18.7433767983,23.2517909448,41.3614099093,0.0,18.025,23.3364099093
 02/27  16:00:00,63.557543726,7.24711636073,14.5824597143,0.0,18.7433767983,22.9618409725,35.5275251414,0.0,18.025,17.5025251414
 02/27  17:00:00,66.3531263297,7.22206854686,12.9517797451,0.0,18.7433767983,27.431320555,23.7876814551,0.0,18.025,5.76268145513
 02/27  18:00:00,78.738120484,7.35663794675,11.1299084082,0.0,17.6635504202,40.6971502883,5.77369471573,0.0,0.0,5.77369471573
 02/27  19:00:00,90.7356037577,7.43311766552,10.8939707536,0.0,27.5259009287,37.3340067412,12.2319830947,0.650293776544,0.0,11.5816893181
 02/27  20:00:00,93.2346349003,7.46890942187,11.0319758221,0.0,33.8341110165,33.3544677425,13.908425733,2.35955752042,0.0,11.5488682125
 02/27  21:00:00,102.052455105,7.59096339847,11.5735868082,0.0,36.5179666069,38.8247702939,11.0812424847,5.29697119349,0.0,5.78427129124
 02/27  22:00:00,96.0839686339,7.5520849228,11.1588525466,0.0,32.965339924,36.8579353714,18.9375036104,7.34354068266,0.0,11.5939629278
 02/27  23:00:00,68.8622270709,7.0491348426,7.98733422656,0.0,25.6355707503,20.6438685092,20.4130789466,8.85214986073,0.0,11.5609290859
 02/27  24:00:00,46.0165416698,6.6202483657,5.12366585694,0.0,15.0252895274,11.7056064465,16.4854725984,10.7175713362,0.0,5.76790126226
 02/28  01:00:00,39.4408867595,6.43553207918,3.75851532414,0.0,11.6412384099,10.0650221343,12.1196240461,12.0996240461,0.0,0.02
 02/28  02:00:00,36.9646318016,6.32515504564,2.95336429628,0.0,10.0992000411,10.047477231,19.0169785563,13.2596451343,0.0,5.75733342206
 02/28  03:00:00,34.5792020788,6.25691004808,2.4957348576,0.0,8.25718729233,10.0299323277,19.9891565252,14.2318296352,0.0,5.75732688996
 02/28  04:00:00,34.2479583615,6.21507270494,2.20633319147,0.0,8.25718729233,10.0299323277,15.2318514264,15.2118514264,0.0,0.02
 02/28  05:00:00,35.6064940235,6.18344907703,1.98984861943,0.0,8.25718729233,11.6354268332,21.6207385787,15.8583823224,0.0,5.76235625631
 02/28  06:00:00,43.2419184217,6.1917336049,2.03722769365,0.0,12.1011305571,15.3678112995,21.0867466769,15.3073803823,0.0,5.7793662946
 02/28  07:00:00,71.35408253,6.50993372339,4.07074713799,0.0,19.7275818095,37.2640762949,26.1088252168,14.5153901544,0.0,11.5934350624
 02/28  08:00:00,89.0155227968,6.85427766869,6.55159442259,0.0,24.3117294858,51.2795993405,28.1584829027,10.7100412806,0.0,17.4484416222
 02/28  09:00:00,75.6826590992,6.51853430861,4.82969825373,0.0,23.6694662846,40.6342015617,33.0891655072,3.72043666023,0.0,29.368728847
 02/28  10:00:00,71.7740656164,6.63244383716,5.81461862306,0.0,23.6694662846,35.6302164847,42.8991072526,1.45051532652,18.025,23.4235919261
 02/28  11:00:00,53.6067425552,6.56407706733,5.31241321107,0.0,18.7433767983,22.9618409725,43.103856011,1.69437117612,18.025,23.3844848349
 02/28  12:00:00,54.1474027743,6.64608374796,5.77335975387,0.0,18.7433767983,22.9618409725,36.4635492183,0.931103343988,18.025,17.5074458743
 02/28  13:00:00,55.1746762521,6.75433294334,6.64893396518,0.0,18.5889407304,23.1597249699,42.3463825097,0.99216179214,18.025,23.3292207175
 02/28  14:00:00,55.7973212006,6.80982473923,6.9695891905,0.0,18.7433767983,23.2517909448,35.5357018971,0.00436606862464,18.025,17.5063358285
 02/28  15:00:00,56.0833216537,6.82434316169,7.24106516754,0.0,18.7433767983,23.2517909448,35.5251837064,0.0,18.025,17.5001837064
 02/28  16:00:00,55.5400927073,6.80083133921,7.01130511828,0.0,18.7433767983,22.9618409725,41.3953817449,0.0365136386969,18.025,23.3338681062
 02/28  17:00:00,59.7415927194,6.76433353266,6.79797715987,0.0,18.7433767983,27.431320555,24.2358527788,0.448083718878,18.025,5.76276905997
 02/28  18:00:00,74.9649639541,6.95304779015,7.76034066521,0.0,17.6635504202,40.6971502883,7.31478388067,1.54116511475,0.0,5.77361876592
 02/28  19:00:00,87.8043627385,7.08479298987,8.31106423769,0.0,27.5259009287,37.3340067412,15.1304934725,3.54795758515,0.0,11.5825358873
 02/28  20:00:00,90.8859260538,7.18223298614,8.96995281045,0.0,33.8341110165,33.3544677425,11.5469161267,5.76268284571,0.0,5.78423328101
 02/28  21:00:00,100.096502221,7.34822523072,9.86037769115,0.0,36.5179666069,38.8247702939,14.4873249969,8.70275345957,0.0,5.7845715373
 02/28  22:00:00,94.418978962,7.34375145695,9.70221063934,0.0,32.965339924,36.8579353714,27.5204655457,10.1401966653,0.0,17.3802688804
 02/28  23:00:00,67.3318309316,6.85755566946,6.64853172519,0.0,25.6355707503,20.6438685092,17.7740147607,11.9836950166,0.0,5.79031974411
 02/28  24:00:00,44.6776569394,6.45246162038,3.95257310199,0.0,15.0252895274,11.7056064465,19.7162028356,13.9478767078,0.0,5.76832612781
 03/01  01:00:00,38.511703528,6.32077541835,2.94408950515,0.0,11.6412384099,10.0650221343,20.9016584308,15.139026726,0.0,5.76263170482
 03/01  02:00:00,36.417252915,6.25495411759,2.47619001558,0.0,10.0992000411,10.047477231,16.3185372497,16.2985372497,0.0,0.02
 03/01  03:00:00,34.0792044987,6.19448319739,2.05817000239,0.0,8.25718729233,10.0299323277,23.241924972,17.4846330024,0.0,5.75729196966
 03/01  04:00:00,33.733873743,6.15238517211,1.75493486134,0.0,8.25718729233,10.0299323277,24.5496983893,18.7924282278,0.0,5.75727016144
 03/01  05:00:00,35.112202702,6.12292650241,1.55608841451,0.0,8.25718729233,11.6354268332,19.3275585114,19.3075585114,0.0,0.02
 03/01  06:00:00,42.7936131191,6.13552223443,1.64513951173,0.0,12.1011305571,15.3678112995,29.636829622,18.1002175521,0.0,11.5366120699
 03/01  07:00:00,71.0226911989,6.46552556415,3.78377891373,0.0,19.7275818095,37.2640762949,28.1442299199,16.5516257291,0.0,11.5926041908
 03/01  08:00:00,87.9918008166,6.72946417389,5.65270168004,0.0,24.3117294858,51.2795993405,29.6416154048,12.1940235453,0.0,17.4475918595
 03/01  09:00:00,74.8733131319,6.42249047167,4.1164096395,0.0,23.6694662846,40.6342015617,28.0260453544,4.53163250051,0.0,23.4944128539
 03/01  10:00:00,70.8920045902,6.51736676772,5.04764096729,0.0,23.6694662846,35.6302164847,43.0674505045,1.61616955701,18.025,23.4262809475
 03/01  11:00:00,52.7149104091,6.4447363658,4.53993025818,0.0,18.7433767983,22.9618409725,43.2072019199,1.79894756419,18.025,23.3832543557
 03/01  12:00:00,53.5303541936,6.55959165338,5.24280639498,0.0,18.7433767983,22.9618409725,36.5392706303,1.00621855413,18.025,17.5080520762
 03/01  13:00:00,54.4319060119,6.65561236187,6.00489211306,0.0,18.5889407304,23.1597249699,42.609451931,1.24964531617,18.025,23.3348066149
 03/01  14:00:00,55.1692014966,6.73164044275,6.41965151006,0.0,18.7433767983,23.2517909448,35.5362974461,0.00553424819102,18.025,17.5057631979
 03/01  15:00:00,55.3497944689,6.74526998868,6.58662241579,0.0,18.7433767983,23.2517909448,41.3568561273,0.0,18.025,23.3318561273
 03/01  16:00:00,55.1370063227,6.73827691508,6.67077152831,0.0,18.7433767983,22.9618409725,35.5320269951,0.0,18.025,17.5070269951
 03/01  17:00:00,59.3495320812,6.70592605231,6.46433245144,0.0,18.7433767983,27.431320555,23.9441960282,0.156717083116,18.025,5.76247894511
 03/01  18:00:00,72.351114192,6.85772557395,7.12582559788,0.0,17.6635504202,40.6971502883,7.42758507021,1.65399577082,0.0,5.7735892994
 03/01  19:00:00,86.8100382415,6.95559388995,7.44595173082,0.0,27.5259009287,37.3340067412,16.0250927333,4.4437583921,0.0,11.5813343412
 03/01  20:00:00,89.8547094286,7.04984320698,8.07113703286,0.0,33.8341110165,33.3544677425,12.6303011242,6.8462758018,0.0,5.78402532241
 03/01  21:00:00,99.2330017715,7.23352457675,9.11158425646,0.0,36.5179666069,38.8247702939,21.28087637,9.73162747648,0.0,11.5492488936
 03/01  22:00:00,93.2601813194,7.19518817969,8.69199144273,0.0,32.965339924,36.8579353714,25.1414199571,13.5480830008,0.0,11.5933369563
 03/01  23:00:00,65.8434567448,6.67779229246,5.33992718951,0.0,25.6355707503,20.6438685092,28.9604089913,17.4002898401,0.0,11.5601191512
 03/01  24:00:00,43.4918731446,6.31935773413,2.89989985954,0.0,15.0252895274,11.7056064465,21.974946801,19.3506400026,0.0,2.62430679838
 03/02  01:00:00,37.6106278809,6.21723477349,2.14656247469,0.0,11.6412384099,10.0650221343,24.252358597,21.0926373146,0.0,3.15972128239
 03/02  02:00:00,35.5258671561,6.14859794423,1.69116036408,0.0,10.0992000411,10.047477231,28.7550761229,22.9979273248,0.0,5.75714879807
 03/02  03:00:00,33.1922016032,6.08669067907,1.27896482834,0.0,8.25718729233,10.0299323277,24.6559866924,24.6359866924,0.0,0.02
 03/02  04:00:00,32.8980722198,6.04646569949,1.02505669496,0.0,8.25718729233,10.0299323277,31.372985864,25.615862889,0.0,5.757122975
 03/02  05:00:00,34.2394552027,6.00950607574,0.79676152244,0.0,8.25718729233,11.6354268332,32.9711167297,27.2086960786,0.0,5.76242065114
 03/02  06:00:00,41.8665794625,6.01379606419,0.830906942743,0.00893510889745,12.1011305571,15.3678112995,32.2343331588,26.4552383979,0.0,5.77909476097
 03/02  07:00:00,70.013035652,6.33154299514,2.90811973214,0.0,19.7275818095,37.2640762949,36.0163973306,24.4226829831,0.0,11.5937143475
 03/02  08:00:00,86.7689585995,6.58265294039,4.57668887873,0.0,24.3117294858,51.2795993405,34.8219978687,17.374861989,0.0,17.4471358798
 03/02  09:00:00,73.7664790852,6.3141671255,3.1179106614,0.0,23.6694662846,40.6342015617,32.1376684569,8.59429467432,0.0,23.5433737825
 03/02  10:00:00,69.4319812239,6.3691626806,3.73582699728,0.0,23.6694662846,35.6302164847,52.4430934361,5.19502805726,18.025,29.2230653788
 03/02  11:00:00,51.3015520468,6.2927131851,3.27860520041,0.0,18.7433767983,22.9618409725,38.9109753561,3.34425670511,18.025,17.541718651
 03/02  12:00:00,51.9194051723,6.37579528266,3.81565824632,0.0,18.7433767983,22.9618409725,43.4133078813,2.05141403391,18.025,23.3368938474
 03/02  13:00:00,52.9187736713,6.48330346594,4.66407030196,0.0,18.5889407304,23.1597249699,38.2782119368,2.74584187322,18.025,17.5073700636
 03/02  14:00:00,53.6230586662,6.56027610878,5.04488203958,0.0,18.7433767983,23.2517909448,41.4052984864,0.0512703510164,18.025,23.3290281354
 03/02  15:00:00,53.9429497614,6.58694825796,5.33810115533,0.0,18.7433767983,23.2517909448,35.5310230084,0.0,18.025,17.5060230084
 03/02  16:00:00,53.7142525549,6.58441381027,5.40188460777,0.0,18.7433767983,22.9618409725,35.5267758834,0.0,18.025,17.5017758834
 03/02  17:00:00,58.2259780297,6.57730373064,5.46940941944,0.0,18.7433767983,27.431320555,23.7875212673,0.0,18.025,5.76252126731
 03/02  18:00:00,71.9169629565,6.7952550717,6.75415241084,0.0,17.6635504202,40.6971502883,6.09279802824,0.319441744191,0.0,5.77335628405
 03/02  19:00:00,86.7681175716,6.94187618434,7.4177625707,0.0,27.5259009287,37.3340067412,13.3973613556,1.81580908094,0.0,11.5815522746
 03/02  20:00:00,89.9117454227,7.04945755909,8.12856455551,0.0,33.8341110165,33.3544677425,14.7196365522,3.17125613332,0.0,11.5483804189
 03/02  21:00:00,99.4536715996,7.24999161222,9.31580177659,0.0,36.5179666069,38.8247702939,12.6778088768,6.89371253366,0.0,5.78409634309
 03/02  22:00:00,94.1476548506,7.28317970036,9.49148394332,0.0,32.965339924,36.8579353714,20.3759073362,8.78254262371,0.0,11.5933647125
 03/02  23:00:00,67.183614312,6.81729972147,6.54058644666,0.0,25.6355707503,20.6438685092,21.397990037,9.83777334352,0.0,11.5602166935
 03/02  24:00:00,44.4724178621,6.41726518174,3.78254186852,0.0,15.0252895274,11.7056064465,18.1997865351,12.4315024308,0.0,5.76828410423
 03/03  01:00:00,38.1891305469,6.27760263077,2.66470248356,0.0,11.6412384099,10.0650221343,14.5737483596,14.5537483596,0.0,0.02
 03/03  02:00:00,36.0578455697,6.20912390265,2.16261929531,0.0,10.0992000411,10.047477231,21.8757544389,16.1185992194,0.0,5.75715521954
 03/03  03:00:00,33.7918922601,6.15685601206,1.80848959355,0.0,8.25718729233,10.0299323277,22.499949005,16.7428360454,0.0,5.75711295963
 03/03  04:00:00,33.6305172854,6.1345901818,1.6693848088,0.0,8.25718729233,10.0299323277,15.9699050771,15.9499050771,0.0,0.02
 03/03  05:00:00,35.0567650208,6.11121655063,1.51236557727,0.0,8.25718729233,11.6354268332,22.2061545185,16.444089804,0.0,5.76206471443
 03/03  06:00:00,42.6646586454,6.11623124666,1.5354945893,0.0,12.1011305571,15.3678112995,22.7909853083,17.012089017,0.0,5.77889629131
 03/03  07:00:00,70.9223758498,6.44745261875,3.70156327094,0.0,19.7275818095,37.2640762949,28.1484748013,16.5551787564,0.0,11.593296045
 03/03  08:00:00,88.3529313042,6.76768582035,5.97564886125,0.0,24.3117294858,51.2795993405,29.9173486715,12.4715675457,0.0,17.4457811258
 03/03  09:00:00,75.1831500987,6.45320874014,4.39555220378,0.0,23.6694662846,40.6342015617,33.9568555193,4.59529614988,0.0,29.3615593694
 03/03  10:00:00,71.3178977276,6.55940434582,5.4315150692,0.0,23.6694662846,35.6302164847,43.123388666,1.67854282459,18.025,23.4198458415
 03/03  11:00:00,52.8785466417,6.45429603971,4.69401987688,0.0,18.7433767983,22.9618409725,41.8193661656,1.63672018992,18.025,22.1576459757
 03/03  12:00:00,54.3846726177,6.63639120306,6.02033427008,0.0,18.7433767983,22.9618409725,37.0181892489,0.267579847894,18.025,18.7256094011
 03/03  13:00:00,56.6814201719,6.7920515922,8.11797196623,0.0,18.5889407304,23.1597249699,35.5570541894,0.0275740353086,18.025,17.5044801541
 03/03  14:00:00,57.4584431386,6.86301410278,8.57753585963,0.0,18.7433767983,23.2517909448,41.355576737,0.0,18.025,23.330576737
 03/03  15:00:00,58.4277317968,6.90205085685,9.50778224287,0.0,18.7433767983,23.2517909448,35.5283043126,0.0,18.025,17.5033043126
 03/03  16:00:00,58.8946254146,6.89614549597,10.2705331476,0.0,18.7433767983,22.9618409725,41.352998549,0.0,18.025,23.327998549
 03/03  17:00:00,62.1833262837,6.8975096899,9.10655473069,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/03  18:00:00,74.4379959304,7.06972576069,9.00071836746,0.0,17.6635504202,40.6971502883,5.77346092174,0.0,0.0,5.77346092174
 03/03  19:00:00,88.6474100886,7.16133105937,9.07761185842,0.0,27.5259009287,37.3340067412,12.2463838401,0.666178917842,0.0,11.5802049222
 03/03  20:00:00,91.3901786862,7.23212118373,9.42434308968,0.0,33.8341110165,33.3544677425,13.6225442725,2.07388492051,0.0,11.548659352
 03/03  21:00:00,100.584970818,7.40122829149,10.2958732074,0.0,36.5179666069,38.8247702939,10.321860805,4.53739853111,0.0,5.78446227388
 03/03  22:00:00,94.9207579703,7.40215443577,10.1456270568,0.0,32.965339924,36.8579353714,18.0792824881,6.48692441648,0.0,11.5923580716
 03/03  23:00:00,67.8656917968,6.92392785332,7.11604709609,0.0,25.6355707503,20.6438685092,19.8542076052,8.29531751714,0.0,11.558890088
 03/03  24:00:00,45.2079371051,6.51985517806,4.41547698976,0.0,15.0252895274,11.7056064465,16.3734557613,10.60535964,0.0,5.76809612123
 03/04  01:00:00,40.0909038394,6.36971062965,3.27447361147,0.0,12.8411359301,10.0650221343,18.2250992744,12.4624261891,0.0,5.76267308526
 03/04  02:00:00,39.4076137571,6.28857752932,2.67345861681,0.0,12.8411359301,10.0650221343,14.2498390739,14.2298390739,0.0,0.02
 03/04  03:00:00,34.1307932488,6.20304330603,2.10120610926,0.0,8.25718729233,10.0299323277,21.5249065461,15.767782203,0.0,5.75712434303
 03/04  04:00:00,33.7592709631,6.15724820348,1.77548467188,0.0,8.25718729233,10.0299323277,17.3391916841,17.3191916841,0.0,0.02
 03/04  05:00:00,35.0998812139,6.12380197539,1.54290187602,0.0,8.25718729233,11.6354268332,24.4617323408,18.6993568524,0.0,5.76237548844
 03/04  06:00:00,39.0576510249,6.0969237227,1.36922250478,0.0,8.71707943955,15.3327214929,24.8585564962,19.0904446607,0.0,5.76811183555
 03/04  07:00:00,56.138147971,6.19690435536,2.02167897132,0.0,18.5082010057,25.6353820695,23.6768614713,17.8991563493,0.0,5.77770512209
 03/04  08:00:00,70.7069472068,6.44235467907,3.77756695003,0.0,19.4083231844,41.0650158608,25.5318094966,13.9388635629,0.0,11.5929459337
 03/04  09:00:00,98.6756208996,6.93688733265,7.37483025721,0.0,26.3286599382,57.9988325916,41.0796181406,5.6807570415,0.0,35.3988610991
 03/04  10:00:00,83.721804621,6.91337848056,7.59861633453,0.0,26.3286599382,42.8504436482,42.8589759517,1.34581611709,18.025,23.4881598346
 03/04  11:00:00,58.6571599607,6.7517584327,6.68968650095,0.0,21.7447113004,23.4437158914,41.8884101505,0.438400986231,18.025,23.4250091642
 03/04  12:00:00,58.7229717532,6.94733955726,9.02170558735,0.0,19.3027497915,23.426170988,41.4013310397,0.0,18.025,23.3763310397
 03/04  13:00:00,62.1203569877,7.15473901353,12.0695669946,0.0,19.1483137236,23.7250123474,35.5281495796,0.0,18.025,17.5031495796
 03/04  14:00:00,65.5410860419,7.33473127225,15.1647617481,0.0,19.3027497915,23.7161209604,41.3565703649,0.0,18.025,23.3315703649
 03/04  15:00:00,67.3161595622,7.42748130205,16.8470797778,0.0,19.3027497915,23.7161209604,35.5252608142,0.0,18.025,17.5002608142
 03/04  16:00:00,66.932012849,7.42300839917,16.7573616393,0.0,19.3027497915,23.426170988,41.3528762245,0.0,18.025,23.3278762245
 03/04  17:00:00,69.4549365763,7.34795154802,14.9040221811,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/04  18:00:00,76.0449079059,7.45179482965,12.7676510253,0.0,18.2229234133,37.5968344597,5.76784038188,0.0,0.0,5.76784038188
 03/04  19:00:00,97.1003951345,7.60793231988,12.1776894962,0.0,32.690315043,37.0816133363,5.81652747973,0.0432592948051,0.0,5.77326818492
 03/04  20:00:00,97.2640460884,7.66508082742,12.1724816741,0.0,36.8143715336,33.066984531,11.8843562533,0.3355662413,0.0,11.548790012
 03/04  21:00:00,103.221223336,7.78113453695,12.7735301491,0.0,36.3493007332,38.7721355839,7.37078530709,1.587818709,0.0,5.7829665981
 03/04  22:00:00,100.469835869,7.710073891,12.2110639407,0.0,36.1807251679,36.8228455648,14.2347778803,2.68689313688,0.0,11.5478847434
 03/04  23:00:00,75.8063088681,7.24976152002,9.32788415312,0.0,31.0351095914,20.6438685092,15.8364874709,4.24422857028,0.0,11.5922589007
 03/04  24:00:00,50.0413078224,6.81595265154,6.55068248017,0.0,17.4250845679,11.7056064465,11.7190103821,5.94008819821,0.0,5.7789221839
 03/05  01:00:00,42.4519296005,6.6414702694,5.24431954113,0.0,12.925468867,10.100111941,13.2574199057,7.49485092655,0.0,5.76256897918
 03/05  02:00:00,41.4071590287,6.52349424154,4.31866912897,0.0,12.925468867,10.100111941,8.78473940064,8.76473940064,0.0,0.02
 03/05  03:00:00,35.6531102154,6.38081165214,3.32633647257,0.0,8.34152022915,10.0650221343,15.5917291651,9.83461219397,0.0,5.75711697108
 03/05  04:00:00,35.0517510421,6.30143591724,2.80435569897,0.0,8.34152022915,10.0650221343,11.0894636711,11.0694636711,0.0,0.02
 03/05  05:00:00,36.3212757161,6.25724653056,2.51143655603,0.0,8.34152022915,11.6705166398,17.7690797859,12.0064666856,0.0,5.76261310025
 03/05  06:00:00,40.2939158054,6.23196963156,2.35102585173,0.0,8.80141237637,15.3678112995,17.6835319466,11.9157794417,0.0,5.76775250491
 03/05  07:00:00,57.3505647802,6.3383751973,3.0926325907,0.0,18.5082010057,25.6353820695,16.255626875,10.4770539878,0.0,5.77857288715
 03/05  08:00:00,73.0508558033,6.70121994171,5.74320083684,0.0,19.4926561212,41.1001056674,17.8254554118,6.23359014585,0.0,11.5918652659
 03/05  09:00:00,101.98910787,7.31870999341,10.3065138196,0.0,26.3286599382,57.9988325916,35.5260648395,0.129407489538,0.0,35.39665735
 03/05  10:00:00,87.4186770884,7.22780472964,11.1004965371,0.0,26.2443270014,42.8153538416,41.512881573,0.0,18.025,23.487881573
 03/05  11:00:00,62.7475362739,6.98394174952,10.5478913305,0.0,21.7447113004,23.4437158914,41.4496755197,0.0,18.025,23.4246755197
 03/05  12:00:00,62.187231156,7.1111490748,12.2624526268,0.0,19.3449162599,23.4437158914,41.4033651368,0.0,18.025,23.3783651368
 03/05  13:00:00,64.2230148385,7.23406573751,14.0331917561,0.0,19.190480192,23.7425572507,41.3507737609,0.0,18.025,23.3257737609
 03/05  14:00:00,65.9642042429,7.31087296234,15.6714528206,0.0,19.260583323,23.698576057,35.5290259102,0.0,18.025,17.5040259102
 03/05  15:00:00,66.8225951234,7.34257181794,16.4981414881,0.0,19.260583323,23.698576057,35.5224828557,0.0,18.025,17.4974828557
 03/05  16:00:00,66.2658411312,7.32248816784,16.2514270528,0.0,19.260583323,23.4086260847,41.3545273779,0.0,18.025,23.3295273779
 03/05  17:00:00,68.7703831616,7.25472016159,14.3724136228,0.0,19.260583323,27.8781056672,23.7873572263,0.0,18.025,5.76235722628
 03/05  18:00:00,75.3165538141,7.36566157655,12.1851481581,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/05  19:00:00,97.543243884,7.60634836663,12.7415516196,0.0,32.6059821062,37.0465235296,11.526029291,0.0,0.0,11.526029291
 03/05  20:00:00,98.4523929144,7.73160110073,13.2943203493,0.0,36.8143715336,33.066984531,5.78394204022,0.0,0.0,5.78394204022
 03/05  21:00:00,104.784052621,7.89482168093,14.1032593802,0.0,36.43363367,38.8072253906,6.29137492993,0.507985546869,0.0,5.78338938306
 03/05  22:00:00,101.925274518,7.85054309982,13.6454668001,0.0,36.0963922311,36.7877557581,12.6694094501,1.12104890225,0.0,11.5483605479
 03/05  23:00:00,77.2563933159,7.39863437502,10.7485327876,0.0,30.9507766546,20.6087787026,13.1897967299,1.59772309004,0.0,11.5920736399
 03/05  24:00:00,51.5303772169,6.96073947008,7.89497400322,0.0,17.4250845679,11.7056064465,8.30921974345,2.53045814649,0.0,5.77876159696
 03/06  01:00:00,42.5167155484,6.77547045633,6.49443065809,0.0,11.6412384099,10.0650221343,9.52007856547,3.75787036729,0.0,5.76220819819
 03/06  02:00:00,39.7651034817,6.63972569512,5.43928807563,0.0,10.0992000411,10.047477231,4.84605354994,4.82605354994,0.0,0.02
 03/06  03:00:00,36.942716595,6.52797153284,4.58821119281,0.0,8.25718729233,10.0299323277,11.4481595347,5.69127709926,0.0,5.75688243545
 03/06  04:00:00,36.2444834688,6.44858874601,3.96936019192,0.0,8.25718729233,10.0299323277,12.3044763302,6.54767854619,0.0,5.75679778404
 03/06  05:00:00,37.3656559752,6.39037831776,3.54211414471,0.0,8.25718729233,11.6354268332,7.11583300163,7.09583300163,0.0,0.02
 03/06  06:00:00,45.0673804728,6.40268885692,3.65178160714,0.0,12.1011305571,15.3678112995,18.1898805632,6.65277030413,0.0,11.5371102591
 03/06  07:00:00,75.0409782661,6.94412638949,7.32353784093,0.0,19.7275818095,37.2640762949,16.5603529654,4.97059944383,0.0,11.5897535215
 03/06  08:00:00,93.7822747944,7.418796781,10.7539427819,0.0,24.3117294858,51.2795993405,13.7475285746,2.11319446655,0.0,11.634334108
 03/06  09:00:00,79.9769422214,6.97239047515,8.67020337323,0.0,23.6694662846,40.6342015617,29.3726171763,0.0143816881267,0.0,29.3582354882
 03/06  10:00:00,77.2620386631,7.02529498809,10.9097970587,0.0,23.6694662846,35.6302164847,41.4430974243,0.0,18.025,23.4180974243
 03/06  11:00:00,58.4725171036,6.85077671926,9.8915290075,0.0,18.7433767983,22.9618409725,41.4023635708,0.0,18.025,23.3773635708
 03/06  12:00:00,59.1764529245,6.94177905642,10.5067419736,0.0,18.7433767983,22.9618409725,35.5295582267,0.0,18.025,17.5045582267
 03/06  13:00:00,61.1524250889,7.0525565976,12.3284869203,0.0,18.5889407304,23.1597249699,41.3496661749,0.0,18.025,23.3246661749
 03/06  14:00:00,61.973237343,7.1311273014,12.8242295575,0.0,18.7433767983,23.2517909448,35.5272667896,0.0,18.025,17.5022667896
 03/06  15:00:00,62.5771095017,7.15544520076,13.4037781793,0.0,18.7433767983,23.2517909448,35.5247751226,0.0,18.025,17.4997751226
 03/06  16:00:00,61.9934344511,7.13412883995,13.1313762103,0.0,18.7433767983,22.9618409725,41.3519330882,0.0,18.025,23.3269330882
 03/06  17:00:00,64.7206413043,7.09641706032,11.4449736621,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/06  18:00:00,76.6713052277,7.2906890247,11.0130837782,0.0,17.6635504202,40.6971502883,11.5261905369,0.0,0.0,11.5261905369
 03/06  19:00:00,90.6315499032,7.3989367115,10.824186803,0.0,27.5259009287,37.3340067412,5.90318972258,0.102679526747,0.0,5.80051019583
 03/06  20:00:00,93.2409776317,7.46479967537,11.0424923884,0.0,33.8341110165,33.3544677425,12.7161870609,1.16854937905,0.0,11.5476376818
 03/06  21:00:00,102.220105296,7.60867993402,11.7235875323,0.0,36.5179666069,38.8247702939,8.64807553031,2.86517804297,0.0,5.78289748734
 03/06  22:00:00,96.3766403635,7.58622112145,11.4174876331,0.0,32.965339924,36.8579353714,16.4566423453,4.86474830572,0.0,11.5918940396
 03/06  23:00:00,69.2273540857,7.0915032253,8.31016869368,0.0,25.6355707503,20.6438685092,18.3041556467,6.74469071428,0.0,11.5594649324
 03/06  24:00:00,46.3740390242,6.66117027611,5.44028235064,0.0,15.0252895274,11.7056064465,15.0212270009,9.25333516023,0.0,5.76789184071
 03/07  01:00:00,39.7408926067,6.47314092352,4.02094414607,0.0,11.6412384099,10.0650221343,16.9389245612,11.1764799706,0.0,5.76244459062
 03/07  02:00:00,37.1097987328,6.34561772679,3.07809656766,0.0,10.0992000411,10.047477231,13.017094552,12.997094552,0.0,0.02
 03/07  03:00:00,34.6223638265,6.26520924956,2.53062205564,0.0,8.25718729233,10.0299323277,20.4182965311,14.661431761,0.0,5.75686477006
 03/07  04:00:00,34.2255306593,6.21566746831,2.18333668727,0.0,8.25718729233,10.0299323277,16.4066256894,16.3866256894,0.0,0.02
 03/07  05:00:00,35.5171947217,6.17636161524,1.90767121539,0.0,8.25718729233,11.6354268332,23.5430665994,17.7807149723,0.0,5.76235162709
 03/07  06:00:00,43.0835528302,6.17689909084,1.8937557877,0.0,12.1011305571,15.3678112995,23.6732081375,17.8945199864,0.0,5.77868815111
 03/07  07:00:00,71.0977823721,6.48533429177,3.83914871466,0.0,19.7275818095,37.2640762949,28.4144826712,16.8226879925,0.0,11.5917946787
 03/07  08:00:00,88.602804366,6.81352332393,6.17976650033,0.0,24.3117294858,51.2795993405,29.7891848928,12.3463124836,0.0,17.4428724092
 03/07  09:00:00,75.155073718,6.46663462394,4.35410445618,0.0,23.6694662846,40.6342015617,35.1761907887,5.82146987514,0.0,29.3547209135
 03/07  10:00:00,71.28110897,6.5782373028,5.37593225945,0.0,23.6694662846,35.6302164847,43.7196407962,2.28014262896,18.025,23.4144981672
 03/07  11:00:00,53.3904180053,6.53765283725,5.12256449031,0.0,18.7433767983,22.9618409725,37.4542944164,1.8929440406,18.025,17.5363503758
 03/07  12:00:00,54.2169093561,6.65594195478,5.8330395945,0.0,18.7433767983,22.9618409725,42.4452533338,1.08993340748,18.025,23.3303199263
 03/07  13:00:00,55.5415319392,6.78422968383,6.98592567532,0.0,18.5889407304,23.1597249699,36.2032568079,0.677902513283,18.025,17.5003542946
 03/07  14:00:00,56.4270859518,6.85636418594,7.55284523621,0.0,18.7433767983,23.2517909448,41.3498654031,0.0,18.025,23.3248654031
 03/07  15:00:00,56.6322024718,6.8652761734,7.74904983621,0.0,18.7433767983,23.2517909448,35.5270537268,0.0,18.025,17.5020537268
 03/07  16:00:00,55.652870311,6.81781074426,7.10712859056,0.0,18.7433767983,22.9618409725,35.5520712378,0.0295991430484,18.025,17.4974720947
 03/07  17:00:00,59.6995048173,6.77005122403,6.75021386951,0.0,18.7433767983,27.431320555,24.1483732693,0.361192361754,18.025,5.76218090759
 03/07  18:00:00,73.1187607082,6.95982105504,7.79142305002,0.0,17.6635504202,40.6971502883,6.52783765703,0.754999152049,0.0,5.77283850498
 03/07  19:00:00,87.5987345443,7.06406963188,8.12625506033,0.0,27.5259009287,37.3340067412,14.1254457847,2.54548687892,0.0,11.5799589058
 03/07  20:00:00,90.3492102103,7.12934564363,8.48619196827,0.0,33.8341110165,33.3544677425,10.5814687301,4.79774448912,0.0,5.783724241
 03/07  21:00:00,99.3928871874,7.27998778144,9.22506821626,0.0,36.5179666069,38.8247702939,19.8085065859,8.2617910555,0.0,11.5467155304
 03/07  22:00:00,93.6786295431,7.27299476496,9.03272086463,0.0,32.965339924,36.8579353714,21.7013585277,10.1100043391,0.0,11.5913541886
 03/07  23:00:00,66.7824272987,6.80597575096,6.15078112534,0.0,25.6355707503,20.6438685092,23.9544594453,12.3960507065,0.0,11.5584087388
 03/07  24:00:00,44.3017104041,6.41660320838,3.61252900755,0.0,15.0252895274,11.7056064465,14.9094185111,14.8894185111,0.0,0.02
 03/08  01:00:00,38.1111349524,6.28023269325,2.58410175172,0.0,11.6412384099,10.0650221343,22.6422482217,16.8798768394,0.0,5.76237138238
 03/08  02:00:00,35.9978385631,6.21074928192,2.10100299248,0.0,10.0992000411,10.047477231,24.3313274548,18.5743193917,0.0,5.75700806309
 03/08  03:00:00,33.6580942229,6.14977365032,1.68179791567,0.0,8.25718729233,10.0299323277,20.3620442704,20.3420442704,0.0,0.02
 03/08  04:00:00,33.3107243364,6.10483484724,1.37936168401,0.0,8.25718729233,10.0299323277,27.9448457977,22.1879411388,0.0,5.75690465895
 03/08  05:00:00,34.6430414439,6.06877164654,1.14111398305,0.0,8.25718729233,11.6354268332,29.357985866,23.5958759355,0.0,5.76210993046
 03/08  06:00:00,42.2286344192,6.0686611985,1.14708384558,0.0,12.1011305571,15.3678112995,29.4021560292,23.6235905617,0.0,5.77856546748
 03/08  07:00:00,70.1888256864,6.37004586881,3.04549974146,0.0,19.7275818095,37.2640762949,33.9007783868,22.310246486,0.0,11.5905319008
 03/08  08:00:00,86.8876237011,6.61037284639,4.66775418869,0.0,24.3117294858,51.2795993405,34.614857219,17.1729708406,0.0,17.4418863783
 03/08  09:00:00,73.9371416628,6.34069991772,3.26212321858,0.0,23.6694662846,40.6342015617,33.82928179,10.3423185059,0.0,23.4869632841
 03/08  10:00:00,69.5078593609,6.39413431695,3.78679661826,0.0,23.6694662846,35.6302164847,48.9114732076,7.46850287025,18.025,23.4179703374
 03/08  11:00:00,51.5320047727,6.33794845493,3.46386291502,0.0,18.7433767983,22.9618409725,46.7611910862,5.36111832601,18.025,23.3750727602
 03/08  12:00:00,52.4698981109,6.46306546601,4.27891000872,0.0,18.7433767983,22.9618409725,38.7773355607,3.25042116376,18.025,17.501914397
 03/08  13:00:00,53.7862783667,6.60761785859,5.40729184311,0.0,18.5889407304,23.1597249699,44.3990547239,3.04838636314,18.025,23.3256683608
 03/08  14:00:00,54.7759132501,6.72315709278,6.0348820586,0.0,18.7433767983,23.2517909448,35.5392248073,0.0116417050471,18.025,17.5025831022
 03/08  15:00:00,55.4247673231,6.79239275625,6.61450085615,0.0,18.7433767983,23.2517909448,38.3262283792,0.0,18.025,20.3012283792
 03/08  16:00:00,55.5656970684,6.82948909487,7.00828834563,0.0,18.7433767983,22.9618409725,38.5598756512,0.0143980250085,18.025,20.5204776262
 03/08  17:00:00,60.3252206087,6.85213203159,7.29384570185,0.0,18.7433767983,27.431320555,23.7871467467,0.0,18.025,5.76214674674
 03/08  18:00:00,73.9993109304,7.07395773546,8.55783739657,0.0,17.6635504202,40.6971502883,6.1815708094,0.408653134004,0.0,5.7729176754
 03/08  19:00:00,88.4278231614,7.17500175144,8.84442466305,0.0,27.5259009287,37.3340067412,14.1254825124,2.54598789449,0.0,11.579494618
 03/08  20:00:00,91.0381558442,7.22159141358,9.0829027391,0.0,33.8341110165,33.3544677425,10.6505805538,4.86680226189,0.0,5.7837782919
 03/08  21:00:00,99.9057580101,7.34766919001,9.67027072189,0.0,36.5179666069,38.8247702939,13.9713236027,8.18814244123,0.0,5.78318116151
 03/08  22:00:00,94.0182453877,7.31674253398,9.32860205307,0.0,32.965339924,36.8579353714,21.4931651186,9.90204572426,0.0,11.5911193943
 03/08  23:00:00,66.9757041541,6.83382357658,6.31622441884,0.0,25.6355707503,20.6438685092,23.605767386,12.0472822705,0.0,11.5584851155
 03/08  24:00:00,44.3900504139,6.43084654523,3.68663072304,0.0,15.0252895274,11.7056064465,20.1503665009,14.3827205297,0.0,5.76764597123
 03/09  01:00:00,38.11570903,6.28087818408,2.58803319194,0.0,11.6412384099,10.0650221343,21.7707863809,16.0085429856,0.0,5.76224339537
 03/09  02:00:00,35.9600445605,6.20476974399,2.06919916354,0.0,10.0992000411,10.047477231,17.5356862114,17.5156862114,0.0,0.02
 03/09  03:00:00,33.6352507648,6.14546761036,1.6632589553,0.0,8.25718729233,10.0299323277,24.8605119046,19.103720017,0.0,5.75679188765
 03/09  04:00:00,33.3181291574,6.10451673312,1.38709365554,0.0,8.25718729233,10.0299323277,20.6249372668,20.6049372668,0.0,0.02
 03/09  05:00:00,34.6732635341,6.07151096109,1.16860222169,0.0,8.25718729233,11.6354268332,27.530557449,21.768235174,0.0,5.76232227497
 03/09  06:00:00,42.2719681308,6.07382669387,1.18526229133,0.0,12.1011305571,15.3678112995,27.3936026751,21.6152258577,0.0,5.77837681736
 03/09  07:00:00,70.2940348046,6.38193672386,3.13883149715,0.0,19.7275818095,37.2640762949,31.6127156775,20.0219689854,0.0,11.5907466921
 03/09  08:00:00,87.181292768,6.64402704757,4.92779552461,0.0,24.3117294858,51.2795993405,32.1330569522,14.6928404615,0.0,17.4402164908
 03/09  09:00:00,74.3466952515,6.37518390155,3.63720634686,0.0,23.6694662846,40.6342015617,35.5860857313,6.23485483121,0.0,29.3512309001
 03/09  10:00:00,70.2585310643,6.45965135971,4.47196142017,0.0,23.6694662846,35.6302164847,43.5506182558,2.1138436645,18.025,23.4117745913
 03/09  11:00:00,52.4484311181,6.4244173948,4.29382927762,0.0,18.7433767983,22.9618409725,36.8827089728,1.32232636802,18.025,17.5353826047
 03/09  12:00:00,53.2177056968,6.53787549337,4.9519126357,0.0,18.7433767983,22.9618409725,41.9369316966,0.584533093918,18.025,23.3273986027
 03/09  13:00:00,54.0300629076,6.61166151415,5.64703602196,0.0,18.5889407304,23.1597249699,36.2461203983,0.719347415978,18.025,17.5017729823
 03/09  14:00:00,54.9147535448,6.65693264026,6.23995279084,0.0,18.7433767983,23.2517909448,41.3453758606,0.0,18.025,23.3203758606
 03/09  15:00:00,55.8536877784,6.72183979383,7.11398347275,0.0,18.7433767983,23.2517909448,35.5242615312,0.0,18.025,17.4992615312
 03/09  16:00:00,55.9427486641,6.73859192812,7.47623671073,0.0,18.7433767983,22.9618409725,35.5242608626,0.0,18.025,17.4992608626
 03/09  17:00:00,59.5815217168,6.72873030625,6.67355989584,0.0,18.7433767983,27.431320555,23.7869923792,0.0,18.025,5.76199237925
 03/09  18:00:00,72.9935271951,6.93354638121,7.69247945506,0.0,17.6635504202,40.6971502883,5.77239610204,0.0,0.0,5.77239610204
 03/09  19:00:00,87.5270596584,7.04539692363,8.073282116,0.0,27.5259009287,37.3340067412,12.7367985495,1.15747825794,0.0,11.5793202915
 03/09  20:00:00,90.501026949,7.13920509945,8.62817449085,0.0,33.8341110165,33.3544677425,8.06692385809,2.28412435216,0.0,5.78279950593
 03/09  21:00:00,99.8434312955,7.32430379013,9.63131642233,0.0,36.5179666069,38.8247702939,16.0388956261,4.4924579595,0.0,11.5464376666
 03/09  22:00:00,94.3594984942,7.34458596379,9.64203017595,0.0,32.965339924,36.8579353714,17.3389654459,5.74993424576,0.0,11.5890312002
 03/09  23:00:00,67.6291719083,6.90005616946,6.90347307991,0.0,25.6355707503,20.6438685092,12.4658620387,6.67666792865,0.0,5.78919411008
 03/09  24:00:00,45.2330016779,6.5244000069,4.4360364584,0.0,15.0252895274,11.7056064465,14.0119449839,8.24542318503,0.0,5.76652179886
 03/10  01:00:00,38.9836086792,6.3791224622,3.35769446843,0.0,11.6412384099,10.0650221343,14.9999555331,9.23772757601,0.0,5.76222795705
 03/10  02:00:00,36.6563395366,6.28795667334,2.682306428,0.0,10.0992000411,10.047477231,15.8301652825,10.0734744247,0.0,5.75669085775
 03/10  03:00:00,34.3021721498,6.22278218111,2.25287534016,0.0,8.25718729233,10.0299323277,10.7233180441,10.7033180441,0.0,0.02
 03/10  04:00:00,34.034323415,6.18868985028,2.01911377988,0.0,8.25718729233,10.0299323277,17.2129303101,11.4563798198,0.0,5.75655049027
 03/10  05:00:00,35.4403655838,6.16304478287,1.84417895549,0.0,8.25718729233,11.6354268332,12.024738204,12.004738204,0.0,0.02
 03/10  06:00:00,43.1068482064,6.17544150778,1.91853456396,0.0,12.1011305571,15.3678112995,22.764357938,11.2293864181,0.0,11.5349715199
 03/10  07:00:00,69.604836968,6.53339780743,4.18219304188,0.0,19.7275818095,37.2640762949,21.0415580101,9.45271291314,0.0,11.588845097
 03/10  08:00:00,89.4956699198,6.93241917444,6.95380218206,0.0,24.3117294858,51.2795993405,17.4174086475,5.78389432257,0.0,11.633514325
 03/10  09:00:00,76.3394230799,6.58954661851,5.41558730681,0.0,23.6694662846,40.6342015617,29.7568117639,0.405823427276,0.0,29.3509883366
 03/10  10:00:00,72.8238013475,6.70326035568,6.79363360245,0.0,23.6694662846,35.6302164847,41.440284578,0.0,18.025,23.415284578
 03/10  11:00:00,56.1078101256,6.65071717433,7.7269161205,0.0,18.7433767983,22.9618409725,41.3976466956,0.0,18.025,23.3726466956
 03/10  12:00:00,57.6570981618,6.78490048435,9.14428658984,0.0,18.7433767983,22.9618409725,35.5251585042,0.0,18.025,17.5001585042
 03/10  13:00:00,60.0994644975,6.92186063669,11.4062420205,0.0,18.5889407304,23.1597249699,35.5211113379,0.0,18.025,17.4961113379
 03/10  14:00:00,62.5754203147,7.04260811032,13.5149537173,0.0,18.7433767983,23.2517909448,41.3491547325,0.0,18.025,23.3241547325
 03/10  15:00:00,64.4389664498,7.1112356442,15.3098671806,0.0,18.7433767983,23.2517909448,35.5231511985,0.0,18.025,17.4981511985
 03/10  16:00:00,63.4475806125,7.10305282015,14.6166148828,0.0,18.7433767983,22.9618409725,35.5657369283,0.0,18.025,17.5407369283
 03/10  17:00:00,66.1923327008,7.09212359791,12.9209853596,0.0,18.7433767983,27.431320555,23.7420734735,0.0,18.025,5.71707347347
 03/10  18:00:00,76.8676505213,7.28009411305,11.2200621029,0.0,17.6635504202,40.6971502883,5.77268560473,0.0,0.0,5.77268560473
 03/10  19:00:00,90.5317335841,7.37795831716,10.7454101726,0.0,27.5259009287,37.3340067412,11.5784940639,0.0,0.0,11.5784940639
 03/10  20:00:00,93.2016965476,7.45503171205,11.0130243874,0.0,33.8341110165,33.3544677425,11.8686640185,0.322722039254,0.0,11.5459419793
 03/10  21:00:00,102.344347885,7.62127818941,11.835274077,0.0,36.5179666069,38.8247702939,7.18264895886,1.40005796425,0.0,5.78259099461
 03/10  22:00:00,96.7488214391,7.62641214467,11.749543228,0.0,32.965339924,36.8579353714,13.5795633471,1.98946704678,0.0,11.5900963003
 03/10  23:00:00,69.7854029556,7.15274871981,8.80702064748,0.0,25.6355707503,20.6438685092,14.8270959532,3.26926121261,0.0,11.5578347406
 03/10  24:00:00,47.2436018474,6.75621061157,6.21483394172,0.0,15.0252895274,11.7056064465,9.76260548588,3.99520382288,0.0,5.767401663
 03/11  01:00:00,41.8756057983,6.58092385251,4.84800163419,0.0,12.8411359301,10.0650221343,6.55431885748,6.53431885748,0.0,0.02
 03/11  02:00:00,40.8481988661,6.46974233449,3.93290226125,0.0,12.8411359301,10.0650221343,14.519905055,8.76329338662,0.0,5.75661166837
 03/11  03:00:00,35.2102550439,6.34166462656,3.04208051092,0.0,8.25718729233,10.0299323277,10.0661724908,10.0461724908,0.0,0.02
 03/11  04:00:00,35.0068666485,6.30973144825,2.87062030717,0.0,8.25718729233,10.0299323277,13.7897464177,8.03297026241,0.0,5.75677615529
 03/11  05:00:00,36.5260809295,6.29463348642,2.79830864119,0.0,8.25718729233,11.6354268332,12.1643841983,6.40249174695,0.0,5.76189245132
 03/11  06:00:00,40.4884249607,6.26659009101,2.63037959075,0.0,8.71707943955,15.3327214929,12.2767035291,6.50964791777,0.0,5.76705561138
 03/11  07:00:00,56.0177055287,6.40292298916,3.57928036691,0.0,18.5082010057,25.6353820695,11.7892368276,6.01132675445,0.0,5.77791007319
 03/11  08:00:00,73.5172895767,6.79121483949,6.23916358164,0.0,19.4083231844,41.0650158608,14.5496345065,2.96033477845,0.0,11.5892997281
 03/11  09:00:00,101.731325497,7.31142576713,10.0561479894,0.0,26.3286599382,57.9988325916,29.4995498744,0.0130982550077,0.0,29.4864516194
 03/11  10:00:00,86.3921290199,7.10373502849,10.0786794627,0.0,26.3286599382,42.8504436482,47.3727712928,0.0,18.025,29.3477712928
 03/11  11:00:00,60.64642356,6.75129327669,8.6794936153,0.0,21.7447113004,23.4437158914,41.4414587306,0.0,18.025,23.4164587306
 03/11  12:00:00,58.7027097696,6.75547643925,9.1933625442,0.0,19.3027497915,23.426170988,35.5584792873,0.0,18.025,17.5334792873
 03/11  13:00:00,59.8997070416,6.79119866407,10.2124945299,0.0,19.1483137236,23.7250123474,41.3461797168,0.0,18.025,23.3211797168
 03/11  14:00:00,60.670875442,6.8189244411,10.8103917476,0.0,19.3027497915,23.7161209604,35.5244764726,0.0,18.025,17.4994764726
 03/11  15:00:00,61.4854377166,6.85303325205,11.590842934,0.0,19.3027497915,23.7161209604,35.5196873487,0.0,18.025,17.4946873487
 03/11  16:00:00,60.7482463631,6.85649699659,11.1401425723,0.0,19.3027497915,23.426170988,41.3470762583,0.0,18.025,23.3220762583
 03/11  17:00:00,63.4129818627,6.83030917017,9.37974725332,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/11  18:00:00,71.2060783921,6.95870443603,8.42195921857,0.0,18.2229234133,37.5968344597,5.76729841126,0.0,0.0,5.76729841126
 03/11  19:00:00,93.7007313025,7.18463421196,9.20138062318,0.0,32.690315043,37.0816133363,5.8848989297,0.112395797035,0.0,5.77250313267
 03/11  20:00:00,94.5366427926,7.31648061081,9.79375485103,0.0,36.8143715336,33.066984531,12.671642368,1.12519856801,0.0,11.5464438
 03/11  21:00:00,100.853954144,7.48305275633,10.704418209,0.0,36.3493007332,38.7721355839,9.04253523687,3.25922863069,0.0,5.78330660617
 03/11  22:00:00,98.3774954164,7.45080517633,10.3780691326,0.0,36.1807251679,36.8228455648,16.7174228672,5.17106046731,0.0,11.5463623999
 03/11  23:00:00,74.0394050264,7.03172502457,7.77912914549,0.0,31.0351095914,20.6438685092,17.950685459,6.36117484063,0.0,11.5895106183
 03/11  24:00:00,48.6211434507,6.64205922031,5.30447597069,0.0,17.4250845679,11.7056064465,13.5159940581,7.73782613164,0.0,5.77816792648
 03/12  01:00:00,41.3047362408,6.50142614732,4.23834296004,0.0,12.925468867,10.100111941,8.71425569316,8.69425569316,0.0,0.02
 03/12  02:00:00,35.4816207899,6.35424832151,3.18144020731,0.0,8.34152022915,10.0650221343,15.3376385637,9.58084554667,0.0,5.75679301702
 03/12  03:00:00,34.8991569435,6.28037496221,2.67285094444,0.0,8.34152022915,10.0650221343,16.1467347587,10.3902131295,0.0,5.75652162921
 03/12  04:00:00,36.2390868728,6.24592696524,2.44060683936,0.0,8.34152022915,11.6705166398,11.2551127559,11.2351127559,0.0,0.02
 03/12  05:00:00,40.2031993811,6.22051616537,2.27181125677,0.0,8.80141237637,15.3678112995,17.2213682669,11.4539647741,0.0,5.76740349284
 03/12  06:00:00,60.8879035856,6.31212637907,2.88828863559,0.0,18.5082010057,25.6353820695,17.1873897042,11.4097351704,0.0,5.7776545338
 03/12  07:00:00,73.7211863969,6.56770851388,4.66316030044,0.0,19.4926561212,41.1001056674,22.4949338839,10.9054429553,0.0,11.5894909286
 03/12  08:00:00,99.0133262531,6.99765584642,7.6519404675,0.0,26.3286599382,57.9988325916,42.0883703599,6.71073236174,0.0,35.3776379982
 03/12  09:00:00,82.3883843144,6.77888035727,6.51923626781,0.0,26.2443270014,42.8153538416,46.4159578958,4.91442669592,18.025,23.4765311999
 03/12  10:00:00,56.4160820681,6.49694633898,4.70350565626,0.0,21.7447113004,23.4437158914,45.8321607823,4.39228202786,18.025,23.4148787544
 03/12  11:00:00,55.1027781108,6.63485385813,5.65434953183,0.0,19.3449162599,23.4437158914,43.0237873675,1.62839742069,18.025,23.3703899468
 03/12  12:00:00,56.7715438179,6.79700027813,7.01882276668,0.0,19.190480192,23.7425572507,36.2122591848,0.690132469722,18.025,17.4971267151
 03/12  13:00:00,58.4462443027,6.92818301258,8.53621851092,0.0,19.260583323,23.698576057,41.3435865823,0.0,18.025,23.3185865823
 03/12  14:00:00,59.7658495487,7.00681391335,9.77719585765,0.0,19.260583323,23.698576057,35.5218168458,0.0,18.025,17.4968168458
 03/12  15:00:00,60.1648993091,7.04203232117,10.4309721844,0.0,19.260583323,23.4086260847,35.5215032215,0.0,18.025,17.4965032215
 03/12  16:00:00,63.0783164844,6.99294494907,8.94216494851,0.0,19.260583323,27.8781056672,23.7867952456,0.0,18.025,5.76179524563
 03/12  17:00:00,71.9572732357,7.11314214908,9.0784376261,0.0,18.1807569449,37.5792895564,5.76727459681,0.0,0.0,5.76727459681
 03/12  18:00:00,87.3035217104,7.36168838462,10.2825517174,0.0,32.6059821062,37.0465235296,5.97532192617,0.203001572483,0.0,5.77232035369
 03/12  19:00:00,95.5996123667,7.46235891678,10.7108640227,0.0,36.8143715336,33.066984531,7.45417614728,1.6722236628,0.0,5.78195248447
 03/12  20:00:00,101.717000952,7.5870658847,11.3440377545,0.0,36.43363367,38.8072253906,16.3193174812,4.77389945255,0.0,11.5454180286
 03/12  21:00:00,98.7224319464,7.51943896502,10.7738097198,0.0,36.0963922311,36.7877557581,12.7592984264,6.97621442908,0.0,5.78308399731
 03/12  22:00:00,74.0330610748,7.05863481032,7.86531605976,0.0,30.9507766546,20.6087787026,20.4976777558,8.90812579871,0.0,11.5895519571
 03/12  23:00:00,48.5081824109,6.64049684087,5.19308856244,0.0,17.4250845679,11.7056064465,16.4674591456,10.6895564349,0.0,5.77790271067
 03/12  24:00:00,41.1337669763,6.49071885398,4.07694797565,0.0,12.925468867,10.100111941,17.0192380842,11.2574334293,0.0,5.7618046549
 03/13  01:00:00,36.9269067361,6.32777835024,2.91306533431,0.0,10.0992000411,10.047477231,20.2778455268,14.5212862802,0.0,5.75655924661
 03/13  02:00:00,34.3283432509,6.23371742384,2.26812476416,0.0,8.25718729233,10.0299323277,17.5304049079,17.5104049079,0.0,0.02
 03/13  03:00:00,33.9726103318,6.18835382938,1.95774983389,0.0,8.25718729233,10.0299323277,24.247118575,18.4904205021,0.0,5.7566980729
 03/13  04:00:00,35.2210228274,6.14479102176,1.6431082086,0.0,8.25718729233,11.6354268332,21.1000883788,21.0800883788,0.0,0.02
 03/13  05:00:00,42.7071521516,6.13540962664,1.55890376036,0.0,12.1011305571,15.3678112995,34.2948353156,22.7598096578,0.0,11.5350256577
 03/13  06:00:00,74.2431575332,6.41560128671,3.28636204595,0.0,19.7275818095,37.2640762949,35.3684527339,23.7813268024,0.0,11.5871259314
 03/13  07:00:00,88.9267261266,6.64598916978,4.78736068398,0.0,24.3117294858,51.2795993405,32.3985906494,20.7669591378,0.0,11.6316315116
 03/13  08:00:00,73.98752886,6.35484227789,3.29844441114,0.0,23.6694662846,40.6342015617,40.875360634,11.5325359088,0.0,29.3428247252
 03/13  09:00:00,69.2800502457,6.36082671552,3.59235467011,0.0,23.6694662846,35.6302164847,48.716433287,7.28382942325,18.025,23.4076038638
 03/13  10:00:00,51.1235682963,6.27765099694,3.11576444648,0.0,18.7433767983,22.9618409725,46.847099724,5.45499324709,18.025,23.3671064769
 03/13  11:00:00,51.6760405349,6.35059565026,3.59754999935,0.0,18.7433767983,22.9618409725,38.6434424388,3.1203792751,18.025,17.4980631638
 03/13  12:00:00,53.0484991348,6.50432202175,4.77283345559,0.0,18.5889407304,23.1597249699,38.4056853479,2.88491862306,18.025,17.4957667248
 03/13  13:00:00,54.2476344066,6.64285611092,5.58693354251,0.0,18.7433767983,23.2517909448,41.3544034783,0.0118987622158,18.025,23.3175047161
 03/13  14:00:00,55.2644179984,6.76031414268,6.48626141225,0.0,18.7433767983,23.2517909448,35.5210060913,0.0,18.025,17.4960060913
 03/13  15:00:00,55.7868560239,6.84445803988,7.2145006816,0.0,18.7433767983,22.9618409725,35.5205842799,0.0,18.025,17.4955842799
 03/13  16:00:00,60.7380016379,6.90324952113,7.65554302248,0.0,18.7433767983,27.431320555,23.7866636226,0.0,18.025,5.76166362263
 03/13  17:00:00,74.3856229607,7.12662822022,8.89152813142,0.0,17.6635504202,40.6971502883,6.0827258923,0.310365995843,0.0,5.77235989646
 03/13  18:00:00,81.6556022466,7.26535917589,9.51792692045,0.0,27.5259009287,37.3340067412,13.7574472755,2.18005560672,0.0,11.5773916687
 03/13  19:00:00,91.8940941396,7.33130377944,9.82919001389,0.0,33.8341110165,33.3544677425,9.84512259234,4.06340868963,0.0,5.78171390272
 03/13  20:00:00,100.775896741,7.46215831982,10.4259755837,0.0,36.5179666069,38.8247702939,19.4000234129,7.85517458651,0.0,11.5448488264
 03/13  21:00:00,95.0009738768,7.43998909576,10.1881734932,0.0,32.965339924,36.8579353714,20.7367515672,9.14858852568,0.0,11.5881630415
 03/13  22:00:00,68.1927215491,6.97644284151,7.39068956883,0.0,25.6355707503,20.6438685092,14.8933143173,9.10499112727,0.0,5.78832319004
 03/13  23:00:00,45.4342599763,6.55494602321,4.60677707764,0.0,15.0252895274,11.7056064465,16.8718057336,11.1045518828,0.0,5.76725385079
