Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/13  24:00:00,38.7451441954,6.35658617809,3.14178290306,0.0,11.6412384099,10.0650221343,19.9193917642,14.1573622258,0.0,5.76202953837
 03/14  01:00:00,36.4361880426,6.26195868525,2.48817537758,0.0,10.0992000411,10.047477231,15.4439284041,15.4239284041,0.0,0.02
 03/14  02:00:00,34.1859901369,6.21001109453,2.14947822576,0.0,8.25718729233,10.0299323277,21.2786098779,15.5221784551,0.0,5.75643142279
 03/14  03:00:00,33.8659224469,6.16965499276,1.8697691935,0.0,8.25718729233,10.0299323277,16.5227334458,16.5027334458,0.0,0.02
 03/14  04:00:00,35.1280619261,6.1286907121,1.56625249567,0.0,8.25718729233,11.6354268332,24.9041188428,19.1421731765,0.0,5.76194566626
 03/14  05:00:00,42.6652236231,6.12525585656,1.52713991351,0.0,12.1011305571,15.3678112995,26.1597939383,20.3820392395,0.0,5.77775469877
 03/14  06:00:00,74.3956259636,6.42648481817,3.4279643175,0.0,19.7275818095,37.2640762949,31.601271477,20.0126238566,0.0,11.5886476204
 03/14  07:00:00,88.9425112425,6.63685957955,4.81230124938,0.0,24.3117294858,51.2795993405,36.270413116,18.8336296261,0.0,17.4367834899
 03/14  08:00:00,73.9692570792,6.33917544964,3.29585688276,0.0,23.6694662846,40.6342015617,39.4842974527,10.1425300526,0.0,29.3417674001
 03/14  09:00:00,69.3323974894,6.34833579523,3.65719879051,0.0,23.6694662846,35.6302164847,46.6185907196,5.19007747999,18.025,23.4035132396
 03/14  10:00:00,51.2008725284,6.27085180599,3.19988203486,0.0,18.7433767983,22.9618409725,38.9972460398,3.44125216625,18.025,17.5309938736
 03/14  11:00:00,51.7756596595,6.34743824133,3.70033233638,0.0,18.7433767983,22.9618409725,43.1767487419,1.82901538563,18.025,23.3227333563
 03/14  12:00:00,53.1512258695,6.49735984312,4.88253049368,0.0,18.5889407304,23.1597249699,37.0000712742,1.4794317649,18.025,17.4956395093
 03/14  13:00:00,54.5621374116,6.6227340651,5.92156195307,0.0,18.7433767983,23.2517909448,35.5248708753,0.00480153316251,18.025,17.4950693421
 03/14  14:00:00,56.0106878799,6.71487790583,7.27797161741,0.0,18.7433767983,23.2517909448,41.340784895,0.0,18.025,23.315784895
 03/14  15:00:00,56.9019726425,6.78203242407,8.39205344414,0.0,18.7433767983,22.9618409725,35.5203778827,0.0,18.025,17.4953778827
 03/14  16:00:00,60.5078404353,6.80090844925,7.52772462265,0.0,18.7433767983,27.431320555,23.7866175433,0.0,18.025,5.7616175433
 03/14  17:00:00,73.6354949755,7.0027008029,8.26533133365,0.0,17.6635504202,40.6971502883,5.7723739411,0.0,0.0,5.7723739411
 03/14  18:00:00,80.7740759894,7.13307151098,8.76870518013,0.0,27.5259009287,37.3340067412,9.52736227202,1.446678988,0.0,8.08068328403
 03/14  19:00:00,91.0141731634,7.20098067204,9.07959991328,0.0,33.8341110165,33.3544677425,12.5424869846,3.27439866176,0.0,9.26808832281
 03/14  20:00:00,100.069035283,7.35383642169,9.82745285481,0.0,36.5179666069,38.8247702939,12.7109373476,6.92919427609,0.0,5.78174307151
 03/14  21:00:00,94.2696750889,7.33561186657,9.56127008308,0.0,32.965339924,36.8579353714,20.6406850497,9.05240650524,0.0,11.5882785444
 03/14  22:00:00,67.1792040849,6.84998560661,6.50363861763,0.0,25.6355707503,20.6438685092,22.668483659,11.1119685011,0.0,11.5565151578
 03/14  23:00:00,44.594033566,6.44919992626,3.87230486847,0.0,15.0252895274,11.7056064465,19.1274033825,13.3602788567,0.0,5.76712452587
 03/14  24:00:00,38.309615825,6.3004195309,2.76243231975,0.0,11.6412384099,10.0650221343,14.8853820699,14.8653820699,0.0,0.02
 03/15  01:00:00,36.1429704632,6.22496310823,2.23195502888,0.0,10.0992000411,10.047477231,22.0821629848,16.3255167639,0.0,5.75664622089
 03/15  02:00:00,33.8267367641,6.16689785693,1.83334367365,0.0,8.25718729233,10.0299323277,23.495189236,17.7386537161,0.0,5.75653551983
 03/15  03:00:00,33.5161515347,6.12829365825,1.5613653271,0.0,8.25718729233,10.0299323277,19.0689785967,19.0489785967,0.0,0.02
 03/15  04:00:00,34.8752169319,6.09582018557,1.34628056024,0.0,8.25718729233,11.6354268332,26.1642961412,20.4026553654,0.0,5.76164077571
 03/15  05:00:00,42.4800643036,6.0999848744,1.36726461713,0.0,12.1011305571,15.3678112995,26.2039127194,20.4263685174,0.0,5.77754420196
 03/15  06:00:00,74.2397800249,6.40436654805,3.29425608044,0.0,19.7275818095,37.2640762949,31.6286376607,20.040651499,0.0,11.5879861617
 03/15  07:00:00,88.9328484804,6.63258731876,4.80693259453,0.0,24.3117294858,51.2795993405,34.5695123364,17.1344392504,0.0,17.435073086
 03/15  08:00:00,73.8769485544,6.33005948619,3.21268366697,0.0,23.6694662846,40.6342015617,33.0912744891,9.61554790292,0.0,23.4757265861
 03/15  09:00:00,69.1865594821,6.33596134949,3.52375267159,0.0,23.6694662846,35.6302164847,47.3197754003,5.88639846345,18.025,23.4083769369
 03/15  10:00:00,51.0705600703,6.26029325809,3.08013213138,0.0,18.7433767983,22.9618409725,45.5431105977,4.15238919285,18.025,23.3657214049
 03/15  11:00:00,51.7629453818,6.34983413282,3.68522900903,0.0,18.7433767983,22.9618409725,37.7940409798,2.27161781872,18.025,17.4974231611
 03/15  12:00:00,53.2036842781,6.50710732587,4.92524434236,0.0,18.5889407304,23.1597249699,37.4888648932,1.96790915934,18.025,17.4959557338
 03/15  13:00:00,54.4376296645,6.63318858633,5.78661120339,0.0,18.7433767983,23.2517909448,41.3517925463,0.00777279419957,18.025,23.3190197521
 03/15  14:00:00,55.8071111292,6.71978059674,7.06949629293,0.0,18.7433767983,23.2517909448,35.5186495504,0.0,18.025,17.4936495504
 03/15  15:00:00,56.6151120884,6.78119488168,8.10603247512,0.0,18.7433767983,22.9618409725,35.5166155064,0.0,18.025,17.4916155064
 03/15  16:00:00,61.0471710849,6.86031270735,8.007664958,0.0,18.7433767983,27.431320555,23.7865446455,0.0,18.025,5.76154464549
 03/15  17:00:00,74.505963996,7.09681424374,9.04170263097,0.0,17.6635504202,40.6971502883,5.77201970355,0.0,0.0,5.77201970355
 03/15  18:00:00,81.8386069606,7.25463410349,9.71169173608,0.0,27.5259009287,37.3340067412,11.8694442311,0.293670752011,0.0,11.5757734791
 03/15  19:00:00,92.2093508257,7.34168193051,10.134092793,0.0,33.8341110165,33.3544677425,7.38887183382,1.60665894356,0.0,5.78221289026
 03/15  20:00:00,101.269054469,7.49565262803,10.8856632708,0.0,36.5179666069,38.8247702939,15.6258217772,4.0808665189,0.0,11.5449552583
 03/15  21:00:00,95.4652183367,7.47679788065,10.6156465979,0.0,32.965339924,36.8579353714,17.7730248077,6.18679475789,0.0,11.5862300498
 03/15  22:00:00,68.3533578845,6.98633392686,7.54146375201,0.0,25.6355707503,20.6438685092,13.4017951305,7.61381082897,0.0,5.78798430155
 03/15  23:00:00,45.6581153962,6.5749939584,4.8106010907,0.0,15.0252895274,11.7056064465,15.2567307082,9.48970206524,0.0,5.76702864295
 03/15  24:00:00,39.2249149271,6.40887495151,3.56927780513,0.0,11.6412384099,10.0650221343,16.4132635035,10.6514030729,0.0,5.76186043052
 03/16  01:00:00,36.7757426152,6.30080848246,2.78888748854,0.0,10.0992000411,10.047477231,11.8613078647,11.8413078647,0.0,0.02
 03/16  02:00:00,34.3674981223,6.22894793232,2.3120614388,0.0,8.25718729233,10.0299323277,18.7775901084,13.0210471341,0.0,5.7565429743
 03/16  03:00:00,34.0787908018,6.1923382147,2.05996185928,0.0,8.25718729233,10.0299323277,19.7526091328,13.9963000567,0.0,5.75630907605
 03/16  04:00:00,35.4589725038,6.16387227562,1.86199598609,0.0,8.25718729233,11.6354268332,14.9417470308,14.9217470308,0.0,0.02
 03/16  05:00:00,43.1067629288,6.1739106539,1.9200455668,0.0,12.1011305571,15.3678112995,20.4329032293,14.6555355694,0.0,5.77736765997
 03/16  06:00:00,75.0938105302,6.50663076104,4.04604184584,0.0,19.7275818095,37.2640762949,31.3810068588,14.0122519943,0.0,17.3687548645
 03/16  07:00:00,90.9465115295,6.87155314334,6.58166070384,0.0,24.3117294858,51.2795993405,22.8483034986,11.2189733566,0.0,11.629330142
 03/16  08:00:00,74.7006460159,6.41699643633,3.94945973871,0.0,23.6694662846,40.6342015617,35.9908392552,6.65416974576,0.0,29.3366695094
 03/16  09:00:00,69.6303601967,6.38960356077,3.91391936531,0.0,23.6694662846,35.6302164847,47.9264363668,6.50039144464,18.025,23.4010449222
 03/16  10:00:00,51.0460389368,6.26996768119,3.04595080241,0.0,18.7433767983,22.9618409725,42.7256298114,7.17306497271,18.025,17.5275648387
 03/16  11:00:00,51.5182957873,6.33926520596,3.45115363849,0.0,18.7433767983,22.9618409725,46.944087046,5.59888841911,18.025,23.3201986269
 03/16  12:00:00,52.0014809213,6.37225507439,3.85790297807,0.0,18.5889407304,23.1597249699,40.2611381414,4.74268894055,18.025,17.4934492008
 03/16  13:00:00,53.1512986866,6.50780792866,4.62566163171,0.0,18.7433767983,23.2517909448,36.4927885917,0.974936561979,18.025,17.4928520297
 03/16  14:00:00,53.587542917,6.56225830938,5.00745744072,0.0,18.7433767983,23.2517909448,35.8468764962,0.331440382167,18.025,17.490436114
 03/16  15:00:00,53.6085906642,6.59331204713,5.28740456343,0.0,18.7433767983,22.9618409725,42.5901921694,1.24693982706,18.025,23.3182523423
 03/16  16:00:00,58.1962289249,6.60136224643,5.41567435346,0.0,18.7433767983,27.431320555,19.4151666144,1.37016661437,18.025,0.02
 03/16  17:00:00,71.7878574049,6.80997668835,6.61043720206,0.0,17.6635504202,40.6971502883,13.6009921493,2.07707216739,0.0,11.5239199819
 03/16  18:00:00,79.108100151,6.95018478901,7.28565242413,0.0,27.5259009287,37.3340067412,10.3208214738,4.52256069764,0.0,5.79826077617
 03/16  19:00:00,89.3302918791,7.01187604944,7.58484866327,0.0,33.8341110165,33.3544677425,19.2641555346,7.71923063098,0.0,11.5449249036
 03/16  20:00:00,98.3149553815,7.15571602943,8.27151846217,0.0,36.5179666069,38.8247702939,17.3620757711,11.5796719673,0.0,5.78240380378
 03/16  21:00:00,92.5606721886,7.13767581932,8.05024128435,0.0,32.965339924,36.8579353714,25.7654736783,14.1782529635,0.0,11.5872207148
 03/16  22:00:00,65.6297283911,6.66525381149,5.13892336007,0.0,25.6355707503,20.6438685092,28.1548601053,16.5992082885,0.0,11.5556518168
 03/16  23:00:00,43.3478868249,6.30588588166,2.76948951804,0.0,15.0252895274,11.7056064465,24.6131930877,18.846394216,0.0,5.76679887172
 03/16  24:00:00,37.4946853847,6.20595881063,2.04197586692,0.0,11.6412384099,10.0650221343,20.7032400022,20.6832400022,0.0,0.02
 03/17  01:00:00,35.4680097469,6.14411383631,1.63785092627,0.0,10.0992000411,10.047477231,28.2095922643,22.4531725644,0.0,5.75641969989
 03/17  02:00:00,33.183851691,6.08776216927,1.26960791002,0.0,8.25718729233,10.0299323277,23.9953712399,23.9753712399,0.0,0.02
 03/17  03:00:00,32.8919466481,6.04789290127,1.01756719511,0.0,8.25718729233,10.0299323277,31.2173508989,25.4608614544,0.0,5.75648944455
 03/17  04:00:00,34.2712880454,6.01547132456,0.822715874645,0.0,8.25718729233,11.6354268332,32.6663225882,26.9049384467,0.0,5.76138414149
 03/17  05:00:00,41.8738130133,6.01662509385,0.838549667237,0.00584461203154,12.1011305571,15.3678112995,32.7912346458,27.0140735942,0.0,5.77716105156
 03/17  06:00:00,73.6132849576,6.31453409278,2.75763574002,0.0,19.7275818095,37.2640762949,38.2701914952,26.6840971278,0.0,11.5860943674
 03/17  07:00:00,88.1860289099,6.53281403618,4.15993956778,0.0,24.3117294858,51.2795993405,38.0867577543,23.8832395326,0.0,14.2035182217
 03/17  08:00:00,72.8116738523,6.21402159385,2.26348119325,0.0,23.6694662846,40.6342015617,43.538604769,16.8069250039,0.0,26.7316797651
 03/17  09:00:00,67.8477744273,6.20404502726,2.31691068256,0.0,23.6694662846,35.6302164847,55.2622585434,13.8349855792,18.025,23.4022729642
 03/17  10:00:00,49.6749056241,6.12818942285,1.81660054854,0.0,18.7433767983,22.9618409725,47.8197303317,11.9500115777,18.025,17.844718754
 03/17  11:00:00,50.2542860471,6.2058310622,2.3205846387,0.0,18.7433767983,22.9618409725,49.5166293623,8.48916203983,18.025,23.0024673224
 03/17  12:00:00,51.1317730834,6.2829977275,3.07745711112,0.0,18.5889407304,23.1597249699,40.9786183381,5.45936856354,18.025,17.4942497745
 03/17  13:00:00,51.7887221318,6.35009998724,3.42080022457,0.0,18.7433767983,23.2517909448,37.0709734415,1.5559906333,18.025,17.4899828082
 03/17  14:00:00,52.3963509686,6.42776854804,3.95076482375,0.0,18.7433767983,23.2517909448,42.1204987413,0.7798672202,18.025,23.3156315211
 03/17  15:00:00,52.4504498514,6.47186780703,4.25071124365,0.0,18.7433767983,22.9618409725,37.2621194188,1.74625974373,18.025,17.4908596751
 03/17  16:00:00,57.2590188323,6.50505196383,4.57477971345,0.0,18.7433767983,27.431320555,25.2368648017,1.4504231215,18.025,5.76144168023
 03/17  17:00:00,71.41537665,6.76236175469,6.28558368667,0.0,17.6635504202,40.6971502883,7.08181832213,1.30989299464,0.0,5.7719253275
 03/17  18:00:00,79.117752459,6.95202938379,7.29347764867,0.0,27.5259009287,37.3340067412,14.2532922982,2.67769998279,0.0,11.5755923154
 03/17  19:00:00,89.6836484585,7.05330546058,7.89679183221,0.0,33.8341110165,33.3544677425,10.8857089002,5.10340600311,0.0,5.78230289713
 03/17  20:00:00,98.7461859526,7.20685243991,8.65162633025,0.0,36.5179666069,38.8247702939,14.685699275,8.90411893212,0.0,5.78158034288
 03/17  21:00:00,92.9472560673,7.18723715036,8.38728397742,0.0,32.965339924,36.8579353714,22.6644409531,11.0775019194,0.0,11.5869390337
 03/17  22:00:00,66.2473215274,6.7414175177,5.68036806622,0.0,25.6355707503,20.6438685092,23.3260546864,11.77070605,0.0,11.5553486364
 03/17  23:00:00,43.9464966867,6.37398979391,3.30000249357,0.0,15.0252895274,11.7056064465,18.9542841661,13.187409379,0.0,5.76687478715
 03/17  24:00:00,37.8772157134,6.24964740764,2.38082391444,0.0,11.6412384099,10.0650221343,14.1122165634,14.0922165634,0.0,0.02
 03/18  01:00:00,38.5485596462,6.18645493027,1.91658656255,0.0,12.8411359301,10.0650221343,24.0044567795,18.247989383,0.0,5.75646739643
 03/18  02:00:00,33.3651113967,6.11185746903,1.42677383798,0.0,8.25718729233,10.0299323277,26.6532531588,20.8969459219,0.0,5.75630723691
 03/18  03:00:00,32.9223671754,6.05352058722,1.04236885536,0.0,8.25718729233,10.0299323277,25.3272124786,25.3072124786,0.0,0.02
 03/18  04:00:00,34.2823449564,6.01845935619,0.830789215923,0.0,8.25718729233,11.6354268332,32.6632942907,26.9019929291,0.0,5.76130136162
 03/18  05:00:00,38.4209427239,6.01380768976,0.815735244918,0.0,8.71707943955,15.3327214929,28.7636254819,22.9971418415,0.0,5.76648364038
 03/18  06:00:00,59.1504639344,6.09814525397,1.36489613951,0.0,18.5082010057,25.6353820695,27.4279315002,21.6508579787,0.0,5.77707352154
 03/18  07:00:00,71.3343514345,6.29982093043,2.66375261465,0.0,19.4083231844,41.0650158608,33.3845861301,21.797987279,0.0,11.5865988511
 03/18  08:00:00,95.7085084742,6.59545505795,4.74947750934,0.0,26.3286599382,57.9988325916,43.2609882817,13.7949976001,0.0,29.4659906817
 03/18  09:00:00,79.8599712245,6.46891798836,4.18146018331,0.0,26.3286599382,42.8504436482,50.1289768949,8.63594588209,18.025,23.4680310128
 03/18  10:00:00,54.7898603381,6.30313581139,3.2711750877,0.0,21.7447113004,23.4437158914,46.3649091467,4.93360981691,18.025,23.4062993298
 03/18  11:00:00,53.3712741063,6.41900285682,4.19846424961,0.0,19.3027497915,23.426170988,42.5567205566,1.17204901614,18.025,23.3596715404
 03/18  12:00:00,55.2394889771,6.59182526002,5.75168966992,0.0,19.1483137236,23.7250123474,35.8828436821,0.363274303866,18.025,17.4945693782
 03/18  13:00:00,57.7671314832,6.7677623224,7.95785409208,0.0,19.3027497915,23.7161209604,41.3421802392,0.0,18.025,23.3171802392
 03/18  14:00:00,60.5441808813,6.93527336563,10.5673920639,0.0,19.3027497915,23.7161209604,35.5173520017,0.0,18.025,17.4923520017
 03/18  15:00:00,62.3821573854,7.0504056125,12.5801827416,0.0,19.3027497915,23.426170988,35.5136785995,0.0,18.025,17.4886785995
 03/18  16:00:00,66.935940906,7.09057272033,12.6424879698,0.0,19.3027497915,27.8956505705,23.7863726007,0.0,18.025,5.76137260072
 03/18  17:00:00,75.3270917156,7.30713271466,12.1946021696,0.0,18.2229234133,37.5968344597,5.76556012289,0.0,0.0,5.76556012289
 03/18  18:00:00,90.2717874113,7.61397323988,12.8791674474,0.0,32.690315043,37.0816133363,5.77164620063,0.0,0.0,5.77164620063
 03/18  19:00:00,98.7324943232,7.76244665409,13.5437351568,0.0,36.8143715336,33.066984531,5.78218028091,0.0,0.0,5.78218028091
 03/18  20:00:00,105.286632178,7.95506063795,14.665173494,0.0,36.3493007332,38.7721355839,8.01575400124,0.0280704044679,0.0,7.98768359677
 03/18  21:00:00,102.055352111,7.86414025158,13.6426821878,0.0,36.1807251679,36.8228455648,9.36924304679,0.0318691082392,0.0,9.33737393855
 03/18  22:00:00,77.1489652162,7.39261130701,10.5279379318,0.0,31.0351095914,20.6438685092,11.6908649161,0.105377263502,0.0,11.5854876526
 03/18  23:00:00,51.3974731447,6.96126400527,7.76168098472,0.0,17.4250845679,11.7056064465,6.47044886949,0.693354957262,0.0,5.77709391223
 03/18  24:00:00,43.7471738809,6.79351064483,6.50702330126,0.0,12.8411359301,10.0650221343,6.88170217147,1.12010810795,0.0,5.76159406352
 03/19  01:00:00,42.8702777728,6.68042374357,5.62492217894,0.0,12.925468867,10.100111941,1.92845989987,1.90845989987,0.0,0.02
 03/19  02:00:00,37.0360153567,6.53403804079,4.55607789885,0.0,8.34152022915,10.0650221343,9.4039335486,3.64776854063,0.0,5.75616500797
 03/19  03:00:00,36.4821573928,6.46787267469,4.06839015893,0.0,8.34152022915,10.0650221343,3.74275304268,3.72275304268,0.0,0.02
 03/19  04:00:00,37.72477248,6.42216331948,3.75009947081,0.0,8.34152022915,11.6705166398,9.35445147623,3.59292672672,0.0,5.76152474951
 03/19  05:00:00,41.4660893262,6.36774809351,3.38752573088,0.0,8.80141237637,15.3678112995,10.0867780794,4.32026764299,0.0,5.76651043639
 03/19  06:00:00,62.6264880183,6.5157933873,4.42328673978,0.0,18.5082010057,25.6353820695,9.46554167501,3.68963980519,0.0,5.77590186982
 03/19  07:00:00,75.9609165625,6.84178810108,6.62894795434,0.0,19.4926561212,41.1001056674,15.2474962321,3.66151272242,0.0,11.5859835096
 03/19  08:00:00,101.935467833,7.33272778342,10.2391893156,0.0,26.3286599382,57.9988325916,29.5823407979,0.116517712118,0.0,29.4658230857
 03/19  09:00:00,86.0918600727,7.1384721418,9.86323905432,0.0,26.2443270014,42.8153538416,47.351400205,0.0,18.025,29.326400205
 03/19  10:00:00,60.695666763,6.81504351375,8.66508488778,0.0,21.7447113004,23.4437158914,41.4293524145,0.0,18.025,23.4043524145
 03/19  11:00:00,59.3329490309,6.88670793712,9.63273402474,0.0,19.3449162599,23.4437158914,35.5503228405,0.0,18.025,17.5253228405
 03/19  12:00:00,60.7742230655,6.99451881027,10.8240262961,0.0,19.190480192,23.7425572507,41.3363630635,0.0,18.025,23.3113630635
 03/19  13:00:00,61.3195879739,7.0511975948,11.2865937613,0.0,19.260583323,23.698576057,35.515430049,0.0,18.025,17.490430049
 03/19  14:00:00,61.7772708502,7.09797041462,11.6974997806,0.0,19.260583323,23.698576057,35.5155813602,0.0,18.025,17.4905813602
 03/19  15:00:00,61.2757245595,7.08812852452,11.4957454098,0.0,19.260583323,23.4086260847,35.513093828,0.0,18.025,17.488093828
 03/19  16:00:00,63.4935428116,7.02525849488,9.32512589481,0.0,19.260583323,27.8781056672,23.7862279303,0.0,18.025,5.76122793032
 03/19  17:00:00,72.1631593921,7.12887506512,9.26864815278,0.0,18.1807569449,37.5792895564,5.76628564502,0.0,0.0,5.76628564502
 03/19  18:00:00,87.2331518406,7.34898462016,10.2249542376,0.0,32.6059821062,37.0465235296,7.30897473944,1.53737129466,0.0,5.77160344478
 03/19  19:00:00,95.5736363157,7.4435405294,10.7037975013,0.0,36.8143715336,33.066984531,9.77085144058,3.98959894885,0.0,5.78125249173
 03/19  20:00:00,101.809143091,7.57951569162,11.4438204811,0.0,36.43363367,38.8072253906,18.9772640616,7.43363470547,0.0,11.5436293561
 03/19  21:00:00,98.8024574623,7.51237859291,10.8609870667,0.0,36.0963922311,36.7877557581,15.0822801684,9.3002827747,0.0,5.78199739374
 03/19  22:00:00,73.9810354602,7.04184415468,7.8302174665,0.0,30.9507766546,20.6087787026,22.7096915927,11.1238554483,0.0,11.5858361444
 03/19  23:00:00,48.3073103014,6.61172754479,5.02106612868,0.0,17.4250845679,11.7056064465,18.9597984178,13.1829260864,0.0,5.77687233141
 03/19  24:00:00,40.8272228115,6.44872189161,3.81244539656,0.0,12.925468867,10.100111941,20.2535189696,14.4920079674,0.0,5.76151100221
 03/20  01:00:00,36.8903218707,6.316981935,2.88731432825,0.0,10.0992000411,10.047477231,15.8261033762,15.8061033762,0.0,0.02
 03/20  02:00:00,34.4913223186,6.24827654815,2.41657716923,0.0,8.25718729233,10.0299323277,22.719609056,16.9634013237,0.0,5.75620773228
 03/20  03:00:00,34.1370252861,6.20405704579,2.10649863397,0.0,8.25718729233,10.0299323277,23.7372354375,17.9813272686,0.0,5.75590816895
 03/20  04:00:00,35.4557293115,6.16864880595,1.8540034748,0.0,8.25718729233,11.6354268332,19.1833065115,19.1633065115,0.0,0.02
 03/20  05:00:00,43.0522549181,6.17285762594,1.86663926306,0.0,12.1011305571,15.3678112995,24.7292397015,18.9533520399,0.0,5.77588766167
 03/20  06:00:00,74.8320361026,6.48076949996,3.81021135425,0.0,19.7275818095,37.2640762949,29.9384107548,18.3552836184,0.0,11.5831271364
 03/20  07:00:00,90.0099787876,6.76754707011,5.74924202983,0.0,24.3117294858,51.2795993405,32.7819940971,15.3518476777,0.0,17.4301464194
 03/20  08:00:00,74.5767252041,6.41299185556,3.82961804408,0.0,23.6694662846,40.6342015617,31.5879499186,8.12215169339,0.0,23.4657982252
 03/20  09:00:00,70.0162098393,6.42588140468,4.26354534804,0.0,23.6694662846,35.6302164847,45.0438199462,3.6162626023,18.025,23.4025573439
 03/20  10:00:00,51.852217047,6.33799945512,3.78413546475,0.0,18.7433767983,22.9618409725,43.720210452,2.33587630763,18.025,23.3593341444
 03/20  11:00:00,52.6181177067,6.43257752351,4.45769015077,0.0,18.7433767983,22.9618409725,36.7831790036,1.26578822034,18.025,17.4923907832
 03/20  12:00:00,53.6528872768,6.53781677461,5.34377053682,0.0,18.5889407304,23.1597249699,38.2721648445,1.11673413212,18.025,19.1304307124
 03/20  13:00:00,55.3677993428,6.68224742165,6.66775406489,0.0,18.7433767983,23.2517909448,39.7000076827,0.00524034518029,18.025,21.6697673376
 03/20  14:00:00,56.9231783154,6.81201556872,8.0933610278,0.0,18.7433767983,23.2517909448,35.5139588845,0.0,18.025,17.4889588845
 03/20  15:00:00,57.5401544365,6.88486892243,8.92743231189,0.0,18.7433767983,22.9618409725,35.5120869828,0.0,18.025,17.4870869828
 03/20  16:00:00,61.5822797469,6.94263321307,8.46048705152,0.0,18.7433767983,27.431320555,23.7861970132,0.0,18.025,5.76119701318
 03/20  17:00:00,75.0239032366,7.1632562217,9.49325184635,0.0,17.6635504202,40.6971502883,5.88133576656,0.110030385954,0.0,5.7713053806
 03/20  18:00:00,82.1295617098,7.29161060795,9.965763928,0.0,27.5259009287,37.3340067412,13.3269473046,1.75235634563,0.0,11.574590959
 03/20  19:00:00,92.3009376446,7.34269941086,10.2247310431,0.0,33.8341110165,33.3544677425,9.43265036614,3.65202684325,0.0,5.78062352289
 03/20  20:00:00,101.26796732,7.48316765442,10.8971293425,0.0,36.5179666069,38.8247702939,19.1095572142,7.56728887689,0.0,11.5422683374
 03/20  21:00:00,95.3267922068,7.44991314764,10.5042079615,0.0,32.965339924,36.8579353714,21.3318946461,9.74801311457,0.0,11.5838815315
 03/20  22:00:00,67.9297989553,6.93324444526,7.17106907097,0.0,25.6355707503,20.6438685092,17.8011933713,12.0140572667,0.0,5.78713610462
 03/20  23:00:00,45.0853097272,6.50828462035,4.30454586444,0.0,15.0252895274,11.7056064465,20.204680439,14.4382515666,0.0,5.76642887238
 03/20  24:00:00,38.5720418519,6.33113140051,2.99418308553,0.0,11.6412384099,10.0650221343,22.0591754641,16.2979022999,0.0,5.76127316424
 03/21  01:00:00,36.2961297955,6.24210819793,2.36800379083,0.0,10.0992000411,10.047477231,18.0513045735,18.0313045735,0.0,0.02
 03/21  02:00:00,33.9356366286,6.1795660407,1.92960390713,0.0,8.25718729233,10.0299323277,25.3529159898,19.5969290153,0.0,5.7559869745
 03/21  03:00:00,33.5688013102,6.13462935223,1.60771208721,0.0,8.25718729233,10.0299323277,21.3056757132,21.2856757132,0.0,0.02
 03/21  04:00:00,34.8784615575,6.09658917589,1.34879818305,0.0,8.25718729233,11.6354268332,28.6783042634,22.9173368121,0.0,5.76096745126
 03/21  05:00:00,42.452504965,6.09587320308,1.34388860068,0.0,12.1011305571,15.3678112995,28.9841395235,23.2075630916,0.0,5.77657643195
 03/21  06:00:00,74.2320880879,6.40010331595,3.29095030643,0.0,19.7275818095,37.2640762949,34.6259632246,23.040963777,0.0,11.5849994476
 03/21  07:00:00,88.8262071662,6.62120996275,4.71183261713,0.0,24.3117294858,51.2795993405,37.9221975908,20.4927763141,0.0,17.4294212767
 03/21  08:00:00,73.6835119523,6.3202093652,3.02920862911,0.0,23.6694662846,40.6342015617,36.2068712547,12.7436121241,0.0,23.4632591306
 03/21  09:00:00,68.6623120338,6.30208856868,3.03345892165,0.0,23.6694662846,35.6302164847,51.9855570051,10.5638833973,18.025,23.3966736078
 03/21  10:00:00,50.1204918624,6.18047947043,2.20993685449,0.0,18.7433767983,22.9618409725,51.8730074916,10.4895666289,18.025,23.3584408627
 03/21  11:00:00,50.0803044033,6.1790808952,2.17337968835,0.0,18.7433767983,22.9618409725,45.0577879686,9.54146244895,18.025,17.4913255196
 03/21  12:00:00,50.3501289052,6.18504218413,2.3937948002,0.0,18.5889407304,23.1597249699,42.8775259859,7.36144295158,18.025,17.4910830343
 03/21  13:00:00,50.4923801094,6.19020924678,2.28437580733,0.0,18.7433767983,23.2517909448,41.7133047161,6.20324612593,18.025,17.4850585902
 03/21  14:00:00,50.2470695424,6.16118542205,2.06809278071,0.0,18.7433767983,23.2517909448,47.4815037092,6.14645565257,18.025,23.3100480566
 03/21  15:00:00,49.998470769,6.16942931143,2.10119817827,0.0,18.7433767983,22.9618409725,43.144064488,7.62902632871,18.025,17.4900381593
 03/21  16:00:00,54.7506253701,6.20000410072,2.37146202028,0.0,18.7433767983,27.431320555,31.4172742734,7.63114353896,18.025,5.76113073447
 03/21  17:00:00,68.2955590503,6.36128013006,3.56688847233,0.0,17.6635504202,40.6971502883,12.846444723,7.07498310452,0.0,5.77146161853
 03/21  18:00:00,75.595029161,6.47942813241,4.24343393747,0.0,27.5259009287,37.3340067412,16.9342709175,11.1375444224,0.0,5.79672649512
 03/21  19:00:00,84.2091755015,6.56774858595,4.79192904154,0.0,33.8341110165,33.3544677425,25.6810847203,14.1376409338,0.0,11.5434437865
 03/21  20:00:00,95.5989807223,6.76577615144,5.94555293949,0.0,36.5179666069,38.8247702939,23.2761401432,17.4945035604,0.0,5.78163658283
 03/21  21:00:00,89.8348670057,6.7569534382,5.70526275548,0.0,32.965339924,36.8579353714,33.0537814016,21.4686807635,0.0,11.5851006382
 03/21  22:00:00,63.2271675832,6.35822606816,3.04346839995,0.0,25.6355707503,20.6438685092,36.9957011666,25.4416487329,0.0,11.5540524337
 03/21  23:00:00,41.8836560586,6.12151692919,1.48967229594,0.0,15.0252895274,11.7056064465,29.2023854731,29.1823854731,0.0,0.02
 03/21  24:00:00,36.3011716888,6.04389432853,1.01010243028,0.000457409563689,11.6412384099,10.0650221343,35.6668096146,29.9055336077,0.0,5.76127600687
 03/22  01:00:00,34.4438264636,5.99642092813,0.648543300873,0.112843431855,10.0992000411,10.047477231,37.5644198663,31.8084689514,0.0,5.75595091482
 03/22  02:00:00,32.3834020709,5.95884803046,0.313470046838,0.284629699726,8.25718729233,10.0299323277,34.8974669124,34.8774669124,0.0,0.02
 03/22  03:00:00,32.5327375561,5.9611232,0.15436453481,0.590788573061,8.25718729233,10.0299323277,42.3589014718,36.6029702033,0.0,5.75593126847
 03/22  04:00:00,34.4763926382,5.98144516594,0.0808560415607,0.981028046088,8.25718729233,11.6354268332,37.499203267,37.479203267,0.0,0.02
 03/22  05:00:00,42.759271272,6.03630456889,0.0780357745142,1.63219982046,12.1011305571,15.3678112995,48.5247944276,36.9924332791,0.0,11.5323611485
 03/22  06:00:00,73.1679605097,6.19560735053,1.77987077731,0.651471264012,19.7275818095,37.2640762949,46.3921271407,34.8106802686,0.0,11.5814468721
 03/22  07:00:00,85.8280096873,6.42297955521,3.51545655625,0.280443022939,24.3117294858,51.2795993405,39.2182923731,27.5924950623,0.0,11.6257973108
 03/22  08:00:00,72.4838721143,6.14042788198,1.53665718885,0.472710044354,23.6694662846,40.6342015617,45.8598128619,16.5383599491,0.0,29.3214529128
 03/22  09:00:00,67.5006571138,6.13589653032,1.64347524685,0.394527332935,23.6694662846,35.6302164847,48.2751260411,12.7006882325,18.025,17.5494378086
 03/22  10:00:00,49.163212688,6.04784834799,1.02807495915,0.357231821545,18.7433767983,22.9618409725,51.7573183607,10.375350138,18.025,23.3569682226
 03/22  11:00:00,49.3120931361,6.07674577899,1.38399140183,0.12351900286,18.7433767983,22.9618409725,42.9615831342,7.44546637865,18.025,17.4911167556
 03/22  12:00:00,49.8354022932,6.11911974408,1.94077797178,0.00421994388546,18.5889407304,23.1597249699,46.7406510996,5.40827027138,18.025,23.3073808282
 03/22  13:00:00,50.4156296564,6.17211184506,2.22573276591,0.0,18.7433767983,23.2517909448,37.2806502931,1.76779238942,18.025,17.4878579037
 03/22  14:00:00,50.5908674716,6.19078611079,2.38229313362,0.0,18.7433767983,23.2517909448,36.5766853506,1.06405105236,18.025,17.4876342982
 03/22  15:00:00,50.3946998267,6.19952859296,2.46733245069,0.0,18.7433767983,22.9618409725,37.4655958497,1.9571213059,18.025,17.4834745438
 03/22  16:00:00,55.5213788955,6.2479817648,3.09425159894,0.0,18.7433767983,27.431320555,24.5485389155,0.762590808794,18.025,5.76094810674
 03/22  17:00:00,70.0626869493,6.52792914846,5.16738385645,0.0,17.6635504202,40.6971502883,5.77892885191,0.00788262762924,0.0,5.77104622428
 03/22  18:00:00,77.9449703233,6.73979062439,6.3330315429,0.0,27.5259009287,37.3340067412,12.8078840596,1.23434730161,0.0,11.573536758
 03/22  19:00:00,86.7742556657,6.86121901662,7.06355841381,0.0,33.8341110165,33.3544677425,8.76875217911,2.98858458793,0.0,5.78016759117
 03/22  20:00:00,98.2984936537,7.07736723906,8.33348492276,0.0,36.5179666069,38.8247702939,18.490152401,6.94891989074,0.0,11.5412325103
 03/22  21:00:00,92.3573419147,7.04898092106,7.93573340658,0.0,32.965339924,36.8579353714,21.7629598581,11.0522309675,0.0,10.7107288907
 03/22  22:00:00,65.0056021896,6.55201606769,4.62813306568,0.0,25.6355707503,20.6438685092,20.5314982769,13.8759293237,0.0,6.65556895318
 03/22  23:00:00,43.1250138588,6.25592525752,2.59662775396,0.0,15.0252895274,11.7056064465,19.6032502738,13.8379883559,0.0,5.76526191797
 03/22  24:00:00,37.4208157032,6.18007378373,1.99403059979,0.0,11.6412384099,10.0650221343,20.1485840269,14.3873315672,0.0,5.76125245973
 03/23  01:00:00,35.321584736,6.11421957364,1.52135723564,0.0,10.0992000411,10.047477231,17.8900882056,17.8700882056,0.0,0.02
 03/23  02:00:00,33.124653932,6.07130250087,1.22689668249,0.0,8.25718729233,10.0299323277,24.4647034525,18.7086534362,0.0,5.75605001631
 03/23  03:00:00,32.9256178765,6.0458439605,1.05332455104,0.0,8.25718729233,10.0299323277,19.1791982402,19.1591982402,0.0,0.02
 03/23  04:00:00,34.1987084035,6.00148890143,0.764158931329,0.0,8.25718729233,11.6354268332,29.5060483417,23.7448966122,0.0,5.76115172956
 03/23  05:00:00,41.8148254819,6.00515576492,0.79695272318,0.0,12.1011305571,15.3678112995,29.8911488456,24.1147633512,0.0,5.77638549435
 03/23  06:00:00,73.9435101856,6.34352623917,3.05899382588,0.0,19.7275818095,37.2640762949,31.2140948191,19.6313571889,0.0,11.5827376302
 03/23  07:00:00,86.9441409747,6.59682114606,4.73821626584,0.0,24.3117294858,51.2795993405,32.0533851668,14.6271226052,0.0,17.4262625616
 03/23  08:00:00,73.6709711296,6.29045593037,3.0464597604,0.0,23.6694662846,40.6342015617,29.8516797246,6.39067826431,0.0,23.4610014603
 03/23  09:00:00,69.0620174677,6.30443394744,3.43084774066,0.0,23.6694662846,35.6302164847,44.0795275706,2.66238364616,18.025,23.3921439245
 03/23  10:00:00,50.6200095861,6.1910431013,2.6989140838,0.0,18.7433767983,22.9618409725,37.7141151155,2.16704267288,18.025,17.5220724426
 03/23  11:00:00,51.2897131219,6.25531402719,3.30656919185,0.0,18.7433767983,22.9618409725,42.0471196002,0.709584628589,18.025,23.3125349716
 03/23  12:00:00,53.1950070715,6.34999294056,5.07373803135,0.0,18.5889407304,23.1597249699,35.6806962264,0.168232167266,18.025,17.4874640591
 03/23  13:00:00,55.2131245565,6.46004333561,6.73530035334,0.0,18.7433767983,23.2517909448,35.5147637134,0.0,18.025,17.4897637134
 03/23  14:00:00,57.0379549478,6.58915268453,8.43102058717,0.0,18.7433767983,23.2517909448,35.5078243896,0.0,18.025,17.4828243896
 03/23  15:00:00,57.2768036762,6.64912139608,8.89985435946,0.0,18.7433767983,22.9618409725,41.3316839486,0.0,18.025,23.3066839486
 03/23  16:00:00,61.2996783479,6.72765547545,8.39288389899,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/23  17:00:00,74.5489709498,7.03217559211,9.14942814269,0.0,17.6635504202,40.6971502883,5.77110300181,0.0,0.0,5.77110300181
 03/23  18:00:00,82.0925970775,7.24309487107,9.97737285843,0.0,27.5259009287,37.3340067412,11.5791862241,0.00706226020693,0.0,11.5721239639
 03/23  19:00:00,90.363522195,7.3278932365,10.1861639382,0.0,33.8341110165,33.3544677425,6.53218347846,0.751115847012,0.0,5.78106763145
 03/23  20:00:00,101.008483419,7.45729847856,10.6635587016,0.0,36.5179666069,38.8247702939,15.1418400158,3.59963824861,0.0,11.5422017672
 03/23  21:00:00,94.9384067599,7.4110894101,10.1547100016,0.0,32.965339924,36.8579353714,18.3443712625,6.76057124857,0.0,11.5838000139
 03/23  22:00:00,67.5119252116,6.88859506315,6.79789667431,0.0,25.6355707503,20.6438685092,15.5004872396,9.7139817298,0.0,5.78650550978
 03/23  23:00:00,44.68488925,6.46137989149,3.95105803695,0.0,15.0252895274,11.7056064465,18.2839352218,12.5178194354,0.0,5.76611578642
 03/23  24:00:00,38.3693481322,6.30603791968,2.81660357885,0.0,11.6412384099,10.0650221343,19.0724360645,13.3113483966,0.0,5.76108766787
 03/24  01:00:00,36.0175147659,6.20967272852,2.12184145787,0.0,10.0992000411,10.047477231,16.2111098732,16.1911098732,0.0,0.02
 03/24  02:00:00,33.8126096743,6.16371099185,1.82244904674,0.0,8.25718729233,10.0299323277,21.7601854981,16.0042028783,0.0,5.75598261987
 03/24  03:00:00,33.668121135,6.14275313349,1.69892444641,0.0,8.25718729233,10.0299323277,15.0119410593,14.9919410593,0.0,0.02
 03/24  04:00:00,35.1943679286,6.12979517811,1.63152144695,0.0,8.25718729233,11.6354268332,19.8464667005,14.085408209,0.0,5.76105849155
 03/24  05:00:00,42.8912387041,6.14577145611,1.73276369536,0.0,12.1011305571,15.3678112995,19.1956306177,13.4197130499,0.0,5.77591756777
 03/24  06:00:00,75.0424896564,6.49234792686,4.00917447289,0.0,19.7275818095,37.2640762949,22.7225958473,11.1392955842,0.0,11.5833002632
 03/24  07:00:00,88.751937864,6.81233174779,6.33053088393,0.0,24.3117294858,51.2795993405,25.7220231925,8.29589270793,0.0,17.4261304845
 03/24  08:00:00,75.3726365526,6.45624541857,4.58235770192,0.0,23.6694662846,40.6342015617,25.126955704,1.66968799635,0.0,23.4572677076
 03/24  09:00:00,71.111080672,6.48926064592,5.29509909428,0.0,23.6694662846,35.6302164847,41.4163146678,0.0,18.025,23.3913146678
 03/24  10:00:00,54.8020955339,6.43595779055,6.63609492259,0.0,18.7433767983,22.9618409725,35.545828588,0.0,18.025,17.520828588
 03/24  11:00:00,57.2938749554,6.60021785052,8.9658346008,0.0,18.7433767983,22.9618409725,41.3353508162,0.0,18.025,23.3103508162
 03/24  12:00:00,60.1510329612,6.77500975564,11.6047539823,0.0,18.5889407304,23.1597249699,35.5118242094,0.0,18.025,17.4868242094
 03/24  13:00:00,63.1348673569,6.99541777873,14.1216752993,0.0,18.7433767983,23.2517909448,35.5106773167,0.0,18.025,17.4856773167
 03/24  14:00:00,64.1524552204,7.0774891331,15.0571934062,0.0,18.7433767983,23.2517909448,35.5081958877,0.0,18.025,17.4831958877
 03/24  15:00:00,64.0042884896,7.11759046335,15.1588776167,0.0,18.7433767983,22.9618409725,41.3319710181,0.0,18.025,23.3069710181
 03/24  16:00:00,66.0104825966,7.11009179958,12.7212582061,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/24  17:00:00,75.9579011206,7.24798030608,10.3425638704,0.0,17.6635504202,40.6971502883,5.77097473203,0.0,0.0,5.77097473203
 03/24  18:00:00,81.8691324602,7.27800541302,9.71901875139,0.0,27.5259009287,37.3340067412,13.2366629509,1.66427466204,0.0,11.5723882889
 03/24  19:00:00,89.4188458389,7.25545032385,9.31394330198,0.0,33.8341110165,33.3544677425,12.8622412816,7.08102614077,0.0,5.78121514083
 03/24  20:00:00,100.009684231,7.36980501364,9.75226813861,0.0,36.5179666069,38.8247702939,23.2988689182,11.7565211117,0.0,11.5423478065
 03/24  21:00:00,94.2658819215,7.35364115754,9.53965742224,0.0,32.965339924,36.8579353714,24.4787431865,12.8973462717,0.0,11.5813969148
 03/24  22:00:00,67.2938588802,6.87570908802,6.59273375719,0.0,25.6355707503,20.6438685092,19.7031459679,13.9178468962,0.0,5.78529907172
 03/24  23:00:00,44.840396588,6.48744832147,4.08050673425,0.0,15.0252895274,11.7056064465,20.4195743851,14.6544877599,0.0,5.7650866252
 03/24  24:00:00,38.5807304536,6.33568149443,2.99834981746,0.0,11.6412384099,10.0650221343,20.445035858,14.6840514038,0.0,5.76098445421
 03/25  01:00:00,39.3530651821,6.28210180703,2.62548767359,0.0,12.8411359301,10.0650221343,14.6557203299,14.6357203299,0.0,0.02
 03/25  02:00:00,34.2805759819,6.22040082231,2.23373152629,0.0,8.25718729233,10.0299323277,20.2014682833,14.4457291036,0.0,5.75573917974
 03/25  03:00:00,34.0735459943,6.19250196431,2.05460600702,0.0,8.25718729233,10.0299323277,14.0914257642,14.0714257642,0.0,0.02
 03/25  04:00:00,35.5472165322,6.17423248279,1.93994087644,0.0,8.25718729233,11.6354268332,19.454398373,13.6934365545,0.0,5.76096181844
 03/25  05:00:00,39.6367986669,6.16335520649,1.88210581211,0.0,8.71707943955,15.3327214929,18.1332038765,12.3672814162,0.0,5.76592246031
 03/25  06:00:00,60.5645600751,6.27130634836,2.60592265008,0.0,18.5082010057,25.6353820695,16.2758101424,10.499774814,0.0,5.77603532835
 03/25  07:00:00,71.4546109705,6.5226100546,4.44537665462,0.0,19.4083231844,41.0650158608,19.0111964158,7.42853481652,0.0,11.5826615993
 03/25  08:00:00,99.8168649185,7.05421648445,8.39927504015,0.0,26.3286599382,57.9988325916,30.0412372488,0.596260365464,0.0,29.4449768833
 03/25  09:00:00,84.9313119624,6.92457892168,8.79728056862,0.0,26.3286599382,42.8504436482,41.4785966438,0.0,18.025,23.4535966438
 03/25  10:00:00,59.9542465624,6.6357942193,8.10300149009,0.0,21.7447113004,23.4437158914,41.418396465,0.0,18.025,23.393396465
 03/25  11:00:00,59.3556192216,6.75464006106,9.84724677391,0.0,19.3027497915,23.426170988,41.3774575911,0.0,18.025,23.3524575911
 03/25  12:00:00,59.3286969181,6.81637863949,9.61639567167,0.0,19.1483137236,23.7250123474,35.5119186011,0.0,18.025,17.4869186011
 03/25  13:00:00,57.9027913599,6.84138449151,8.01993704707,0.0,19.3027497915,23.7161209604,35.5122166443,0.0,18.025,17.4872166443
 03/25  14:00:00,58.1704017454,6.86838093971,8.26055273427,0.0,19.3027497915,23.7161209604,35.5339637478,0.0263589297547,18.025,17.482604818
 03/25  15:00:00,59.3076665242,6.9264037862,9.62974683573,0.0,19.3027497915,23.426170988,41.3309951442,0.0,18.025,23.3059951442
 03/25  16:00:00,64.2219280278,6.96545289363,10.0536468678,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/25  17:00:00,73.2855253271,7.16974809852,10.2904818406,0.0,18.2229234133,37.5968344597,5.76463507877,0.0,0.0,5.76463507877
 03/25  18:00:00,89.2189795576,7.49876080143,11.9416467069,0.0,32.690315043,37.0816133363,5.77072029474,0.0,0.0,5.77072029474
 03/25  19:00:00,95.7181230307,7.64266636536,12.5332408004,0.0,36.8143715336,33.066984531,11.586970132,0.0455035823856,0.0,11.5414665496
 03/25  20:00:00,103.473065191,7.78491794519,13.0218518056,0.0,36.3493007332,38.7721355839,6.31802288337,0.538696907257,0.0,5.77932597612
 03/25  21:00:00,100.741923271,7.72514495295,12.468355,0.0,36.1807251679,36.8228455648,7.36807552254,1.58692377509,0.0,5.78115174745
 03/25  22:00:00,76.010974828,7.26235331829,9.5203586776,0.0,31.0351095914,20.6438685092,14.5059577809,2.92445922963,0.0,11.5814985512
 03/25  23:00:00,50.2309004819,6.82899356864,6.72746766274,0.0,17.4250845679,11.7056064465,10.2390305381,4.46309743788,0.0,5.77593310018
 03/25  24:00:00,42.5531419741,6.65994860531,5.44660521058,0.0,12.8411359301,10.0650221343,11.7977140802,6.03697935352,0.0,5.76073472664
 03/26  01:00:00,41.6588561637,6.54613404683,4.54782651848,0.0,12.925468867,10.100111941,7.4940868208,7.4740868208,0.0,0.02
 03/26  02:00:00,35.8684707523,6.40452744755,3.51808601966,0.0,8.34152022915,10.0650221343,14.4701395423,8.71428972552,0.0,5.75584981677
 03/26  03:00:00,35.2181508721,6.32042637482,2.95186615093,0.0,8.34152022915,10.0650221343,15.5452146549,9.78976960051,0.0,5.75544505441
 03/26  04:00:00,36.4230127271,6.26833241468,2.60222568051,0.0,8.34152022915,11.6705166398,11.0676396175,11.0476396175,0.0,0.02
 03/26  05:00:00,40.3746807611,6.24138164771,2.42254907279,0.0,8.80141237637,15.3678112995,17.0714658539,11.3055689084,0.0,5.76589694549
 03/26  06:00:00,61.0835392896,6.33667138783,3.05955158239,0.0,18.5082010057,25.6353820695,16.8553282829,11.0801433559,0.0,5.775184927
 03/26  07:00:00,72.4091218076,6.63885533976,5.16424216547,0.0,19.4926561212,41.1001056674,20.9410273691,9.35893329227,0.0,11.5820940768
 03/26  08:00:00,100.829320449,7.1984528398,9.26752447959,0.0,26.3286599382,57.9988325916,30.7725678907,1.32973327507,0.0,29.4428346156
 03/26  09:00:00,85.0643864022,7.0255330357,8.9488409044,0.0,26.2443270014,42.8153538416,44.2465846343,0.0,18.025,26.2215846343
 03/26  10:00:00,59.3973032903,6.70064116961,7.48123009772,0.0,21.7447113004,23.4437158914,38.6558774198,0.0,18.025,20.6308774198
 03/26  11:00:00,57.7967394298,6.74230431311,8.24100212787,0.0,19.3449162599,23.4437158914,41.3727043737,0.0,18.025,23.3477043737
 03/26  12:00:00,58.8933335031,6.78574584775,9.15196076028,0.0,19.190480192,23.7425572507,35.5120551609,0.0,18.025,17.4870551609
 03/26  13:00:00,60.2081750374,6.90121232634,10.3252117576,0.0,19.260583323,23.698576057,35.5098721938,0.0,18.025,17.4848721938
 03/26  14:00:00,60.7724080922,6.95696185586,10.8336979445,0.0,19.260583323,23.698576057,39.8025073792,0.0,18.025,21.7775073792
 03/26  15:00:00,60.2704199763,6.92293812931,10.655684974,0.0,19.260583323,23.4086260847,37.0317999131,0.0,18.025,19.0067999131
 03/26  16:00:00,61.4421665828,6.82061819291,7.4784387398,0.0,19.260583323,27.8781056672,18.5264879484,0.481487948428,18.025,0.02
 03/26  17:00:00,69.4097494155,6.81922223548,6.82495330086,0.0,18.1807569449,37.5792895564,9.18388105253,3.41819436757,0.0,5.76568668496
 03/26  18:00:00,84.4071792563,7.01176336807,7.73627822911,0.0,32.6059821062,37.0465235296,13.6478028624,7.87705378718,0.0,5.77074907519
 03/26  19:00:00,91.1075446086,7.13509174053,8.43025241918,0.0,36.8143715336,33.066984531,20.2373318582,8.69699441262,0.0,11.5403374456
 03/26  20:00:00,99.3905124017,7.29461619916,9.31019490404,0.0,36.43363367,38.8072253906,16.4661416357,10.686630411,0.0,5.77951122462
 03/26  21:00:00,96.5646108906,7.25005250361,8.88557310842,0.0,36.0963922311,36.7877557581,18.0478808196,12.2676159599,0.0,5.78026485972
 03/26  22:00:00,72.0671424211,6.81332232182,6.14500337855,0.0,30.9507766546,20.6087787026,25.6831962302,14.1012859988,0.0,11.5819102314
 03/26  23:00:00,46.7789704476,6.42695856987,3.67758628796,0.0,17.4250845679,11.7056064465,21.4377370724,15.6619435426,0.0,5.77579352977
 03/26  24:00:00,39.7022307798,6.31266991758,2.82355778361,0.0,12.925468867,10.100111941,22.3160848643,16.5554390881,0.0,5.76064577614
 03/27  01:00:00,36.2376273169,6.23787259954,2.31376872798,0.0,10.0992000411,10.047477231,17.4681374599,17.4481374599,0.0,0.02
 03/27  02:00:00,33.9336795915,6.18096069208,1.92629025124,0.0,8.25718729233,10.0299323277,24.002579102,18.2468160203,0.0,5.75576308163
 03/27  03:00:00,33.6373109553,6.14362914804,1.66725233713,0.0,8.25718729233,10.0299323277,24.7403136818,18.9849735636,0.0,5.75534011818
 03/27  04:00:00,35.0070242185,6.11392915721,1.46007105936,0.0,8.25718729233,11.6354268332,19.7381708945,19.7181708945,0.0,0.02
 03/27  05:00:00,42.6450256477,6.12199465529,1.51036715001,0.0,12.1011305571,15.3678112995,24.8454933034,19.0697290905,0.0,5.77576421292
 03/27  06:00:00,74.3980383316,6.42685231009,3.43029073815,0.0,19.7275818095,37.2640762949,29.5911031575,18.0094354195,0.0,11.581667738
 03/27  07:00:00,87.3598188299,6.66828589778,5.08255240358,0.0,24.3117294858,51.2795993405,32.0024302051,14.580100044,0.0,17.4223301611
 03/27  08:00:00,74.2889332482,6.36804581558,3.58691771044,0.0,23.6694662846,40.6342015617,30.5288073902,7.07610396049,0.0,23.4527034298
 03/27  09:00:00,69.440585103,6.35444273685,3.75946767971,0.0,23.6694662846,35.6302164847,45.1563953172,3.74513663365,18.025,23.3862586835
 03/27  10:00:00,51.0676941285,6.24779528849,3.08989042016,0.0,18.7433767983,22.9618409725,38.4339524488,2.89163035738,18.025,17.5173220914
 03/27  11:00:00,51.700487018,6.32701603989,3.64567096986,0.0,18.7433767983,22.9618409725,42.6071031367,1.27454763001,18.025,23.3075555067
 03/27  12:00:00,53.2492610102,6.47444483019,5.00357006914,0.0,18.5889407304,23.1597249699,36.1406510319,0.631554715057,18.025,17.4840963168
 03/27  13:00:00,54.9675335612,6.607282655,6.3424992155,0.0,18.7433767983,23.2517909448,35.5110077471,0.0,18.025,17.4860077471
 03/27  14:00:00,56.1622215604,6.7122994776,7.43217062326,0.0,18.7433767983,23.2517909448,35.5072943843,0.0,18.025,17.4822943843
 03/27  15:00:00,56.3694666187,6.77001091673,7.87165626429,0.0,18.7433767983,22.9618409725,35.5073556305,0.0,18.025,17.4823556305
 03/27  16:00:00,60.6388026534,6.83849661652,7.62119979287,0.0,18.7433767983,27.431320555,23.785554882,0.0,18.025,5.76055488204
 03/27  17:00:00,74.6269293253,7.11905607328,9.14055510394,0.0,17.6635504202,40.6971502883,5.76937665638,0.0,0.0,5.76937665638
 03/27  18:00:00,82.1173457662,7.29020025237,9.95510207612,0.0,27.5259009287,37.3340067412,11.7394247718,0.167962373483,0.0,11.5714623983
 03/27  19:00:00,90.5203199845,7.36554938383,10.3053704621,0.0,33.8341110165,33.3544677425,7.39756732741,1.61796044261,0.0,5.77960688481
 03/27  20:00:00,101.292626278,7.49987712447,10.9051847186,0.0,36.5179666069,38.8247702939,16.1138349505,4.57403356375,0.0,11.5398013867
 03/27  21:00:00,95.3158493654,7.46194197414,10.4813955166,0.0,32.965339924,36.8579353714,13.1100006994,7.31015070289,0.0,5.79984999654
 03/27  22:00:00,68.0231449852,6.95179266584,7.24598542481,0.0,25.6355707503,20.6438685092,21.2970117604,9.74563547427,0.0,11.5513762861
 03/27  23:00:00,45.1839268663,6.52526808973,4.38624623246,0.0,15.0252895274,11.7056064465,18.3276663258,12.5619457006,0.0,5.7657206252
 03/27  24:00:00,38.6070462282,6.34031550542,3.02005991351,0.0,11.6412384099,10.0650221343,14.8910341775,14.8710341775,0.0,0.02
 03/28  01:00:00,36.1781990406,6.2305780223,2.2616405763,0.0,10.0992000411,10.047477231,22.9519886829,17.1962932019,0.0,5.75569548101
 03/28  02:00:00,33.7864516686,6.16357210615,1.79645618475,0.0,8.25718729233,10.0299323277,25.1632935579,19.4077393536,0.0,5.75555420428
 03/28  03:00:00,33.4067892608,6.11645503244,1.46391245362,0.0,8.25718729233,10.0299323277,21.6561699797,21.6361699797,0.0,0.02
 03/28  04:00:00,34.6999434573,6.07571278857,1.19120968817,0.0,8.25718729233,11.6354268332,29.4683119574,23.7077805161,0.0,5.76053144124
 03/28  05:00:00,42.2467956796,6.07035346938,1.16379330511,0.0,12.1011305571,15.3678112995,30.2872974283,24.5118453814,0.0,5.77545204688
 03/28  06:00:00,73.8951335535,6.35983059394,2.9944335709,0.0,19.7275818095,37.2640762949,36.5456328713,24.9655685981,0.0,11.5800642731
 03/28  07:00:00,86.5155915913,6.57076295774,4.33588522558,0.0,24.3117294858,51.2795993405,34.5832350747,22.9620659602,0.0,11.6211691145
 03/28  08:00:00,73.4970781079,6.29580558838,2.86732223693,0.0,23.6694662846,40.6342015617,41.9044801944,12.5968259704,0.0,29.307654224
 03/28  09:00:00,68.7287692902,6.29937387981,3.10273046542,0.0,23.6694662846,35.6302164847,44.0904035465,8.52158862713,18.025,17.5438149194
 03/28  10:00:00,50.0939682862,6.17023401921,2.19374296839,0.0,18.7433767983,22.9618409725,50.7947797325,9.42150514801,18.025,23.3482745845
 03/28  11:00:00,50.1784533131,6.18705155769,2.26361021446,0.0,18.7433767983,22.9618409725,43.8898839448,8.38292132865,18.025,17.4819626161
 03/28  12:00:00,50.6945794244,6.22282146016,2.70051560932,0.0,18.5889407304,23.1597249699,41.5484337908,6.04427215596,18.025,17.4791616349
 03/28  13:00:00,51.0604683708,6.25015040487,2.79257673582,0.0,18.7433767983,23.2517909448,38.0781311222,2.572662831,18.025,17.4804682912
 03/28  14:00:00,51.2392573338,6.26999737628,2.95151990354,0.0,18.7433767983,23.2517909448,43.0164278783,1.68896276798,18.025,23.3024651103
 03/28  15:00:00,51.109756312,6.28765088044,3.09431346386,0.0,18.7433767983,22.9618409725,38.0947203263,2.58651100861,18.025,17.4832093176
