Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  16:00:00,55.7072832082,6.29917214309,3.2290067515,0.0,18.7433767983,27.431320555,26.3708077203,2.58526014897,18.025,5.7605475713
 03/28  17:00:00,69.4683766559,6.50873228766,4.59233572162,0.0,17.6635504202,40.6971502883,8.64484686289,2.87441083528,0.0,5.77043602762
 03/28  18:00:00,76.863530217,6.65047405251,5.34103899966,0.0,27.5259009287,37.3340067412,12.6043132179,6.80916344051,0.0,5.79514977737
 03/28  19:00:00,85.5929143306,6.75728619813,5.98623854235,0.0,33.8341110165,33.3544677425,20.2150441038,8.674953997,0.0,11.5400901068
 03/28  20:00:00,97.1438716694,6.98114363474,7.27518311305,0.0,36.5179666069,38.8247702939,15.7942493173,10.0148222605,0.0,5.7794270568
 03/28  21:00:00,91.8046116437,7.0184958881,7.41362760903,0.0,32.965339924,36.8579353714,22.2705588757,10.690560038,0.0,11.5799988377
 03/28  22:00:00,65.2577074285,6.59997923435,4.83238228356,0.0,25.6355707503,20.6438685092,17.2844343797,11.4990827054,0.0,5.78535167434
 03/28  23:00:00,43.1624031178,6.27197647084,2.61802471854,0.0,15.0252895274,11.7056064465,20.4323486171,14.6667593956,0.0,5.76558922148
 03/28  24:00:00,37.3880951374,6.18707044855,1.95435691046,0.0,11.6412384099,10.0650221343,21.845443459,16.0848514543,0.0,5.7605920047
 03/29  01:00:00,35.3993222864,6.13118125948,1.58217017882,0.0,10.0992000411,10.047477231,17.7412347568,17.7212347568,0.0,0.02
 03/29  02:00:00,33.1816206735,6.08350022236,1.27170106335,0.0,8.25718729233,10.0299323277,24.343297052,18.5877793929,0.0,5.75551765913
 03/29  03:00:00,32.9036183071,6.04785085446,1.0293536755,0.0,8.25718729233,10.0299323277,20.3588214422,20.3388214422,0.0,0.02
 03/29  04:00:00,34.29412052,6.01923581721,0.841873625924,0.0,8.25718729233,11.6354268332,27.9702928018,22.2097311135,0.0,5.76056168828
 03/29  05:00:00,41.919867817,6.02421106135,0.883022891399,0.0,12.1011305571,15.3678112995,28.1870220988,22.4117167044,0.0,5.77530539434
 03/29  06:00:00,73.3883990916,6.28870290669,2.55884894005,0.0,19.7275818095,37.2640762949,38.0514279713,26.4710210779,0.0,11.5804068934
 03/29  07:00:00,85.9958678553,6.4979929505,3.88896020632,0.0,24.3117294858,51.2795993405,41.4263629485,24.0056587476,0.0,17.4207042009
 03/29  08:00:00,72.8863445814,6.22112339619,2.33129433191,0.0,23.6694662846,40.6342015617,36.962642789,13.514279636,0.0,23.448363153
 03/29  09:00:00,68.0235343935,6.21502694625,2.48186293295,0.0,23.6694662846,35.6302164847,50.770396225,9.3642962532,18.025,23.3810999718
 03/29  10:00:00,49.7052071549,6.11530212298,1.85992353722,0.0,18.7433767983,22.9618409725,43.2602164979,7.72092021082,18.025,17.5142962871
 03/29  11:00:00,50.1696923484,6.17575013052,2.26615765735,0.0,18.7433767983,22.9618409725,40.7660771122,5.25835056628,18.025,17.4827265459
 03/29  12:00:00,50.9017168594,6.24278878192,2.88769557652,0.0,18.5889407304,23.1597249699,45.6226149805,4.29922193863,18.025,23.2983930419
 03/29  13:00:00,51.6488440295,6.32221181579,3.30889975321,0.0,18.7433767983,23.2517909448,36.3270501254,0.822092889696,18.025,17.4799572357
 03/29  14:00:00,52.1164552526,6.38039813179,3.7183225578,0.0,18.7433767983,23.2517909448,35.6683357066,0.164544816313,18.025,17.4787908903
 03/29  15:00:00,52.7021559049,6.45693455261,4.51743573311,0.0,18.7433767983,22.9618409725,35.7820959996,0.278478263208,18.025,17.4786177364
 03/29  16:00:00,57.8263181623,6.53306208599,5.11416090723,0.0,18.7433767983,27.431320555,23.7854349024,0.0,18.025,5.76043490244
 03/29  17:00:00,71.6539423595,6.78026253475,6.50638596837,0.0,17.6635504202,40.6971502883,6.25866032239,0.488295265456,0.0,5.77036505693
 03/29  18:00:00,78.8826600793,6.91590231399,7.09476333095,0.0,27.5259009287,37.3340067412,11.480878079,2.37292523094,0.0,9.10795284806
 03/29  19:00:00,87.1388351542,6.97082824151,7.31863464574,0.0,33.8341110165,33.3544677425,13.6986840798,5.46400643305,0.0,8.23467764676
 03/29  20:00:00,98.0751590508,7.12432491665,8.06330835065,0.0,36.5179666069,38.8247702939,14.8805668697,9.10047163705,0.0,5.78009523265
 03/29  21:00:00,92.3576527359,7.11546676318,7.86972178836,0.0,32.965339924,36.8579353714,22.8239007292,11.2441810672,0.0,11.579719662
 03/29  22:00:00,65.5176010044,6.65397002818,5.0383014537,0.0,25.6355707503,20.6438685092,19.8370386925,14.0516832251,0.0,5.78535546738
 03/29  23:00:00,43.2401763067,6.29164966637,2.67613736955,0.0,15.0252895274,11.7056064465,22.4480729497,16.6825223437,0.0,5.76555060603
 03/29  24:00:00,37.3289228904,6.18496485696,1.89729969215,0.0,11.6412384099,10.0650221343,24.5728811231,18.8124254764,0.0,5.76045564665
 03/30  01:00:00,35.323933234,6.1255131231,1.51245244594,0.0,10.0992000411,10.047477231,21.1155960567,21.0955960567,0.0,0.02
 03/30  02:00:00,33.0532373826,6.07102160798,1.15580584166,0.0,8.25718729233,10.0299323277,28.9292206864,23.1736408151,0.0,5.75557987138
 03/30  03:00:00,32.773812531,6.03232711532,0.915074611155,0.0,8.25718729233,10.0299323277,30.6997123096,24.9446112438,0.0,5.75510106582
 03/30  04:00:00,34.1513614957,5.99987440551,0.718487821978,0.0,8.25718729233,11.6354268332,26.78427465,26.76427465,0.0,0.02
 03/30  05:00:00,41.7524977163,5.9999665301,0.716029200659,0.0238819105776,12.1011305571,15.3678112995,33.1464594834,27.3712947005,0.0,5.77516478291
 03/30  06:00:00,73.3314797015,6.27906660747,2.51159207289,0.0,19.7275818095,37.2640762949,39.1096756267,27.5298219624,0.0,11.5798536643
 03/30  07:00:00,86.1128203619,6.50947024494,3.99446828062,0.0,24.3117294858,51.2795993405,40.3786848116,22.9601529071,0.0,17.4185319045
 03/30  08:00:00,73.0396964637,6.23452056033,2.471273034,0.0,23.6694662846,40.6342015617,35.3123803184,11.8683321418,0.0,23.4440481767
 03/30  09:00:00,68.2994490262,6.23528332156,2.73753858851,0.0,23.6694662846,35.6302164847,48.3338831346,6.92925533281,18.025,23.3796278018
 03/30  10:00:00,49.9000849994,6.12928592883,2.04082851043,0.0,18.7433767983,22.9618409725,41.5182653546,5.98076089754,18.025,17.5125044571
 03/30  11:00:00,50.3273087935,6.18824703133,2.41128509344,0.0,18.7433767983,22.9618409725,39.6935089692,4.18647104719,18.025,17.482037922
 03/30  12:00:00,51.0943997729,6.25955772443,3.06361829511,0.0,18.5889407304,23.1597249699,45.0183027997,3.69500652774,18.025,23.298296272
 03/30  13:00:00,51.8488897644,6.34302044637,3.48814420781,0.0,18.7433767983,23.2517909448,35.9863309624,0.481618177156,18.025,17.4797127852
 03/30  14:00:00,52.4041629265,6.40782085933,3.97861527135,0.0,18.7433767983,23.2517909448,35.5034025271,0.0,18.025,17.4784025271
 03/30  15:00:00,52.6536471704,6.46612683989,4.45974266947,0.0,18.7433767983,22.9618409725,35.8396681377,0.335634618561,18.025,17.4790335192
 03/30  16:00:00,57.7078151869,6.52919536964,4.99953333782,0.0,18.7433767983,27.431320555,24.2099930253,0.425879133095,18.025,5.75911389218
 03/30  17:00:00,71.860438531,6.80704586986,6.68611167464,0.0,17.6635504202,40.6971502883,6.52520477425,0.755040997976,0.0,5.77016377628
 03/30  18:00:00,79.5543503477,6.99846375781,7.68391517782,0.0,27.5259009287,37.3340067412,13.4202617591,1.85093353679,0.0,11.5693282224
 03/30  19:00:00,88.0777116271,7.08466821607,8.143688114,0.0,33.8341110165,33.3544677425,9.53191049976,3.75185350621,0.0,5.78005699356
 03/30  20:00:00,98.7232003267,7.20629134403,8.62940044002,0.0,36.5179666069,38.8247702939,14.5592934713,8.77938135776,0.0,5.7799121135
 03/30  21:00:00,92.3905960027,7.13001631848,7.88814045185,0.0,32.965339924,36.8579353714,25.7185709284,14.1401431802,0.0,11.5784277482
 03/30  22:00:00,64.9850981471,6.6019130301,4.55787501983,0.0,25.6355707503,20.6438685092,26.1643953958,20.3793171178,0.0,5.78507827795
 03/30  23:00:00,42.7496122744,6.24170065527,2.23553261032,0.0,15.0252895274,11.7056064465,29.2631251767,23.497774242,0.0,5.76535093472
 03/30  24:00:00,37.047815756,6.15162017043,1.64954534714,0.0,11.6412384099,10.0650221343,29.9733770175,24.2131175404,0.0,5.7602594771
 03/31  01:00:00,35.0424506287,6.09122217575,1.26526789195,0.0,10.0992000411,10.047477231,25.9681435319,25.9481435319,0.0,0.02
 03/31  02:00:00,32.7817713553,6.03463452882,0.920732593223,0.0,8.25718729233,10.0299323277,33.8988042379,28.1434181275,0.0,5.75538611034
 03/31  03:00:00,32.5351597833,5.99946933488,0.709286741256,0.0,8.25718729233,10.0299323277,29.1767587905,29.1567587905,0.0,0.02
 03/31  04:00:00,33.9626096458,5.97159478043,0.521527913931,0.0364955160105,8.25718729233,11.6354268332,36.7379261879,30.9775490538,0.0,5.7603771341
 03/31  05:00:00,41.6108666552,5.97177066524,0.453908034247,0.172583115238,12.1011305571,15.3678112995,39.1351536631,33.3603263007,0.0,5.77482736241
 03/31  06:00:00,73.0538371272,6.23773013469,2.21555529835,0.0597559495663,19.7275818095,37.2640762949,43.0293713571,31.4512431296,0.0,11.5781282275
 03/31  07:00:00,85.9819746305,6.49125738416,3.88186949794,0.0,24.3117294858,51.2795993405,39.726185307,22.3084818103,0.0,17.4177034967
 03/31  08:00:00,73.0252721496,6.23316571369,2.4576330674,0.000592688984691,23.6694662846,40.6342015617,33.1561840486,9.71332221596,0.0,23.4428618327
 03/31  09:00:00,68.3671190005,6.24135371238,2.79915388279,0.0,23.6694662846,35.6302164847,46.5919971976,5.19087185024,18.025,23.3761253473
 03/31  10:00:00,50.1753309515,6.15668581658,2.28868814479,0.0,18.7433767983,22.9618409725,39.1939566615,3.65704013217,18.025,17.5119165293
 03/31  11:00:00,50.6119105172,6.20905224349,2.6750898577,0.0,18.7433767983,22.9618409725,37.3802488723,1.87453655064,18.025,17.4807123217
 03/31  12:00:00,51.3721868638,6.27935096885,3.32161904678,0.0,18.5889407304,23.1597249699,37.3860954646,1.88401753915,18.025,17.4770779254
 03/31  13:00:00,52.5245265159,6.38127401704,4.12553621576,0.0,18.7433767983,23.2517909448,41.3281016224,0.00532836321754,18.025,23.2977732592
 03/31  14:00:00,54.3669149992,6.48378744061,5.86541002438,0.0,18.7433767983,23.2517909448,35.5041447828,0.0,18.025,17.4791447828
 03/31  15:00:00,55.3969067624,6.58856788739,7.08057037074,0.0,18.7433767983,22.9618409725,35.5056098229,0.0,18.025,17.4806098229
 03/31  16:00:00,59.8675364766,6.68746196724,7.00099465158,0.0,18.7433767983,27.431320555,23.7850855316,0.0,18.025,5.7600855316
 03/31  17:00:00,73.5104629507,6.97980482529,8.16338785355,0.0,17.6635504202,40.6971502883,5.76999881397,0.0,0.0,5.76999881397
 03/31  18:00:00,81.0076524418,7.16029195289,8.97541354482,0.0,27.5259009287,37.3340067412,5.86949857344,0.074936072481,0.0,5.79456250096
 03/31  19:00:00,89.4389587343,7.24583036568,9.34378951559,0.0,33.8341110165,33.3544677425,12.8050458083,1.2660853978,0.0,11.5389604105
 03/31  20:00:00,100.357618582,7.39635806004,10.0737662281,0.0,36.5179666069,38.8247702939,8.9739103534,3.19503065691,0.0,5.77887969649
 03/31  21:00:00,94.5930967876,7.38057756484,9.84010627656,0.0,32.965339924,36.8579353714,16.6030207039,5.02492747699,0.0,11.5780932269
 03/31  22:00:00,67.8113719796,6.92509399601,7.06098923943,0.0,25.6355707503,20.6438685092,11.3077026911,5.52318252716,0.0,5.78452016389
 03/31  23:00:00,45.5336965308,6.55692635895,4.70439934074,0.0,15.0252895274,11.7056064465,11.3693864579,5.60408031532,0.0,5.76530614255
 03/31  24:00:00,39.4020510732,6.42413661206,3.73127203239,0.0,11.6412384099,10.0650221343,10.9765978518,5.21629277508,0.0,5.7603050767
 04/01  01:00:00,40.2892659228,6.39071869444,3.45311537965,0.0,12.8411359301,10.0650221343,4.61746627286,4.59746627286,0.0,0.02
 04/01  02:00:00,35.1029091996,6.31019742888,2.96631081643,0.0,8.25718729233,10.0299323277,9.6214236204,3.86619726896,0.0,5.75522635144
 04/01  03:00:00,34.8837193972,6.27832996579,2.77899579506,0.0,8.25718729233,10.0299323277,3.17001276396,3.15001276396,0.0,0.02
 04/01  04:00:00,36.4728152585,6.27118346942,2.76864551217,0.0,8.25718729233,11.6354268332,8.17780806791,2.41777769159,0.0,5.76003037632
 04/01  05:00:00,40.6653964185,6.26629176838,2.80783910549,0.0,8.71707943955,15.3327214929,7.42719133309,1.66213851148,0.0,5.7650528216
 04/01  06:00:00,62.0417156699,6.42097251954,3.93351263721,0.0,18.5082010057,25.6353820695,7.23894368577,1.46409161492,0.0,5.77485207085
 04/01  07:00:00,73.7988816343,6.79410786074,6.51832307207,0.0,19.4083231844,41.0650158608,12.7254982027,1.14713868676,0.0,11.5783595159
 04/01  08:00:00,102.439117439,7.34561405899,10.7303591469,0.0,26.3286599382,57.9988325916,29.4238552826,0.0,0.0,29.4238552826
 04/01  09:00:00,87.9882123652,7.14775019032,11.6311693227,0.0,26.3286599382,42.8504436482,41.4634996927,0.0,18.025,23.4384996927
 04/01  10:00:00,63.0405307673,6.84603141603,10.9791591582,0.0,21.7447113004,23.4437158914,41.407116497,0.0,18.025,23.382116497
 04/01  11:00:00,62.4850539019,6.98554384798,12.7458632859,0.0,19.3027497915,23.426170988,35.5346411164,0.0,18.025,17.5096411164
 04/01  12:00:00,65.4819440988,7.18881728986,15.3972565023,0.0,19.1483137236,23.7250123474,35.5025479687,0.0,18.025,17.4775479687
 04/01  13:00:00,69.0259720113,7.39769601521,18.5868639616,0.0,19.3027497915,23.7161209604,35.5007600949,0.0,18.025,17.4757600949
 04/01  14:00:00,70.4730623837,7.52006901723,19.9115816401,0.0,19.3027497915,23.7161209604,41.3202732487,0.0,18.025,23.2952732487
 04/01  15:00:00,70.4874956917,7.58182842403,20.1542056086,0.0,19.3027497915,23.426170988,35.5021217437,0.0,18.025,17.4771217437
 04/01  16:00:00,74.4311828199,7.60413986227,19.6242724607,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/01  17:00:00,81.8677692084,7.74300639496,18.2995401126,0.0,18.2229234133,37.5968344597,5.76424327497,0.0,0.0,5.76424327497
 04/01  18:00:00,96.2948825214,7.98631370604,18.5300834786,0.0,32.690315043,37.0816133363,5.76969713796,0.0,0.0,5.76969713796
 04/01  19:00:00,101.668753947,8.07724837594,18.0494062551,0.0,36.8143715336,33.066984531,5.77965372335,0.0,0.0,5.77965372335
 04/01  20:00:00,108.363717961,8.19886672108,17.4986732627,0.0,36.3493007332,38.7721355839,11.5387660337,0.0,0.0,11.5387660337
 04/01  21:00:00,104.89236751,8.13625248074,16.2078052413,0.0,36.1807251679,36.8228455648,5.77955540883,0.0,0.0,5.77955540883
 04/01  22:00:00,79.120673681,7.61996684665,12.2726167016,0.0,31.0351095914,20.6438685092,11.6836420643,0.105306256334,0.0,11.5783358079
 04/01  23:00:00,53.0483781722,7.15985703323,9.21418347787,0.0,17.4250845679,11.7056064465,6.60581179285,0.831293110043,0.0,5.7745186828
 04/01  24:00:00,45.1938780054,6.96591871622,7.78142866246,0.0,12.8411359301,10.0650221343,7.37735345447,1.61711522708,0.0,5.76023822739
 04/02  01:00:00,44.2643685229,6.84246540814,6.85705509361,0.0,12.925468867,10.100111941,2.09804085309,2.07804085309,0.0,0.02
 04/02  02:00:00,38.4460533323,6.69114705043,5.80908920246,0.0,8.34152022915,10.0650221343,9.14777052694,3.39262160988,0.0,5.75514891707
 04/02  03:00:00,37.5797688141,6.58373759709,5.0502215579,0.0,8.34152022915,10.0650221343,5.14908056539,5.12908056539,0.0,0.02
 04/02  04:00:00,38.2528132462,6.47616446908,4.22424771792,0.0,8.34152022915,11.6705166398,14.1449309926,8.38531593134,0.0,5.75961506124
 04/02  05:00:00,41.7705245357,6.39634115993,3.66350696146,0.0,8.80141237637,15.3678112995,15.3905010302,9.62555185591,0.0,5.76494917428
 04/02  06:00:00,61.0250051564,6.53694324283,4.68484624616,0.0,18.5082010057,25.6353820695,14.8356926184,9.06100833593,0.0,5.77468428251
 04/02  07:00:00,74.7874404916,6.90700598384,7.27458801419,0.0,19.4926561212,41.1001056674,19.0775233788,7.50063625868,0.0,11.5768871201
 04/02  08:00:00,102.979018374,7.43285678108,11.1830527461,0.0,26.3286599382,57.9988325916,31.1302106971,1.71209017345,0.0,29.4181205236
 04/02  09:00:00,86.3612728947,7.19916578746,10.0722608831,0.0,26.2443270014,42.8153538416,41.655111,0.198245264538,18.025,23.4318657355
 04/02  10:00:00,59.9346439575,6.85270121986,7.86661969511,0.0,21.7447113004,23.4437158914,42.0621902906,0.657263384966,18.025,23.3799269057
 04/02  11:00:00,57.8329829777,6.86495956345,8.15467689078,0.0,19.3449162599,23.4437158914,35.6661255361,0.133763409488,18.025,17.5073621266
 04/02  12:00:00,60.5020576579,7.04796801595,10.498518367,0.0,19.190480192,23.7425572507,35.5017256688,0.0,18.025,17.4767256688
 04/02  13:00:00,61.4895224754,7.1154331923,11.3923952079,0.0,19.260583323,23.698576057,35.5026918122,0.0,18.025,17.4776918122
 04/02  14:00:00,62.0097503886,7.15537126046,11.8726866258,0.0,19.260583323,23.698576057,35.4993818841,0.0,18.025,17.4743818841
 04/02  15:00:00,61.8952624461,7.17315135569,12.0303687279,0.0,19.260583323,23.4086260847,41.3182402829,0.0,18.025,23.2932402829
 04/02  16:00:00,66.3137250647,7.20819007788,11.962487021,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,75.4491450444,7.42573778996,12.2579071188,0.0,18.1807569449,37.5792895564,5.76471801554,0.0,0.0,5.76471801554
 04/02  18:00:00,90.7643208985,7.71491877068,13.3903537337,0.0,32.6059821062,37.0465235296,5.76973119266,0.0,0.0,5.76973119266
 04/02  19:00:00,97.5709160588,7.87252186461,14.1563177124,0.0,36.8143715336,33.066984531,5.77847552708,0.0,0.0,5.77847552708
 04/02  20:00:00,105.545712444,8.02190086582,14.7382255499,0.0,36.43363367,38.8072253906,11.5014821494,0.934120049553,0.0,10.5673620999
 04/02  21:00:00,102.564816446,7.95668742286,14.1792574873,0.0,36.0963922311,36.7877557581,8.51187426733,1.76308601468,0.0,6.74878825265
 04/02  22:00:00,77.8344017909,7.48696059391,11.2388011735,0.0,30.9507766546,20.6087787026,14.1064721163,2.52996778246,0.0,11.5765043339
 04/02  23:00:00,51.9561107943,7.02055756289,8.26123002802,0.0,17.4250845679,11.7056064465,10.0637936708,4.28905328674,0.0,5.77474038411
 04/02  24:00:00,44.1243290249,6.81465915517,6.74373053598,0.0,12.925468867,10.100111941,6.17847018289,6.15847018289,0.0,0.02
 04/03  01:00:00,39.5137461104,6.61335323497,5.21445003343,0.0,10.0992000411,10.047477231,14.4438228931,8.68855986061,0.0,5.75526303251
 04/03  02:00:00,36.5901475804,6.48667118457,4.2770934577,0.0,8.25718729233,10.0299323277,9.21690097527,9.19690097527,0.0,0.02
 04/03  03:00:00,35.7986532992,6.39381396452,3.57845432779,0.0,8.25718729233,10.0299323277,15.5630119477,9.80791556691,0.0,5.75509638074
 04/03  04:00:00,36.7310428315,6.31330686019,2.98476825033,0.0,8.25718729233,11.6354268332,17.1655491569,11.4056784377,0.0,5.75987071922
 04/03  05:00:00,44.3109887877,6.31108497225,2.98734491584,0.0,12.1011305571,15.3678112995,17.1394941542,11.3651613334,0.0,5.77433282073
 04/03  06:00:00,75.4366838511,6.76800415966,6.01196583361,0.0,19.7275818095,37.2640762949,22.2163500778,10.6403182215,0.0,11.5760318563
 04/03  07:00:00,91.8880248466,7.20494706496,9.07434035004,0.0,24.3117294858,51.2795993405,19.2515149685,7.63559871725,0.0,11.6159162512
 04/03  08:00:00,77.8324720185,6.75231569461,6.74634651898,0.0,23.6694662846,40.6342015617,24.6981294653,1.2620999856,0.0,23.4360294797
 04/03  09:00:00,73.1774583893,6.76247509532,7.08842614182,0.0,23.6694662846,35.6302164847,41.4818337086,0.0828422156602,18.025,23.3739914929
 04/03  10:00:00,54.5586927563,6.58903764166,6.23973384762,0.0,18.7433767983,22.9618409725,36.0089938292,0.475380283652,18.025,17.5086135456
 04/03  11:00:00,56.427058979,6.71884552049,7.98047026427,0.0,18.7433767983,22.9618409725,41.3220719728,0.0,18.025,23.2970719728
 04/03  12:00:00,59.2445382557,6.88431922541,10.5890294096,0.0,18.5889407304,23.1597249699,35.4991561105,0.0,18.025,17.4741561105
 04/03  13:00:00,61.5143238083,7.05488088953,12.4417507692,0.0,18.7433767983,23.2517909448,35.5010637537,0.0,18.025,17.4760637537
 04/03  14:00:00,63.4265695963,7.17493241148,14.2339436728,0.0,18.7433767983,23.2517909448,35.4991723147,0.0,18.025,17.4741723147
 04/03  15:00:00,64.0559095317,7.24452506465,15.0836405257,0.0,18.7433767983,22.9618409725,35.5010688489,0.0,18.025,17.4760688489
 04/03  16:00:00,68.4051120097,7.29124791544,14.9348117451,0.0,18.7433767983,27.431320555,23.7849504283,0.0,18.025,5.75995042831
 04/03  17:00:00,79.6043991035,7.51105187494,13.7261181689,0.0,17.6635504202,40.6971502883,5.76957923655,0.0,0.0,5.76957923655
 04/03  18:00:00,85.5852863651,7.62191368536,13.0914993192,0.0,27.5259009287,37.3340067412,5.79330556103,0.0,0.0,5.79330556103
 04/03  19:00:00,93.5146019139,7.6762847602,12.9890320743,0.0,33.8341110165,33.3544677425,11.6004487059,0.0626018930624,0.0,11.5378468128
 04/03  20:00:00,103.979925656,7.80687454109,13.2856090564,0.0,36.5179666069,38.8247702939,7.77617773419,1.99706102616,0.0,5.77911670804
 04/03  21:00:00,98.2578909168,7.78130482779,13.1042524092,0.0,32.965339924,36.8579353714,15.2108398168,3.63467300634,0.0,11.5761668105
 04/03  22:00:00,71.2645338085,7.30017326148,10.1391315366,0.0,25.6355707503,20.6438685092,10.8336275122,5.04938346626,0.0,5.78424404596
 04/03  23:00:00,48.4449204619,6.87189887139,7.30068348205,0.0,15.0252895274,11.7056064465,12.0088833532,6.24399928334,0.0,5.76488406989
 04/03  24:00:00,41.884106165,6.6900198756,5.94747081665,0.0,11.6412384099,10.0650221343,12.5216137348,6.76160354005,0.0,5.76001019474
 04/04  01:00:00,39.2978322889,6.57134017164,5.04056108975,0.0,10.0992000411,10.047477231,7.15807357424,7.13807357424,0.0,0.02
 04/04  02:00:00,36.4927848361,6.46164720039,4.20475684002,0.0,8.25718729233,10.0299323277,13.603386658,7.84817022299,0.0,5.75521643497
 04/04  03:00:00,35.781803418,6.38087191517,3.57455802334,0.0,8.25718729233,10.0299323277,8.77763489351,8.75763489351,0.0,0.02
 04/04  04:00:00,36.8294149702,6.31556188574,3.08089221921,0.0,8.25718729233,11.6354268332,15.7983524011,10.0390495313,0.0,5.75930286984
 04/04  05:00:00,44.5811526686,6.33181176324,3.23679889665,0.0,12.1011305571,15.3678112995,14.9678586471,9.19466038464,0.0,5.77319826241
 04/04  06:00:00,76.2144008588,6.85017080483,6.70754106593,0.0,19.7275818095,37.2640762949,20.3529592745,8.77663887328,0.0,11.5763204012
 04/04  07:00:00,92.3101204689,7.24723053831,9.45419050045,0.0,24.3117294858,51.2795993405,19.4936175294,7.87829957867,0.0,11.6153179507
 04/04  08:00:00,77.6384809434,6.73023859715,6.57445705807,0.0,23.6694662846,40.6342015617,25.9108205559,2.47548736211,0.0,23.4353331938
 04/04  09:00:00,71.0689921771,6.53325888488,5.20919228247,0.0,23.6694662846,35.6302164847,45.6422662887,4.24376481571,18.025,23.373501473
 04/04  10:00:00,51.1539459656,6.26290909156,3.16112922558,0.0,18.7433767983,22.9618409725,48.8021929004,7.44236882878,18.025,23.3348240716
 04/04  11:00:00,51.4132063138,6.30127990938,3.38419214145,0.0,18.7433767983,22.9618409725,42.1461761919,6.64556700365,18.025,17.4756091882
 04/04  12:00:00,52.0320885672,6.34064567833,3.92026238855,0.0,18.5889407304,23.1597249699,40.6014647256,5.10148885018,18.025,17.4749758755
 04/04  13:00:00,53.1817315638,6.44456298935,4.71948387534,0.0,18.7433767983,23.2517909448,36.6548038073,1.15431441501,18.025,17.4754893923
 04/04  14:00:00,54.3030534479,6.55729211424,5.72807604631,0.0,18.7433767983,23.2517909448,35.5662921064,0.0647080540912,18.025,17.4765840523
 04/04  15:00:00,55.0411960238,6.67208852424,6.64137251625,0.0,18.7433767983,22.9618409725,36.0696310563,0.571967523231,18.025,17.472663533
 04/04  16:00:00,59.824450021,6.72233116391,6.92307622313,0.0,18.7433767983,27.431320555,25.0639429313,1.27910871868,18.025,5.75983421258
 04/04  17:00:00,74.349819231,7.05294321106,8.92966099527,0.0,17.6635504202,40.6971502883,7.13731285453,1.36791777106,0.0,5.76939508347
 04/04  18:00:00,81.7903850568,7.21687992493,9.70165617945,0.0,27.5259009287,37.3340067412,8.28298099584,2.48958007562,0.0,5.79340092022
 04/04  19:00:00,90.2671231421,7.29229990323,10.1255563698,0.0,33.8341110165,33.3544677425,14.8495100746,3.31178992682,0.0,11.5377201478
 04/04  20:00:00,101.370838099,7.46356083183,11.0198557982,0.0,36.5179666069,38.8247702939,12.0989173028,6.32047253467,0.0,5.77844476816
 04/04  21:00:00,95.9783942292,7.49345988093,11.1126271676,0.0,32.965339924,36.8579353714,19.147355098,7.57124934843,0.0,11.5761057496
 04/04  22:00:00,69.1407386981,7.0422505922,8.2732791379,0.0,25.6355707503,20.6438685092,13.671199766,7.88750790927,0.0,5.78369185668
 04/04  23:00:00,45.7606663121,6.55345889153,4.93488075501,0.0,15.0252895274,11.7056064465,15.6374218606,9.87263459797,0.0,5.7647872626
 04/04  24:00:00,39.3757868214,6.39656607139,3.73261378914,0.0,11.6412384099,10.0650221343,16.4184600054,10.6585090331,0.0,5.7599509723
 04/05  01:00:00,37.3156952004,6.34138633475,3.28838492066,0.0,10.0992000411,10.047477231,10.7745304485,10.7545304485,0.0,0.02
 04/05  02:00:00,34.9373782562,6.28154192951,2.8294622574,0.0,8.25718729233,10.0299323277,16.695718344,10.9406952012,0.0,5.75502314274
 04/05  03:00:00,34.5881980295,6.24496949059,2.51686210444,0.0,8.25718729233,10.0299323277,12.0198077497,11.9998077497,0.0,0.02
 04/05  04:00:00,35.9538887041,6.21614604383,2.30479147615,0.0,8.25718729233,11.6354268332,18.5128161486,12.753464733,0.0,5.7593514156
 04/05  05:00:00,43.6795534906,6.23370476421,2.43332265842,0.0,12.1011305571,15.3678112995,17.7673749131,11.9932529392,0.0,5.77412197386
 04/05  06:00:00,74.4331391389,6.6295863635,5.14689058494,0.0,19.7275818095,37.2640762949,22.7682485208,11.1923677759,0.0,11.5758807448
 04/05  07:00:00,90.6520513131,7.03696672806,8.00642222049,0.0,24.3117294858,51.2795993405,21.2155880563,9.60102728665,0.0,11.6145607697
 04/05  08:00:00,75.5848644996,6.49560769083,4.75549648724,0.0,23.6694662846,40.6342015617,29.0196549082,5.58663702002,0.0,23.4330178882
 04/05  09:00:00,70.5332667636,6.46634604517,4.74039776785,0.0,23.6694662846,35.6302164847,45.7449535182,4.34711577189,18.025,23.3728377463
 04/05  10:00:00,51.4030198553,6.27658682802,3.39653831158,0.0,18.7433767983,22.9618409725,44.9149487742,5.19493234692,18.025,21.6950164273
 04/05  11:00:00,51.905651557,6.32211130881,3.85581465136,0.0,18.7433767983,22.9618409725,40.1595407295,3.02288658199,18.025,19.1116541475
 04/05  12:00:00,52.2039761286,6.33500924217,4.0977946723,0.0,18.5889407304,23.1597249699,38.7363393642,3.23829912743,18.025,17.4730402368
 04/05  13:00:00,52.6497564525,6.36801059159,4.26407017225,0.0,18.7433767983,23.2517909448,36.4054584865,0.907536027066,18.025,17.4729224594
 04/05  14:00:00,53.4608333799,6.47124393494,4.97191334738,0.0,18.7433767983,23.2517909448,36.1495217492,0.652077839274,18.025,17.4724439099
 04/05  15:00:00,53.7718905628,6.53499381791,5.50917003335,0.0,18.7433767983,22.9618409725,36.9418378701,1.44516739577,18.025,17.4716704743
 04/05  16:00:00,59.0963458802,6.62991038564,6.28740144402,0.0,18.7433767983,27.431320555,25.0323055755,1.24758958673,18.025,5.75971598873
 04/05  17:00:00,73.3325200725,6.94203592952,8.02328266401,0.0,17.6635504202,40.6971502883,8.08628984041,2.31709433958,0.0,5.76919550082
 04/05  18:00:00,81.4193165791,7.17545870604,9.37203526465,0.0,27.5259009287,37.3340067412,9.12287531577,3.32974754202,0.0,5.79312777375
 04/05  19:00:00,90.5333488757,7.32499474739,10.3591048606,0.0,33.8341110165,33.3544677425,15.6163411871,4.07949462874,0.0,11.5368465583
 04/05  20:00:00,101.800638726,7.51590903882,11.3973234338,0.0,36.5179666069,38.8247702939,12.4733676479,6.69569832527,0.0,5.77766932259
 04/05  21:00:00,96.0787460979,7.50830012163,11.198167242,0.0,32.965339924,36.8579353714,19.8626831863,8.2873472735,0.0,11.5753359128
 04/05  22:00:00,68.9610736287,7.02130293203,8.11458301631,0.0,25.6355707503,20.6438685092,14.2805811669,8.49688633059,0.0,5.78369483627
 04/05  23:00:00,46.0621726879,6.59165702126,5.19819995977,0.0,15.0252895274,11.7056064465,15.6018172908,9.83727580739,0.0,5.76454148343
 04/05  24:00:00,39.5470098984,6.41899727598,3.88141741623,0.0,11.6412384099,10.0650221343,16.3972929391,10.6375932759,0.0,5.75969966311
 04/06  01:00:00,37.1037249823,6.31624779365,3.10155835806,0.0,10.0992000411,10.047477231,10.889723591,10.869723591,0.0,0.02
 04/06  02:00:00,34.727665705,6.25756938795,2.64373101516,0.0,8.25718729233,10.0299323277,16.8148666225,11.0597800361,0.0,5.75508658641
 04/06  03:00:00,34.4011637755,6.22299445318,2.3518079693,0.0,8.25718729233,10.0299323277,12.154663052,12.134663052,0.0,0.02
 04/06  04:00:00,35.8272100344,6.19976353247,2.19450442249,0.0,8.25718729233,11.6354268332,17.7494679642,11.9898240219,0.0,5.75964394231
 04/06  05:00:00,43.4999790204,6.2120967041,2.27537213098,0.0,12.1011305571,15.3678112995,17.3954612217,11.6215258015,0.0,5.77393542015
 04/06  06:00:00,73.948738458,6.57060769683,4.72149959793,0.0,19.7275818095,37.2640762949,22.8776413431,11.3034644901,0.0,11.574176853
 04/06  07:00:00,90.4230476798,6.9989457265,7.81547524565,0.0,24.3117294858,51.2795993405,20.5194902741,8.90584324597,0.0,11.6136470282
 04/06  08:00:00,75.9714818232,6.51892511251,5.1188210369,0.0,23.6694662846,40.6342015617,27.1371772736,3.70596729584,0.0,23.4312099777
 04/06  09:00:00,71.2160314022,6.51713104277,5.37239661962,0.0,23.6694662846,35.6302164847,42.9520690387,1.55973041271,18.025,23.367338626
 04/06  10:00:00,52.5436689932,6.36357909013,4.45020910979,0.0,18.7433767983,22.9618409725,37.2659398729,1.73563534279,18.025,17.5053045301
 04/06  11:00:00,53.7867986646,6.51203741764,5.54704387994,0.0,18.7433767983,22.9618409725,36.1361057978,0.636626210863,18.025,17.474479587
 04/06  12:00:00,56.5231229125,6.7308374361,8.02111965949,0.0,18.5889407304,23.1597249699,35.6486724993,0.15201708589,18.025,17.4716554134
 04/06  13:00:00,58.5768485958,6.8936629305,9.66551963912,0.0,18.7433767983,23.2517909448,41.3135946714,0.0,18.025,23.2885946714
 04/06  14:00:00,60.1324981031,7.00643588609,11.1083960241,0.0,18.7433767983,23.2517909448,35.496191001,0.0,18.025,17.471191001
 04/06  15:00:00,61.1493286118,7.08543847838,12.336173699,0.0,18.7433767983,22.9618409725,35.4976291891,0.0,18.025,17.4726291891
 04/06  16:00:00,65.1633431292,7.14630860808,11.8380117469,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/06  17:00:00,78.464802239,7.45464224871,12.6429695483,0.0,17.6635504202,40.6971502883,5.7689948479,0.0,0.0,5.7689948479
 04/06  18:00:00,85.6448664565,7.63907689251,13.1339854068,0.0,27.5259009287,37.3340067412,11.5656531766,0.0,0.0,11.5656531766
 04/06  19:00:00,93.8568433742,7.71122452303,13.2963923461,0.0,33.8341110165,33.3544677425,5.77800754008,0.0,0.0,5.77800754008
 04/06  20:00:00,104.773219816,7.88178191762,14.00404732,0.0,36.5179666069,38.8247702939,11.5525074209,0.0165977975097,0.0,11.5359096234
 04/06  21:00:00,99.1007356216,7.88606863278,13.8424193401,0.0,32.965339924,36.8579353714,6.31246428317,0.514794936755,0.0,5.79766934641
 04/06  22:00:00,71.8699274523,7.38286392294,10.6618899053,0.0,25.6355707503,20.6438685092,13.1526024782,1.60596043189,0.0,11.5466420463
 04/06  23:00:00,48.8518766199,6.92594737639,7.65362791738,0.0,15.0252895274,11.7056064465,8.70158433721,2.93718211637,0.0,5.76440222084
 04/06  24:00:00,42.2631655042,6.73749124188,6.27909222171,0.0,11.6412384099,10.0650221343,4.01746348194,3.99746348194,0.0,0.02
 04/07  01:00:00,39.561631466,6.60497605235,5.2707377313,0.0,10.0992000411,10.047477231,10.9881287937,5.23325463494,0.0,5.75487415876
 04/07  02:00:00,36.7772365033,6.49542515687,4.45545913922,0.0,8.25718729233,10.0299323277,6.07391541909,6.05391541909,0.0,0.02
 04/07  03:00:00,36.064501441,6.41428956525,3.82385202621,0.0,8.25718729233,10.0299323277,12.9024124016,7.14760570809,0.0,5.75480669349
 04/07  04:00:00,37.0239293255,6.3399492582,3.2510542867,0.0,8.25718729233,11.6354268332,8.71190510517,8.69190510517,0.0,0.02
 04/07  05:00:00,44.6188212548,6.33772409632,3.26860224247,0.0,12.1011305571,15.3678112995,14.4610647288,8.68843814705,0.0,5.77262658173
 04/07  06:00:00,76.0557678593,6.83307985732,6.56608437865,0.0,19.7275818095,37.2640762949,20.3436674025,8.76983382953,0.0,11.5738335729
 04/07  07:00:00,92.710368096,7.28710109195,9.81467268253,0.0,24.3117294858,51.2795993405,23.103132422,5.69393206858,0.0,17.4092003534
 04/07  08:00:00,78.6082820611,6.81486990362,7.45970281045,0.0,23.6694662846,40.6342015617,23.8890548306,0.459172833196,0.0,23.4298819974
 04/07  09:00:00,74.2100347889,6.81520199614,8.06834053586,0.0,23.6694662846,35.6302164847,35.5540300648,0.0,18.025,17.5290300648
 04/07  10:00:00,56.77678721,6.6561854091,8.39073926262,0.0,18.7433767983,22.9618409725,41.356957175,0.0,18.025,23.331957175
 04/07  11:00:00,58.5031108362,6.80395471429,9.97144827512,0.0,18.7433767983,22.9618409725,35.4982171393,0.0,18.025,17.4732171393
 04/07  12:00:00,61.6654648374,7.01403537013,12.8802736913,0.0,18.5889407304,23.1597249699,35.4984068005,0.0,18.025,17.4734068005
 04/07  13:00:00,63.6278826154,7.17990178116,14.430322375,0.0,18.7433767983,23.2517909448,35.495908414,0.0,18.025,17.470908414
 04/07  14:00:00,65.0350986421,7.28561239016,15.7318277604,0.0,18.7433767983,23.2517909448,35.4952995706,0.0,18.025,17.4702995706
 04/07  15:00:00,66.1773011887,7.38723480241,17.0623573775,0.0,18.7433767983,22.9618409725,35.4927946584,0.0,18.025,17.4677946584
 04/07  16:00:00,71.0280474649,7.48538286496,17.363653117,0.0,18.7433767983,27.431320555,23.7844260706,0.0,18.025,5.7594260706
 04/07  17:00:00,83.5227121858,7.78688061667,17.3686600392,0.0,17.6635504202,40.6971502883,5.76896739148,0.0,0.0,5.76896739148
 04/07  18:00:00,89.9098543505,7.95677812483,17.0813034407,0.0,27.5259009287,37.3340067412,11.5646270354,0.0,0.0,11.5646270354
 04/07  19:00:00,97.0936388836,8.02426031153,16.2201680048,0.0,33.8341110165,33.3544677425,5.7783750832,0.0,0.0,5.7783750832
 04/07  20:00:00,107.064266656,8.13426386941,16.0426382015,0.0,36.5179666069,38.8247702939,5.82443475334,0.0463850883655,0.0,5.77804966497
 04/07  21:00:00,101.155835709,8.11353539644,15.6700770888,0.0,32.965339924,36.8579353714,11.5744505242,0.0,0.0,11.5744505242
 04/07  22:00:00,73.9049554598,7.62202365182,12.4577860949,0.0,25.6355707503,20.6438685092,5.7829932711,0.0,0.0,5.7829932711
 04/07  23:00:00,50.495850198,7.12879584847,9.09476248171,0.0,15.0252895274,11.7056064465,6.97289849949,1.20857110266,0.0,5.76432739683
 04/07  24:00:00,43.6357405752,6.90724517632,7.48191662186,0.0,11.6412384099,10.0650221343,7.76174864462,2.00210048736,0.0,5.75964815726
 04/08  01:00:00,43.9644123293,6.80637383361,6.71265495544,0.0,12.8411359301,10.0650221343,2.30932413413,2.28932413413,0.0,0.02
 04/08  02:00:00,38.1921925298,6.66351720131,5.70232262222,0.0,8.25718729233,10.0299323277,8.50194545807,2.747081365,0.0,5.75486409307
 04/08  03:00:00,37.6337023048,6.59513910466,5.21221785266,0.0,8.25718729233,10.0299323277,2.26697990495,2.24697990495,0.0,0.02
 04/08  04:00:00,38.5501524957,6.51478179668,4.60244713622,0.0,8.25718729233,11.6354268332,9.45091609086,3.69139515911,0.0,5.75952093176
 04/08  05:00:00,42.4133004043,6.47243231569,4.34968487757,0.0,8.71707943955,15.3327214929,9.33979674421,3.57554832301,0.0,5.76424842119
 04/08  06:00:00,61.9079254721,6.63289246263,5.47191396879,0.0,18.5082010057,25.6353820695,9.2711911194,3.49763475164,0.0,5.77355636776
 04/08  07:00:00,75.7368457803,7.03300212637,8.21758915316,0.0,19.4083231844,41.0650158608,9.60078911721,2.71082300014,0.0,6.88996611706
 04/08  08:00:00,104.053840794,7.54518599985,12.1457641663,0.0,26.3286599382,57.9988325916,28.2864575878,0.0,0.0,28.2864575878
 04/08  09:00:00,88.6648916944,7.33567870637,12.1200908846,0.0,26.3286599382,42.8504436482,41.4504923845,0.0,18.025,23.4254923845
 04/08  10:00:00,62.4832032396,6.96422217105,10.3037688964,0.0,21.7447113004,23.4437158914,41.3931129655,0.0,18.025,23.3681129655
 04/08  11:00:00,61.4440720938,7.07140999892,11.6191066954,0.0,19.3027497915,23.426170988,35.5261842503,0.0,18.025,17.5011842503
 04/08  12:00:00,64.2153838204,7.22835226415,14.0912236701,0.0,19.1483137236,23.7250123474,35.4948191562,0.0,18.025,17.4698191562
 04/08  13:00:00,66.7431193397,7.353633307,16.3481344167,0.0,19.3027497915,23.7161209604,41.3104568914,0.0,18.025,23.2854568914
 04/08  14:00:00,68.0748307333,7.45410224709,17.5793772218,0.0,19.3027497915,23.7161209604,35.4934956193,0.0,18.025,17.4684956193
 04/08  15:00:00,67.9022478204,7.4990478128,17.6517984034,0.0,19.3027497915,23.426170988,35.4945924094,0.0,18.025,17.4695924094
 04/08  16:00:00,70.9533578478,7.48904162721,16.2616108724,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/08  17:00:00,78.6176401314,7.6549130397,15.1375839679,0.0,18.2229234133,37.5968344597,5.76292292878,0.0,0.0,5.76292292878
 04/08  18:00:00,93.1368575279,7.90491929559,15.4535488972,0.0,32.690315043,37.0816133363,5.76858120094,0.0,0.0,5.76858120094
 04/08  19:00:00,98.6520577612,7.97561644937,15.1344746759,0.0,36.8143715336,33.066984531,5.77762704413,0.0,0.0,5.77762704413
 04/08  20:00:00,105.981816778,8.07356313444,15.2422012453,0.0,36.3493007332,38.7721355839,11.5777159353,0.0426862571236,0.0,11.5350296782
 04/08  21:00:00,103.019279051,8.00121216779,14.4698833663,0.0,36.1807251679,36.8228455648,5.92467317393,0.146580048021,0.0,5.77809312591
 04/08  22:00:00,78.159775302,7.52717967929,11.4047005552,0.0,31.0351095914,20.6438685092,12.8602156685,1.2867259608,0.0,11.5734897077
 04/08  23:00:00,52.217042356,7.06611455172,8.47670049833,0.0,17.4250845679,11.7056064465,8.18694094449,2.41346497367,0.0,5.77347597081
 04/08  24:00:00,44.3333004891,6.86660153807,7.02023914751,0.0,12.8411359301,10.0650221343,4.26466728973,4.24466728973,0.0,0.02
 04/09  01:00:00,43.3694000111,6.73871025421,6.06588307424,0.0,12.925468867,10.100111941,10.9970965161,5.24227742055,0.0,5.75481909557
 04/09  02:00:00,37.4100283557,6.57369234824,4.89057527851,0.0,8.34152022915,10.0650221343,6.45884336061,6.43884336061,0.0,0.02
 04/09  03:00:00,36.5901093031,6.47595677412,4.16838421688,0.0,8.34152022915,10.0650221343,13.0108790783,7.25645614428,0.0,5.75442293407
 04/09  04:00:00,37.5504186123,6.39815087335,3.59993763885,0.0,8.34152022915,11.6705166398,8.37856815242,8.35856815242,0.0,0.02
 04/09  05:00:00,41.3094835546,6.34069542977,3.25819494226,0.0,8.80141237637,15.3678112995,14.3481523289,8.58399614414,0.0,5.76415618478
 04/09  06:00:00,60.4679333106,6.47170153891,4.1931309566,0.0,18.5082010057,25.6353820695,13.7446548996,7.97136581216,0.0,5.77328908747
 04/09  07:00:00,74.2272665538,6.84778265022,6.77383207758,0.0,19.4926561212,41.1001056674,17.3817319139,5.80801092936,0.0,11.5737209846
 04/09  08:00:00,102.359325803,7.37779311934,10.6186780042,0.0,26.3286599382,57.9988325916,29.7766673303,0.380214515917,0.0,29.3964528144
 04/09  09:00:00,86.6065130786,7.18148300104,10.3353594742,0.0,26.2443270014,42.8153538416,41.4490725974,0.0,18.025,23.4240725974
 04/09  10:00:00,61.5378443687,6.84004042503,9.48260839179,0.0,21.7447113004,23.4437158914,41.3910494237,0.0,18.025,23.3660494237
 04/09  11:00:00,60.866660477,6.93113726905,11.1222703228,0.0,19.3449162599,23.4437158914,35.5232465531,0.0,18.025,17.4982465531
 04/09  12:00:00,62.5932844706,7.05097297406,12.5868028728,0.0,19.190480192,23.7425572507,35.495901504,0.0,18.025,17.470901504
 04/09  13:00:00,64.3769228218,7.17593088983,14.2193598068,0.0,19.260583323,23.698576057,35.4930612544,0.0,18.025,17.4680612544
 04/09  14:00:00,66.3443536072,7.30705903328,16.0556629043,0.0,19.260583323,23.698576057,35.4921260725,0.0,18.025,17.4671260725
 04/09  15:00:00,66.9541785525,7.40162069918,16.8608757814,0.0,19.260583323,23.4086260847,35.4930612922,0.0,18.025,17.4680612922
 04/09  16:00:00,71.023635345,7.43933749255,16.4413109991,0.0,19.260583323,27.8781056672,23.7843080658,0.0,18.025,5.75930806579
 04/09  17:00:00,78.471197996,7.60280947873,15.1029730115,0.0,18.1807569449,37.5792895564,5.76404426708,0.0,0.0,5.76404426708
 04/09  18:00:00,93.1669119461,7.8653387617,15.6426252671,0.0,32.6059821062,37.0465235296,5.76852166837,0.0,0.0,5.76852166837
 04/09  19:00:00,98.7970762158,7.95810615589,15.2970214711,0.0,36.8143715336,33.066984531,5.77781321925,0.0,0.0,5.77781321925
 04/09  20:00:00,106.478354225,8.08510317323,15.6078024848,0.0,36.43363367,38.8072253906,5.79140221302,0.0139496988349,0.0,5.77745251419
 04/09  21:00:00,103.45428229,8.03233417497,14.9932095467,0.0,36.0963922311,36.7877557581,5.77784854868,0.0,0.0,5.77784854868
 04/09  22:00:00,78.6645043636,7.58294532676,11.9731126854,0.0,30.9507766546,20.6087787026,11.5736166731,0.0,0.0,11.5736166731
 04/09  23:00:00,52.9728284644,7.14494168417,9.15367850553,0.0,17.4250845679,11.7056064465,6.23091730279,0.458395933872,0.0,5.77252136892
 04/09  24:00:00,45.4482679899,6.97423521932,7.9081525571,0.0,12.925468867,10.100111941,6.58004773306,0.820644046161,0.0,5.7594036869
 04/10  01:00:00,41.3634272029,6.82813173307,6.84940770881,0.0,10.0992000411,10.047477231,0.954658234951,0.934658234951,0.0,0.02
 04/10  02:00:00,38.483245819,6.70487736608,5.95203014981,0.0,8.25718729233,10.0299323277,7.13950516615,1.38486614344,0.0,5.7546390227
 04/10  03:00:00,37.6862575934,6.61195857545,5.24796865012,0.0,8.25718729233,10.0299323277,2.44282114667,2.42282114667,0.0,0.02
 04/10  04:00:00,38.6347432186,6.53426083429,4.66757840548,0.0,8.25718729233,11.6354268332,9.82613354205,4.06740196189,0.0,5.75873158015
 04/10  05:00:00,46.2269187108,6.53362453357,4.68085165858,0.0,12.1011305571,15.3678112995,9.91230763482,4.13908699099,0.0,5.77322064382
 04/10  06:00:00,77.6434207699,7.04132575098,7.94557752759,0.0,19.7275818095,37.2640762949,15.9520893137,4.37969266091,0.0,11.5723966528
 04/10  07:00:00,93.7984713743,7.44512351906,10.7448756274,0.0,24.3117294858,51.2795993405,14.7630527676,3.1524889047,0.0,11.6105638629
 04/10  08:00:00,79.6559171057,6.96258901857,8.35969628713,0.0,23.6694662846,40.6342015617,23.4868903832,0.0635668042253,0.0,23.423323579
 04/10  09:00:00,75.4968892567,6.95249948637,9.21795963815,0.0,23.6694662846,35.6302164847,41.3848555249,0.0,18.025,23.3598555249
 04/10  10:00:00,56.6268506178,6.70742465283,8.1896008969,0.0,18.7433767983,22.9618409725,35.5255259097,0.0,18.025,17.5005259097
 04/10  11:00:00,56.8532318175,6.7134521444,8.41209903214,0.0,18.7433767983,22.9618409725,35.4962954855,0.0,18.025,17.4712954855
 04/10  12:00:00,59.0653343833,6.8402050065,10.45399915,0.0,18.5889407304,23.1597249699,35.4935546228,0.0,18.025,17.4685546228
 04/10  13:00:00,59.8876136644,6.92924682799,10.9407354533,0.0,18.7433767983,23.2517909448,35.4905648966,0.0,18.025,17.4655648966
 04/10  14:00:00,60.2590916172,6.97354351389,11.2679179581,0.0,18.7433767983,23.2517909448,35.4904256235,0.0,18.025,17.4654256235
 04/10  15:00:00,57.3003750463,6.87312033069,8.69957564169,0.0,18.7433767983,22.9618409725,35.5642075942,0.070497697458,18.025,17.4687098968
 04/10  16:00:00,60.3777271201,6.79263582534,7.40610541148,0.0,18.7433767983,27.431320555,24.7779622715,0.993794401582,18.025,5.75916786993
 04/10  17:00:00,73.8338097415,6.986248161,8.48042942074,0.0,17.6635504202,40.6971502883,7.05152370016,1.28312015701,0.0,5.76840354316
 04/10  18:00:00,81.480823537,7.17329868283,9.43582828877,0.0,27.5259009287,37.3340067412,13.5944255806,2.03137792491,0.0,11.5630476557
 04/10  19:00:00,90.1504878834,7.2766769657,10.0246574394,0.0,33.8341110165,33.3544677425,8.41190919725,2.63540913664,0.0,5.77650006061
 04/10  20:00:00,101.518941256,7.48486432015,11.1467705514,0.0,36.5179666069,38.8247702939,10.7657617393,4.98827436162,0.0,5.77748737772
 04/10  21:00:00,95.7965855098,7.48472906342,10.9397202443,0.0,32.965339924,36.8579353714,18.8492281173,7.2767812249,0.0,11.5724468924
 04/10  22:00:00,68.4347170672,6.9682223053,7.64141440579,0.0,25.6355707503,20.6438685092,14.5414078372,8.75928251483,0.0,5.7821253224
 04/10  23:00:00,45.6244400845,6.54330803459,4.80887602322,0.0,15.0252895274,11.7056064465,16.4864275525,10.7225485635,0.0,5.76387898897
 04/10  24:00:00,39.0232341278,6.35964675274,3.41703859915,0.0,11.6412384099,10.0650221343,19.0326007158,13.2743156553,0.0,5.75828506054
 04/11  01:00:00,37.0054859621,6.31222987006,3.00737460193,0.0,10.0992000411,10.047477231,13.7204150813,13.7004150813,0.0,0.02
 04/11  02:00:00,34.6394493279,6.25660118791,2.55651850125,0.0,8.25718729233,10.0299323277,20.1193126374,14.3647840751,0.0,5.75452856231
 04/11  03:00:00,34.3137637056,6.2188101783,2.26862900625,0.0,8.25718729233,10.0299323277,15.1911224834,15.1711224834,0.0,0.02
 04/11  04:00:00,35.731587502,6.19489081965,2.10380277299,0.0,8.25718729233,11.6354268332,21.19109098,15.4319718463,0.0,5.75911913375
 04/11  05:00:00,43.4267819028,6.21057296693,2.20378324247,0.0,12.1011305571,15.3678112995,20.4560294889,14.6829548602,0.0,5.77307462863
 04/11  06:00:00,73.623694348,6.54106593336,4.4261437221,0.0,19.7275818095,37.2640762949,25.4290552252,13.8581427172,0.0,11.570912508
 04/11  07:00:00,89.8066169625,6.94267289367,7.25550843564,0.0,24.3117294858,51.2795993405,22.8132597658,11.203642761,0.0,11.6096170048
 04/11  08:00:00,75.142982084,6.45549367486,4.3538842832,0.0,23.6694662846,40.6342015617,30.0580251091,6.63958141395,0.0,23.4184436952
 04/11  09:00:00,70.0677582032,6.43039368241,4.3109493799,0.0,23.6694662846,35.6302164847,47.5442196263,6.16256234826,18.025,23.3566572781
 04/11  10:00:00,51.3256945972,6.28573560486,3.31015067297,0.0,18.7433767983,22.9618409725,41.9841778879,6.46017836182,18.025,17.4989995261
 04/11  11:00:00,51.3074275763,6.28739106478,3.29236535838,0.0,18.7433767983,22.9618409725,40.8766263429,5.3824064146,18.025,17.4692199283
 04/11  12:00:00,51.2221636922,6.25692778039,3.19411739729,0.0,18.5889407304,23.1597249699,41.3113265632,5.81757078473,18.025,17.4687557785
 04/11  13:00:00,51.1939155316,6.24762652287,2.9286669184,0.0,18.7433767983,23.2517909448,39.8332505223,4.34264177259,18.025,17.4656087497
 04/11  14:00:00,50.4633949996,6.18008205652,2.26569161056,0.0,18.7433767983,23.2517909448,43.3007091512,7.81127699995,18.025,17.4644321512
 04/11  15:00:00,50.2341059372,6.1883271179,2.31810727157,0.0,18.7433767983,22.9618409725,44.0819743711,8.59193694012,18.025,17.465037431
 04/11  16:00:00,55.3113437756,6.2507790978,2.88158806907,0.0,18.7433767983,27.431320555,30.6593036192,6.87521076198,18.025,5.7590928572
 04/11  17:00:00,68.7468603259,6.40977000555,3.96997554262,0.0,17.6635504202,40.6971502883,12.8460677117,7.07774471193,0.0,5.76832299981
 04/11  18:00:00,76.5352221785,6.58972016303,5.07383908444,0.0,27.5259009287,37.3340067412,15.7587651687,9.96731253162,0.0,5.7914526371
 04/11  19:00:00,85.7766300793,6.75165129731,6.17584374562,0.0,33.8341110165,33.3544677425,21.8850950643,10.3511391244,0.0,11.5339559399
 04/11  20:00:00,97.7131286331,7.01875254247,7.80708566624,0.0,36.5179666069,38.8247702939,17.3199649186,11.5426420998,0.0,5.77732281881
 04/11  21:00:00,92.5769952393,7.08084370232,8.12404862063,0.0,32.965339924,36.8579353714,23.4989953439,11.9278931166,0.0,11.5711022273
 04/11  22:00:00,65.5842661764,6.61716491184,5.14203894306,0.0,25.6355707503,20.6438685092,19.3644330438,13.5821832642,0.0,5.78224977968
 04/11  23:00:00,43.5670876599,6.30210132162,2.99274376639,0.0,15.0252895274,11.7056064465,20.8228797553,15.0591607697,0.0,5.76371898561
 04/11  24:00:00,37.7309092618,6.21984092164,2.26453577901,0.0,11.6412384099,10.0650221343,17.1815735802,17.1615735802,0.0,0.02
 04/12  01:00:00,35.6114281792,6.15643569718,1.76911152108,0.0,10.0992000411,10.047477231,25.2041018706,19.4495951394,0.0,5.75450673118
 04/12  02:00:00,33.3511028298,6.10352353791,1.42126393378,0.0,8.25718729233,10.0299323277,20.2049026727,20.1849026727,0.0,0.02
 04/12  03:00:00,33.1796690764,6.07991025835,1.2734352176,0.0,8.25718729233,10.0299323277,25.2902530723,19.535653402,0.0,5.75459967033
 04/12  04:00:00,34.634125845,6.05918075812,1.14206838885,0.0,8.25718729233,11.6354268332,19.2260239267,19.2060239267,0.0,0.02
 04/12  05:00:00,42.3128182515,6.07211601025,1.22829352299,0.0,12.1011305571,15.3678112995,24.1876138099,18.4147560341,0.0,5.7728577758
 04/12  06:00:00,72.4502500554,6.40192021067,3.39187302977,0.0,19.7275818095,37.2640762949,29.1334510578,17.5619828484,0.0,11.5714682094
 04/12  07:00:00,87.6178073162,6.66838681226,5.34102344627,0.0,24.3117294858,51.2795993405,31.2210161068,13.8180578048,0.0,17.4029583019
 04/12  08:00:00,74.2251083692,6.34483315383,3.54669801054,0.0,23.6694662846,40.6342015617,31.213484772,7.7979776071,0.0,23.4155071649
 04/12  09:00:00,69.2844397054,6.32554017662,3.63250710213,0.0,23.6694662846,35.6302164847,41.5301066656,5.98037273458,18.025,17.524733931
 04/12  10:00:00,50.7952693422,6.20492992949,2.86054360415,0.0,18.7433767983,22.9618409725,40.5215222069,4.80978175653,18.025,17.6867404503
