Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  11:00:00,51.2354767265,6.25339748955,3.25441729942,0.0,18.7433767983,22.9618409725,43.6404438395,2.52329755555,18.025,23.0921462839
 04/12  12:00:00,52.0924298148,6.33465862383,3.9866615936,0.0,18.5889407304,23.1597249699,38.0576639414,2.56939507357,18.025,17.4632688678
 04/12  13:00:00,53.6318726532,6.49131029533,5.12295082922,0.0,18.7433767983,23.2517909448,35.4964183481,0.00772095191144,18.025,17.4636973961
 04/12  14:00:00,54.8076392638,6.63320811675,6.15681933508,0.0,18.7433767983,23.2517909448,35.4891097456,0.0,18.025,17.4641097456
 04/12  15:00:00,55.558837734,6.72771657165,7.10345967398,0.0,18.7433767983,22.9618409725,35.4895591731,0.0,18.025,17.4645591731
 04/12  16:00:00,60.6543693349,6.83092360949,7.64448321506,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/12  17:00:00,75.1161159213,7.15265454888,9.5963581368,0.0,17.6635504202,40.6971502883,5.76813318373,0.0,0.0,5.76813318373
 04/12  18:00:00,82.816375428,7.35085776986,10.593871402,0.0,27.5259009287,37.3340067412,11.6831856257,0.121230792673,0.0,11.5619548331
 04/12  19:00:00,89.5401371976,7.46155389707,11.1134732379,0.0,33.8341110165,33.3544677425,6.96115948765,1.18408489939,0.0,5.77707458826
 04/12  20:00:00,102.591513498,7.64167352806,12.062572572,0.0,36.5179666069,38.8247702939,8.26793701588,2.49134124333,0.0,5.77659577256
 04/12  21:00:00,96.8882330171,7.63060815617,11.8855476892,0.0,32.965339924,36.8579353714,15.6353929925,4.06379437955,0.0,11.5715986129
 04/12  22:00:00,69.7710016966,7.1364868203,8.80947843167,0.0,25.6355707503,20.6438685092,10.8201107379,5.03821613563,0.0,5.78189460231
 04/12  23:00:00,46.8620268071,6.69625839839,5.89353903786,0.0,15.0252895274,11.7056064465,12.310887675,6.54715776989,0.0,5.7637299051
 04/12  24:00:00,40.344410257,6.51949817845,4.57838140629,0.0,11.6412384099,10.0650221343,13.2266681134,7.46850631343,0.0,5.75816179996
 04/13  01:00:00,37.8628089273,6.41200795052,3.76493582174,0.0,10.0992000411,10.047477231,7.79648459613,7.77648459613,0.0,0.02
 04/13  02:00:00,35.0270987568,6.29693441561,2.90384846139,0.0,8.25718729233,10.0299323277,15.3974620897,9.64301672321,0.0,5.75444536649
 04/13  03:00:00,34.5032482067,6.23769319217,2.43924732317,0.0,8.25718729233,10.0299323277,10.84631678,10.82631678,0.0,0.02
 04/13  04:00:00,35.7951659938,6.20187026207,2.16042157841,0.0,8.25718729233,11.6354268332,18.5776176324,12.8192245397,0.0,5.75839309269
 04/13  05:00:00,43.4916439342,6.21550141604,2.26375252603,0.0,12.1011305571,15.3678112995,18.0591037979,12.2865489884,0.0,5.7725548095
 04/13  06:00:00,74.0598400653,6.59443867908,4.80897525625,0.0,19.7275818095,37.2640762949,23.4151180268,11.8450976995,0.0,11.5700203273
 04/13  07:00:00,90.6181954018,7.03710801309,7.9727345089,0.0,24.3117294858,51.2795993405,20.0158122545,8.40859616962,0.0,11.6072160848
 04/13  08:00:00,76.5205462559,6.58718873049,5.59980772471,0.0,23.6694662846,40.6342015617,25.2526423357,1.83826701465,0.0,23.4143753211
 04/13  09:00:00,71.6580239493,6.57763844518,5.75400947662,0.0,23.6694662846,35.6302164847,42.0514627439,0.674709926822,18.025,23.3517528171
 04/13  10:00:00,53.2771040862,6.42615886705,5.12116610261,0.0,18.7433767983,22.9618409725,36.0294091287,0.50828363886,18.025,17.4961254898
 04/13  11:00:00,54.9300251836,6.54809869874,6.65427404286,0.0,18.7433767983,22.9618409725,35.491366607,0.0,18.025,17.466366607
 04/13  12:00:00,57.5546317085,6.71184593839,9.07168679711,0.0,18.5889407304,23.1597249699,35.4914706093,0.0,18.025,17.4664706093
 04/13  13:00:00,58.9289683256,6.84522891562,10.0661370506,0.0,18.7433767983,23.2517909448,35.4917347357,0.0,18.025,17.4667347357
 04/13  14:00:00,60.9121281931,6.95993816896,11.9345876906,0.0,18.7433767983,23.2517909448,35.4892401269,0.0,18.025,17.4642401269
 04/13  15:00:00,62.525197051,7.08112212197,13.7164224395,0.0,18.7433767983,22.9618409725,35.4895022649,0.0,18.025,17.4645022649
 04/13  16:00:00,67.5754590574,7.20855331202,14.1879494192,0.0,18.7433767983,27.431320555,23.7838513939,0.0,18.025,5.75885139386
 04/13  17:00:00,80.1962018356,7.52929667228,14.2998209823,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/13  18:00:00,86.8335030368,7.71135743397,14.2505351189,0.0,27.5259009287,37.3340067412,11.5615229236,0.0,0.0,11.5615229236
 04/13  19:00:00,92.5843536711,7.77002099249,13.8492422073,0.0,33.8341110165,33.3544677425,5.79043713033,0.0135552482224,0.0,5.77688188211
 04/13  20:00:00,105.099819647,7.92448299969,14.2880835417,0.0,36.5179666069,38.8247702939,11.5542732919,0.0212224724409,0.0,11.5330508195
 04/13  21:00:00,99.2615564465,7.91443885589,13.9750768302,0.0,32.965339924,36.8579353714,6.14456407046,0.349363855117,0.0,5.79520021534
 04/13  22:00:00,72.0632971332,7.41394705869,10.8243301624,0.0,25.6355707503,20.6438685092,12.674104286,1.13083106914,0.0,11.5432732169
 04/13  23:00:00,49.0187392935,6.95474388127,7.79178298119,0.0,15.0252895274,11.7056064465,1.85281443909,1.83281443909,0.0,0.02
 04/13  24:00:00,42.3647547513,6.75927507061,6.3589619333,0.0,11.6412384099,10.0650221343,8.12092969795,2.36189162195,0.0,5.759038076
 04/14  01:00:00,39.5152396277,6.60948430022,5.21989287903,0.0,10.0992000411,10.047477231,10.2142913998,4.4692402091,0.0,5.74505119066
 04/14  02:00:00,36.7580690049,6.50111834269,4.43064706613,0.0,8.25718729233,10.0299323277,5.02923700273,5.00006813061,0.0,0.0291688721109
 04/14  03:00:00,36.2002773528,6.43362638037,3.94034738995,0.0,8.25718729233,10.0299323277,4.83344368259,4.81344368259,0.0,0.02
 04/14  04:00:00,37.2083672553,6.363433824,3.41207410908,0.0,8.25718729233,11.6354268332,11.6369092698,5.87867346655,0.0,5.75823580328
 04/14  05:00:00,44.8103959997,6.36514091742,3.43288341951,0.0,12.1011305571,15.3678112995,11.6428404128,5.87059821831,0.0,5.77224219449
 04/14  06:00:00,74.323453779,6.86733817679,6.68371590184,0.0,19.7275818095,37.2640762949,16.7160246214,5.14582496721,0.0,11.5701996542
 04/14  07:00:00,92.6528269927,7.30383424648,9.74068408903,0.0,24.3117294858,51.2795993405,14.4091478212,2.80220156439,0.0,11.6069462568
 04/14  08:00:00,78.8785329597,6.8554232953,7.6895866067,0.0,23.6694662846,40.6342015617,23.4112672967,0.0,0.0,23.4112672967
 04/14  09:00:00,75.2614693393,6.85692583706,9.07819189898,0.0,23.6694662846,35.6302164847,41.3775553626,0.0,18.025,23.3525553626
 04/14  10:00:00,57.2513125824,6.67374339411,8.84780243693,0.0,18.7433767983,22.9618409725,35.5198621453,0.0,18.025,17.4948621453
 04/14  11:00:00,59.1701954674,6.79642556661,10.646127385,0.0,18.7433767983,22.9618409725,35.4906567547,0.0,18.025,17.4656567547
 04/14  12:00:00,62.448619285,6.98056716589,13.6969612806,0.0,18.5889407304,23.1597249699,35.4899811468,0.0,18.025,17.4649811468
 04/14  13:00:00,65.3790252384,7.15680139303,16.204631245,0.0,18.7433767983,23.2517909448,35.4864187797,0.0,18.025,17.4614187797
 04/14  14:00:00,67.8186210147,7.32580439199,18.4752240017,0.0,18.7433767983,23.2517909448,35.4865173511,0.0,18.025,17.4615173511
 04/14  15:00:00,68.8874773647,7.46201575094,19.6978189608,0.0,18.7433767983,22.9618409725,35.4866158438,0.0,18.025,17.4616158438
 04/14  16:00:00,73.4206125202,7.55656839347,19.6850977199,0.0,18.7433767983,27.431320555,23.7837531147,0.0,18.025,5.75875311468
 04/14  17:00:00,85.9547716147,7.8530732107,19.7346294872,0.0,17.6635504202,40.6971502883,5.7679039479,0.0,0.0,5.7679039479
 04/14  18:00:00,92.5115552202,8.0108853437,19.6290909247,0.0,27.5259009287,37.3340067412,5.7902803797,0.0,0.0,5.7902803797
 04/14  19:00:00,96.9854890735,8.04094850484,17.9794678479,0.0,33.8341110165,33.3544677425,5.77701116558,0.0,0.0,5.77701116558
 04/14  20:00:00,108.432843777,8.18670239976,17.3589120906,0.0,36.5179666069,38.8247702939,11.532812844,0.0,0.0,11.532812844
 04/14  21:00:00,101.014626395,8.08472356497,15.5578917881,0.0,32.965339924,36.8579353714,5.82997422015,0.0346749260869,0.0,5.79529929406
 04/14  22:00:00,74.0915099905,7.62323610254,12.6432769733,0.0,25.6355707503,20.6438685092,11.5431135663,0.0,0.0,11.5431135663
 04/14  23:00:00,51.2599968509,7.19483642756,9.7929598295,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/14  24:00:00,43.9130845233,6.94549951206,7.72107952941,0.0,11.6412384099,10.0650221343,5.95862347541,0.199655004332,0.0,5.75896847107
 04/15  01:00:00,43.9818411558,6.82405030077,6.71245348678,0.0,12.8411359301,10.0650221343,6.86499566648,1.11080087248,0.0,5.75419479399
 04/15  02:00:00,38.308627102,6.69024853585,5.79208470845,0.0,8.25718729233,10.0299323277,1.13172767904,1.11172767904,0.0,0.02
 04/15  03:00:00,37.6873613901,6.613063131,5.24800066399,0.0,8.25718729233,10.0299323277,6.76019834935,1.006257757,0.0,5.75394059235
 04/15  04:00:00,38.6943220537,6.54040245851,4.72107253853,0.0,8.25718729233,11.6354268332,1.47018052255,1.45018052255,0.0,0.02
 04/15  05:00:00,42.3553406169,6.47572067448,4.28852205391,0.0,8.71707943955,15.3327214929,7.95417888106,2.19100609148,0.0,5.76317278958
 04/15  06:00:00,59.7159690148,6.61128171397,5.18569221963,0.0,18.5082010057,25.6353820695,8.18132126754,2.40894815549,0.0,5.77237311205
 04/15  07:00:00,75.3578894747,7.00195559788,7.86988592417,0.0,19.4083231844,41.0650158608,12.4353600808,0.865502651642,0.0,11.5698574292
 04/15  08:00:00,103.829072898,7.50963302567,11.9568278069,0.0,26.3286599382,57.9988325916,23.514577207,0.0117593569188,0.0,23.5028178501
 04/15  09:00:00,91.8917294507,7.3776189668,15.3051785562,0.0,26.3286599382,42.8504436482,41.4330897751,0.0,18.025,23.4080897751
 04/15  10:00:00,67.4879608844,7.08423878539,15.1886449131,0.0,21.7447113004,23.4437158914,41.3799072032,0.0,18.025,23.3549072032
 04/15  11:00:00,65.8962740083,7.16164628285,15.9811750111,0.0,19.3027497915,23.426170988,35.5165175618,0.0,18.025,17.4915175618
 04/15  12:00:00,67.9388481083,7.3256106763,17.7174955699,0.0,19.1483137236,23.7250123474,35.4864313312,0.0,18.025,17.4614313312
 04/15  13:00:00,70.0173004674,7.46459802024,19.5114169278,0.0,19.3027497915,23.7161209604,35.4861958036,0.0,18.025,17.4611958036
 04/15  14:00:00,71.3321865556,7.57385013244,20.7170507043,0.0,19.3027497915,23.7161209604,35.4861177143,0.0,18.025,17.4611177143
 04/15  15:00:00,71.6977727485,7.64692072318,21.2995162626,0.0,19.3027497915,23.426170988,35.4860448395,0.0,18.025,17.4610448395
 04/15  16:00:00,75.1529728598,7.65539548279,20.2949385948,0.0,19.3027497915,27.8956505705,23.7836845825,0.0,18.025,5.75868458245
 04/15  17:00:00,83.2016684505,7.84604070081,19.5305783858,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/15  18:00:00,98.1307186533,8.12713340496,20.225305942,0.0,32.690315043,37.0816133363,5.76771549153,0.0,0.0,5.76771549153
 04/15  19:00:00,99.7307906434,8.14707384093,17.9258867421,0.0,36.8143715336,33.066984531,11.5332082,0.0,0.0,11.5332082
 04/15  20:00:00,107.050151515,8.18059645467,16.2036473388,0.0,36.3493007332,38.7721355839,5.82015566417,0.0434752323023,0.0,5.77668043187
 04/15  21:00:00,103.911882353,8.09623306921,15.2676091771,0.0,36.1807251679,36.8228455648,5.77569909243,0.0,0.0,5.77569909243
 04/15  22:00:00,79.1326756734,7.64053960215,12.264449508,0.0,31.0351095914,20.6438685092,11.7792250315,0.210235528102,0.0,11.5689895034
 04/15  23:00:00,53.4537474735,7.20805230209,9.57159200948,0.0,17.4250845679,11.7056064465,6.02361317832,0.251335224585,0.0,5.77227795374
 04/15  24:00:00,45.4885625996,7.00117126131,8.04100196601,0.0,12.8411359301,10.0650221343,0.919101491001,0.899101491001,0.0,0.02
 04/16  01:00:00,44.377269808,6.85798134625,6.95453560517,0.0,12.925468867,10.100111941,7.19974608212,1.44551625098,0.0,5.75422983114
 04/16  02:00:00,38.4309097266,6.69350807532,5.79169420589,0.0,8.34152022915,10.0650221343,2.07307953524,2.05307953524,0.0,0.02
 04/16  03:00:00,37.9063324475,6.62704194037,5.33357551932,0.0,8.34152022915,10.0650221343,7.29335099126,1.53940172446,0.0,5.7539492668
 04/16  04:00:00,39.1794694771,6.58264727433,5.04456373614,0.0,8.34152022915,11.6705166398,1.1670175147,1.1470175147,0.0,0.02
 04/16  05:00:00,42.7971451318,6.51224851807,4.57439184872,0.0,8.80141237637,15.3678112995,7.80820710278,2.04496652359,0.0,5.76324057919
 04/16  06:00:00,60.0733202614,6.65226952974,5.50207523569,0.0,18.5082010057,25.6353820695,8.39129938901,2.61960345928,0.0,5.77169592972
 04/16  07:00:00,75.8619510198,7.04622877103,8.21028133225,0.0,19.4926561212,41.1001056674,12.8103506583,1.24105054909,0.0,11.5693001092
 04/16  08:00:00,104.036977635,7.54259158306,12.1318137169,0.0,26.3286599382,57.9988325916,29.3773068486,0.0089002400003,0.0,29.3684066086
 04/16  09:00:00,91.2174143706,7.40573932426,14.7221880521,0.0,26.2443270014,42.8153538416,39.2937508605,0.0,18.025,21.2687508605
 04/16  10:00:00,66.7566615586,7.10158322139,14.4400275374,0.0,21.7447113004,23.4437158914,37.6715331599,0.0,18.025,19.6465331599
 04/16  11:00:00,65.633009683,7.16821984249,15.6516399509,0.0,19.3449162599,23.4437158914,35.5170711421,0.0,18.025,17.4920711421
 04/16  12:00:00,68.0416768848,7.3299494507,17.7562838252,0.0,19.190480192,23.7425572507,35.4838621436,0.0,18.025,17.4588621436
 04/16  13:00:00,70.0547616812,7.47631446057,19.596882608,0.0,19.260583323,23.698576057,35.4834595566,0.0,18.025,17.4584595566
 04/16  14:00:00,71.6332459407,7.61755032509,21.0341309959,0.0,19.260583323,23.698576057,35.4833166485,0.0,18.025,17.4583166485
 04/16  15:00:00,72.4269044456,7.74321791599,21.9920721879,0.0,19.260583323,23.4086260847,35.4865470939,0.0,18.025,17.4615470939
 04/16  16:00:00,76.6803528157,7.80452008312,21.7329186738,0.0,19.260583323,27.8781056672,23.7823423378,0.0,18.025,5.75734233779
 04/16  17:00:00,84.2751370022,7.95918046296,20.550630963,0.0,18.1807569449,37.5792895564,5.76188366418,0.0,0.0,5.76188366418
 04/16  18:00:00,99.0442267467,8.21109025207,21.1742969244,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/16  19:00:00,101.279583978,8.2377124755,19.3840660454,0.0,36.8143715336,33.066984531,11.5325046804,0.0,0.0,11.5325046804
 04/16  20:00:00,108.812458871,8.31238311981,17.7147666996,0.0,36.43363367,38.8072253906,5.77544654295,0.0,0.0,5.77544654295
 04/16  21:00:00,105.444814153,8.23522462595,16.7809933839,0.0,36.0963922311,36.7877557581,5.77635372133,0.0,0.0,5.77635372133
 04/16  22:00:00,79.8781255646,7.72396280704,13.0459294867,0.0,30.9507766546,20.6087787026,11.5866639787,0.0176933668312,0.0,11.5689706119
 04/16  23:00:00,53.7679596361,7.24699365543,9.84688146256,0.0,17.4250845679,11.7056064465,6.02300797566,0.250832595622,0.0,5.77217538003
 04/16  24:00:00,46.3507818135,7.08176229258,8.70321711513,0.0,12.925468867,10.100111941,0.118420373359,0.0984203733593,0.0,0.02
 04/17  01:00:00,42.0198482512,6.90852679012,7.42548117538,0.0,10.0992000411,10.047477231,6.15202490313,0.397797069244,0.0,5.75422783389
 04/17  02:00:00,38.7582776705,6.74364414286,6.18835607233,0.0,8.25718729233,10.0299323277,1.68928118197,1.66928118197,0.0,0.02
 04/17  03:00:00,37.9365925846,6.64594847119,5.46436041132,0.0,8.25718729233,10.0299323277,8.37378186735,2.61968228041,0.0,5.75409958695
 04/17  04:00:00,39.288469441,6.60877846151,5.24686486954,0.0,8.25718729233,11.6354268332,1.64257464746,1.62257464746,0.0,0.02
 04/17  05:00:00,47.0700755692,6.62686018266,5.43089793718,0.0,12.1011305571,15.3678112995,6.88532201775,1.11343551804,0.0,5.7718864997
 04/17  06:00:00,77.2281396805,7.1956496633,9.26019043539,0.0,19.7275818095,37.2640762949,11.7959751656,0.227611912859,0.0,11.5683632527
 04/17  07:00:00,96.3596816439,7.67239913935,13.0790944976,0.0,24.3117294858,51.2795993405,11.6041498199,0.0,0.0,11.6041498199
 04/17  08:00:00,84.6055379039,7.23176533674,13.0403355925,0.0,23.6694662846,40.6342015617,23.4077695095,0.0,0.0,23.4077695095
 04/17  09:00:00,82.2378057076,7.19422029123,15.7172964359,0.0,23.6694662846,35.6302164847,41.3729500155,0.0,18.025,23.3479500155
 04/17  10:00:00,65.0543237657,7.00954939371,16.3150527651,0.0,18.7433767983,22.9618409725,35.51507105,0.0,18.025,17.49007105
 04/17  11:00:00,67.0494457478,7.12706136189,18.1947714429,0.0,18.7433767983,22.9618409725,35.487833517,0.0,18.025,17.462833517
 04/17  12:00:00,67.0657578644,7.14374354739,18.1509528387,0.0,18.5889407304,23.1597249699,35.4839665589,0.0,18.025,17.4589665589
 04/17  13:00:00,67.3569060081,7.16660616571,18.1727374731,0.0,18.7433767983,23.2517909448,35.4835127925,0.0,18.025,17.4585127925
 04/17  14:00:00,68.3105347963,7.23629308154,19.0566791034,0.0,18.7433767983,23.2517909448,35.4831045778,0.0,18.025,17.4581045778
 04/17  15:00:00,69.3153194962,7.34413332684,20.243573454,0.0,18.7433767983,22.9618409725,35.48269516,0.0,18.025,17.45769516
 04/17  16:00:00,71.3554240017,7.31757718484,17.8589319988,0.0,18.7433767983,27.431320555,23.7834580862,0.0,18.025,5.75845808622
 04/17  17:00:00,82.5453353265,7.60548899576,16.5728255665,0.0,17.6635504202,40.6971502883,5.76732077078,0.0,0.0,5.76732077078
 04/17  18:00:00,89.90027826,7.81359712288,17.2151869935,0.0,27.5259009287,37.3340067412,5.78956384172,0.0,0.0,5.78956384172
 04/17  19:00:00,94.9394033305,7.91215986284,16.0622370692,0.0,33.8341110165,33.3544677425,5.79004571772,0.0140520722978,0.0,5.77599364542
 04/17  20:00:00,108.444352832,8.16169650988,17.3954890827,0.0,36.5179666069,38.8247702939,5.7754016939,0.0,0.0,5.7754016939
 04/17  21:00:00,103.33329189,8.19889015204,17.7624847575,0.0,32.965339924,36.8579353714,11.5682197967,0.0,0.0,11.5682197967
 04/17  22:00:00,75.7017643302,7.7056783801,14.1711618425,0.0,25.6355707503,20.6438685092,11.5412236545,0.0,0.0,11.5412236545
 04/17  23:00:00,52.5038311446,7.27470598191,10.9569638854,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/17  24:00:00,45.6456024355,7.08151423887,9.31760966594,0.0,11.6412384099,10.0650221343,5.7585723216,0.0,0.0,5.7585723216
 04/18  01:00:00,43.0185450776,6.96399380664,8.36872470528,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/18  02:00:00,39.6892667508,6.81427273007,7.04871792727,0.0,8.25718729233,10.0299323277,5.79651666224,0.0425826505955,0.0,5.75393401165
 04/18  03:00:00,38.7365743955,6.7170882353,6.19321788223,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/18  04:00:00,39.6295548953,6.63845843359,5.55827576784,0.0,8.25718729233,11.6354268332,6.21230365175,0.454133327021,0.0,5.75817032473
 04/18  05:00:00,47.1549509375,6.6335030928,5.50914941854,0.0,12.1011305571,15.3678112995,6.68437691009,0.912602037902,0.0,5.77177487219
 04/18  06:00:00,76.6997008489,7.14583475662,8.78159721994,0.0,19.7275818095,37.2640762949,12.4914468465,0.924748169619,0.0,11.5666986768
 04/18  07:00:00,94.4269918965,7.51455847699,11.3042898781,0.0,24.3117294858,51.2795993405,12.5947900398,0.991275545825,0.0,11.603514494
 04/18  08:00:00,80.5817819629,7.04404604055,9.2043259504,0.0,23.6694662846,40.6342015617,23.4021815248,0.0,0.0,23.4021815248
 04/18  09:00:00,77.4490528741,7.03795806862,11.084822633,0.0,23.6694662846,35.6302164847,35.5380437543,0.0,18.025,17.5130437543
 04/18  10:00:00,60.0830360883,6.86226503527,11.4910683705,0.0,18.7433767983,22.9618409725,41.3370020797,0.0,18.025,23.3120020797
 04/18  11:00:00,60.9998079431,6.93579007311,12.3364153619,0.0,18.7433767983,22.9618409725,35.4849043209,0.0,18.025,17.4599043209
 04/18  12:00:00,63.1840109146,7.05147299737,14.3614870159,0.0,18.5889407304,23.1597249699,29.6699839719,0.0,18.025,11.6449839719
 04/18  13:00:00,65.8006426621,7.18465604789,16.5984339566,0.0,18.7433767983,23.2517909448,35.4837618503,0.0,18.025,17.4587618503
 04/18  14:00:00,66.8712453854,7.26942135278,17.5842714817,0.0,18.7433767983,23.2517909448,35.4831753619,0.0,18.025,17.4581753619
 04/18  15:00:00,67.642741977,7.38151393009,18.5336253578,0.0,18.7433767983,22.9618409725,35.4825937801,0.0,18.025,17.4575937801
 04/18  16:00:00,73.1530078016,7.52884048933,19.4452660286,0.0,18.7433767983,27.431320555,23.7832652227,0.0,18.025,5.75826522266
 04/18  17:00:00,85.9858328021,7.83816358923,19.7806629791,0.0,17.6635504202,40.6971502883,5.76720676276,0.0,0.0,5.76720676276
 04/18  18:00:00,91.7460696354,7.95116001839,18.9234452769,0.0,27.5259009287,37.3340067412,5.78918272394,0.0,0.0,5.78918272394
 04/18  19:00:00,96.3045470991,7.9883269477,17.3512326478,0.0,33.8341110165,33.3544677425,11.5303188368,0.0,0.0,11.5303188368
 04/18  20:00:00,106.679955617,8.06453043862,15.7282800056,0.0,36.5179666069,38.8247702939,5.7899048239,0.0139100568572,0.0,5.77599476705
 04/18  21:00:00,100.245245294,8.00675813803,14.8666034648,0.0,32.965339924,36.8579353714,5.79345478928,0.0,0.0,5.79345478928
 04/18  22:00:00,72.9205855902,7.51809851235,11.5775869424,0.0,25.6355707503,20.6438685092,11.660658486,0.119708961178,0.0,11.5409495249
 04/18  23:00:00,49.8457405073,7.06129240543,8.51229908142,0.0,15.0252895274,11.7056064465,6.690827434,0.927994231163,0.0,5.76283320284
 04/18  24:00:00,43.0255370206,6.84617409494,6.93290109498,0.0,11.6412384099,10.0650221343,1.68411992371,1.66411992371,0.0,0.02
 04/19  01:00:00,40.0652408529,6.68177672136,5.69763900699,0.0,10.0992000411,10.047477231,9.29664155183,3.54266593845,0.0,5.75397561338
 04/19  02:00:00,36.9973669529,6.5377297142,4.63337590108,0.0,8.25718729233,10.0299323277,5.91832132689,5.89832132689,0.0,0.02
 04/19  03:00:00,36.3548663903,6.45910977612,4.0694909194,0.0,8.25718729233,10.0299323277,11.7465868598,5.99296158529,0.0,5.75362527447
 04/19  04:00:00,37.3324262974,6.38251149359,3.51711053114,0.0,8.25718729233,11.6354268332,6.67518021754,6.65518021754,0.0,0.02
 04/19  05:00:00,44.9508174354,6.38356859905,3.5549699692,0.0,12.1011305571,15.3678112995,11.6597980917,5.88834473421,0.0,5.77145335752
 04/19  06:00:00,74.3450153651,6.87717810884,6.6955963773,0.0,19.7275818095,37.2640762949,16.3192300455,4.75240821426,0.0,11.5668218312
 04/19  07:00:00,93.1060773722,7.35780923102,10.1401723064,0.0,24.3117294858,51.2795993405,12.6733866544,1.07105950623,0.0,11.6023271482
 04/19  08:00:00,80.0376329641,6.9559171867,8.74833674334,0.0,23.6694662846,40.6342015617,23.4139144492,0.0122966264322,0.0,23.4016178228
 04/19  09:00:00,78.2183548979,6.97541520192,11.916685364,0.0,23.6694662846,35.6302164847,39.4882395628,0.0,18.025,21.4632395628
 04/19  10:00:00,61.729981643,6.8349253745,13.1653697839,0.0,18.7433767983,22.9618409725,37.3866872154,0.0,18.025,19.3616872154
 04/19  11:00:00,63.543092882,6.96303998879,14.8524613259,0.0,18.7433767983,22.9618409725,35.4842930426,0.0,18.025,17.4592930426
 04/19  12:00:00,64.8610486039,7.10037120331,15.989637746,0.0,18.5889407304,23.1597249699,35.4816249511,0.0,18.025,17.4566249511
 04/19  13:00:00,66.4330439874,7.20466070534,17.2108403915,0.0,18.7433767983,23.2517909448,35.4808593471,0.0,18.025,17.4558593471
 04/19  14:00:00,66.496804657,7.22498248044,17.2542791763,0.0,18.7433767983,23.2517909448,35.4801079872,0.0,18.025,17.4551079872
 04/19  15:00:00,66.6448791581,7.27816074646,17.6391259715,0.0,18.7433767983,22.9618409725,29.669146238,0.0,18.025,11.644146238
 04/19  16:00:00,71.6084417999,7.35766291569,18.0718904789,0.0,18.7433767983,27.431320555,23.7831652284,0.0,18.025,5.7581652284
 04/19  17:00:00,84.1722795736,7.63736949913,18.1679192479,0.0,17.6635504202,40.6971502883,5.76673397169,0.0,0.0,5.76673397169
 04/19  18:00:00,90.1743566591,7.77271747579,17.5302013559,0.0,27.5259009287,37.3340067412,11.5575879024,0.0,0.0,11.5575879024
 04/19  19:00:00,93.4837694536,7.76192168439,14.7568811487,0.0,33.8341110165,33.3544677425,5.77540349774,0.0,0.0,5.77540349774
 04/19  20:00:00,104.816782473,7.87142818867,14.0582324297,0.0,36.5179666069,38.8247702939,5.8237506543,0.048991958213,0.0,5.77475869608
 04/19  21:00:00,98.9679667922,7.86349061516,13.7326241582,0.0,32.965339924,36.8579353714,11.5662584039,0.0,0.0,11.5662584039
 04/19  22:00:00,71.8678471468,7.39069344459,10.6522796246,0.0,25.6355707503,20.6438685092,5.78015661962,0.0,0.0,5.78015661962
 04/19  23:00:00,49.1884001231,6.9757548025,7.9405085989,0.0,15.0252895274,11.7056064465,5.85668874054,0.0939613366986,0.0,5.76272740384
 04/19  24:00:00,42.3404022842,6.76179933421,6.33215347559,0.0,11.6412384099,10.0650221343,1.35697599189,1.33697599189,0.0,0.02
 04/20  01:00:00,39.4818598318,6.61020430861,5.18583791731,0.0,10.0992000411,10.047477231,8.6495534225,2.89570507631,0.0,5.75384834619
 04/20  02:00:00,36.7018333845,6.49813180726,4.37744935457,0.0,8.25718729233,10.0299323277,3.9465265369,3.9265265369,0.0,0.02
 04/20  03:00:00,35.9782801736,6.41282054917,3.73920116661,0.0,8.25718729233,10.0299323277,10.8810233104,5.1272850701,0.0,5.75373824031
 04/20  04:00:00,36.9622474452,6.3394928274,3.18996230177,0.0,8.25718729233,11.6354268332,6.76144761827,6.74144761827,0.0,0.02
 04/20  05:00:00,44.5485468363,6.33747720487,3.19880968697,0.0,12.1011305571,15.3678112995,12.5572958173,6.78707652388,0.0,5.77021929341
 04/20  06:00:00,73.4360132413,6.77399499189,5.88981049213,0.0,19.7275818095,37.2640762949,19.2827843883,7.71638732699,0.0,11.5663970613
 04/20  07:00:00,91.4298705215,7.17848184864,8.6433365881,0.0,24.3117294858,51.2795993405,16.8436757818,5.24211220196,0.0,11.6015635798
 04/20  08:00:00,77.9214419289,6.76790611408,6.8201863478,0.0,23.6694662846,40.6342015617,23.7334753283,0.334654895415,0.0,23.3988204329
 04/20  09:00:00,74.3745793438,6.80527552688,8.2430740627,0.0,23.6694662846,35.6302164847,35.5365629298,0.0,18.025,17.5115629298
 04/20  10:00:00,57.430228301,6.65188868451,9.04866656873,0.0,18.7433767983,22.9618409725,41.3343352188,0.0,18.025,23.3093352188
 04/20  11:00:00,59.4725827814,6.75244036453,10.9925609936,0.0,18.7433767983,22.9618409725,35.4824702191,0.0,18.025,17.4574702191
 04/20  12:00:00,62.1368620065,6.917695493,13.44813683,0.0,18.5889407304,23.1597249699,35.4796343252,0.0,18.025,17.4546343252
 04/20  13:00:00,64.7273901035,7.0809786018,15.6288787386,0.0,18.7433767983,23.2517909448,29.6687240028,0.0,18.025,11.6437240028
 04/20  14:00:00,66.0842946819,7.1995416619,16.8672212438,0.0,18.7433767983,23.2517909448,35.4815883351,0.0,18.025,17.4565883351
 04/20  15:00:00,66.2965352678,7.28780809924,17.2811452645,0.0,18.7433767983,22.9618409725,35.4806635122,0.0,18.025,17.4556635122
 04/20  16:00:00,69.7855916107,7.320235024,16.2864770947,0.0,18.7433767983,27.431320555,23.783097065,0.0,18.025,5.75809706503
 04/20  17:00:00,81.365034654,7.54833523686,15.4497256516,0.0,17.6635504202,40.6971502883,5.76687172391,0.0,0.0,5.76687172391
 04/20  18:00:00,87.3897042743,7.67699270635,14.8413078591,0.0,27.5259009287,37.3340067412,5.78874322941,0.0,0.0,5.78874322941
 04/20  19:00:00,92.6189994323,7.72916571619,13.9248891713,0.0,33.8341110165,33.3544677425,11.5302302705,0.0,0.0,11.5302302705
 04/20  20:00:00,104.919454755,7.87309174395,14.1592622462,0.0,36.5179666069,38.8247702939,5.79290077008,0.0176207821109,0.0,5.77527998797
 04/20  21:00:00,98.9629641766,7.85718559644,13.7339613802,0.0,32.965339924,36.8579353714,5.79251626905,0.0,0.0,5.79251626905
 04/20  22:00:00,71.8245780638,7.38654383204,10.6131815749,0.0,25.6355707503,20.6438685092,11.5401391542,0.0,0.0,11.5401391542
 04/20  23:00:00,49.3927515652,6.99676023788,8.12387199434,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/20  24:00:00,42.7843829477,6.8116297739,6.72631011934,0.0,11.6412384099,10.0650221343,6.16489942034,0.406632153341,0.0,5.758267267
 04/21  01:00:00,39.9260273543,6.66224617093,5.57797555825,0.0,10.0992000411,10.047477231,1.65580679005,1.63580679005,0.0,0.02
 04/21  02:00:00,36.907219556,6.52575370116,4.55521792929,0.0,8.25718729233,10.0299323277,9.85861074893,4.10477266494,0.0,5.75383808399
 04/21  03:00:00,36.0965013405,6.43212634691,3.83812923057,0.0,8.25718729233,10.0299323277,6.35827614863,6.33827614863,0.0,0.02
 04/21  04:00:00,36.943965017,6.34402179402,3.16715730042,0.0,8.25718729233,11.6354268332,14.5629681165,8.8047953276,0.0,5.75817278893
 04/21  05:00:00,44.283440087,6.31326030993,2.95793926546,0.0,12.1011305571,15.3678112995,15.9535740277,10.1834080463,0.0,5.77016598134
 04/21  06:00:00,73.3661448062,6.76782908908,5.82614304379,0.0,19.7275818095,37.2640762949,20.7667368483,9.20124719653,0.0,11.5654896518
 04/21  07:00:00,91.7103520085,7.2082225485,8.8941192418,0.0,24.3117294858,51.2795993405,16.1559801891,4.55599133829,0.0,11.5999888508
 04/21  08:00:00,78.3946099956,6.80912689769,7.25216219213,0.0,23.6694662846,40.6342015617,23.436154318,0.041535142604,0.0,23.3946191754
 04/21  09:00:00,74.9014211831,6.82358030904,8.75163400733,0.0,23.6694662846,35.6302164847,35.5328587081,0.0,18.025,17.5078587081
 04/21  10:00:00,58.0917928025,6.67963985553,9.68249728275,0.0,18.7433767983,22.9618409725,35.510158339,0.0,18.025,17.485158339
 04/21  11:00:00,59.9573033709,6.77749894476,11.4522333815,0.0,18.7433767983,22.9618409725,35.4828674803,0.0,18.025,17.4578674803
 04/21  12:00:00,62.8384600526,6.93750634487,14.1299331325,0.0,18.5889407304,23.1597249699,35.4786424141,0.0,18.025,17.4536424141
 04/21  13:00:00,65.6092297086,7.1075982423,16.4841096342,0.0,18.7433767983,23.2517909448,35.4810173235,0.0,18.025,17.4560173235
 04/21  14:00:00,66.8428996829,7.22433739326,17.6010418102,0.0,18.7433767983,23.2517909448,35.4799014526,0.0,18.025,17.4549014526
 04/21  15:00:00,67.0939099173,7.31334639038,18.0529926927,0.0,18.7433767983,22.9618409725,35.4788084206,0.0,18.025,17.4538084206
 04/21  16:00:00,72.0724386204,7.4190368081,18.4745303934,0.0,18.7433767983,27.431320555,23.782998707,0.0,18.025,5.75799870697
 04/21  17:00:00,84.270109488,7.6919851144,18.2111696571,0.0,17.6635504202,40.6971502883,5.76662728882,0.0,0.0,5.76662728882
 04/21  18:00:00,89.7277085304,7.80218213883,17.054152328,0.0,27.5259009287,37.3340067412,5.78820113948,0.0,0.0,5.78820113948
 04/21  19:00:00,94.9320150492,7.87396840061,16.0931288242,0.0,33.8341110165,33.3544677425,5.77481691194,0.0,0.0,5.77481691194
 04/21  20:00:00,106.745625799,8.03713913268,15.8214062255,0.0,36.5179666069,38.8247702939,5.77475521631,0.0,0.0,5.77475521631
 04/21  21:00:00,100.581537348,8.01454444238,15.1952049599,0.0,32.965339924,36.8579353714,11.5655333078,0.0,0.0,11.5655333078
 04/21  22:00:00,72.8771980699,7.4953158192,11.5570611556,0.0,25.6355707503,20.6438685092,5.77978535959,0.0,0.0,5.77978535959
 04/21  23:00:00,50.0195510453,7.06825407865,8.67918660604,0.0,15.0252895274,11.7056064465,5.76249083455,0.0,0.0,5.76249083455
 04/21  24:00:00,43.3726450951,6.87869676988,7.24751364486,0.0,11.6412384099,10.0650221343,5.79704676051,0.038916054595,0.0,5.75813070592
 04/22  01:00:00,43.3817156151,6.75045977699,6.18598227798,0.0,12.8411359301,10.0650221343,1.35701649267,1.33701649267,0.0,0.02
 04/22  02:00:00,37.5359604768,6.59904495999,5.11067317049,0.0,8.25718729233,10.0299323277,7.91464701095,2.1609999897,0.0,5.75364702125
 04/22  03:00:00,36.7667417995,6.50686246809,4.433642497,0.0,8.25718729233,10.0299323277,3.5155244303,3.4955244303,0.0,0.02
 04/22  04:00:00,37.8420075096,6.44187896854,3.96735211784,0.0,8.25718729233,11.6354268332,10.1215850397,4.36359670107,0.0,5.75798833865
 04/22  05:00:00,41.5701419,6.38449435133,3.59465170512,0.0,8.71707943955,15.3327214929,4.98716708184,4.96716708184,0.0,0.02
 04/22  06:00:00,58.9226916509,6.51654449028,4.48728481479,0.0,18.5082010057,25.6353820695,10.7095566978,4.93853014924,0.0,5.77102654855
 04/22  07:00:00,74.6524181374,6.91671808839,7.24988155031,0.0,19.4083231844,41.0650158608,13.9813915051,2.41625132796,0.0,11.5651401771
 04/22  08:00:00,103.139125934,7.43995564883,11.3368558625,0.0,26.3286599382,57.9988325916,29.354845167,0.00891349185891,0.0,29.3459316751
 04/22  09:00:00,88.7018689562,7.2480329506,12.2451066152,0.0,26.3286599382,42.8504436482,35.5748441868,0.0,18.025,17.5498441868
 04/22  10:00:00,64.6098489433,6.95365266524,12.4412695654,0.0,21.7447113004,23.4437158914,41.3646619824,0.0,18.025,23.3396619824
 04/22  11:00:00,64.520339053,7.05060188992,14.7163944169,0.0,19.3027497915,23.426170988,35.5074426101,0.0,18.025,17.4824426101
 04/22  12:00:00,65.8405453252,7.1685582294,15.7763185758,0.0,19.1483137236,23.7250123474,35.4808113588,0.0,18.025,17.4558113588
 04/22  13:00:00,68.2717776597,7.31604529728,17.914519089,0.0,19.3027497915,23.7161209604,35.4776926671,0.0,18.025,17.4526926671
 04/22  14:00:00,70.3099672727,7.45992536602,19.8088279427,0.0,19.3027497915,23.7161209604,35.4764246356,0.0,18.025,17.4514246356
 04/22  15:00:00,71.5343398031,7.58996170306,21.1931138089,0.0,19.3027497915,23.426170988,35.4786451967,0.0,18.025,17.4536451967
 04/22  16:00:00,76.0302878414,7.66450430566,21.1632260991,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/22  17:00:00,84.0614563043,7.85996742306,20.3765271097,0.0,18.2229234133,37.5968344597,5.76211227479,0.0,0.0,5.76211227479
 04/22  18:00:00,98.5984408137,8.1224833026,20.6977870757,0.0,32.690315043,37.0816133363,5.7664193368,0.0,0.0,5.7664193368
 04/22  19:00:00,101.609974196,8.17637607845,19.7759232395,0.0,36.8143715336,33.066984531,5.77472242942,0.0,0.0,5.77472242942
 04/22  20:00:00,109.733835167,8.25631344842,18.8117672517,0.0,36.3493007332,38.7721355839,5.77401699123,0.0,0.0,5.77401699123
 04/22  21:00:00,105.969593315,8.18248019633,17.2392253031,0.0,36.1807251679,36.8228455648,5.7747020947,0.0,0.0,5.7747020947
 04/22  22:00:00,79.7220143322,7.66585851934,12.8286960685,0.0,31.0351095914,20.6438685092,11.5650559229,0.0,0.0,11.5650559229
 04/22  23:00:00,53.1566040795,7.16932124178,9.31331317093,0.0,17.4250845679,11.7056064465,5.77095001976,0.0,0.0,5.77095001976
 04/22  24:00:00,45.044325884,6.95437114379,7.64363829805,0.0,12.8411359301,10.0650221343,0.70029857678,0.68029857678,0.0,0.02
 04/23  01:00:00,44.029074818,6.82087515213,6.64350764778,0.0,12.925468867,10.100111941,7.06255300822,1.30881177457,0.0,5.75374123365
 04/23  02:00:00,38.1402510646,6.66120131593,5.53339810212,0.0,8.34152022915,10.0650221343,1.9006917214,1.8806917214,0.0,0.02
 04/23  03:00:00,37.1325271408,6.54203795158,4.64483282769,0.0,8.34152022915,10.0650221343,10.0703665865,4.31681081954,0.0,5.75355576699
 04/23  04:00:00,37.8480433528,6.43816688223,3.85769351177,0.0,8.34152022915,11.6705166398,7.31486111723,7.29486111723,0.0,0.02
 04/23  05:00:00,41.3380802821,6.35282239321,3.2748504925,0.0,8.80141237637,15.3678112995,14.6701338189,8.90785908942,0.0,5.76227472946
 04/23  06:00:00,58.6947190363,6.49481873226,4.28105907373,0.0,18.5082010057,25.6353820695,12.9732746124,7.2028646455,0.0,5.7704099669
 04/23  07:00:00,74.572670093,6.89539945303,7.07205928001,0.0,19.4926561212,41.1001056674,15.1020793939,3.53792721879,0.0,11.5641521751
 04/23  08:00:00,102.637515386,7.39953943916,10.8757083602,0.0,26.3286599382,57.9988325916,23.4791622394,0.0,0.0,23.4791622394
 04/23  09:00:00,87.5879181972,7.20445753857,11.2941911721,0.0,26.2443270014,42.8153538416,41.4146593823,0.0,18.025,23.3896593823
 04/23  10:00:00,61.7815194794,6.85311996047,9.71348907638,0.0,21.7447113004,23.4437158914,41.362097515,0.0,18.025,23.337097515
 04/23  11:00:00,60.0895765662,6.89197358043,10.3845647321,0.0,19.3449162599,23.4437158914,35.5052346085,0.0,18.025,17.4802346085
 04/23  12:00:00,61.883697537,7.00301247837,11.9253159986,0.0,19.190480192,23.7425572507,35.4774775853,0.0,18.025,17.4524775853
 04/23  13:00:00,63.2469198923,7.11341552393,13.1520118026,0.0,19.260583323,23.698576057,35.4759832153,0.0,18.025,17.4509832153
 04/23  14:00:00,63.9749076247,7.19650573942,13.796909789,0.0,19.260583323,23.698576057,29.6659820196,0.0,18.025,11.6409820196
 04/23  15:00:00,64.7780289167,7.29268611869,14.7938009647,0.0,19.260583323,23.4086260847,35.4770317514,0.0,18.025,17.4520317514
 04/23  16:00:00,70.1836314147,7.39168926428,15.6491040697,0.0,19.260583323,27.8781056672,23.7827042275,0.0,18.025,5.75770422749
 04/23  17:00:00,78.1888368227,7.58296964321,14.8406350482,0.0,18.1807569449,37.5792895564,5.76196786326,0.0,0.0,5.76196786326
 04/23  18:00:00,92.2738272494,7.83155462833,14.7835478485,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/23  19:00:00,95.7814010047,7.87645249075,14.2472946662,0.0,36.8143715336,33.066984531,11.5576970363,0.0276769782877,0.0,11.530020058
 04/23  20:00:00,105.032046444,7.96843349448,14.2784575622,0.0,36.43363367,38.8072253906,5.88504479272,0.110138086934,0.0,5.77490670579
 04/23  21:00:00,102.411733889,7.94196328259,14.0413279879,0.0,36.0963922311,36.7877557581,5.77981157931,0.00488388749016,0.0,5.77492769182
 04/23  22:00:00,77.932888577,7.51039366289,11.3144955137,0.0,30.9507766546,20.6087787026,11.5883630468,0.024421108047,0.0,11.5639419387
 04/23  23:00:00,52.1761969713,7.0632680577,8.43897831437,0.0,17.4250845679,11.7056064465,6.67376606246,0.903013738134,0.0,5.77075232433
 04/23  24:00:00,44.5628827223,6.88216244428,7.11499413953,0.0,12.925468867,10.100111941,1.85249736831,1.83249736831,0.0,0.02
 04/24  01:00:00,40.3380221153,6.71950246375,5.93273622711,0.0,10.0992000411,10.047477231,9.03041924737,3.27686717984,0.0,5.75355206753
 04/24  02:00:00,37.3848786385,6.58713868782,4.97152041335,0.0,8.25718729233,10.0299323277,5.03751901637,5.01751901637,0.0,0.02
 04/24  03:00:00,36.5815726912,6.49244065914,4.26290888284,0.0,8.25718729233,10.0299323277,6.69234891185,6.67234891185,0.0,0.02
 04/24  04:00:00,37.5113501871,6.41214536449,3.66645550108,0.0,8.25718729233,11.6354268332,14.0324220025,8.27456752784,0.0,5.75785447465
 04/24  05:00:00,44.7714985155,6.3750493084,3.38426801372,0.0,12.1011305571,15.3678112995,15.7031092134,9.93252812557,0.0,5.77058108784
 04/24  06:00:00,73.8417167092,6.82679874715,6.24284510364,0.0,19.7275818095,37.2640762949,21.7720288329,10.2086470525,0.0,11.5633817804
 04/24  07:00:00,91.9357388827,7.23812091999,9.0897442085,0.0,24.3117294858,51.2795993405,18.8925671192,7.29616381732,0.0,11.5964033019
 04/24  08:00:00,78.0211764005,6.79100826677,6.8969397208,0.0,23.6694662846,40.6342015617,24.8778575503,1.48990726174,0.0,23.3879502885
 04/24  09:00:00,73.1630731021,6.77823876809,7.05869503134,0.0,23.6694662846,35.6302164847,36.0129031055,0.481273119812,18.025,17.5066299857
 04/24  10:00:00,54.4079284443,6.58496108501,6.09335966707,0.0,18.7433767983,22.9618409725,36.1783497362,0.673253899724,18.025,17.4800958365
 04/24  11:00:00,55.7357280808,6.67735823681,7.33083033234,0.0,18.7433767983,22.9618409725,35.4805917211,0.0,18.025,17.4555917211
 04/24  12:00:00,58.3988374508,6.82536321603,9.80248694096,0.0,18.5889407304,23.1597249699,35.4767860634,0.0,18.025,17.4517860634
 04/24  13:00:00,61.0543741082,6.99076018423,12.0461247587,0.0,18.7433767983,23.2517909448,35.4757475478,0.0,18.025,17.4507475478
 04/24  14:00:00,63.4601131231,7.14043544997,14.3021893369,0.0,18.7433767983,23.2517909448,35.4758254939,0.0,18.025,17.4508254939
 04/24  15:00:00,64.9303090711,7.27749313307,15.925276609,0.0,18.7433767983,22.9618409725,35.4742223697,0.0,18.025,17.4492223697
 04/24  16:00:00,69.9749907647,7.39588516887,16.4002733231,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,82.4631127321,7.68938874578,16.4068151422,0.0,17.6635504202,40.6971502883,5.76616045795,0.0,0.0,5.76616045795
 04/24  18:00:00,88.9093583978,7.86237614758,16.1756917285,0.0,27.5259009287,37.3340067412,11.5545847301,0.0,0.0,11.5545847301
 04/24  19:00:00,93.8360810919,7.89822732101,14.9730015082,0.0,33.8341110165,33.3544677425,5.77428156155,0.0,0.0,5.77428156155
 04/24  20:00:00,105.906792072,8.01507437074,15.0047096936,0.0,36.5179666069,38.8247702939,5.79407647238,0.0199164306185,0.0,5.77416004176
 04/24  21:00:00,100.067980498,8.00133582714,14.6949581951,0.0,32.965339924,36.8579353714,11.5625174553,0.0,0.0,11.5625174553
 04/24  22:00:00,72.4276303703,7.47294199586,11.1299405087,0.0,25.6355707503,20.6438685092,6.73292744356,0.953959674442,0.0,5.77896776912
 04/24  23:00:00,49.3322136677,7.00604536735,8.05410167991,0.0,15.0252895274,11.7056064465,7.7103833882,1.94842639625,0.0,5.76195699195
 04/24  24:00:00,42.4319532817,6.78085975657,6.40469957915,0.0,11.6412384099,10.0650221343,3.75264320291,3.73264320291,0.0,0.02
 04/25  01:00:00,39.470192651,6.61606169462,5.16835621699,0.0,10.0992000411,10.047477231,11.8104467001,6.05696755489,0.0,5.75347914517
 04/25  02:00:00,36.8576827174,6.52035183746,4.51112011796,0.0,8.25718729233,10.0299323277,5.35343687334,5.33343687334,0.0,0.02
 04/25  03:00:00,36.2361180615,6.4445767447,3.96532696381,0.0,8.25718729233,10.0299323277,5.51984821097,5.49984821097,0.0,0.02
 04/25  04:00:00,37.0496875434,6.35268483389,3.26426480576,0.0,8.25718729233,11.6354268332,13.6363014741,7.87857519909,0.0,5.75772627503
 04/25  05:00:00,44.4380011431,6.32986582942,3.09597428866,0.0,12.1011305571,15.3678112995,14.9485339944,9.17819320879,0.0,5.77034078558
 04/25  06:00:00,73.8381130225,6.82127098878,6.24480411478,0.0,19.7275818095,37.2640762949,18.886419444,7.32342004591,0.0,11.5629993981
 04/25  07:00:00,92.6199810529,7.30552064863,9.70663229617,0.0,24.3117294858,51.2795993405,13.8267786115,2.23003194362,0.0,11.5967466679
 04/25  08:00:00,79.6018006703,6.91393192048,8.35467212321,0.0,23.6694662846,40.6342015617,23.397290656,0.0106212790433,0.0,23.386669377
 04/25  09:00:00,77.9587137575,6.95365570511,11.6789415309,0.0,23.6694662846,35.6302164847,35.5291850204,0.0,18.025,17.5041850204
 04/25  10:00:00,60.1691444318,6.77634526293,11.6632076873,0.0,18.7433767983,22.9618409725,35.5048432311,0.0,18.025,17.4798432311
 04/25  11:00:00,62.1940673527,6.87939165829,13.5871472415,0.0,18.7433767983,22.9618409725,35.4781305254,0.0,18.025,17.4531305254
 04/25  12:00:00,64.2938602118,7.03241103769,15.4904726589,0.0,18.5889407304,23.1597249699,35.4747010622,0.0,18.025,17.4497010622
 04/25  13:00:00,66.346589125,7.19501291636,17.1340987394,0.0,18.7433767983,23.2517909448,35.4746131321,0.0,18.025,17.4496131321
 04/25  14:00:00,68.9071439807,7.38752281688,19.5021426669,0.0,18.7433767983,23.2517909448,35.472836832,0.0,18.025,17.447836832
 04/25  15:00:00,69.4675492393,7.50651817697,20.2335018778,0.0,18.7433767983,22.9618409725,35.4745001278,0.0,18.025,17.4495001278
 04/25  16:00:00,73.6238467862,7.58365350623,19.8613731568,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/25  17:00:00,86.1605096467,7.88027908931,19.9133387456,0.0,17.6635504202,40.6971502883,5.76576017593,0.0,0.0,5.76576017593
 04/25  18:00:00,93.4416431543,8.08653192188,20.4838566062,0.0,27.5259009287,37.3340067412,11.552837265,0.0,0.0,11.552837265
 04/25  19:00:00,96.832285034,8.05607613962,17.8113772252,0.0,33.8341110165,33.3544677425,5.77436456024,0.0,0.0,5.77436456024
 04/25  20:00:00,106.345830763,8.06784531588,15.3909982574,0.0,36.5179666069,38.8247702939,5.83037092668,0.055911344545,0.0,5.77445958214
 04/25  21:00:00,99.7816366069,7.99127857167,14.4187117067,0.0,32.965339924,36.8579353714,5.91201736758,0.1210695172,0.0,5.79094785038
 04/25  22:00:00,72.4724307363,7.48365603695,11.1640491533,0.0,25.6355707503,20.6438685092,12.4200315274,0.882635847714,0.0,11.5373956796
 04/25  23:00:00,49.8794495099,7.06898614291,8.53841557677,0.0,15.0252895274,11.7056064465,0.588936660205,0.568936660205,0.0,0.02
 04/25  24:00:00,43.6822492279,6.90964881748,7.52621186894,0.0,11.6412384099,10.0650221343,5.75746145101,0.0,0.0,5.75746145101
 04/26  01:00:00,40.9358870364,6.77246357559,6.47766342836,0.0,10.0992000411,10.047477231,0.137551844229,0.117551844229,0.0,0.02
 04/26  02:00:00,37.987492001,6.64674980217,5.5145340117,0.0,8.25718729233,10.0299323277,6.55489357015,0.801421756031,0.0,5.75347181412
 04/26  03:00:00,37.4160728972,6.57897770533,5.01089454809,0.0,8.25718729233,10.0299323277,1.1231238269,1.1031238269,0.0,0.02
 04/26  04:00:00,38.2943140043,6.49394603782,4.36763677036,0.0,8.25718729233,11.6354268332,8.67626424155,2.91898069218,0.0,5.75728354938
 04/26  05:00:00,45.6275214281,6.46802007429,4.14735989491,0.0,12.1011305571,15.3678112995,10.4852279835,4.71502119275,0.0,5.7702067908
 04/26  06:00:00,74.8265329567,6.94287463661,7.11166339353,0.0,19.7275818095,37.2640762949,10.4409637216,4.65097359211,0.0,5.78999012951
 04/26  07:00:00,92.9339226228,7.35376418853,9.9723703784,0.0,24.3117294858,51.2795993405,19.8938167089,2.50951199517,0.0,17.3843047137
 04/26  08:00:00,79.4373396354,6.92718331793,8.17699165404,0.0,23.6694662846,40.6342015617,17.5425054147,0.0,0.0,17.5425054147
 04/26  09:00:00,75.8696275477,6.93179159576,9.61174255367,0.0,23.6694662846,35.6302164847,41.35339379,0.0,18.025,23.32839379
 04/26  10:00:00,58.392242683,6.75707451107,9.90559207207,0.0,18.7433767983,22.9618409725,35.5032455308,0.0,18.025,17.4782455308
 04/26  11:00:00,60.4717394006,6.86257414333,11.8816479852,0.0,18.7433767983,22.9618409725,35.4772163741,0.0,18.025,17.4522163741
 04/26  12:00:00,62.9092347329,7.00041765243,14.1378524415,0.0,18.5889407304,23.1597249699,35.4737652891,0.0,18.025,17.4487652891
 04/26  13:00:00,65.4456957259,7.15890592732,16.2693211949,0.0,18.7433767983,23.2517909448,34.2368732765,0.0,18.025,16.2118732765
 04/26  14:00:00,66.9344892293,7.295567497,17.6214545759,0.0,18.7433767983,23.2517909448,30.8985304138,0.0,18.025,12.8735304138
 04/26  15:00:00,68.5548231604,7.46890226485,19.3584028565,0.0,18.7433767983,22.9618409725,35.4724376106,0.0,18.025,17.4474376106
 04/26  16:00:00,73.3266466967,7.58457996808,19.5632548716,0.0,18.7433767983,27.431320555,23.7824076025,0.0,18.025,5.75740760247
 04/26  17:00:00,86.1182411616,7.89391227467,19.8574600777,0.0,17.6635504202,40.6971502883,5.76587930472,0.0,0.0,5.76587930472
 04/26  18:00:00,92.5023282478,8.05040061041,19.5807146245,0.0,27.5259009287,37.3340067412,5.78651954731,0.0,0.0,5.78651954731
 04/26  19:00:00,97.03682408,8.08480266069,17.9872170231,0.0,33.8341110165,33.3544677425,5.77401821988,0.0,0.0,5.77401821988
 04/26  20:00:00,107.726838109,8.18215178515,16.6577205784,0.0,36.5179666069,38.8247702939,5.77393799572,0.0,0.0,5.77393799572
 04/26  21:00:00,100.874752737,8.08472717805,15.4184080658,0.0,32.965339924,36.8579353714,11.5625232363,0.0,0.0,11.5625232363
 04/26  22:00:00,73.4290249439,7.57659874376,12.02773449,0.0,25.6355707503,20.6438685092,5.77825745783,0.0,0.0,5.77825745783
 04/26  23:00:00,50.5565877097,7.1411230278,9.14342409195,0.0,15.0252895274,11.7056064465,5.77356620404,0.0117465077502,0.0,5.76181969629
 04/26  24:00:00,43.9040560578,6.94639525219,7.71128595738,0.0,11.6412384099,10.0650221343,5.93344281844,0.175849260956,0.0,5.75759355748
 04/27  01:00:00,41.1777012315,6.80924321158,6.68270552996,0.0,10.0992000411,10.047477231,0.688133525731,0.668133525731,0.0,0.02
 04/27  02:00:00,38.1266240307,6.66710048822,5.63332870898,0.0,8.25718729233,10.0299323277,1.73729691772,1.71729691772,0.0,0.02
 04/27  03:00:00,37.495999943,6.59105858648,5.07874272782,0.0,8.25718729233,10.0299323277,7.62218751767,1.86888079431,0.0,5.75330672335
 04/27  04:00:00,38.7347375118,6.54303853081,4.75898510021,0.0,8.25718729233,11.6354268332,1.76160016218,1.74160016218,0.0,0.02
 04/27  05:00:00,46.1722802737,6.52693272659,4.6332282606,0.0,12.1011305571,15.3678112995,8.72807974641,2.95812127471,0.0,5.76995847169
 04/27  06:00:00,75.6629302882,7.03348003045,7.85748553598,0.0,19.7275818095,37.2640762949,14.2749365934,2.71327213012,0.0,11.5616644633
 04/27  07:00:00,94.0627119543,7.47563971877,10.9793382372,0.0,24.3117294858,51.2795993405,12.8443048886,1.24930831389,0.0,11.5949965747
 04/27  08:00:00,80.7315891451,7.05057315495,9.34788148818,0.0,23.6694662846,40.6342015617,23.3915552023,0.00955164053799,0.0,23.3820035617
 04/27  09:00:00,77.9100788257,7.05882979067,11.5251734349,0.0,23.6694662846,35.6302164847,35.524637647,0.0,18.025,17.499637647
 04/27  10:00:00,59.7282400422,6.86631192611,11.1323731065,0.0,18.7433767983,22.9618409725,35.501766273,0.0,18.025,17.476766273
 04/27  11:00:00,60.6751150777,6.92211823424,12.0254908676,0.0,18.7433767983,22.9618409725,35.474989582,0.0,18.025,17.449989582
 04/27  12:00:00,63.0762852905,7.03265773134,14.2726728242,0.0,18.5889407304,23.1597249699,35.4732069916,0.0,18.025,17.4482069916
 04/27  13:00:00,64.5025346937,7.09916566612,15.3859136109,0.0,18.7433767983,23.2517909448,35.4710319844,0.0,18.025,17.4460319844
 04/27  14:00:00,65.6779447196,7.17319888631,16.48729025,0.0,18.7433767983,23.2517909448,35.4723170809,0.0,18.025,17.4473170809
