Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  15:00:00,66.2801746831,7.26908938301,17.2835787099,0.0,18.7433767983,22.9618409725,35.4701935162,0.0,18.025,17.4451935162
 04/27  16:00:00,71.4193522995,7.39615256466,17.8444029912,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/27  17:00:00,83.7422349266,7.67952869576,17.6958490767,0.0,17.6635504202,40.6971502883,5.76548210934,0.0,0.0,5.76548210934
 04/27  18:00:00,89.8932110688,7.84444911267,17.1775692075,0.0,27.5259009287,37.3340067412,11.5528635975,0.0,0.0,11.5528635975
 04/27  19:00:00,95.6865058687,7.9516580452,16.770065432,0.0,33.8341110165,33.3544677425,5.77363795784,0.0,0.0,5.77363795784
 04/27  20:00:00,107.104716858,8.09626474865,16.1215092283,0.0,36.5179666069,38.8247702939,5.77412223763,0.0,0.0,5.77412223763
 04/27  21:00:00,100.948853897,8.06893780119,15.5083399677,0.0,32.965339924,36.8579353714,5.79036180441,0.0,0.0,5.79036180441
 04/27  22:00:00,73.8075292138,7.59844744924,12.3844087197,0.0,25.6355707503,20.6438685092,11.5363814005,0.0,0.0,11.5363814005
 04/27  23:00:00,51.0321064467,7.17275992709,9.58732809023,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/27  24:00:00,44.2820794691,6.97252873189,8.06318512772,0.0,11.6412384099,10.0650221343,5.80798768242,0.0505439580275,0.0,5.75744372439
 04/28  01:00:00,41.1711563404,6.79894564438,6.68646894756,0.0,10.0992000411,10.047477231,1.41005459055,1.39005459055,0.0,0.02
 04/28  02:00:00,38.338252629,6.68016126682,5.8319001451,0.0,8.25718729233,10.0299323277,7.52767285647,1.77451460669,0.0,5.75315824978
 04/28  03:00:00,37.3809811675,6.5676299082,4.98716859261,0.0,8.25718729233,10.0299323277,3.87540527914,3.85540527914,0.0,0.02
 04/28  04:00:00,38.0362918742,6.45760225526,4.14598100271,0.0,8.25718729233,11.6354268332,12.2935615641,6.53669771334,0.0,5.75686385077
 04/28  05:00:00,45.3734943647,6.42940616755,3.93198805885,0.0,12.1011305571,15.3678112995,13.2209796033,7.45120198123,0.0,5.76977762211
 04/28  06:00:00,73.4018361398,6.970364863,7.54354848682,0.0,19.7275818095,37.2640762949,11.4652964295,5.67627833851,0.0,5.78901809102
 04/28  07:00:00,93.9960721226,7.43965597224,10.9487231986,0.0,24.3117294858,51.2795993405,19.9506530321,2.56937116468,0.0,17.3812818674
 04/28  08:00:00,80.3621768683,6.98878651895,9.04028994403,0.0,23.6694662846,40.6342015617,17.5482856684,0.00882593620034,0.0,17.5394597322
 04/28  09:00:00,77.2672088945,6.99679839893,10.9443591238,0.0,23.6694662846,35.6302164847,41.3469183915,0.0,18.025,23.3219183915
 04/28  10:00:00,60.0203146084,6.8264498114,11.4643242919,0.0,18.7433767983,22.9618409725,35.4996209234,0.0,18.025,17.4746209234
 04/28  11:00:00,62.413927465,6.95586516667,13.7305676331,0.0,18.7433767983,22.9618409725,35.4742565671,0.0,18.025,17.4492565671
 04/28  12:00:00,66.0634970015,7.14208251337,17.1504715884,0.0,18.5889407304,23.1597249699,29.6619928988,0.0,18.025,11.6369928988
 04/28  13:00:00,68.1008294774,7.27983030097,18.8035532797,0.0,18.7433767983,23.2517909448,35.4702746817,0.0,18.025,17.4452746817
 04/28  14:00:00,69.5940903944,7.41555352392,20.1610932913,0.0,18.7433767983,23.2517909448,35.471345322,0.0,18.025,17.446345322
 04/28  15:00:00,70.3425508859,7.54291887429,21.0721373762,0.0,18.7433767983,22.9618409725,35.4724419474,0.0,18.025,17.4474419474
 04/28  16:00:00,75.4784212713,7.66513090944,21.6345030009,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,87.5544177664,7.92642124771,21.2611624565,0.0,17.6635504202,40.6971502883,5.76477949675,0.0,0.0,5.76477949675
 04/28  18:00:00,92.7342264515,8.03464193383,19.8284235878,0.0,27.5259009287,37.3340067412,11.552247579,0.0,0.0,11.552247579
 04/28  19:00:00,97.8116804064,8.08891694688,18.7580051561,0.0,33.8341110165,33.3544677425,5.77379361856,0.0,0.0,5.77379361856
 04/28  20:00:00,109.367919715,8.24115844911,18.2398463052,0.0,36.5179666069,38.8247702939,5.77356480732,0.0,0.0,5.77356480732
 04/28  21:00:00,102.95045972,8.24238776354,17.3365255399,0.0,32.965339924,36.8579353714,11.5600583708,0.0,0.0,11.5600583708
 04/28  22:00:00,75.1407502788,7.72840606808,13.5877011195,0.0,25.6355707503,20.6438685092,5.77789648845,0.0,0.0,5.77789648845
 04/28  23:00:00,51.6843638004,7.24910647308,10.1632502488,0.0,15.0252895274,11.7056064465,5.76142258043,0.0,0.0,5.76142258043
 04/28  24:00:00,44.7478591541,7.03424011952,8.46727038787,0.0,11.6412384099,10.0650221343,0.233859653302,0.213859653302,0.0,0.02
 04/29  01:00:00,44.9974507564,6.93026439836,7.62196762998,0.0,12.8411359301,10.0650221343,6.83824844037,1.08514391872,0.0,5.75310452164
 04/29  02:00:00,39.2151906207,6.77995734815,6.60905580352,0.0,8.25718729233,10.0299323277,1.50114954865,1.48114954865,0.0,0.02
 04/29  03:00:00,38.4939596173,6.69046943524,5.97731372093,0.0,8.25718729233,10.0299323277,1.60998725381,1.58998725381,0.0,0.02
 04/29  04:00:00,39.3048398264,6.59767631035,5.27446953414,0.0,8.25718729233,11.6354268332,8.92808924494,3.1718354268,0.0,5.75625381814
 04/29  05:00:00,43.058175255,6.54239215799,4.92488194653,0.0,8.71707943955,15.3327214929,8.94065763963,3.17927362562,0.0,5.76138401401
 04/29  06:00:00,58.9542404649,6.72039429586,6.19912634158,0.0,18.5082010057,25.6353820695,7.67156620557,1.90216339907,0.0,5.7694028065
 04/29  07:00:00,76.6675614617,7.1323976781,9.0495961353,0.0,19.4083231844,41.0650158608,6.79765518299,1.00735724526,0.0,5.79029793773
 04/29  08:00:00,105.558554065,7.67561111062,13.5209483844,0.0,26.3286599382,57.9988325916,29.3325717999,0.0105251291763,0.0,29.3220466707
 04/29  09:00:00,92.3984703428,7.50755274392,15.6824104245,0.0,26.3286599382,42.8504436482,35.5609655798,0.0,18.025,17.5359655798
 04/29  10:00:00,66.4309009825,7.14397832132,14.0721522582,0.0,21.7447113004,23.4437158914,41.3510959426,0.0,18.025,23.3260959426
 04/29  11:00:00,64.8776772745,7.17239217652,14.9520599324,0.0,19.3027497915,23.426170988,35.4971692871,0.0,18.025,17.4721692871
 04/29  12:00:00,66.2600919026,7.23303904166,16.1314605826,0.0,19.1483137236,23.7250123474,35.4694096421,0.0,18.025,17.4444096421
 04/29  13:00:00,67.5830359445,7.29269150477,17.2492076041,0.0,19.3027497915,23.7161209604,29.660962143,0.0,18.025,11.635962143
 04/29  14:00:00,69.1425868593,7.39488034384,18.7065692309,0.0,19.3027497915,23.7161209604,35.4719734205,0.0,18.025,17.4469734205
 04/29  15:00:00,69.634032544,7.46116873544,19.4216786545,0.0,19.3027497915,23.426170988,35.4694682132,0.0,18.025,17.4444682132
 04/29  16:00:00,74.1908774931,7.5141376334,19.4742584537,0.0,19.3027497915,27.8956505705,23.7821024991,0.0,18.025,5.75710249907
 04/29  17:00:00,82.1412247032,7.68859559109,18.6277781644,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/29  18:00:00,97.4628963445,7.99648226278,19.6883673072,0.0,32.690315043,37.0816133363,5.76533873449,0.0,0.0,5.76533873449
 04/29  19:00:00,101.275082803,8.11269227378,19.50487969,0.0,36.8143715336,33.066984531,5.77304407935,0.0,0.0,5.77304407935
 04/29  20:00:00,109.872241451,8.25193981788,18.9547081689,0.0,36.3493007332,38.7721355839,5.77347726888,0.0,0.0,5.77347726888
 04/29  21:00:00,106.279235398,8.20393949028,17.5275683071,0.0,36.1807251679,36.8228455648,5.77325554558,0.0,0.0,5.77325554558
 04/29  22:00:00,80.4239472551,7.72103577556,13.4756965063,0.0,31.0351095914,20.6438685092,11.5603997514,0.0,0.0,11.5603997514
 04/29  23:00:00,54.051633834,7.24939721585,10.128408656,0.0,17.4250845679,11.7056064465,5.76956315852,0.0,0.0,5.76956315852
 04/29  24:00:00,45.9266386825,7.04005553119,8.44034802533,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/30  01:00:00,44.6456256011,6.88983197412,7.19116262204,0.0,12.925468867,10.100111941,6.01832125507,0.265195817126,0.0,5.75312543795
 04/30  02:00:00,38.6172899505,6.71730281483,5.95439794827,0.0,8.34152022915,10.0650221343,1.16096297557,1.14096297557,0.0,0.02
 04/30  03:00:00,37.7343372624,6.61167751084,5.17706379717,0.0,8.34152022915,10.0650221343,7.68313151094,1.93013206396,0.0,5.75299944698
 04/30  04:00:00,38.6428504814,6.52745996015,4.56329163208,0.0,8.34152022915,11.6705166398,3.57594555562,3.55594555562,0.0,0.02
 04/30  05:00:00,42.5020344794,6.48216395864,4.30956298018,0.0,8.80141237637,15.3678112995,8.86063621172,3.09940837639,0.0,5.76122783532
 04/30  06:00:00,57.760672137,6.60473733931,5.12123554613,0.0,18.5082010057,25.6353820695,9.65420417441,3.88575446977,0.0,5.76844970464
 04/30  07:00:00,75.2064549682,6.97446031974,7.62703042833,0.0,19.4926561212,41.1001056674,14.3972103459,2.83971223946,0.0,11.5574981064
 04/30  08:00:00,103.4117243,7.48665784976,11.5631218656,0.0,26.3286599382,57.9988325916,23.4577319206,0.0,0.0,23.4577319206
 04/30  09:00:00,88.9627740579,7.31812505599,12.5555971184,0.0,26.2443270014,42.8153538416,41.3933754179,0.0,18.025,23.3683754179
 04/30  10:00:00,63.5481583445,6.9873257976,11.3460859411,0.0,21.7447113004,23.4437158914,35.5225657718,0.0,18.025,17.4975657718
 04/30  11:00:00,62.1765713299,7.05119518687,12.3124568357,0.0,19.3449162599,23.4437158914,35.4967179236,0.0,18.025,17.4717179236
 04/30  12:00:00,63.805090195,7.14667738869,13.7031216349,0.0,19.190480192,23.7425572507,35.4709324968,0.0,18.025,17.4459324968
 04/30  13:00:00,65.0845068282,7.22446720412,14.8786253815,0.0,19.260583323,23.698576057,35.4665052542,0.0,18.025,17.4415052542
 04/30  14:00:00,65.4336166712,7.26177551602,15.1904261147,0.0,19.260583323,23.698576057,29.6612236587,0.0,18.025,11.6362236587
 04/30  15:00:00,66.2165766976,7.35289651741,16.1722160146,0.0,19.260583323,23.4086260847,35.4688221737,0.0,18.025,17.4438221737
 04/30  16:00:00,70.7988136555,7.41289645696,16.2431601992,0.0,19.260583323,27.8781056672,23.781982708,0.0,18.025,5.75698270799
 04/30  17:00:00,78.2017764422,7.56949797104,14.8671518018,0.0,18.1807569449,37.5792895564,5.76112785397,0.0,0.0,5.76112785397
 04/30  18:00:00,92.2565915032,7.81699572294,14.7809957594,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/30  19:00:00,96.1371207001,7.90035705881,14.5792739913,0.0,36.8143715336,33.066984531,5.77333201707,0.0,0.0,5.77333201707
 04/30  20:00:00,105.254536944,7.98025746167,14.489286949,0.0,36.43363367,38.8072253906,11.6402826459,0.114852846916,0.0,11.525429799
 04/30  21:00:00,101.862960759,7.89083763907,13.5438420286,0.0,36.0963922311,36.7877557581,6.85688570253,1.08358088671,0.0,5.77330481582
 04/30  22:00:00,77.399006622,7.45577238741,10.8354854163,0.0,30.9507766546,20.6087787026,7.44012598539,1.65030618678,0.0,5.78981979862
 04/30  23:00:00,52.0238168094,7.04362025399,8.30638960544,0.0,17.4250845679,11.7056064465,7.40571705351,1.63639346935,0.0,5.76932358416
 04/30  24:00:00,44.6149494848,6.88264609587,7.16665182468,0.0,12.925468867,10.100111941,7.35016737668,1.59306591918,0.0,5.7571014575
 05/01  01:00:00,40.4901146042,6.73164276033,6.07275877036,0.0,10.0992000411,10.047477231,1.56983719526,1.54983719526,0.0,0.02
 05/01  02:00:00,37.7155186436,6.61941280399,5.26994220097,0.0,8.25718729233,10.0299323277,7.21509518647,1.46220406578,0.0,5.75289112069
 05/01  03:00:00,37.2091289168,6.55620338872,4.82676749854,0.0,8.25718729233,10.0299323277,1.3693364455,1.3493364455,0.0,0.02
 05/01  04:00:00,38.4779829752,6.51209851935,4.533214698,0.0,8.25718729233,11.6354268332,6.98938586122,1.23265233666,0.0,5.75673352457
 05/01  05:00:00,45.9549131987,6.50150969577,4.44136826063,0.0,12.1011305571,15.3678112995,7.77625415608,2.00750514906,0.0,5.76874900702
 05/01  06:00:00,73.3939641605,6.99280991278,7.51333603298,0.0,19.7275818095,37.2640762949,7.67311794257,1.88359672886,0.0,5.7895212137
 05/01  07:00:00,93.7855092095,7.43731794796,10.7406476241,0.0,24.3117294858,51.2795993405,11.9743466798,0.382461944691,0.0,11.5918847351
 05/01  08:00:00,80.6844482208,7.03042515899,9.32101681169,0.0,23.6694662846,40.6342015617,23.3839226724,0.0121725453088,0.0,23.3717501271
 05/01  09:00:00,79.5267366377,7.06423687383,13.1365204523,0.0,23.6694662846,35.6302164847,35.517638051,0.0,18.025,17.492638051
 05/01  10:00:00,62.7235917504,6.92013905159,14.0739656062,0.0,18.7433767983,22.9618409725,35.4954260851,0.0,18.025,17.4704260851
 05/01  11:00:00,64.5514927687,7.02304305271,15.8009888274,0.0,18.7433767983,22.9618409725,35.4709036438,0.0,18.025,17.4459036438
 05/01  12:00:00,66.4733165216,7.16138522742,17.5410229661,0.0,18.5889407304,23.1597249699,35.4698323314,0.0,18.025,17.4448323314
 05/01  13:00:00,68.6727302304,7.31741168728,19.3379074319,0.0,18.7433767983,23.2517909448,35.465313242,0.0,18.025,17.440313242
 05/01  14:00:00,70.6194196394,7.46968094404,21.1323269195,0.0,18.7433767983,23.2517909448,29.6603221934,0.0,18.025,11.6353221934
 05/01  15:00:00,70.6983011895,7.5557530717,21.415086801,0.0,18.7433767983,22.9618409725,35.4673225933,0.0,18.025,17.4423225933
 05/01  16:00:00,74.7970048119,7.62577740765,20.9924741822,0.0,18.7433767983,27.431320555,23.7818864677,0.0,18.025,5.75688646768
 05/01  17:00:00,86.5324633835,7.87153729541,20.2941463441,0.0,17.6635504202,40.6971502883,5.76492999371,0.0,0.0,5.76492999371
 05/01  18:00:00,92.6253235813,7.99796341142,19.7563099002,0.0,27.5259009287,37.3340067412,5.78528830916,0.0,0.0,5.78528830916
 05/01  19:00:00,97.8050278693,8.04493374783,18.7954094668,0.0,33.8341110165,33.3544677425,5.77249481633,0.0,0.0,5.77249481633
 05/01  20:00:00,108.911489574,8.18472904915,17.8399157876,0.0,36.5179666069,38.8247702939,5.77284873674,0.0,0.0,5.77284873674
 05/01  21:00:00,101.009272438,8.07185184054,15.5659782202,0.0,32.965339924,36.8579353714,11.5912845253,0.0338248873048,0.0,11.557459638
 05/01  22:00:00,73.0841872914,7.53079666329,11.7288322146,0.0,25.6355707503,20.6438685092,5.77722353551,0.0,0.0,5.77722353551
 05/01  23:00:00,50.1175819791,7.08938735423,8.75622795005,0.0,15.0252895274,11.7056064465,5.97224245375,0.211133534809,0.0,5.76110891894
 05/01  24:00:00,43.1428026008,6.86087659297,7.03561699374,0.0,11.6412384099,10.0650221343,1.32569632685,1.30569632685,0.0,0.02
 05/02  01:00:00,39.9551671384,6.67067029571,5.59878316218,0.0,10.0992000411,10.047477231,9.71309362756,3.96023314458,0.0,5.75286048299
 05/02  02:00:00,36.938586628,6.53158129115,4.58085875898,0.0,8.25718729233,10.0299323277,6.00690530649,5.98690530649,0.0,0.02
 05/02  03:00:00,36.2750313233,6.45072536932,3.99815221975,0.0,8.25718729233,10.0299323277,12.199774029,6.44708890897,0.0,5.75268512001
 05/02  04:00:00,36.9796434653,6.34497825864,3.20201237261,0.0,8.25718729233,11.6354268332,9.27045647053,9.25045647053,0.0,0.02
 05/02  05:00:00,44.071887934,6.28915025928,2.77072133552,0.0,12.1011305571,15.3678112995,18.5070411083,12.7380002597,0.0,5.76904084858
 05/02  06:00:00,71.0118312538,6.71074039503,5.41330402354,0.0,19.7275818095,37.2640762949,23.4622394625,11.9044416263,0.0,11.5577978362
 05/02  07:00:00,91.6284477552,7.19783665191,8.82311404567,0.0,24.3117294858,51.2795993405,16.1273241286,4.53699536672,0.0,11.5903287619
 05/02  08:00:00,78.7684281819,6.83975685665,7.59570077507,0.0,23.6694662846,40.6342015617,17.5407700329,0.00892435296139,0.0,17.5318456799
 05/02  09:00:00,75.9501550216,6.86860999456,9.75558916191,0.0,23.6694662846,35.6302164847,41.3410175267,0.0,18.025,23.3160175267
 05/02  10:00:00,58.8144435476,6.7199459744,10.3650261153,0.0,18.7433767983,22.9618409725,35.4927152676,0.0,18.025,17.4677152676
 05/02  11:00:00,60.6443998811,6.81298630096,12.1039647926,0.0,18.7433767983,22.9618409725,29.6618019551,0.0,18.025,11.6368019551
 05/02  12:00:00,62.9358638105,6.9503858097,14.2145805138,0.0,18.5889407304,23.1597249699,35.4667250332,0.0,18.025,17.4417250332
 05/02  13:00:00,65.4320747091,7.10663292445,16.3080433949,0.0,18.7433767983,23.2517909448,35.4670337688,0.0,18.025,17.4420337688
 05/02  14:00:00,67.3904638289,7.26046340951,18.1126017887,0.0,18.7433767983,23.2517909448,35.4673690773,0.0,18.025,17.4423690773
 05/02  15:00:00,68.4036897856,7.39527625239,19.280964126,0.0,18.7433767983,22.9618409725,35.4643801131,0.0,18.025,17.4393801131
 05/02  16:00:00,73.0651650909,7.49223872384,19.3941898178,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/02  17:00:00,84.4011710923,7.72669717306,18.307705966,0.0,17.6635504202,40.6971502883,5.76473843985,0.0,0.0,5.76473843985
 05/02  18:00:00,90.1790105979,7.87149536946,17.4364904703,0.0,27.5259009287,37.3340067412,5.78505676147,0.0,0.0,5.78505676147
 05/02  19:00:00,95.1531676493,7.94079910498,16.2477034612,0.0,33.8341110165,33.3544677425,11.5248994631,0.0,0.0,11.5248994631
 05/02  20:00:00,106.530457195,8.05054081609,15.5930955436,0.0,36.5179666069,38.8247702939,5.77217786629,0.0,0.0,5.77217786629
 05/02  21:00:00,99.8972712708,7.96996616412,14.5559078211,0.0,32.965339924,36.8579353714,5.7891417043,0.0,0.0,5.7891417043
 05/02  22:00:00,71.9414406056,7.41250778633,10.704399688,0.0,25.6355707503,20.6438685092,6.98941822382,1.21249544176,0.0,5.77692278206
 05/02  23:00:00,48.8603419433,6.94798776359,7.64040424695,0.0,15.0252895274,11.7056064465,8.03368188422,2.27269215074,0.0,5.76098973348
 05/02  24:00:00,42.1621484596,6.74334791,6.17249495632,0.0,11.6412384099,10.0650221343,8.83407753574,3.07824709075,0.0,5.75583044499
 05/03  01:00:00,39.3798374027,6.59704695368,5.09709379331,0.0,10.0992000411,10.047477231,4.38090086118,4.36090086118,0.0,0.02
 05/03  02:00:00,36.0430945104,6.42448101528,3.79247183595,0.0,8.25718729233,10.0299323277,8.42276325528,8.40276325528,0.0,0.02
 05/03  03:00:00,35.0255243886,6.30454212691,2.89483824025,0.0,8.25718729233,10.0299323277,17.0933669331,11.3406903413,0.0,5.75267659181
 05/03  04:00:00,36.215288189,6.25618890413,2.52645787101,0.0,8.25718729233,11.6354268332,12.9535941713,12.9335941713,0.0,0.02
 05/03  05:00:00,43.7836973146,6.25399013494,2.51771456519,0.0,12.1011305571,15.3678112995,18.8308485252,13.0619659339,0.0,5.76888259128
 05/03  06:00:00,70.0778876343,6.58075270748,4.60938456941,0.0,19.7275818095,37.2640762949,24.0812108028,12.5234646178,0.0,11.557746185
 05/03  07:00:00,90.2605381864,7.02039694072,7.63269588983,0.0,24.3117294858,51.2795993405,18.7899032298,7.2000905859,0.0,11.5898126439
 05/03  08:00:00,77.1553787258,6.66222005724,6.16021924095,0.0,23.6694662846,40.6342015617,23.7309989092,0.364305263661,0.0,23.3666936455
 05/03  09:00:00,73.2248943529,6.69968293968,7.19928212,0.0,23.6694662846,35.6302164847,35.5169571487,0.0,18.025,17.4919571487
 05/03  10:00:00,55.5204061984,6.5461907907,7.24476111669,0.0,18.7433767983,22.9618409725,35.4936615358,0.0,18.025,17.4686615358
 05/03  11:00:00,56.6128004074,6.61680233989,8.26856056003,0.0,18.7433767983,22.9618409725,35.4685951374,0.0,18.025,17.4435951374
 05/03  12:00:00,59.7731711069,6.77066202265,11.2316231373,0.0,18.5889407304,23.1597249699,31.4387454698,0.0,18.025,13.4137454698
 05/03  13:00:00,62.1498381925,6.92599019707,13.2064600605,0.0,18.7433767983,23.2517909448,33.6864725714,0.0,18.025,15.6614725714
 05/03  14:00:00,63.8459542165,7.06149104057,14.7670766596,0.0,18.7433767983,23.2517909448,35.4657765011,0.0,18.025,17.4407765011
 05/03  15:00:00,64.5843733822,7.17180655575,15.6851298721,0.0,18.7433767983,22.9618409725,35.4659286198,0.0,18.025,17.4409286198
 05/03  16:00:00,69.747945688,7.27548248661,16.2937378442,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/03  17:00:00,81.8939524574,7.55151041875,15.9756955096,0.0,17.6635504202,40.6971502883,5.76468617735,0.0,0.0,5.76468617735
 05/03  18:00:00,88.691394759,7.74022006067,16.0801782894,0.0,27.5259009287,37.3340067412,11.5490536779,0.0,0.0,11.5490536779
 05/03  19:00:00,94.950353885,7.85887421388,16.1268428458,0.0,33.8341110165,33.3544677425,5.77237754076,0.0,0.0,5.77237754076
 05/03  20:00:00,105.654434467,7.94562316111,14.8220143317,0.0,36.5179666069,38.8247702939,5.82480283972,0.0520996834208,0.0,5.7727031563
 05/03  21:00:00,99.1261494846,7.88083996173,13.8739502471,0.0,32.965339924,36.8579353714,5.78807721684,0.0,0.0,5.78807721684
 05/03  22:00:00,71.9251727247,7.4002553708,10.7004084905,0.0,25.6355707503,20.6438685092,6.03002480309,0.253275832128,0.0,5.77674897096
 05/03  23:00:00,49.1880248484,6.97727100055,7.93882294404,0.0,15.0252895274,11.7056064465,6.40401134114,0.643206261869,0.0,5.76080507927
 05/03  24:00:00,42.0090250252,6.72340112981,6.03932846935,0.0,11.6412384099,10.0650221343,8.99676484821,3.23989811935,0.0,5.75686672886
 05/04  01:00:00,38.8855493534,6.54222648602,4.65763743027,0.0,10.0992000411,10.047477231,6.77027614353,6.75027614353,0.0,0.02
 05/04  02:00:00,36.1977390484,6.4395176409,3.93208504484,0.0,8.25718729233,10.0299323277,12.6780251696,6.92536891334,0.0,5.75265625621
 05/04  03:00:00,35.757399876,6.38301409315,3.54825528389,0.0,8.25718729233,10.0299323277,6.04493123852,6.02493123852,0.0,0.02
 05/04  04:00:00,36.7166870327,6.30555382035,2.97850041543,0.0,8.25718729233,11.6354268332,13.2229847849,7.46665181306,0.0,5.75633297181
 05/04  05:00:00,43.9241369799,6.26586144456,2.64630530063,0.0,12.1011305571,15.3678112995,11.2379017798,11.2179017798,0.0,0.02
 05/04  06:00:00,70.6764864987,6.66393227424,5.12484443005,0.0,19.7275818095,37.2640762949,23.1925078579,11.6354908935,0.0,11.5570169644
 05/04  07:00:00,91.4199962121,7.16772018329,8.64487934053,0.0,24.3117294858,51.2795993405,15.6973031046,4.10821098385,0.0,11.5890921208
 05/04  08:00:00,78.7165804545,6.82148899485,7.5621843595,0.0,23.6694662846,40.6342015617,23.3731333237,0.00968653269045,0.0,23.3634467911
 05/04  09:00:00,76.4838877731,6.85534249204,10.3026403047,0.0,23.6694662846,35.6302164847,35.5148140541,0.0,18.025,17.4898140541
 05/04  10:00:00,59.399100446,6.70695591549,10.9627085101,0.0,18.7433767983,22.9618409725,35.4914593283,0.0,18.025,17.4664593283
 05/04  11:00:00,61.7631761999,6.81704318469,13.2187070085,0.0,18.7433767983,22.9618409725,35.4672937721,0.0,18.025,17.4422937721
 05/04  12:00:00,63.7614197906,6.95411959829,15.0364257851,0.0,18.5889407304,23.1597249699,35.4635247581,0.0,18.025,17.4385247581
 05/04  13:00:00,66.2937053152,7.12935156685,17.1469778909,0.0,18.7433767983,23.2517909448,29.6565729151,0.0,18.025,11.6315729151
 05/04  14:00:00,68.6033544938,7.30361965547,19.2823601117,0.0,18.7433767983,23.2517909448,35.4645485509,0.0,18.025,17.4395485509
 05/04  15:00:00,70.1770070822,7.47526149021,20.9743203879,0.0,18.7433767983,22.9618409725,35.4645150326,0.0,18.025,17.4395150326
 05/04  16:00:00,75.2762635648,7.60740309586,21.4901477352,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/04  17:00:00,87.9357037359,7.91692781909,21.6520470027,0.0,17.6635504202,40.6971502883,5.76453092028,0.0,0.0,5.76453092028
 05/04  18:00:00,94.6907242452,8.101119122,21.7186435776,0.0,27.5259009287,37.3340067412,11.5484726647,0.0,0.0,11.5484726647
 05/04  19:00:00,97.6800898251,8.14438803478,20.4550892463,0.0,33.8341110165,33.3544677425,5.77194046981,0.0,0.0,5.77194046981
 05/04  20:00:00,109.708166918,8.23759929904,18.5837954963,0.0,36.5179666069,38.8247702939,5.77219056286,0.0,0.0,5.77219056286
 05/04  21:00:00,101.505245139,8.11934906516,16.0145732404,0.0,32.965339924,36.8579353714,5.80302550569,0.0146173784499,0.0,5.78840812724
 05/04  22:00:00,73.3011981184,7.55267399817,11.9240446281,0.0,25.6355707503,20.6438685092,5.77657544012,0.0,0.0,5.77657544012
 05/04  23:00:00,49.6958215669,7.04672276259,8.37718096449,0.0,15.0252895274,11.7056064465,6.99307093793,1.23241283416,0.0,5.76065810377
 05/04  24:00:00,43.2304393586,6.86783141477,7.11632577594,0.0,11.6412384099,10.0650221343,6.64710870686,0.89048761178,0.0,5.75662109508
 05/05  01:00:00,40.7568608998,6.75417464565,6.31700911739,0.0,10.0992000411,10.047477231,0.566046595767,0.546046595767,0.0,0.02
 05/05  02:00:00,37.5501092473,6.59509008333,5.12889486203,0.0,8.25718729233,10.0299323277,2.17702921739,2.15702921739,0.0,0.02
 05/05  03:00:00,36.460307724,6.47004851693,4.16413487897,0.0,8.25718729233,10.0299323277,11.08696618,5.33430900608,0.0,5.7526571739
 05/05  04:00:00,37.5317902616,6.40423086859,3.69494198287,0.0,8.25718729233,11.6354268332,5.90547219887,5.88547219887,0.0,0.02
 05/05  05:00:00,45.1501261152,6.40605589821,3.73212162264,0.0,12.1011305571,15.3678112995,10.774230852,5.00580243783,0.0,5.76842841422
 05/05  06:00:00,72.4125069807,6.87463523977,6.65019527244,0.0,19.7275818095,37.2640762949,15.9857005442,4.42930721569,0.0,11.5563933285
 05/05  07:00:00,92.6574389559,7.3157022835,9.73438996393,0.0,24.3117294858,51.2795993405,13.1743631838,1.58660219421,0.0,11.5877609896
 05/05  08:00:00,80.7590889731,6.96952637661,9.4566903594,0.0,23.6694662846,40.6342015617,23.3748728164,0.012793110927,0.0,23.3620797055
 05/05  09:00:00,79.8624688559,7.02318744502,13.5134002296,0.0,23.6694662846,35.6302164847,35.5125545011,0.0,18.025,17.4875545011
 05/05  10:00:00,63.7314047821,6.91264359188,15.0893424393,0.0,18.7433767983,22.9618409725,35.4911043332,0.0,18.025,17.4661043332
 05/05  11:00:00,66.2011117447,7.06225362221,17.4114440977,0.0,18.7433767983,22.9618409725,35.4649170682,0.0,18.025,17.4399170682
 05/05  12:00:00,68.3601100645,7.2386939546,19.3505541932,0.0,18.5889407304,23.1597249699,29.6562222859,0.0,18.025,11.6312222859
 05/05  13:00:00,70.3512639268,7.40493846069,20.9289619512,0.0,18.7433767983,23.2517909448,35.4638371125,0.0,18.025,17.4388371125
 05/05  14:00:00,72.1979579812,7.57029366405,22.6103010251,0.0,18.7433767983,23.2517909448,35.4636060335,0.0,18.025,17.4386060335
 05/05  15:00:00,73.266171977,7.72447590568,23.8142810454,0.0,18.7433767983,22.9618409725,35.4601074488,0.0,18.025,17.4351074488
 05/05  16:00:00,78.7013871513,7.87418059577,24.6485071718,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,91.051199297,8.16824436173,24.5162426585,0.0,17.6635504202,40.6971502883,5.76414536576,0.0,0.0,5.76414536576
 05/05  18:00:00,97.2194711164,8.31453105776,24.0340213724,0.0,27.5259009287,37.3340067412,5.78372149348,0.0,0.0,5.78372149348
 05/05  19:00:00,101.256047681,8.39511069035,23.7803469624,0.0,33.8341110165,33.3544677425,5.77228862451,0.0,0.0,5.77228862451
 05/05  20:00:00,114.963123344,8.54533938958,23.5310370839,0.0,36.5179666069,38.8247702939,5.77174266401,0.0,0.0,5.77174266401
 05/05  21:00:00,106.017749593,8.40565428911,20.2408033816,0.0,32.965339924,36.8579353714,11.556288759,0.0,0.0,11.556288759
 05/05  22:00:00,76.0221678664,7.80366552394,14.394055276,0.0,25.6355707503,20.6438685092,5.77610123599,0.0,0.0,5.77610123599
 05/05  23:00:00,52.4301701326,7.31690969165,10.8413541214,0.0,15.0252895274,11.7056064465,5.76053753379,0.0,0.0,5.76053753379
 05/05  24:00:00,45.7601161987,7.11785629555,9.39599951968,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/06  01:00:00,45.4853733713,6.96825765507,8.07195857216,0.0,12.8411359301,10.0650221343,5.79468188101,0.0423003817908,0.0,5.75238149922
 05/06  02:00:00,38.9872276709,6.7613897076,6.39972901017,0.0,8.25718729233,10.0299323277,0.224741507844,0.204741507844,0.0,0.02
 05/06  03:00:00,38.0534498464,6.65428884541,5.57304240184,0.0,8.25718729233,10.0299323277,6.44791202468,0.695282491959,0.0,5.75262953272
 05/06  04:00:00,38.7386932403,6.54532536033,4.76076611224,0.0,8.25718729233,11.6354268332,2.0900519066,2.0700519066,0.0,0.02
 05/06  05:00:00,42.0939978639,6.44499275739,4.05820919366,0.0,8.71707943955,15.3327214929,9.61751967582,3.8571501661,0.0,5.76036950973
 05/06  06:00:00,57.4317191533,6.56233923692,4.83480908479,0.0,18.5082010057,25.6353820695,9.85300270435,4.08545065769,0.0,5.76755204666
 05/06  07:00:00,75.057002695,6.96215563888,7.60953705398,0.0,19.4083231844,41.0650158608,6.90324212488,1.11530390961,0.0,5.78793821527
 05/06  08:00:00,105.268478077,7.53837943959,13.368443671,0.0,26.3286599382,57.9988325916,23.4555000192,0.0144938121896,0.0,23.441006207
 05/06  09:00:00,93.4461459668,7.42195495149,16.8159204168,0.0,26.3286599382,42.8504436482,41.3834620788,0.0,18.025,23.3584620788
 05/06  10:00:00,69.0394493998,7.14404340878,16.6808000412,0.0,21.7447113004,23.4437158914,35.5132148371,0.0,18.025,17.4882148371
 05/06  11:00:00,67.9476205228,7.22811071599,17.9664075,0.0,19.3027497915,23.426170988,35.487183375,0.0,18.025,17.462183375
 05/06  12:00:00,69.9864959811,7.39629483755,19.6946913475,0.0,19.1483137236,23.7250123474,35.4618624218,0.0,18.025,17.4368624218
 05/06  13:00:00,72.320713366,7.55971822377,21.7199406342,0.0,19.3027497915,23.7161209604,35.4613212391,0.0,18.025,17.4363212391
 05/06  14:00:00,74.0693004459,7.71558267386,23.3126608342,0.0,19.3027497915,23.7161209604,29.6571079537,0.0,18.025,11.6321079537
 05/06  15:00:00,74.2061265083,7.81313248142,23.6418885903,0.0,19.3027497915,23.426170988,35.461736275,0.0,18.025,17.436736275
 05/06  16:00:00,78.784584629,7.89212641424,23.6900632973,0.0,19.3027497915,27.8956505705,23.7813660578,0.0,18.025,5.7563660578
 05/06  17:00:00,86.9243158846,8.08783397207,23.0117400245,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/06  18:00:00,101.564203858,8.36755534661,23.4187347146,0.0,32.690315043,37.0816133363,5.76416278948,0.0,0.0,5.76416278948
 05/06  19:00:00,102.220779855,8.410326451,22.0371132606,0.0,36.8143715336,33.066984531,5.77198520106,0.0,0.0,5.77198520106
 05/06  20:00:00,111.03970428,8.44828420799,19.9259983244,0.0,36.3493007332,38.7721355839,5.77098849704,0.0,0.0,5.77098849704
 05/06  21:00:00,107.352867424,8.36057659566,18.4447358627,0.0,36.1807251679,36.8228455648,5.7721040708,0.0,0.0,5.7721040708
 05/06  22:00:00,81.7431842081,7.86778720506,14.6484377233,0.0,31.0351095914,20.6438685092,11.5557459469,0.0,0.0,11.5557459469
 05/06  23:00:00,54.9120162806,7.34849150856,10.8898464434,0.0,17.4250845679,11.7056064465,5.76815247995,0.0,0.0,5.76815247995
 05/06  24:00:00,47.0199308993,7.15144489508,9.4223410985,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/07  01:00:00,45.7529663085,6.99876365068,8.18963198834,0.0,12.925468867,10.100111941,5.75247523656,0.0,0.0,5.75247523656
 05/07  02:00:00,39.3439098737,6.79623972941,6.60214787461,0.0,8.34152022915,10.0650221343,0.260506337337,0.240506337337,0.0,0.02
 05/07  03:00:00,38.1538108248,6.65954649684,5.54873337255,0.0,8.34152022915,10.0650221343,7.1969365001,1.44453496656,0.0,5.75240153353
 05/07  04:00:00,38.6646823012,6.53124130347,4.58142821745,0.0,8.34152022915,11.6705166398,4.40894539504,4.38894539504,0.0,0.02
 05/07  05:00:00,41.8743946572,6.41533854034,3.74885302868,0.0,8.80141237637,15.3678112995,13.2147380197,7.45452850337,0.0,5.76020951636
 05/07  06:00:00,57.3179410956,6.55553944767,4.72785316152,0.0,18.5082010057,25.6353820695,11.3556421212,5.58775394281,0.0,5.76788817841
 05/07  07:00:00,75.0723002554,6.95696431994,7.51064089267,0.0,19.4926561212,41.1001056674,7.34824048589,1.56086722351,0.0,5.78737326238
 05/07  08:00:00,103.45205631,7.46824216256,11.6222098903,0.0,26.3286599382,57.9988325916,23.4477225739,0.0107466659198,0.0,23.436975908
 05/07  09:00:00,91.1747683486,7.35592569741,14.7300286116,0.0,26.2443270014,42.8153538416,41.3785362399,0.0,18.025,23.3535362399
 05/07  10:00:00,67.2560804629,7.08218491719,14.9593135098,0.0,21.7447113004,23.4437158914,35.5116847049,0.0,18.025,17.4866847049
 05/07  11:00:00,66.3292239963,7.15932911429,16.3571002993,0.0,19.3449162599,23.4437158914,35.4875198063,0.0,18.025,17.4625198063
 05/07  12:00:00,68.6429638846,7.31890183789,18.3688520905,0.0,19.190480192,23.7425572507,35.4630221055,0.0,18.025,17.4380221055
 05/07  13:00:00,71.3646136321,7.50032629693,20.8829553046,0.0,19.260583323,23.698576057,35.4581089276,0.0,18.025,17.4331089276
 05/07  14:00:00,72.8516882468,7.64542999747,22.2249260846,0.0,19.260583323,23.698576057,29.6548550246,0.0,18.025,11.6298550246
 05/07  15:00:00,73.2021902341,7.74415486762,22.7666542009,0.0,19.260583323,23.4086260847,35.461473541,0.0,18.025,17.436473541
 05/07  16:00:00,77.4533753597,7.80116173064,22.5095414178,0.0,19.260583323,27.8781056672,23.780723305,0.0,18.025,5.75572330505
 05/07  17:00:00,86.6588000972,8.05587100361,22.8379134947,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/07  18:00:00,102.143364345,8.38543854005,24.0994484538,0.0,32.6059821062,37.0465235296,5.76385061011,0.0,0.0,5.76385061011
 05/07  19:00:00,103.596936804,8.46709959223,23.3565220624,0.0,36.8143715336,33.066984531,5.77089867419,0.0,0.0,5.77089867419
 05/07  20:00:00,112.425389336,8.47150490544,21.1690661084,0.0,36.43363367,38.8072253906,5.77106528717,0.0,0.0,5.77106528717
 05/07  21:00:00,106.656643951,8.31311296293,17.9154236739,0.0,36.0963922311,36.7877557581,5.77185486928,0.0,0.0,5.77185486928
 05/07  22:00:00,80.1773371644,7.74686976276,13.3229666937,0.0,30.9507766546,20.6087787026,11.5715567861,0.0178542626452,0.0,11.5537025235
 05/07  23:00:00,53.5808457323,7.22421727346,9.68297401759,0.0,17.4250845679,11.7056064465,5.84206255704,0.0740009466275,0.0,5.76806161041
 05/07  24:00:00,45.357253874,6.97944880661,7.81224750003,0.0,12.925468867,10.100111941,1.18869475926,1.16869475926,0.0,0.02
 05/08  01:00:00,40.7811966922,6.77408275603,6.32145925535,0.0,10.0992000411,10.047477231,8.02801980589,2.27573352263,0.0,5.75228628325
 05/08  02:00:00,37.6291576544,6.61638933033,5.1866730582,0.0,8.25718729233,10.0299323277,4.0708717065,4.0508717065,0.0,0.02
 05/08  03:00:00,36.8974529488,6.52572659406,4.54563457089,0.0,8.25718729233,10.0299323277,4.22834596937,4.20834596937,0.0,0.02
 05/08  04:00:00,37.93331927,6.45236724384,4.04836701718,0.0,8.25718729233,11.6354268332,9.86004197386,4.10387223518,0.0,5.75616973868
 05/08  05:00:00,45.1764098803,6.41338507991,3.75113861079,0.0,12.1011305571,15.3678112995,11.0617960214,5.29507078986,0.0,5.76672523157
 05/08  06:00:00,72.4141368533,6.87745476398,6.64912816198,0.0,19.7275818095,37.2640762949,9.90099714501,4.11543859603,0.0,5.78555854898
 05/08  07:00:00,92.7772766549,7.32913320894,9.8409454897,0.0,24.3117294858,51.2795993405,12.5629789357,0.977999482185,0.0,11.5849794535
 05/08  08:00:00,80.0140997747,6.95127217147,8.73005525559,0.0,23.6694662846,40.6342015617,23.3676571337,0.0122789654676,0.0,23.3553781682
 05/08  09:00:00,79.143476413,7.01176729926,12.8059016031,0.0,23.6694662846,35.6302164847,35.5096044361,0.0,18.025,17.4846044361
 05/08  10:00:00,61.3534323849,6.86087413528,12.7631952673,0.0,18.7433767983,22.9618409725,35.48688563,0.0,18.025,17.46188563
 05/08  11:00:00,63.1024359368,6.96600538088,14.4090523262,0.0,18.7433767983,22.9618409725,35.4613717803,0.0,18.025,17.4363717803
 05/08  12:00:00,66.1485899074,7.1474978311,17.2302656887,0.0,18.5889407304,23.1597249699,29.6551783346,0.0,18.025,11.6301783346
 05/08  13:00:00,68.8944921464,7.33735338281,19.5398100888,0.0,18.7433767983,23.2517909448,35.4617794089,0.0,18.025,17.4367794089
 05/08  14:00:00,70.4237390472,7.48834513076,20.9180671723,0.0,18.7433767983,23.2517909448,35.4577238152,0.0,18.025,17.4327238152
 05/08  15:00:00,71.0390115756,7.61948085646,21.6921521475,0.0,18.7433767983,22.9618409725,35.456972763,0.0,18.025,17.431972763
 05/08  16:00:00,76.3920031387,7.76249326902,22.4508480285,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,88.8167665332,8.06316953133,22.3869404892,0.0,17.6635504202,40.6971502883,5.762575192,0.0,0.0,5.762575192
 05/08  18:00:00,95.7840709577,8.25791294569,22.6553436402,0.0,27.5259009287,37.3340067412,5.78313160507,0.0,0.0,5.78313160507
 05/08  19:00:00,99.0505866218,8.3075787117,21.662493437,0.0,33.8341110165,33.3544677425,5.7717286218,0.0,0.0,5.7717286218
 05/08  20:00:00,110.857333639,8.37592161929,19.5947405655,0.0,36.5179666069,38.8247702939,5.7707662652,0.0,0.0,5.7707662652
 05/08  21:00:00,102.841261182,8.26419375118,17.2058862108,0.0,32.965339924,36.8579353714,11.5542369213,0.0,0.0,11.5542369213
 05/08  22:00:00,74.0532471793,7.6463521765,12.5825318947,0.0,25.6355707503,20.6438685092,5.8324769908,0.057004053771,0.0,5.77547293703
 05/08  23:00:00,50.5308250744,7.1477511183,9.11121625805,0.0,15.0252895274,11.7056064465,6.44603023797,0.685978054661,0.0,5.76005218331
 05/08  24:00:00,43.5246587612,6.90987080923,7.36856570047,0.0,11.6412384099,10.0650221343,1.49933009366,1.47933009366,0.0,0.02
 05/09  01:00:00,40.539514907,6.73880791942,6.11505950252,0.0,10.0992000411,10.047477231,8.13575457958,2.383411921,0.0,5.75234265858
 05/09  02:00:00,37.6039547383,6.60663232236,5.17123957369,0.0,8.25718729233,10.0299323277,3.35419617232,3.33419617232,0.0,0.02
 05/09  03:00:00,36.6503611141,6.49413503687,4.33014188309,0.0,8.25718729233,10.0299323277,5.41303612193,5.39303612193,0.0,0.02
 05/09  04:00:00,37.5314353939,6.40648058738,3.69238413228,0.0,8.25718729233,11.6354268332,12.4887783235,6.73261315656,0.0,5.75616516695
 05/09  05:00:00,44.8027467577,6.3705688902,3.42031392251,0.0,12.1011305571,15.3678112995,13.7069759941,7.93934630501,0.0,5.76762968907
 05/09  06:00:00,72.0816979768,6.83889018918,6.35529241838,0.0,19.7275818095,37.2640762949,12.3859252361,6.60041625919,0.0,5.78550897693
 05/09  07:00:00,92.4470795847,7.29478131745,9.54515002652,0.0,24.3117294858,51.2795993405,13.8769510757,2.29216217766,0.0,11.584788898
 05/09  08:00:00,80.6303980422,6.96759765721,9.33006266776,0.0,23.6694662846,40.6342015617,23.3628497549,0.0116166790238,0.0,23.3512330758
 05/09  09:00:00,79.8957248755,7.02990415639,13.540037663,0.0,23.6694662846,35.6302164847,35.5083171097,0.0,18.025,17.4833171097
 05/09  10:00:00,62.5910563662,6.8846178129,13.9770940741,0.0,18.7433767983,22.9618409725,35.48556409,0.0,18.025,17.46056409
 05/09  11:00:00,63.8225782641,6.96950070392,15.125711489,0.0,18.7433767983,22.9618409725,35.461628143,0.0,18.025,17.436628143
 05/09  12:00:00,66.4802025747,7.14315880118,17.5662295828,0.0,18.5889407304,23.1597249699,29.6541890423,0.0,18.025,11.6291890423
 05/09  13:00:00,68.8707818541,7.30595098474,19.5475147258,0.0,18.7433767983,23.2517909448,35.4601293979,0.0,18.025,17.4351293979
 05/09  14:00:00,70.5212999611,7.45024392279,21.0537411165,0.0,18.7433767983,23.2517909448,35.4591439065,0.0,18.025,17.4341439065
 05/09  15:00:00,71.3525325204,7.57804118312,22.0471237246,0.0,18.7433767983,22.9618409725,35.4581956394,0.0,18.025,17.4331956394
 05/09  16:00:00,75.8263714998,7.66338557789,21.9843364064,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,89.070017254,7.99496229173,22.7084189875,0.0,17.6635504202,40.6971502883,5.76367560889,0.0,0.0,5.76367560889
 05/09  18:00:00,96.1457775269,8.18975302416,23.0852468575,0.0,27.5259009287,37.3340067412,5.78169728299,0.0,0.0,5.78169728299
 05/09  19:00:00,99.7265349894,8.26315262179,22.3828951852,0.0,33.8341110165,33.3544677425,5.77120386709,0.0,0.0,5.77120386709
 05/09  20:00:00,111.09024121,8.32236184804,19.8812332522,0.0,36.5179666069,38.8247702939,5.77129657339,0.0,0.0,5.77129657339
 05/09  21:00:00,103.488532151,8.25695759264,17.860429381,0.0,32.965339924,36.8579353714,11.5531231369,0.0,0.0,11.5531231369
 05/09  22:00:00,75.1441766325,7.71726099037,13.6025801216,0.0,25.6355707503,20.6438685092,5.77522502461,0.0,0.0,5.77522502461
 05/09  23:00:00,51.3712576672,7.212388712,9.88703097042,0.0,15.0252895274,11.7056064465,5.75992285093,0.0,0.0,5.75992285093
 05/09  24:00:00,44.2843324849,6.98095151683,8.05716784144,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/10  01:00:00,40.6551047833,6.75199133995,6.21747966069,0.0,10.0992000411,10.047477231,2.63372388238,2.61372388238,0.0,0.02
 05/10  02:00:00,37.4878677569,6.59566429834,5.06612543945,0.0,8.25718729233,10.0299323277,10.4043045428,4.65216256963,0.0,5.75214197315
 05/10  03:00:00,36.7527339132,6.50662192999,4.42004035281,0.0,8.25718729233,10.0299323277,5.59008080254,5.57008080254,0.0,0.02
 05/10  04:00:00,37.7475868809,6.43143579766,3.88359040859,0.0,8.25718729233,11.6354268332,12.258595819,6.50291715211,0.0,5.75567866688
 05/10  05:00:00,45.7334375878,6.47224487562,4.24935186023,0.0,12.1011305571,15.3678112995,9.48018765552,3.71280520787,0.0,5.76738244765
 05/10  06:00:00,73.5297513218,6.99996388378,7.64230911715,0.0,19.7275818095,37.2640762949,7.90400710086,2.11739384905,0.0,5.7866132518
 05/10  07:00:00,94.0247835035,7.45991603084,10.9577714902,0.0,24.3117294858,51.2795993405,12.3309504167,0.747668969506,0.0,11.5832814472
 05/10  08:00:00,81.5665066377,7.08642213411,10.1473812835,0.0,23.6694662846,40.6342015617,23.3624037774,0.0131009257643,0.0,23.3493028516
 05/10  09:00:00,80.6492363417,7.13185820125,14.1916205821,0.0,23.6694662846,35.6302164847,35.5059927078,0.0,18.025,17.4809927078
 05/10  10:00:00,63.5011113262,6.97572672114,14.7960575833,0.0,18.7433767983,22.9618409725,35.4843619133,0.0,18.025,17.4593619133
 05/10  11:00:00,66.1497852516,7.09837017408,17.3240613777,0.0,18.7433767983,22.9618409725,29.6558483688,0.0,18.025,11.6308483688
 05/10  12:00:00,69.2216951896,7.28222264784,20.168669865,0.0,18.5889407304,23.1597249699,35.4599111325,0.0,18.025,17.4349111325
 05/10  13:00:00,72.7901210892,7.50251915638,23.2702997087,0.0,18.7433767983,23.2517909448,35.4554944768,0.0,18.025,17.4304944768
 05/10  14:00:00,75.7140931261,7.72186493509,25.9749235186,0.0,18.7433767983,23.2517909448,35.4543756913,0.0,18.025,17.4293756913
 05/10  15:00:00,76.9734637446,7.89304669126,27.3530628723,0.0,18.7433767983,22.9618409725,29.652041248,0.0,18.025,11.627041248
 05/10  16:00:00,81.7295469799,8.01686382854,27.5340408485,0.0,18.7433767983,27.431320555,23.7808626058,0.0,18.025,5.75586260577
 05/10  17:00:00,94.6134109593,8.35857253874,27.8882280154,0.0,17.6635504202,40.6971502883,5.76358931271,0.0,0.0,5.76358931271
 05/10  18:00:00,100.547527064,8.50972121372,27.1670610353,0.0,27.5259009287,37.3340067412,5.78249295174,0.0,0.0,5.78249295174
 05/10  19:00:00,103.307554848,8.5295235813,25.6975692518,0.0,33.8341110165,33.3544677425,5.77089628755,0.0,0.0,5.77089628755
 05/10  20:00:00,116.028365413,8.64473401912,24.4970120575,0.0,36.5179666069,38.8247702939,5.77091275958,0.0,0.0,5.77091275958
 05/10  21:00:00,108.835915352,8.57779312152,22.8870231739,0.0,32.965339924,36.8579353714,5.78651572379,0.0,0.0,5.78651572379
 05/10  22:00:00,80.2655899115,8.0203062858,18.4209721409,0.0,25.6355707503,20.6438685092,11.5296151874,0.0,0.0,11.5296151874
 05/10  23:00:00,55.0140020189,7.49815687479,13.244026364,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/10  24:00:00,46.6355816046,7.22133783596,10.1680355849,0.0,11.6412384099,10.0650221343,5.75607249913,0.0,0.0,5.75607249913
 05/11  01:00:00,43.1020835829,7.01485100795,8.40161362594,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/11  02:00:00,39.9655232061,6.86933162212,7.27012167982,0.0,8.25718729233,10.0299323277,5.75221636598,0.0,0.0,5.75221636598
 05/11  03:00:00,39.0647105895,6.76691914523,6.47172625271,0.0,8.25718729233,10.0299323277,0.0465740018451,0.0265740018451,0.0,0.02
 05/11  04:00:00,39.867647411,6.67536363136,5.75974104988,0.0,8.25718729233,11.6354268332,0.540421990813,0.520421990813,0.0,0.02
 05/11  05:00:00,47.5130990649,6.67803383063,5.82325057843,0.0,12.1011305571,15.3678112995,6.18565245292,0.418416413378,0.0,5.76723603954
 05/11  06:00:00,74.7535537899,7.14604675854,8.72005706381,0.0,19.7275818095,37.2640762949,12.1263934061,0.57410419884,0.0,11.5522892073
 05/11  07:00:00,95.0755087744,7.56949787762,11.8989665307,0.0,24.3117294858,51.2795993405,11.6082818968,0.0258067108778,0.0,11.5824751859
 05/11  08:00:00,83.9195044467,7.21238070966,12.3744588439,0.0,23.6694662846,40.6342015617,17.5149843818,0.0,0.0,17.5149843818
 05/11  09:00:00,83.4058764811,7.25926768941,16.8208695711,0.0,23.6694662846,35.6302164847,35.504706018,0.0,18.025,17.479706018
 05/11  10:00:00,65.6542038131,7.10068095654,16.8242195549,0.0,18.7433767983,22.9618409725,35.4833861401,0.0,18.025,17.4583861401
 05/11  11:00:00,67.5077422678,7.21983835013,18.5605622882,0.0,18.7433767983,22.9618409725,35.4596462902,0.0,18.025,17.4346462902
 05/11  12:00:00,69.2273985615,7.36801318985,20.0885962193,0.0,18.5889407304,23.1597249699,35.4575795561,0.0,18.025,17.4325795561
 05/11  13:00:00,71.2001600872,7.51549776868,21.6673694341,0.0,18.7433767983,23.2517909448,29.6529870449,0.0,18.025,11.6279870449
 05/11  14:00:00,74.7184078406,7.74421429678,24.956901865,0.0,18.7433767983,23.2517909448,35.4580148466,0.0,18.025,17.4330148466
 05/11  15:00:00,76.6317025334,7.92947608519,26.9748859449,0.0,18.7433767983,22.9618409725,35.4566643787,0.0,18.025,17.4316643787
 05/11  16:00:00,81.3204237199,8.0427178393,27.0990826588,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,93.3162239653,8.3320811846,26.617545084,0.0,17.6635504202,40.6971502883,5.7633837852,0.0,0.0,5.7633837852
 05/11  18:00:00,99.532327669,8.48759104826,26.1740223158,0.0,27.5259009287,37.3340067412,5.78193485998,0.0,0.0,5.78193485998
 05/11  19:00:00,103.721497203,8.58726490044,26.0537941911,0.0,33.8341110165,33.3544677425,5.770469199,0.0,0.0,5.770469199
 05/11  20:00:00,116.742547844,8.71107068672,25.144882383,0.0,36.5179666069,38.8247702939,5.77070461024,0.0,0.0,5.77070461024
 05/11  21:00:00,108.751239722,8.59897069298,22.7812046523,0.0,32.965339924,36.8579353714,11.5522646064,0.0,0.0,11.5522646064
 05/11  22:00:00,79.4907013205,8.01470950093,17.6517150262,0.0,25.6355707503,20.6438685092,5.77476806261,0.0,0.0,5.77476806261
 05/11  23:00:00,53.9774270455,7.47128486733,12.2343312138,0.0,15.0252895274,11.7056064465,5.7597258292,0.0,0.0,5.7597258292
 05/11  24:00:00,46.4964310092,7.21429951601,10.0359481226,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/12  01:00:00,43.8941245962,7.08414127434,9.12436399986,0.0,10.0992000411,10.047477231,5.751981797,0.0,0.0,5.751981797
 05/12  02:00:00,40.6707410889,6.93097340045,7.91371428803,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,39.3054726559,6.79057862444,6.68883835999,0.0,8.25718729233,10.0299323277,0.0386964615205,0.0186964615205,0.0,0.02
 05/12  04:00:00,40.0048737263,6.69158801948,5.88075352384,0.0,8.25718729233,11.6354268332,6.17500786969,0.419143129588,0.0,5.7558647401
 05/12  05:00:00,47.0754710048,6.63736746976,5.42630653448,0.0,12.1011305571,15.3678112995,7.57115119677,1.80415911022,0.0,5.76699208655
 05/12  06:00:00,74.1023719549,7.08198084122,8.13299111601,0.0,19.7275818095,37.2640762949,7.86189294603,2.07750011414,0.0,5.78439283189
 05/12  07:00:00,94.0754576001,7.48625474067,10.9822086345,0.0,24.3117294858,51.2795993405,12.4714909445,0.890210025807,0.0,11.5812809187
 05/12  08:00:00,81.2052222865,7.08997846075,9.78260968047,0.0,23.6694662846,40.6342015617,23.3563964998,0.0105979992538,0.0,23.3457985006
 05/12  09:00:00,80.2941758276,7.13317512838,13.8352930364,0.0,23.6694662846,35.6302164847,35.5021912003,0.0,18.025,17.4771912003
 05/12  10:00:00,63.5168384661,6.99211760019,14.7954310614,0.0,18.7433767983,22.9618409725,35.4814519312,0.0,18.025,17.4564519312
 05/12  11:00:00,65.4363549064,7.11009284965,16.5989331344,0.0,18.7433767983,22.9618409725,29.6540110339,0.0,18.025,11.6290110339
 05/12  12:00:00,67.4713874259,7.26068880725,18.4399207941,0.0,18.5889407304,23.1597249699,35.4568499724,0.0,18.025,17.4318499724
 05/12  13:00:00,69.1942435556,7.40364326769,19.773321839,0.0,18.7433767983,23.2517909448,35.4552925474,0.0,18.025,17.4302925474
 05/12  14:00:00,70.7516803065,7.53946800113,21.1949314024,0.0,18.7433767983,23.2517909448,29.6524411556,0.0,18.025,11.6274411556
 05/12  15:00:00,71.9632533575,7.66843033281,22.567493486,0.0,18.7433767983,22.9618409725,35.4570332975,0.0,18.025,17.4320332975
 05/12  16:00:00,76.7978284067,7.77070352701,22.8485085439,0.0,18.7433767983,27.431320555,23.7795402534,0.0,18.025,5.75454025335
 05/12  17:00:00,88.8752802838,8.06223849012,22.4464743367,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/12  18:00:00,95.8850926797,8.26253569583,22.751875813,0.0,27.5259009287,37.3340067412,11.5434950819,0.0,0.0,11.5434950819
 05/12  19:00:00,99.1859538086,8.31485742314,21.7906860251,0.0,33.8341110165,33.3544677425,5.77070946028,0.0,0.0,5.77070946028
 05/12  20:00:00,108.761838258,8.27733518179,17.5979341095,0.0,36.5179666069,38.8247702939,5.78404425952,0.0132900076073,0.0,5.77075425191
 05/12  21:00:00,101.694623714,8.17708784171,16.1465186194,0.0,32.965339924,36.8579353714,5.78575854956,0.0,0.0,5.78575854956
 05/12  22:00:00,74.1178214482,7.65360031126,12.6399711807,0.0,25.6355707503,20.6438685092,5.7745066953,0.0,0.0,5.7745066953
