Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  23:00:00,50.9830801611,7.18871902384,9.52256664927,0.0,15.0252895274,11.7056064465,5.75878643517,0.0,0.0,5.75878643517
 05/12  24:00:00,44.6468204689,7.01726068871,8.3833839478,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/13  01:00:00,45.7818827896,6.98933759047,8.3474578531,0.0,12.8411359301,10.0650221343,5.75198558234,0.0,0.0,5.75198558234
 05/13  02:00:00,39.8577848212,6.83775541036,7.19398662752,0.0,8.25718729233,10.0299323277,0.0475806857077,0.0275806857077,0.0,0.02
 05/13  03:00:00,38.829693177,6.73188071739,6.27175977012,0.0,8.25718729233,10.0299323277,5.84567372615,0.0937075570233,0.0,5.75196616913
 05/13  04:00:00,39.8230648846,6.66302800963,5.72752529534,0.0,8.25718729233,11.6354268332,0.709291022487,0.689291022487,0.0,0.02
 05/13  05:00:00,43.6323473114,6.61445329379,5.42720893613,0.0,8.71707943955,15.3327214929,6.67522294246,0.915893719608,0.0,5.75932922285
 05/13  06:00:00,59.3545264304,6.77594069242,6.54417049236,0.0,18.5082010057,25.6353820695,6.6847128858,0.917822074824,0.0,5.76689081098
 05/13  07:00:00,77.0599447568,7.17181566772,9.40308667258,0.0,19.4083231844,41.0650158608,6.04317017598,0.257703891844,0.0,5.78546628413
 05/13  08:00:00,105.446122837,7.67504912705,13.409771359,0.0,26.3286599382,57.9988325916,23.42649697,0.00981345869241,0.0,23.4166835113
 05/13  09:00:00,90.9978574081,7.47524931414,14.3145751527,0.0,26.3286599382,42.8504436482,41.3634529866,0.0,18.025,23.3384529866
 05/13  10:00:00,65.6819226209,7.14454241217,13.3229491893,0.0,21.7447113004,23.4437158914,35.5033018467,0.0,18.025,17.4783018467
 05/13  11:00:00,64.424793097,7.18975340397,14.4820683797,0.0,19.3027497915,23.426170988,35.4783453888,0.0,18.025,17.4533453888
 05/13  12:00:00,65.4592728296,7.2716583196,15.2921888631,0.0,19.1483137236,23.7250123474,29.6508653913,0.0,18.025,11.6258653913
 05/13  13:00:00,67.4088074068,7.37353628944,16.994301465,0.0,19.3027497915,23.7161209604,35.4544255763,0.0,18.025,17.4294255763
 05/13  14:00:00,69.3895655355,7.50372119146,18.8448741846,0.0,19.3027497915,23.7161209604,35.4527247242,0.0,18.025,17.4277247242
 05/13  15:00:00,70.626461071,7.63619007505,20.2392497211,0.0,19.3027497915,23.426170988,29.6506201839,0.0,18.025,11.6256201839
 05/13  16:00:00,74.6797911635,7.68865172868,19.788832056,0.0,19.3027497915,27.8956505705,23.7805520435,0.0,18.025,5.75555204349
 05/13  17:00:00,82.868218593,7.88724843209,19.1563364066,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,97.6320856953,8.18030166501,19.6740043348,0.0,32.690315043,37.0816133363,5.76298975249,0.0,0.0,5.76298975249
 05/13  19:00:00,99.5564877548,8.32381859302,19.4595068889,0.0,36.8143715336,33.066984531,5.77042861366,0.0,0.0,5.77042861366
 05/13  20:00:00,109.756074796,8.43711185014,18.6537202103,0.0,36.3493007332,38.7721355839,5.7704047508,0.0,0.0,5.7704047508
 05/13  21:00:00,105.942439135,8.30072709043,17.0943353504,0.0,36.1807251679,36.8228455648,5.77040537896,0.0,0.0,5.77040537896
 05/13  22:00:00,80.7276299879,7.80691934953,13.6940163138,0.0,31.0351095914,20.6438685092,11.5502697464,0.0,0.0,11.5502697464
 05/13  23:00:00,54.6129638784,7.33326231673,10.6061821803,0.0,17.4250845679,11.7056064465,5.7667868799,0.0,0.0,5.7667868799
 05/13  24:00:00,46.4074751378,7.10479103127,8.85662452368,0.0,12.8411359301,10.0650221343,0.365079501762,0.345079501762,0.0,0.02
 05/14  01:00:00,45.2456274265,6.95682710381,7.72430201688,0.0,12.925468867,10.100111941,0.737675133846,0.717675133846,0.0,0.02
 05/14  02:00:00,39.3424202258,6.79594061541,6.60101649354,0.0,8.34152022915,10.0650221343,6.58501163326,0.833055783668,0.0,5.75195584959
 05/14  03:00:00,38.6028836299,6.70471636223,5.95271198363,0.0,8.34152022915,10.0650221343,0.950570674698,0.930570674698,0.0,0.02
 05/14  04:00:00,39.5831266973,6.62760304346,5.40359050865,0.0,8.34152022915,11.6705166398,7.12298480139,1.36733659229,0.0,5.7556482091
 05/14  05:00:00,43.1718052058,6.55259870155,4.90912535627,0.0,8.80141237637,15.3678112995,1.99959579877,1.97959579877,0.0,0.02
 05/14  06:00:00,58.5915732286,6.69449796972,5.86268514517,0.0,18.5082010057,25.6353820695,7.89625190078,2.12959120419,0.0,5.76666069659
 05/14  07:00:00,76.5270625037,7.10981706439,8.81280609859,0.0,19.4926561212,41.1001056674,12.3175960253,0.767503940103,0.0,11.5500920852
 05/14  08:00:00,105.287451086,7.65332189314,13.2728806278,0.0,26.3286599382,57.9988325916,23.4283409961,0.0113137631948,0.0,23.4170272329
 05/14  09:00:00,92.2828666918,7.50182279139,15.6924690767,0.0,26.2443270014,42.8153538416,35.5353575593,0.0,18.025,17.5103575593
 05/14  10:00:00,67.0859236619,7.1770156953,14.6945035773,0.0,21.7447113004,23.4437158914,35.4995898828,0.0,18.025,17.4745898828
 05/14  11:00:00,66.6454098739,7.24647344258,16.5862716577,0.0,19.3449162599,23.4437158914,35.4793001892,0.0,18.025,17.4543001892
 05/14  12:00:00,69.5646964248,7.39635919784,19.2132126115,0.0,19.190480192,23.7425572507,35.4553317425,0.0,18.025,17.4303317425
 05/14  13:00:00,72.1406591876,7.5425760761,21.6168353858,0.0,19.260583323,23.698576057,29.6511351174,0.0,18.025,11.6261351174
 05/14  14:00:00,73.9743421415,7.68289060894,23.3102051207,0.0,19.260583323,23.698576057,35.4547499746,0.0,18.025,17.4297499746
 05/14  15:00:00,75.2147140317,7.81553280023,24.7078857786,0.0,19.260583323,23.4086260847,35.4528585941,0.0,18.025,17.4278585941
 05/14  16:00:00,80.2914501629,7.9111597928,25.2377144797,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,89.3648270293,8.18141661836,25.4184942728,0.0,18.1807569449,37.5792895564,5.75907238707,0.0,0.0,5.75907238707
 05/14  18:00:00,104.932133513,8.543045842,26.7307434449,0.0,32.6059821062,37.0465235296,5.76273157393,0.0,0.0,5.76273157393
 05/14  19:00:00,107.704083015,8.73108190494,27.1998659229,0.0,36.8143715336,33.066984531,5.76974250476,0.0,0.0,5.76974250476
 05/14  20:00:00,118.466198352,8.8799574328,26.8016014567,0.0,36.43363367,38.8072253906,5.76967966231,0.0,0.0,5.76967966231
 05/14  21:00:00,113.824849572,8.77040901034,24.6265114573,0.0,36.0963922311,36.7877557581,5.77021471643,0.0,0.0,5.77021471643
 05/14  22:00:00,88.3887743429,8.28781163532,20.9937392473,0.0,30.9507766546,20.6087787026,5.78506603973,0.0,0.0,5.78506603973
 05/14  23:00:00,61.869128124,7.81389750248,17.3817295394,0.0,17.4250845679,11.7056064465,5.76673395066,0.0,0.0,5.76673395066
 05/14  24:00:00,52.7245046976,7.58411891799,14.57491822,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/15  01:00:00,47.2154248818,7.38145380337,12.1483818459,0.0,10.0992000411,10.047477231,5.75182399874,0.0,0.0,5.75182399874
 05/15  02:00:00,43.4228385433,7.19257273241,10.4042434079,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  03:00:00,41.7548712992,7.03126729469,8.89757123734,0.0,8.25718729233,10.0299323277,5.75189809306,0.0,0.0,5.75189809306
 05/15  04:00:00,42.149880386,6.91029339286,7.80710039053,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/15  05:00:00,49.1039538446,6.85144265752,7.24078190339,0.0,12.1011305571,15.3678112995,6.68041034993,0.913989136546,0.0,5.76642121338
 05/15  06:00:00,74.8502520842,7.36041186356,10.486554324,0.0,19.7275818095,37.2640762949,6.96921058472,1.18514004165,0.0,5.78407054306
 05/15  07:00:00,97.9425955317,7.85412593812,14.4816309875,0.0,24.3117294858,51.2795993405,11.6070080972,0.0277721140144,0.0,11.5792359832
 05/15  08:00:00,89.0677779872,7.52010374831,17.2151444118,0.0,23.6694662846,40.6342015617,23.3391420965,0.0,0.0,23.3391420965
 05/15  09:00:00,90.3298273685,7.64176162036,23.3624337958,0.0,23.6694662846,35.6302164847,35.4984345582,0.0,18.025,17.4734345582
 05/15  10:00:00,73.159721162,7.50706754247,23.9234197905,0.0,18.7433767983,22.9618409725,35.4775522189,0.0,18.025,17.4525522189
 05/15  11:00:00,73.5614437679,7.56106166106,24.2730906305,0.0,18.7433767983,22.9618409725,29.6510204677,0.0,18.025,11.6260204677
 05/15  12:00:00,74.5878104408,7.64689831356,25.1701715779,0.0,18.5889407304,23.1597249699,35.4519070484,0.0,18.025,17.4269070484
 05/15  13:00:00,75.4976279903,7.729295784,25.7510891051,0.0,18.7433767983,23.2517909448,35.4498283838,0.0,18.025,17.4248283838
 05/15  14:00:00,77.108611275,7.84492505932,27.2464426226,0.0,18.7433767983,23.2517909448,29.6484757156,0.0,18.025,11.6234757156
 05/15  15:00:00,77.9840671568,7.95395177833,28.3028238683,0.0,18.7433767983,22.9618409725,35.4505921034,0.0,18.025,17.4255921034
 05/15  16:00:00,82.5581552113,8.0464018474,28.333180669,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/15  17:00:00,94.0496247752,8.32324792875,27.3598589217,0.0,17.6635504202,40.6971502883,5.76270216988,0.0,0.0,5.76270216988
 05/15  18:00:00,100.272902166,8.50863058846,26.8936987575,0.0,27.5259009287,37.3340067412,5.7809517109,0.0,0.0,5.7809517109
 05/15  19:00:00,103.990141039,8.60484572228,26.3049613515,0.0,33.8341110165,33.3544677425,5.77013171108,0.0,0.0,5.77013171108
 05/15  20:00:00,116.182137737,8.69822210961,24.5974249477,0.0,36.5179666069,38.8247702939,5.76980143554,0.0,0.0,5.76980143554
 05/15  21:00:00,107.433201804,8.58156609771,21.4807244424,0.0,32.965339924,36.8579353714,11.5486195825,0.0,0.0,11.5486195825
 05/15  22:00:00,78.1968388049,8.00569586416,16.3669816184,0.0,25.6355707503,20.6438685092,5.77387066347,0.0,0.0,5.77387066347
 05/15  23:00:00,54.261733255,7.49370017602,12.4962897654,0.0,15.0252895274,11.7056064465,5.75911349411,0.0,0.0,5.75911349411
 05/15  24:00:00,47.0150576996,7.24953670963,10.5193866361,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/16  01:00:00,43.8193974947,7.07440964671,9.05941193796,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/16  02:00:00,40.5847657083,6.92348961155,7.83525602254,0.0,8.25718729233,10.0299323277,5.75166644287,0.0,0.0,5.75166644287
 05/16  03:00:00,39.6254103123,6.8173793193,6.98201798361,0.0,8.25718729233,10.0299323277,0.249826943416,0.229826943416,0.0,0.02
 05/16  04:00:00,40.4551187281,6.73021841664,6.29241585023,0.0,8.25718729233,11.6354268332,6.56569150619,0.811692156032,0.0,5.75399935015
 05/16  05:00:00,48.0175133393,6.72749989126,6.27830915079,0.0,12.1011305571,15.3678112995,6.83828496861,1.07238600817,0.0,5.76589896044
 05/16  06:00:00,74.2294133424,7.27697923874,9.94918718944,0.0,19.7275818095,37.2640762949,6.48011342694,0.695533398461,0.0,5.78458002848
 05/16  07:00:00,97.3529791674,7.7759653587,13.9702265274,0.0,24.3117294858,51.2795993405,11.5782618676,0.0,0.0,11.5782618676
 05/16  08:00:00,86.7548944241,7.39115352768,15.0312493749,0.0,23.6694662846,40.6342015617,17.5073121842,0.0,0.0,17.5073121842
 05/16  09:00:00,86.0507958354,7.43319049395,19.29199288,0.0,23.6694662846,35.6302164847,35.4975560018,0.0,18.025,17.4725560018
 05/16  10:00:00,68.4518428657,7.27459439536,19.4480387411,0.0,18.7433767983,22.9618409725,35.476532135,0.0,18.025,17.451532135
 05/16  11:00:00,69.9517294636,7.38205523016,20.8423931678,0.0,18.7433767983,22.9618409725,35.4529723101,0.0,18.025,17.4279723101
 05/16  12:00:00,71.7311723508,7.53218885402,22.428254751,0.0,18.5889407304,23.1597249699,35.4492584342,0.0,18.025,17.4242584342
 05/16  13:00:00,73.5924389928,7.67374447769,23.9014633525,0.0,18.7433767983,23.2517909448,29.6482991838,0.0,18.025,11.6232991838
 05/16  14:00:00,75.1743502266,7.79331678073,25.3638049959,0.0,18.7433767983,23.2517909448,35.4512177281,0.0,18.025,17.4262177281
 05/16  15:00:00,76.6482662082,7.91267505731,27.0083098006,0.0,18.7433767983,22.9618409725,29.6493041567,0.0,18.025,11.6243041567
 05/16  16:00:00,81.7464318649,8.02896306334,27.5389049869,0.0,18.7433767983,27.431320555,23.7802760132,0.0,18.025,5.75527601317
 05/16  17:00:00,93.6275424292,8.31044771572,26.9505956291,0.0,17.6635504202,40.6971502883,5.76245689083,0.0,0.0,5.76245689083
 05/16  18:00:00,100.09144065,8.50203140304,26.718878461,0.0,27.5259009287,37.3340067412,5.78049634192,0.0,0.0,5.78049634192
 05/16  19:00:00,103.885187471,8.60811117893,26.1967684342,0.0,33.8341110165,33.3544677425,5.76971486008,0.0,0.0,5.76971486008
 05/16  20:00:00,116.513955587,8.72394931049,24.9035414227,0.0,36.5179666069,38.8247702939,5.76954370421,0.0,0.0,5.76954370421
 05/16  21:00:00,108.104604293,8.63508473032,22.0986557942,0.0,32.965339924,36.8579353714,5.78428706979,0.0,0.0,5.78428706979
 05/16  22:00:00,78.3835158967,8.04170042899,16.5176800685,0.0,25.6355707503,20.6438685092,5.77359633543,0.0,0.0,5.77359633543
 05/16  23:00:00,53.7213749052,7.4673638975,11.98228357,0.0,15.0252895274,11.7056064465,5.75855527563,0.0,0.0,5.75855527563
 05/16  24:00:00,46.6425354521,7.23345683389,10.1629510655,0.0,11.6412384099,10.0650221343,5.75436373075,0.0,0.0,5.75436373075
 05/17  01:00:00,43.9416182154,7.09574911402,9.1603042874,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,40.9654261909,6.96301020354,8.17641128083,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  03:00:00,40.208861961,6.87429280524,7.50855539729,0.0,8.25718729233,10.0299323277,5.75140046779,0.0,0.0,5.75140046779
 05/17  04:00:00,40.7593765794,6.76448282928,6.56243447326,0.0,8.25718729233,11.6354268332,0.475788485749,0.455788485749,0.0,0.02
 05/17  05:00:00,47.8783803357,6.71689336168,6.14980366151,0.0,12.1011305571,15.3678112995,7.63373985305,1.86784179713,0.0,5.76589805591
 05/17  06:00:00,73.7233979051,7.22983287307,9.49035227175,0.0,19.7275818095,37.2640762949,8.19552949944,2.41165378901,0.0,5.78387571043
 05/17  07:00:00,96.8697261925,7.74447140904,13.5185232471,0.0,24.3117294858,51.2795993405,12.1921343178,0.615616128106,0.0,11.5765181897
 05/17  08:00:00,85.3676366535,7.36368707536,13.6714900525,0.0,23.6694662846,40.6342015617,23.3343250984,0.0,0.0,23.3343250984
 05/17  09:00:00,85.6245719406,7.40804918582,18.8909418228,0.0,23.6694662846,35.6302164847,35.4955399413,0.0,18.025,17.4705399413
 05/17  10:00:00,67.8279563518,7.23470407415,18.8640563208,0.0,18.7433767983,22.9618409725,35.4754124229,0.0,18.025,17.4504124229
 05/17  11:00:00,69.1814990245,7.32753906369,20.1266931918,0.0,18.7433767983,22.9618409725,29.6490574668,0.0,18.025,11.6240574668
 05/17  12:00:00,70.6433814231,7.44407426203,21.428591331,0.0,18.5889407304,23.1597249699,35.448658546,0.0,18.025,17.423658546
 05/17  13:00:00,72.9342240015,7.59876937422,23.3182348884,0.0,18.7433767983,23.2517909448,32.4056139624,0.0,18.025,14.3806139624
 05/17  14:00:00,75.4571284726,7.76979263067,25.6701179944,0.0,18.7433767983,23.2517909448,32.6900119168,0.0,18.025,14.6650119168
 05/17  15:00:00,77.4538708165,7.94594678332,27.780657568,0.0,18.7433767983,22.9618409725,35.4494576684,0.0,18.025,17.4244576684
 05/17  16:00:00,82.4954847165,8.08112640151,28.2358133985,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,95.000241476,8.41176927901,28.2219886717,0.0,17.6635504202,40.6971502883,5.76228748541,0.0,0.0,5.76228748541
 05/17  18:00:00,101.970632409,8.64547865763,28.4546566498,0.0,27.5259009287,37.3340067412,5.78057384401,0.0,0.0,5.78057384401
 05/17  19:00:00,105.955191032,8.76441693753,28.110491736,0.0,33.8341110165,33.3544677425,5.76971274958,0.0,0.0,5.76971274958
 05/17  20:00:00,119.036927014,8.91611525254,27.2343722297,0.0,36.5179666069,38.8247702939,5.76954669097,0.0,0.0,5.76954669097
 05/17  21:00:00,111.78870801,8.86677901367,25.5510950908,0.0,32.965339924,36.8579353714,11.5481836368,0.0,0.0,11.5481836368
 05/17  22:00:00,82.1349146438,8.28679748989,20.0240114529,0.0,25.6355707503,20.6438685092,5.77339695332,0.0,0.0,5.77339695332
 05/17  23:00:00,56.9890182515,7.74145457629,14.9758603463,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/17  24:00:00,49.1026424928,7.44234561958,12.4141794286,0.0,11.6412384099,10.0650221343,5.75526286958,0.0,0.0,5.75526286958
 05/18  01:00:00,45.4847435814,7.23013619242,10.5690569149,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/18  02:00:00,42.0395984409,7.0594196255,9.15417582624,0.0,8.25718729233,10.0299323277,5.84653870633,0.0949543075594,0.0,5.75158439877
 05/18  03:00:00,40.8778382588,6.93416592318,8.1176762311,0.0,8.25718729233,10.0299323277,0.776503859058,0.756503859058,0.0,0.02
 05/18  04:00:00,41.5480870972,6.82810446056,7.28753089501,0.0,8.25718729233,11.6354268332,1.51859810687,1.49859810687,0.0,0.02
 05/18  05:00:00,48.8459872426,6.79673012636,7.03760181664,0.0,12.1011305571,15.3678112995,8.00842775332,2.2424220104,0.0,5.76600574293
 05/18  06:00:00,75.0057052631,7.3424200223,10.6601055628,0.0,19.7275818095,37.2640762949,13.972248815,2.42460885819,0.0,11.5476399568
 05/18  07:00:00,97.3412844664,7.79146566462,13.9431395769,0.0,24.3117294858,51.2795993405,13.0574030878,1.48102352505,0.0,11.5763795627
 05/18  08:00:00,83.7024270785,7.31083339111,12.059173217,0.0,23.6694662846,40.6342015617,17.5035354024,0.0,0.0,17.5035354024
 05/18  09:00:00,81.8877730233,7.32105529097,15.2411608454,0.0,23.6694662846,35.6302164847,35.494778594,0.0,18.025,17.469778594
 05/18  10:00:00,64.7743632665,7.13785043693,15.9073360651,0.0,18.7433767983,22.9618409725,35.4740035025,0.0,18.025,17.4490035025
 05/18  11:00:00,67.0696462673,7.23940183171,18.1029892051,0.0,18.7433767983,22.9618409725,29.6499398434,0.0,18.025,11.6249398434
 05/18  12:00:00,69.6784042203,7.37308558256,20.5346154832,0.0,18.5889407304,23.1597249699,35.4498605762,0.0,18.025,17.4248605762
 05/18  13:00:00,72.231664264,7.53417930745,22.6802797318,0.0,18.7433767983,23.2517909448,35.4472445693,0.0,18.025,17.4222445693
 05/18  14:00:00,72.9756923843,7.63042864426,23.328057189,0.0,18.7433767983,23.2517909448,29.6464420268,0.0,18.025,11.6214420268
 05/18  15:00:00,75.540282777,7.81539171232,25.9976365317,0.0,18.7433767983,22.9618409725,35.4470667576,0.0,18.025,17.4220667576
 05/18  16:00:00,80.9955564966,7.94430095732,26.8727230126,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,92.9582060549,8.24507636704,26.3466688605,0.0,17.6635504202,40.6971502883,5.76226647603,0.0,0.0,5.76226647603
 05/18  18:00:00,99.9123011208,8.47546009488,26.5663779662,0.0,27.5259009287,37.3340067412,5.7795087617,0.0,0.0,5.7795087617
 05/18  19:00:00,104.112122514,8.61475360078,26.4171132685,0.0,33.8341110165,33.3544677425,5.76956823225,0.0,0.0,5.76956823225
 05/18  20:00:00,117.058687895,8.75093364896,25.4213414161,0.0,36.5179666069,38.8247702939,5.76868010405,0.0,0.0,5.76868010405
 05/18  21:00:00,109.092211043,8.66339655232,23.0580172999,0.0,32.965339924,36.8579353714,11.5465760809,0.0,0.0,11.5465760809
 05/18  22:00:00,79.936055278,8.09430422856,18.0176769393,0.0,25.6355707503,20.6438685092,5.77309417875,0.0,0.0,5.77309417875
 05/18  23:00:00,55.5022853541,7.59176202678,13.6388359663,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/18  24:00:00,48.3539884201,7.36530529176,11.7425802065,0.0,11.6412384099,10.0650221343,5.75518611059,0.0,0.0,5.75518611059
 05/19  01:00:00,45.3408664026,7.20905550507,10.4462698258,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,42.2374073045,7.07222097203,9.33919213721,0.0,8.25718729233,10.0299323277,5.75157195809,0.0,0.0,5.75157195809
 05/19  03:00:00,41.4595219964,6.98783588336,8.64570159642,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,42.4480893898,6.92068607961,8.094962406,0.0,8.25718729233,11.6354268332,5.75466332817,0.0,0.0,5.75466332817
 05/19  05:00:00,50.3115279187,6.94241496619,8.35748188424,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/19  06:00:00,77.1750659451,7.54969246021,12.6222335923,0.0,19.7275818095,37.2640762949,11.547206587,0.0,0.0,11.547206587
 05/19  07:00:00,101.492760579,8.09814184173,17.7879910047,0.0,24.3117294858,51.2795993405,11.5758251395,0.0,0.0,11.5758251395
 05/19  08:00:00,92.4761419474,7.68575704109,20.4580001556,0.0,23.6694662846,40.6342015617,17.5021069832,0.0,0.0,17.5021069832
 05/19  09:00:00,90.7938495784,7.71234346973,23.7559747565,0.0,23.6694662846,35.6302164847,35.4936357605,0.0,18.025,17.4686357605
 05/19  10:00:00,72.1278890949,7.51805273353,22.8806785931,0.0,18.7433767983,22.9618409725,35.4725811184,0.0,18.025,17.4475811184
 05/19  11:00:00,73.0270823296,7.5953302395,23.704509567,0.0,18.7433767983,22.9618409725,29.648992779,0.0,18.025,11.623992779
 05/19  12:00:00,74.0212356461,7.69055432781,24.5599903689,0.0,18.5889407304,23.1597249699,35.4498576671,0.0,18.025,17.4248576671
 05/19  13:00:00,75.0613999465,7.78756107949,25.256645682,0.0,18.7433767983,23.2517909448,35.4455031483,0.0,18.025,17.4205031483
 05/19  14:00:00,77.5882903418,7.94393281114,27.627163271,0.0,18.7433767983,23.2517909448,29.6451776766,0.0,18.025,11.6201776766
 05/19  15:00:00,74.4128292073,7.89162791606,24.7939594974,0.0,18.7433767983,22.9618409725,35.4480888215,0.0,18.025,17.4230888215
 05/19  16:00:00,76.3252515973,7.8598777379,22.2868557796,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/19  17:00:00,90.2291956377,8.20897145005,23.6537810094,0.0,17.6635504202,40.6971502883,5.76186448936,0.0,0.0,5.76186448936
 05/19  18:00:00,97.8479834848,8.45240099306,24.5251575907,0.0,27.5259009287,37.3340067412,5.77960516097,0.0,0.0,5.77960516097
 05/19  19:00:00,101.998454772,8.58832796921,24.329896749,0.0,33.8341110165,33.3544677425,5.76924824102,0.0,0.0,5.76924824102
 05/19  20:00:00,114.442092341,8.71381817828,22.8418870143,0.0,36.5179666069,38.8247702939,5.76911044037,0.0,0.0,5.76911044037
 05/19  21:00:00,106.597178358,8.61243244287,20.6139910158,0.0,32.965339924,36.8579353714,11.546696781,0.0,0.0,11.546696781
 05/19  22:00:00,78.2011138688,8.04288668011,16.3341803023,0.0,25.6355707503,20.6438685092,5.77271514141,0.0,0.0,5.77271514141
 05/19  23:00:00,54.4577281533,7.53363824681,12.6524189519,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/19  24:00:00,47.337228005,7.29396350389,10.7971723715,0.0,11.6412384099,10.0650221343,5.75507579139,0.0,0.0,5.75507579139
 05/20  01:00:00,47.3092633278,7.16530527862,9.69894637024,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,41.2242324651,6.99438501151,8.40386634447,0.0,8.25718729233,10.0299323277,4.66991273169,0.0,0.0,4.66991273169
 05/20  03:00:00,40.3690370925,6.89707477085,7.64598288547,0.0,8.25718729233,10.0299323277,1.10072021391,0.0,0.0,1.10072021391
 05/20  04:00:00,41.3268802604,6.82402101241,7.0704369075,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/20  05:00:00,45.2421880335,6.77945234044,6.87216777004,0.0,8.71707943955,15.3327214929,5.7585335225,0.0,0.0,5.7585335225
 05/20  06:00:00,59.5203543116,6.97914514836,8.39095197174,0.0,18.5082010057,25.6353820695,5.76561853828,0.0,0.0,5.76561853828
 05/20  07:00:00,80.4697882111,7.466220453,12.5187990693,0.0,19.4083231844,41.0650158608,5.78305475218,0.0,0.0,5.78305475218
 05/20  08:00:00,114.231003606,8.11741212762,21.7526494891,0.0,26.3286599382,57.9988325916,23.3999375048,0.0,0.0,23.3999375048
 05/20  09:00:00,101.995795826,7.98977676509,24.798226835,0.0,26.3286599382,42.8504436482,35.5231780748,0.0,18.025,17.4981780748
 05/20  10:00:00,76.4900551649,7.66840614218,23.6074007588,0.0,21.7447113004,23.4437158914,35.4921352398,0.0,18.025,17.4671352398
 05/20  11:00:00,75.6113987647,7.75237223084,25.106187714,0.0,19.3027497915,23.426170988,35.4701871856,0.0,18.025,17.4451871856
 05/20  12:00:00,77.5144515986,7.88275981862,26.7363530688,0.0,19.1483137236,23.7250123474,35.4451216326,0.0,18.025,17.4201216326
 05/20  13:00:00,79.3422163591,7.98526314563,28.316068345,0.0,19.3027497915,23.7161209604,29.6467727677,0.0,18.025,11.6217727677
 05/20  14:00:00,80.6817674675,8.09669139857,29.5441934473,0.0,19.3027497915,23.7161209604,35.4472576563,0.0,18.025,17.4222576563
 05/20  15:00:00,81.6379008779,8.19867479135,30.6882920451,0.0,19.3027497915,23.426170988,35.4443274605,0.0,18.025,17.4193274605
 05/20  16:00:00,84.9334083315,8.18558652714,29.5456116999,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,85.3664636676,8.07779281972,21.4641412062,0.0,18.2229234133,37.5968344597,5.75847107592,0.0,0.0,5.75847107592
 05/20  18:00:00,97.1685095667,8.2283493086,19.1625190115,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 05/20  19:00:00,100.057715812,8.37138311458,19.9133523969,0.0,36.8143715336,33.066984531,5.76907674291,0.0,0.0,5.76907674291
 05/20  20:00:00,110.574925654,8.46216397324,19.4477020501,0.0,36.3493007332,38.7721355839,5.76830659912,0.0,0.0,5.76830659912
 05/20  21:00:00,106.971401261,8.34144041106,18.0827662553,0.0,36.1807251679,36.8228455648,5.76905679216,0.0,0.0,5.76905679216
 05/20  22:00:00,81.5990729448,7.84693041879,14.5257220877,0.0,31.0351095914,20.6438685092,11.5465108218,0.0,0.0,11.5465108218
 05/20  23:00:00,55.4725380671,7.38448764171,11.4146932695,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/20  24:00:00,47.586491037,7.19405990986,9.94645855678,0.0,12.8411359301,10.0650221343,5.75497161793,0.0,0.0,5.75497161793
 05/21  01:00:00,46.5301041308,7.06420029417,8.90147778023,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/21  02:00:00,40.5719170812,6.90519375995,7.7213257256,0.0,8.34152022915,10.0650221343,5.75144719266,0.0,0.0,5.75144719266
 05/21  03:00:00,39.8429257454,6.81910128865,7.07843777889,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  04:00:00,40.9406244244,6.75800052294,6.63078496944,0.0,8.34152022915,11.6705166398,5.91472958971,0.160080059857,0.0,5.75464952985
 05/21  05:00:00,44.9786225033,6.72552360058,6.54313186419,0.0,8.80141237637,15.3678112995,0.0721965228303,0.0521965228303,0.0,0.02
 05/21  06:00:00,59.1537187564,6.92590166641,8.07758450219,0.0,18.5082010057,25.6353820695,5.76482891147,0.0,0.0,5.76482891147
 05/21  07:00:00,80.1874293388,7.41619493466,12.1670774243,0.0,19.4926561212,41.1001056674,5.78272355905,0.0,0.0,5.78272355905
 05/21  08:00:00,113.190683372,8.07067240778,20.7591226348,0.0,26.3286599382,57.9988325916,23.3966630762,0.0,0.0,23.3966630762
 05/21  09:00:00,101.268568476,7.91647311803,24.2637622916,0.0,26.2443270014,42.8153538416,41.3447721111,0.0,18.025,23.3197721111
 05/21  10:00:00,75.3177445136,7.57775981125,22.5257600022,0.0,21.7447113004,23.4437158914,35.4908407062,0.0,18.025,17.4658407062
 05/21  11:00:00,74.2738244876,7.65882060177,23.8024731111,0.0,19.3449162599,23.4437158914,29.6601011674,0.0,18.025,11.6351011674
 05/21  12:00:00,76.2852753767,7.80129364623,25.5289443754,0.0,19.190480192,23.7425572507,35.4452847579,0.0,18.025,17.4202847579
 05/21  13:00:00,77.8318745114,7.91922394527,26.931488996,0.0,19.260583323,23.698576057,29.6437197095,0.0,18.025,11.6187197095
 05/21  14:00:00,79.9434604141,8.07830169953,28.8839995466,0.0,19.260583323,23.698576057,35.4471045391,0.0,18.025,17.4221045391
 05/21  15:00:00,82.6233096708,8.2712964671,31.6608040545,0.0,19.260583323,23.4086260847,35.4439876068,0.0,18.025,17.4189876068
 05/21  16:00:00,87.1412105162,8.35072271863,31.648002895,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/21  17:00:00,94.241386309,8.54674396517,29.9298393206,0.0,18.1807569449,37.5792895564,5.75833492789,0.0,0.0,5.75833492789
 05/21  18:00:00,108.847532672,8.86455245319,30.3247803905,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/21  19:00:00,110.95386079,9.01684658133,30.1640604496,0.0,36.8143715336,33.066984531,5.76887522981,0.0,0.0,5.76887522981
 05/21  20:00:00,120.834601707,9.10116242044,28.9489836279,0.0,36.43363367,38.8072253906,5.76823224624,0.0,0.0,5.76823224624
 05/21  21:00:00,115.559367585,8.92514135055,26.2064806249,0.0,36.0963922311,36.7877557581,5.76894491008,0.0,0.0,5.76894491008
 05/21  22:00:00,88.9709220131,8.36482837517,21.4991349308,0.0,30.9507766546,20.6087787026,11.5459799193,0.0,0.0,11.5459799193
 05/21  23:00:00,61.4685521316,7.83706399595,16.9581541718,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/21  24:00:00,52.6440734815,7.5973125718,14.4813786852,0.0,12.925468867,10.100111941,5.75479289789,0.0,0.0,5.75479289789
 05/22  01:00:00,47.3180955446,7.3868826245,12.2457003806,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/22  02:00:00,43.8484298535,7.22742600834,10.7950388178,0.0,8.25718729233,10.0299323277,5.75133937107,0.0,0.0,5.75133937107
 05/22  03:00:00,42.998312732,7.1307731112,10.0415854361,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/22  04:00:00,43.9421124931,7.05534412902,9.45436570389,0.0,8.25718729233,11.6354268332,5.75448814899,0.0,0.0,5.75448814899
 05/22  05:00:00,51.9123978915,7.08241470537,9.81842152824,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/22  06:00:00,78.9183192328,7.69447334251,14.2208240082,0.0,19.7275818095,37.2640762949,11.5452998728,0.0,0.0,11.5452998728
 05/22  07:00:00,102.980399759,8.21242056089,19.1615107161,0.0,24.3117294858,51.2795993405,11.5729074944,0.0,0.0,11.5729074944
 05/22  08:00:00,94.940864102,7.7966259566,22.8119583921,0.0,23.6694662846,40.6342015617,17.497144009,0.0,0.0,17.497144009
 05/22  09:00:00,93.7887297216,7.85466942223,26.6086069577,0.0,23.6694662846,35.6302164847,35.4875474985,0.0,18.025,17.4625474985
 05/22  10:00:00,75.7292005909,7.68528735776,26.3148122628,0.0,18.7433767983,22.9618409725,35.4690303588,0.0,18.025,17.4440303588
 05/22  11:00:00,77.4235674026,7.80575132988,27.8906112716,0.0,18.7433767983,22.9618409725,29.6458466955,0.0,18.025,11.6208466955
 05/22  12:00:00,79.208790095,7.94448680545,29.4936495585,0.0,18.5889407304,23.1597249699,35.4445009053,0.0,18.025,17.4195009053
 05/22  13:00:00,81.2999113402,8.10432171943,31.178433564,0.0,18.7433767983,23.2517909448,29.6442844829,0.0,18.025,11.6192844829
 05/22  14:00:00,83.4789808228,8.26868117437,33.1931449714,0.0,18.7433767983,23.2517909448,35.4432220747,0.0,18.025,17.4182220747
 05/22  15:00:00,84.3068130992,8.38880768346,34.1907982791,0.0,18.7433767983,22.9618409725,29.643245916,0.0,18.025,11.618245916
 05/22  16:00:00,87.6041404683,8.43060240016,32.9950531022,0.0,18.7433767983,27.431320555,23.7796172267,0.0,18.025,5.75461722668
 05/22  17:00:00,99.4233449507,8.72541702299,32.3315473235,0.0,17.6635504202,40.6971502883,5.76158935838,0.0,0.0,5.76158935838
 05/22  18:00:00,106.771252296,8.9625524944,32.9383838699,0.0,27.5259009287,37.3340067412,5.77893217555,0.0,0.0,5.77893217555
 05/22  19:00:00,111.336513494,9.10682995494,33.1495324813,0.0,33.8341110165,33.3544677425,5.76848244342,0.0,0.0,5.76848244342
 05/22  20:00:00,123.110215261,9.1851151826,31.0387905839,0.0,36.5179666069,38.8247702939,5.76866585267,0.0,0.0,5.76866585267
 05/22  21:00:00,112.126917618,8.96973757494,25.786554351,0.0,32.965339924,36.8579353714,5.78272725649,0.0,0.0,5.78272725649
 05/22  22:00:00,82.958572329,8.36796270195,20.7666540757,0.0,25.6355707503,20.6438685092,5.77197590756,0.0,0.0,5.77197590756
 05/22  23:00:00,57.1667287729,7.76398487234,15.1311101353,0.0,15.0252895274,11.7056064465,5.76574995774,0.0075125559796,0.0,5.75823740176
 05/22  24:00:00,48.9302572633,7.44006681395,12.2441511283,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/23  01:00:00,45.0886303533,7.20685540969,10.1962627663,0.0,10.0992000411,10.047477231,5.98415729649,0.233046234966,0.0,5.75111106153
 05/23  02:00:00,41.5374599273,7.02223407717,8.68927982084,0.0,8.25718729233,10.0299323277,0.843938701362,0.823938701362,0.0,0.02
 05/23  03:00:00,40.4126617053,6.89410185204,7.69261366297,0.0,8.25718729233,10.0299323277,1.48603422566,1.46603422566,0.0,0.02
 05/23  04:00:00,41.0583268416,6.78104984875,6.84488584626,0.0,8.25718729233,11.6354268332,8.06919034466,2.31459486457,0.0,5.75459548009
 05/23  05:00:00,48.4701332836,6.76034931466,6.69823918069,0.0,12.1011305571,15.3678112995,8.56153424082,2.79668749861,0.0,5.7648467422
 05/23  06:00:00,75.7512580051,7.40934433404,11.3389422817,0.0,19.7275818095,37.2640762949,6.70312219017,0.920752650628,0.0,5.78236953954
 05/23  07:00:00,99.5753697698,7.95517640096,16.0137709534,0.0,24.3117294858,51.2795993405,11.5724469862,0.0,0.0,11.5724469862
 05/23  08:00:00,89.4478917296,7.53738280477,17.5782662901,0.0,23.6694662846,40.6342015617,17.4956525118,0.0,0.0,17.4956525118
 05/23  09:00:00,90.492805699,7.60736964804,23.5600065287,0.0,23.6694662846,35.6302164847,35.4854095253,0.0,18.025,17.4604095253
 05/23  10:00:00,71.8052433927,7.42994619848,22.6462158474,0.0,18.7433767983,22.9618409725,35.4667225954,0.0,18.025,17.4417225954
 05/23  11:00:00,73.4948739046,7.54110474728,24.2265767935,0.0,18.7433767983,22.9618409725,29.646103673,0.0,18.025,11.621103673
 05/23  12:00:00,75.4847244135,7.68129525187,26.0327886996,0.0,18.5889407304,23.1597249699,35.4433926697,0.0,18.025,17.4183926697
 05/23  13:00:00,77.1299365301,7.82276282353,27.2900289031,0.0,18.7433767983,23.2517909448,29.6423301281,0.0,18.025,11.6173301281
 05/23  14:00:00,78.4613453089,7.95012982136,28.4940731974,0.0,18.7433767983,23.2517909448,35.4446814382,0.0,18.025,17.4196814382
 05/23  15:00:00,79.0057036733,8.05811050768,29.2203999347,0.0,18.7433767983,22.9618409725,35.4412308747,0.0,18.025,17.4162308747
 05/23  16:00:00,82.4154829379,8.1054772414,28.1315379373,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,93.6300674469,8.36214115046,26.9015599823,0.0,17.6635504202,40.6971502883,5.76038309653,0.0,0.0,5.76038309653
 05/23  18:00:00,99.9489609354,8.55429034198,26.5243912833,0.0,27.5259009287,37.3340067412,5.77879124061,0.0,0.0,5.77879124061
 05/23  19:00:00,103.60456834,8.66057855119,25.8638640877,0.0,33.8341110165,33.3544677425,5.76833818858,0.0,0.0,5.76833818858
 05/23  20:00:00,116.115466509,8.75927225568,24.4699121841,0.0,36.5179666069,38.8247702939,5.76795593564,0.0,0.0,5.76795593564
 05/23  21:00:00,108.060621637,8.65650997179,22.0335240668,0.0,32.965339924,36.8579353714,5.78174091528,0.0,0.0,5.78174091528
 05/23  22:00:00,79.1139443447,8.08874114064,17.2012761634,0.0,25.6355707503,20.6438685092,5.77184660626,0.0,0.0,5.77184660626
 05/23  23:00:00,55.0185551365,7.57929870188,13.1676389928,0.0,15.0252895274,11.7056064465,5.75807241693,0.0,0.0,5.75807241693
 05/23  24:00:00,47.927357242,7.34333560965,11.3379942964,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/24  01:00:00,44.8821419396,7.17854466324,10.0180942706,0.0,10.0992000411,10.047477231,5.75104307764,0.0,0.0,5.75104307764
 05/24  02:00:00,41.7680461361,7.03704841302,8.9050635161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,40.9542251079,6.94527328073,8.18301247565,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  04:00:00,41.93881308,6.87438015179,7.63205752273,0.0,8.25718729233,11.6354268332,5.75460307695,0.0,0.0,5.75460307695
 05/24  05:00:00,49.7969692237,6.89483910454,7.89060664095,0.0,12.1011305571,15.3678112995,5.76487702907,0.0,0.0,5.76487702907
 05/24  06:00:00,76.6079836035,7.49444849396,12.1106041952,0.0,19.7275818095,37.2640762949,5.78092912244,0.0,0.0,5.78092912244
 05/24  07:00:00,102.176971413,8.07277153764,18.4978299961,0.0,24.3117294858,51.2795993405,11.5714491986,0.0,0.0,11.5714491986
 05/24  08:00:00,92.7639514645,7.66754444639,20.7641999615,0.0,23.6694662846,40.6342015617,17.4931369938,0.0,0.0,17.4931369938
 05/24  09:00:00,90.4898903469,7.67808243578,23.4864035188,0.0,23.6694662846,35.6302164847,35.4845155526,0.0,18.025,17.4595155526
 05/24  10:00:00,71.5275394515,7.47360768252,22.3248698641,0.0,18.7433767983,22.9618409725,35.4650322672,0.0,18.025,17.4400322672
 05/24  11:00:00,73.0586378978,7.57429921396,23.7571587357,0.0,18.7433767983,22.9618409725,29.6454691599,0.0,18.025,11.6204691599
 05/24  12:00:00,75.4152095498,7.72481866582,25.9197630126,0.0,18.5889407304,23.1597249699,35.4423022351,0.0,18.025,17.4173022351
 05/24  13:00:00,77.0407505111,7.84918008334,27.1744382566,0.0,18.7433767983,23.2517909448,29.6415084389,0.0,18.025,11.6165084389
 05/24  14:00:00,78.8576712817,7.99046817415,28.8500734975,0.0,18.7433767983,23.2517909448,35.4432780415,0.0,18.025,17.4182780415
 05/24  15:00:00,80.054219664,8.1269128351,30.2001253736,0.0,18.7433767983,22.9618409725,35.4396655232,0.0,18.025,17.4146655232
 05/24  16:00:00,83.3406368057,8.16605254008,28.9961289138,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/24  17:00:00,94.1550680365,8.40875493949,27.3799678524,0.0,17.6635504202,40.6971502883,5.76128940794,0.0,0.0,5.76128940794
 05/24  18:00:00,99.9721916453,8.57139368335,26.5305547924,0.0,27.5259009287,37.3340067412,5.77826422175,0.0,0.0,5.77826422175
 05/24  19:00:00,102.68947889,8.61202448309,24.997354839,0.0,33.8341110165,33.3544677425,5.76785714858,0.0,0.0,5.76785714858
 05/24  20:00:00,114.637449895,8.68622927355,23.0649644269,0.0,36.5179666069,38.8247702939,5.76744477837,0.0,0.0,5.76744477837
 05/24  21:00:00,106.580154235,8.58345937862,20.6261475445,0.0,32.965339924,36.8579353714,5.78190752956,0.0,0.0,5.78190752956
 05/24  22:00:00,78.0188111056,8.0219120784,16.173002121,0.0,25.6355707503,20.6438685092,5.77163117552,0.0,0.0,5.77163117552
 05/24  23:00:00,54.350894119,7.52053095368,12.5587619131,0.0,15.0252895274,11.7056064465,5.75803201556,0.0,0.0,5.75803201556
 05/24  24:00:00,47.2735193628,7.28602018963,10.7414862106,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,44.2312313393,7.12113417758,9.42460460761,0.0,10.0992000411,10.047477231,5.74987217753,0.0,0.0,5.74987217753
 05/25  02:00:00,41.1280469584,6.9790911432,8.32302935229,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,40.3263888197,6.88771071384,7.61275197534,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  04:00:00,41.3455939196,6.81825951594,7.09496913124,0.0,8.25718729233,11.6354268332,5.99969611377,0.245372417986,0.0,5.75432369579
 05/25  05:00:00,49.2037874658,6.84099236918,7.35129659255,0.0,12.1011305571,15.3678112995,6.165958234,0.401593953205,0.0,5.76436428079
 05/25  06:00:00,76.0390890781,7.44465696275,11.5915381326,0.0,19.7275818095,37.2640762949,5.82938608255,0.0476079298405,0.0,5.78177815271
 05/25  07:00:00,100.142077787,8.01111629287,16.5246443852,0.0,24.3117294858,51.2795993405,11.5702487465,0.0,0.0,11.5702487465
 05/25  08:00:00,91.4346942274,7.60863631276,19.4938863602,0.0,23.6694662846,40.6342015617,17.4923785028,0.0,0.0,17.4923785028
 05/25  09:00:00,90.1542878859,7.61456519449,23.2143457105,0.0,23.6694662846,35.6302164847,35.484953578,0.0,18.025,17.459953578
 05/25  10:00:00,71.4589823038,7.4032303587,22.3267078864,0.0,18.7433767983,22.9618409725,35.4646027815,0.0,18.025,17.4396027815
 05/25  11:00:00,72.7540684254,7.48668000415,23.5402216113,0.0,18.7433767983,22.9618409725,29.6430750533,0.0,18.025,11.6180750533
 05/25  12:00:00,73.9138760247,7.56307885389,24.5801807798,0.0,18.5889407304,23.1597249699,35.4415456754,0.0,18.025,17.4165456754
 05/25  13:00:00,75.5009263129,7.67931539481,25.8044924091,0.0,18.7433767983,23.2517909448,29.6419044611,0.0,18.025,11.6169044611
 05/25  14:00:00,77.8321586351,7.84740667034,27.967634517,0.0,18.7433767983,23.2517909448,35.439199142,0.0,18.025,17.414199142
 05/25  15:00:00,79.6973147818,8.01755275989,29.9525932943,0.0,18.7433767983,22.9618409725,29.6423672964,0.0,18.025,11.6173672964
 05/25  16:00:00,83.6947841428,8.09918080449,29.4171545532,0.0,18.7433767983,27.431320555,23.7793195877,0.0,18.025,5.75431958773
 05/25  17:00:00,95.1556253113,8.3854595775,28.4038500716,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/25  18:00:00,101.614192649,8.59077885908,28.1532009165,0.0,27.5259009287,37.3340067412,11.5359407946,0.0,0.0,11.5359407946
 05/25  19:00:00,105.237910698,8.70783851829,27.4500041717,0.0,33.8341110165,33.3544677425,5.76754936685,0.0,0.0,5.76754936685
 05/25  20:00:00,117.71810867,8.81372697993,26.0181533752,0.0,36.5179666069,38.8247702939,5.76715170101,0.0,0.0,5.76715170101
 05/25  21:00:00,109.553376903,8.70076199332,23.4821003112,0.0,32.965339924,36.8579353714,5.78158215542,0.0,0.0,5.78158215542
 05/25  22:00:00,80.15832504,8.11665307811,18.2178046269,0.0,25.6355707503,20.6438685092,5.77145523518,0.0,0.0,5.77145523518
 05/25  23:00:00,55.5225597397,7.59596645799,13.655017337,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/25  24:00:00,48.0154599816,7.34940924482,11.4200430478,0.0,11.6412384099,10.0650221343,5.75376095793,0.0,0.0,5.75376095793
 05/26  01:00:00,44.8664512375,7.17738820347,10.0035898195,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,41.6610440205,7.02826034462,8.8068580007,0.0,8.25718729233,10.0299323277,5.75107328902,0.0,0.0,5.75107328902
 05/26  03:00:00,40.7581143039,6.92847692001,8.00372285464,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,41.6380786764,6.84748699518,7.35824202392,0.0,8.25718729233,11.6354268332,5.75401182133,0.0,0.0,5.75401182133
 05/26  05:00:00,49.330106978,6.85446973623,7.46416812933,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 05/26  06:00:00,75.4354774906,7.39325265799,11.0393598001,0.0,19.7275818095,37.2640762949,11.5429239516,0.0,0.0,11.5429239516
 05/26  07:00:00,99.0762678913,7.8928870764,15.5771270916,0.0,24.3117294858,51.2795993405,5.79483687111,0.0,0.0,5.79483687111
 05/26  08:00:00,89.4679112741,7.50523707275,17.6305350232,0.0,23.6694662846,40.6342015617,23.3137219035,0.0,0.0,23.3137219035
 05/26  09:00:00,88.094325628,7.54515994435,21.2238116423,0.0,23.6694662846,35.6302164847,35.4809189908,0.0,18.025,17.4559189908
 05/26  10:00:00,70.2880701543,7.40088241931,21.1581674608,0.0,18.7433767983,22.9618409725,29.6575307792,0.0,18.025,11.6325307792
 05/26  11:00:00,72.0567446653,7.53935555065,22.7902321305,0.0,18.7433767983,22.9618409725,35.4419481787,0.0,18.025,17.4169481787
 05/26  12:00:00,74.0481911513,7.69906569754,24.5785225568,0.0,18.5889407304,23.1597249699,29.6421191652,0.0,18.025,11.6171191652
 05/26  13:00:00,77.1898268795,7.89270994204,27.2800124235,0.0,18.7433767983,23.2517909448,35.4393680168,0.0,18.025,17.4143680168
 05/26  14:00:00,79.2817976192,8.03921844198,29.2254723211,0.0,18.7433767983,23.2517909448,29.6423672088,0.0,18.025,11.6173672088
 05/26  15:00:00,79.3125830968,8.10690736692,29.4785213683,0.0,18.7433767983,22.9618409725,35.4397469504,0.0,18.025,17.4147469504
 05/26  16:00:00,82.164961035,8.11299188378,27.8735411995,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/26  17:00:00,93.145814001,8.34786618664,26.4316441908,0.0,17.6635504202,40.6971502883,5.76095251788,0.0,0.0,5.76095251788
 05/26  18:00:00,100.181500604,8.56617673933,26.7451513142,0.0,27.5259009287,37.3340067412,5.77779546595,0.0,0.0,5.77779546595
 05/26  19:00:00,102.575278004,8.69952490754,26.6797069566,0.0,33.8341110165,33.3544677425,5.7678305321,0.0,0.0,5.7678305321
 05/26  20:00:00,118.441300891,8.87170281374,26.6833945111,0.0,36.5179666069,38.8247702939,5.76739621007,0.0,0.0,5.76739621007
 05/26  21:00:00,112.130589076,8.85215748372,25.9079573334,0.0,32.965339924,36.8579353714,5.78104843656,0.0,0.0,5.78104843656
 05/26  22:00:00,83.9266682546,8.30937128146,21.7934577915,0.0,25.6355707503,20.6438685092,5.77124324654,0.0,0.0,5.77124324654
 05/26  23:00:00,59.4573566577,7.78761642694,17.3981761076,0.0,15.0252895274,11.7056064465,5.75779807456,0.0,0.0,5.75779807456
 05/26  24:00:00,51.9954962996,7.55181106525,15.1976915665,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/27  01:00:00,50.9443176971,7.43272930489,13.0666376261,0.0,12.8411359301,10.0650221343,5.75089354605,0.0,0.0,5.75089354605
 05/27  02:00:00,43.8043637159,7.22532544353,10.753133885,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  03:00:00,42.6554842331,7.10424533067,9.72532394097,0.0,8.25718729233,10.0299323277,5.75089773612,0.0,0.0,5.75089773612
 05/27  04:00:00,43.3123741833,7.00524164341,8.87480240671,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/27  05:00:00,46.9276131192,6.9343466317,8.40281091009,0.0,8.71707943955,15.3327214929,5.75758991426,0.0,0.0,5.75758991426
 05/27  06:00:00,60.874130401,7.10711897038,9.6169240453,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/27  07:00:00,81.7556162966,7.57939896044,13.6917130404,0.0,19.4083231844,41.0650158608,11.5422893893,0.0,0.0,11.5422893893
 05/27  08:00:00,115.17696618,8.20068769669,22.6157021621,0.0,26.3286599382,57.9988325916,18.1673545105,0.0,0.0,18.1673545105
 05/27  09:00:00,102.230914131,8.02685407679,24.9965244786,0.0,26.3286599382,42.8504436482,40.7077115724,0.0,18.025,22.6827115724
 05/27  10:00:00,76.076323538,7.66370742031,23.1985411157,0.0,21.7447113004,23.4437158914,35.4828381177,0.0,18.025,17.4578381177
 05/27  11:00:00,74.3664223292,7.69944740228,23.914270473,0.0,19.3027497915,23.426170988,29.6557178641,0.0,18.025,11.6307178641
 05/27  12:00:00,75.1624581517,7.77738449833,24.4898226692,0.0,19.1483137236,23.7250123474,35.4400346796,0.0,18.025,17.4150346796
 05/27  13:00:00,76.3791416956,7.86011657782,25.4782278685,0.0,19.3027497915,23.7161209604,29.6416120293,0.0,18.025,11.6166120293
 05/27  14:00:00,79.2332243476,8.03887572216,28.1535537313,0.0,19.3027497915,23.7161209604,35.4384635794,0.0,18.025,17.4134635794
 05/27  15:00:00,82.0514873341,8.24081079067,31.0598291812,0.0,19.3027497915,23.426170988,29.641658456,0.0,18.025,11.616658456
 05/27  16:00:00,86.9697604074,8.33672881703,31.4309072094,0.0,19.3027497915,27.8956505705,23.7791153556,0.0,18.025,5.7541153556
 05/27  17:00:00,94.9997774819,8.54360173103,30.6317731468,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/27  18:00:00,111.158508487,8.91564542774,32.4653556317,0.0,32.690315043,37.0816133363,5.7606380015,0.0,0.0,5.7606380015
 05/27  19:00:00,111.554152672,9.09100628531,32.5743492741,0.0,36.8143715336,33.066984531,5.7668298347,0.0,0.0,5.7668298347
 05/27  20:00:00,123.748557759,9.24001478415,31.8436651864,0.0,36.3493007332,38.7721355839,5.76741422412,0.0,0.0,5.76741422412
 05/27  21:00:00,119.195984134,9.12557080973,29.5234006805,0.0,36.1807251679,36.8228455648,5.76753088156,0.0,0.0,5.76753088156
 05/27  22:00:00,92.1870968153,8.55441601449,24.406548803,0.0,31.0351095914,20.6438685092,5.78101511294,0.0,0.0,5.78101511294
 05/27  23:00:00,63.960126939,7.98464713852,19.3022752945,0.0,17.4250845679,11.7056064465,5.76424289541,0.0,0.0,5.76424289541
 05/27  24:00:00,54.7959339606,7.71965484525,16.6304055938,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/28  01:00:00,52.8208369052,7.54805323184,14.7084171214,0.0,12.925468867,10.100111941,5.75077641248,0.0,0.0,5.75077641248
 05/28  02:00:00,44.9356310482,7.32813673133,11.662177363,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  03:00:00,43.0836344197,7.16747137607,9.97083909422,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  04:00:00,44.0074378929,7.08736198862,9.36833132795,0.0,8.34152022915,11.6705166398,5.75424754909,0.0,0.0,5.75424754909
 05/28  05:00:00,47.5786901295,7.00970650376,8.85912651684,0.0,8.80141237637,15.3678112995,5.75728049034,0.0,0.0,5.75728049034
 05/28  06:00:00,61.3600355926,7.17666990113,10.0333009548,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/28  07:00:00,82.3730660079,7.6569971608,14.112179823,0.0,19.4926561212,41.1001056674,11.541595096,0.0,0.0,11.541595096
 05/28  08:00:00,115.708827866,8.28887943808,23.0594261344,0.0,26.3286599382,57.9988325916,17.5390958067,0.0,0.0,17.5390958067
 05/28  09:00:00,102.985756664,8.12534931331,25.7723236159,0.0,26.2443270014,42.8153538416,41.3303017554,0.0,18.025,23.3053017554
 05/28  10:00:00,77.0151838338,7.77150617354,24.0296329058,0.0,21.7447113004,23.4437158914,29.669608332,0.0,18.025,11.644608332
 05/28  11:00:00,75.4250362995,7.80971762594,24.8029205392,0.0,19.3449162599,23.4437158914,35.4615520644,0.0,18.025,17.4365520644
 05/28  12:00:00,76.1208451807,7.87596679859,25.2899285184,0.0,19.190480192,23.7425572507,35.4391672103,0.0,18.025,17.4141672103
 05/28  13:00:00,78.1342045277,7.98805510629,27.1650758523,0.0,19.260583323,23.698576057,29.6390101623,0.0,18.025,11.6140101623
 05/28  14:00:00,80.6671499675,8.15355739153,29.5325215788,0.0,19.260583323,23.698576057,35.4373599796,0.0,18.025,17.4123599796
 05/28  15:00:00,81.751240034,8.27834756143,30.7817687609,0.0,19.260583323,23.4086260847,29.6388596138,0.0,18.025,11.6138596138
 05/28  16:00:00,84.5612842549,8.27209818081,29.1467879187,0.0,19.260583323,27.8781056672,23.7790400752,0.0,18.025,5.75404007516
 05/28  17:00:00,90.886449484,8.3999205785,26.7218584107,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
