Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  18:00:00,104.607137769,8.65278623133,26.296281952,0.0,32.6059821062,37.0465235296,5.76061506472,0.0,0.0,5.76061506472
 05/28  19:00:00,105.651084324,8.83538739385,26.9269262947,0.0,36.8143715336,33.066984531,5.76708949386,0.0,0.0,5.76708949386
 05/28  20:00:00,118.048485661,8.95866527686,26.3055498405,0.0,36.43363367,38.8072253906,5.76708232883,0.0,0.0,5.76708232883
 05/28  21:00:00,111.957450173,8.77778491669,22.7521057884,0.0,36.0963922311,36.7877557581,5.76714682978,0.0,0.0,5.76714682978
 05/28  22:00:00,84.9496096811,8.21081192385,17.6321207781,0.0,30.9507766546,20.6087787026,5.78070403502,0.0,0.0,5.78070403502
 05/28  23:00:00,58.1078690449,7.6764058356,13.7582846643,0.0,17.4250845679,11.7056064465,5.76411792467,0.0,0.0,5.76411792467
 05/28  24:00:00,49.7052628052,7.42137789532,11.7186028845,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  01:00:00,48.0585480034,7.24592401285,10.2482720325,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  02:00:00,41.6901770531,7.04261278269,8.70224835828,0.0,8.34152022915,10.0650221343,6.053380767,0.302862976931,0.0,5.75051779007
 05/29  03:00:00,40.5843701789,6.91738955643,7.72167358578,0.0,8.34152022915,10.0650221343,1.00356839765,0.983568397649,0.0,0.02
 05/29  04:00:00,41.3644054961,6.81819157818,6.99447668083,0.0,8.34152022915,11.6705166398,7.38529349644,1.63128763736,0.0,5.75400585908
 05/29  05:00:00,45.014188123,6.7467798908,6.55757484744,0.0,8.80141237637,15.3678112995,2.09523178611,2.07523178611,0.0,0.02
 05/29  06:00:00,58.9962607899,6.92899419655,7.91721764398,0.0,18.5082010057,25.6353820695,7.51967998943,1.75606708033,0.0,5.76361290911
 05/29  07:00:00,79.6306775882,7.40069009928,11.6261467051,0.0,19.4926561212,41.1001056674,6.08340434142,0.302807620418,0.0,5.780596721
 05/29  08:00:00,110.595012138,8.03934324953,18.1951940669,0.0,26.3286599382,57.9988325916,23.3898496076,0.0135400136833,0.0,23.3763095939
 05/29  09:00:00,100.453734175,7.9083940265,23.45729411,0.0,26.2443270014,42.8153538416,35.5080156924,0.0,18.025,17.4830156924
 05/29  10:00:00,75.7037698022,7.59469800175,22.8950518493,0.0,21.7447113004,23.4437158914,35.4799470566,0.0,18.025,17.4549470566
 05/29  11:00:00,75.5183332649,7.72015171976,24.9858008035,0.0,19.3449162599,23.4437158914,35.4603283767,0.0,18.025,17.4353283767
 05/29  12:00:00,77.5885539907,7.87207919647,26.7615376119,0.0,19.190480192,23.7425572507,29.6395410864,0.0,18.025,11.6145410864
 05/29  13:00:00,79.7261365048,8.01841265199,28.7266644543,0.0,19.260583323,23.698576057,35.4350047031,0.0,18.025,17.4100047031
 05/29  14:00:00,81.8717426611,8.18125355621,30.7094287796,0.0,19.260583323,23.698576057,29.6391448026,0.0,18.025,11.6141448026
 05/29  15:00:00,83.0220829023,8.3095370997,32.0214365604,0.0,19.260583323,23.4086260847,35.4374187991,0.0,18.025,17.4124187991
 05/29  16:00:00,86.4828336972,8.3288210575,31.0116347679,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,94.3292169052,8.54122163338,30.0233228645,0.0,18.1807569449,37.5792895564,5.75733651855,0.0,0.0,5.75733651855
 05/29  18:00:00,109.825067004,8.90048288754,31.2665425846,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/29  19:00:00,110.364834444,9.08370482924,31.3923866327,0.0,36.8143715336,33.066984531,5.76721795945,0.0,0.0,5.76721795945
 05/29  20:00:00,121.63450246,9.15837520376,29.6918800321,0.0,36.43363367,38.8072253906,5.76636590813,0.0,0.0,5.76636590813
 05/29  21:00:00,115.143811713,8.92695993796,25.7893153459,0.0,36.0963922311,36.7877557581,5.76690440518,0.0,0.0,5.76690440518
 05/29  22:00:00,87.036406409,8.31537941518,19.6143914888,0.0,30.9507766546,20.6087787026,5.779442233,0.0,0.0,5.779442233
 05/29  23:00:00,58.8492009946,7.74418136352,14.4318648041,0.0,17.4250845679,11.7056064465,5.76398976562,0.0,0.0,5.76398976562
 05/29  24:00:00,50.0926344787,7.46182825993,12.0655254889,0.0,12.925468867,10.100111941,5.75404401049,0.0,0.0,5.75404401049
 05/30  01:00:00,44.9146657003,7.21463658157,10.0145947691,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,41.3060122381,7.02426190817,8.4558731845,0.0,8.25718729233,10.0299323277,0.0395282145649,0.0195282145649,0.0,0.02
 05/30  03:00:00,40.0735954314,6.88810771576,7.35960126036,0.0,8.25718729233,10.0299323277,6.32710180028,0.576658177161,0.0,5.75044362312
 05/30  04:00:00,40.696375761,6.77504133569,6.48904631187,0.0,8.25718729233,11.6354268332,1.39814449069,1.37814449069,0.0,0.02
 05/30  05:00:00,48.0460140253,6.7477242171,6.28690261744,0.0,12.1011305571,15.3678112995,7.70473268994,1.94090536659,0.0,5.76382732335
 05/30  06:00:00,74.2773588715,7.30141893435,9.97324583449,0.0,19.7275818095,37.2640762949,6.75153029539,0.972365834629,0.0,5.77916446076
 05/30  07:00:00,97.6676622259,7.81868389126,14.2429202305,0.0,24.3117294858,51.2795993405,11.5668976201,0.0,0.0,11.5668976201
 05/30  08:00:00,87.5595941584,7.4501431058,15.7774560318,0.0,23.6694662846,40.6342015617,17.4836155966,0.0,0.0,17.4836155966
 05/30  09:00:00,87.6136449783,7.51508765932,20.773307499,0.0,23.6694662846,35.6302164847,35.4756830576,0.0,18.025,17.4506830576
 05/30  10:00:00,70.4438988559,7.37803670647,21.3369132439,0.0,18.7433767983,22.9618409725,35.4590259875,0.0,18.025,17.4340259875
 05/30  11:00:00,72.5351431885,7.50757545457,23.3004631162,0.0,18.7433767983,22.9618409725,29.6393883059,0.0,18.025,11.6143883059
 05/30  12:00:00,74.8525236202,7.66917950656,25.4127902379,0.0,18.5889407304,23.1597249699,35.4367234538,0.0,18.025,17.4117234538
 05/30  13:00:00,77.4273312441,7.84615090261,27.5641236763,0.0,18.7433767983,23.2517909448,29.6401766205,0.0,18.025,11.6151766205
 05/30  14:00:00,80.1852983376,8.04061030452,30.1276331562,0.0,18.7433767983,23.2517909448,35.4344051301,0.0,18.025,17.4094051301
 05/30  15:00:00,82.9817157278,8.26825068051,32.9863593475,0.0,18.7433767983,22.9618409725,29.6396222983,0.0,18.025,11.6146222983
 05/30  16:00:00,89.1988028246,8.46364620663,34.5567778983,0.0,18.7433767983,27.431320555,18.1420681345,0.0,18.025,0.117068134464
 05/30  17:00:00,103.260284127,8.87714650012,36.0169215841,0.0,17.6635504202,40.6971502883,5.66317295316,0.0,0.0,5.66317295316
 05/30  18:00:00,110.818695526,9.14447853749,36.8041885105,0.0,27.5259009287,37.3340067412,5.77675782168,0.0,0.0,5.77675782168
 05/30  19:00:00,113.782525629,9.31836110465,37.2682244964,0.0,33.8341110165,33.3544677425,5.76706052331,0.0,0.0,5.76706052331
 05/30  20:00:00,129.384733436,9.50946863617,36.9891659224,0.0,36.5179666069,38.8247702939,5.76688552497,0.0,0.0,5.76688552497
 05/30  21:00:00,122.850264848,9.49787171311,35.9820758203,0.0,32.965339924,36.8579353714,5.78001091864,0.0,0.0,5.78001091864
 05/30  22:00:00,93.2279232858,8.88501793211,30.5191847216,0.0,25.6355707503,20.6438685092,5.77036824155,0.0,0.0,5.77036824155
 05/30  23:00:00,67.1096272771,8.27810199973,24.5600252885,0.0,15.0252895274,11.7056064465,5.75728032061,0.0,0.0,5.75728032061
 05/30  24:00:00,57.3191959114,7.94587202107,20.1273848637,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/31  01:00:00,50.310344767,7.64812034903,14.9767914479,0.0,10.0992000411,10.047477231,5.75063165963,0.0,0.0,5.75063165963
 05/31  02:00:00,45.8434688018,7.40586174263,12.6117422429,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,43.5243576263,7.19371749886,10.5047668865,0.0,8.25718729233,10.0299323277,0.0618459214171,0.0418459214171,0.0,0.02
 05/31  04:00:00,43.5297645825,7.04067464195,9.05680831745,0.0,8.25718729233,11.6354268332,5.75392421496,0.0,0.0,5.75392421496
 05/31  05:00:00,50.8372479676,7.01118840181,8.81469552634,0.0,12.1011305571,15.3678112995,5.76369683552,0.0,0.0,5.76369683552
 05/31  06:00:00,78.0270183646,7.63835092634,13.3860110545,0.0,19.7275818095,37.2640762949,5.77925724371,0.0,0.0,5.77925724371
 05/31  07:00:00,105.133566494,8.27027484073,21.2572869358,0.0,24.3117294858,51.2795993405,11.5660849514,0.0,0.0,11.5660849514
 05/31  08:00:00,95.0616044603,7.82809508962,22.9015494676,0.0,23.6694662846,40.6342015617,17.4810816393,0.0,0.0,17.4810816393
 05/31  09:00:00,93.2629447348,7.85241008216,26.0853104933,0.0,23.6694662846,35.6302164847,35.4757125718,0.0,18.025,17.4507125718
 05/31  10:00:00,76.0034088828,7.71986276472,26.5546185828,0.0,18.7433767983,22.9618409725,29.6536804672,0.0,18.025,11.6286804672
 05/31  11:00:00,78.627799915,7.87176448113,29.0289413985,0.0,18.7433767983,22.9618409725,35.4370646982,0.0,18.025,17.4120646982
 05/31  12:00:00,81.0214843262,8.02521925952,31.2257240577,0.0,18.5889407304,23.1597249699,29.6388647808,0.0,18.025,11.6138647808
 05/31  13:00:00,83.0426282603,8.15411080462,32.8714750563,0.0,18.7433767983,23.2517909448,35.4337687382,0.0,18.025,17.4087687382
 05/31  14:00:00,86.0857868315,8.31404013995,35.7547025805,0.0,18.7433767983,23.2517909448,29.6381193167,0.0,18.025,11.6131193167
 05/31  15:00:00,88.5973016055,8.49697118336,38.3732374636,0.0,18.7433767983,22.9618409725,35.4355726211,0.0,18.025,17.4105726211
 05/31  16:00:00,94.1504420136,8.65989125381,39.3121908386,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,107.0080488,9.04318900416,39.5986495301,0.0,17.6635504202,40.6971502883,5.76005787178,0.0,0.0,5.76005787178
 05/31  18:00:00,115.255480156,9.36647086355,41.0190174757,0.0,27.5259009287,37.3340067412,5.77634974091,0.0,0.0,5.77634974091
 05/31  19:00:00,117.599728006,9.53640365624,40.8674071403,0.0,33.8341110165,33.3544677425,5.76670197603,0.0,0.0,5.76670197603
 05/31  20:00:00,129.92451718,9.55579818495,37.482644929,0.0,36.5179666069,38.8247702939,5.76609603962,0.0,0.0,5.76609603962
 05/31  21:00:00,120.390078089,9.3768300167,33.6429748259,0.0,32.965339924,36.8579353714,5.77997803723,0.0,0.0,5.77997803723
 05/31  22:00:00,89.9161606805,8.71712628577,27.3753429284,0.0,25.6355707503,20.6438685092,5.77000798434,0.0,0.0,5.77000798434
 05/31  23:00:00,63.9559844035,8.11015017543,21.5743501436,0.0,15.0252895274,11.7056064465,5.75708913739,0.0,0.0,5.75708913739
 05/31  24:00:00,54.969799789,7.79170747637,17.9321684106,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,49.1941588268,7.50078269063,14.0079591669,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/01  02:00:00,43.6254661882,7.23661825583,10.5629819756,0.0,8.25718729233,10.0299323277,5.75057444267,0.0,0.0,5.75057444267
 06/01  03:00:00,41.8393852964,7.06682550575,8.94670481459,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  04:00:00,42.0964309843,6.92596357354,7.73819427217,0.0,8.25718729233,11.6354268332,5.75361545121,0.0,0.0,5.75361545121
 06/01  05:00:00,48.7387985167,6.83463136735,6.89283618327,0.0,12.1011305571,15.3678112995,0.735769255597,0.715769255597,0.0,0.02
 06/01  06:00:00,74.2193510972,7.31065110911,9.90607002307,0.0,19.7275818095,37.2640762949,11.9045655041,0.365347064845,0.0,11.5392184393
 06/01  07:00:00,98.0203120337,7.82398671704,14.5903863705,0.0,24.3117294858,51.2795993405,5.79262783716,0.0,0.0,5.79262783716
 06/01  08:00:00,88.5461518611,7.46001781057,16.7542069361,0.0,23.6694662846,40.6342015617,17.4820945887,0.0,0.0,17.4820945887
 06/01  09:00:00,86.7477191183,7.47767763495,19.944839425,0.0,23.6694662846,35.6302164847,35.4753088998,0.0,18.025,17.4503088998
 06/01  10:00:00,70.0505471062,7.37706708006,20.9445727188,0.0,18.7433767983,22.9618409725,35.4574272718,0.0,18.025,17.4324272718
 06/01  11:00:00,72.7316788583,7.54890390496,23.4556942251,0.0,18.7433767983,22.9618409725,29.639776216,0.0,18.025,11.614776216
 06/01  12:00:00,76.0898302696,7.78004936539,26.5392530234,0.0,18.5889407304,23.1597249699,35.4337483284,0.0,18.025,17.4087483284
 06/01  13:00:00,79.7475628943,8.02083197139,29.7096989611,0.0,18.7433767983,23.2517909448,29.6379830348,0.0,18.025,11.6129830348
 06/01  14:00:00,82.8822409532,8.25582902268,32.6093815855,0.0,18.7433767983,23.2517909448,35.4323152669,0.0,18.025,17.4073152669
 06/01  15:00:00,85.1374359717,8.47487606161,34.935478212,0.0,18.7433767983,22.9618409725,29.6370521387,0.0,18.025,11.6120521387
 06/01  16:00:00,90.5462960462,8.63781850473,35.7301200617,0.0,18.7433767983,27.431320555,23.7780626903,0.0,18.025,5.75306269027
 06/01  17:00:00,103.663417927,9.01249795513,36.2847468999,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/01  18:00:00,109.277052965,9.14881908699,35.2582730131,0.0,27.5259009287,37.3340067412,5.77624341735,0.0,0.0,5.77624341735
 06/01  19:00:00,110.522194876,9.1867117508,34.1395982044,0.0,33.8341110165,33.3544677425,5.76673224689,0.0,0.0,5.76673224689
 06/01  20:00:00,123.004644085,9.17130315953,30.9472959543,0.0,36.5179666069,38.8247702939,5.76607465727,0.0,0.0,5.76607465727
 06/01  21:00:00,112.527573477,8.89915608965,26.2581727869,0.0,32.965339924,36.8579353714,7.76151129389,0.0,0.0,7.76151129389
 06/01  22:00:00,80.3001130346,8.12137031474,18.3550816166,0.0,25.6355707503,20.6438685092,3.79018540986,0.0,0.0,3.79018540986
 06/01  23:00:00,55.789021995,7.60736930492,13.9101886547,0.0,15.0252895274,11.7056064465,5.75704769116,0.0,0.0,5.75704769116
 06/01  24:00:00,47.9620268873,7.3498533564,11.3662569367,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,43.8751461939,7.10529076733,9.08444439399,0.0,10.0992000411,10.047477231,5.79361072867,0.0430769379779,0.0,5.75053379069
 06/02  02:00:00,40.695213566,6.95244234039,7.91692555743,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  03:00:00,39.6477484995,6.83488276638,6.98700978525,0.0,8.25718729233,10.0299323277,5.75036729556,0.0,0.0,5.75036729556
 06/02  04:00:00,40.6082094928,6.75768459202,6.41827168531,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/02  05:00:00,48.0043968316,6.73590111393,6.25717583087,0.0,12.1011305571,15.3678112995,6.02032253012,0.256932545579,0.0,5.76338998454
 06/02  06:00:00,74.1820200145,7.27128181275,9.90815946415,0.0,19.7275818095,37.2640762949,5.7794799666,0.0,0.0,5.7794799666
 06/02  07:00:00,97.9535843118,7.76763618942,14.5800462014,0.0,24.3117294858,51.2795993405,11.5646490306,0.0,0.0,11.5646490306
 06/02  08:00:00,89.7757633678,7.44449217628,17.9993808534,0.0,23.6694662846,40.6342015617,17.4794559945,0.0,0.0,17.4794559945
 06/02  09:00:00,91.1621567685,7.60798069707,24.2290020541,0.0,23.6694662846,35.6302164847,35.4732498557,0.0,18.025,17.4482498557
 06/02  10:00:00,74.7862455615,7.53751304823,25.5198435926,0.0,18.7433767983,22.9618409725,29.6525601994,0.0,18.025,11.6275601994
 06/02  11:00:00,76.8847241156,7.70926836328,27.4483857342,0.0,18.7433767983,22.9618409725,35.4359444246,0.0,18.025,17.4109444246
 06/02  12:00:00,79.8942938618,7.9430007318,30.180777208,0.0,18.5889407304,23.1597249699,29.6365026572,0.0,18.025,11.6115026572
 06/02  13:00:00,83.3788184239,8.20424293761,33.1575573958,0.0,18.7433767983,23.2517909448,35.4328388559,0.0,18.025,17.4078388559
 06/02  14:00:00,85.6072314247,8.41891189593,35.1712997696,0.0,18.7433767983,23.2517909448,29.6382664931,0.0,18.025,11.6132664931
 06/02  15:00:00,87.4853169585,8.63450573963,37.1237430346,0.0,18.7433767983,22.9618409725,35.43114391,0.0,18.025,17.40614391
 06/02  16:00:00,92.9606626049,8.80027785437,37.9820465926,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,105.998426839,9.166839765,38.465418595,0.0,17.6635504202,40.6971502883,5.75993650402,0.0,0.0,5.75993650402
 06/02  18:00:00,112.552924336,9.34828450489,38.3347170348,0.0,27.5259009287,37.3340067412,5.77578541446,0.0,0.0,5.77578541446
 06/02  19:00:00,110.972774462,9.22619721854,34.5507157509,0.0,33.8341110165,33.3544677425,5.76626479425,0.0,0.0,5.76626479425
 06/02  20:00:00,120.867400063,9.05931242189,28.9220689408,0.0,36.5179666069,38.8247702939,5.76564261271,0.0,0.0,5.76564261271
 06/02  21:00:00,109.376845603,8.72470141207,23.2819419992,0.0,32.965339924,36.8579353714,5.77931658452,0.0,0.0,5.77931658452
 06/02  22:00:00,83.3642975248,8.26471644654,21.2759474062,0.0,25.6355707503,20.6438685092,5.76964850102,0.0,0.0,5.76964850102
 06/02  23:00:00,61.8546009434,7.88456108818,19.6985995199,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/02  24:00:00,53.6984676832,7.62312849998,16.8294299475,0.0,11.6412384099,10.0650221343,5.75363001852,0.0,0.0,5.75363001852
 06/03  01:00:00,50.2665117618,7.38290234455,12.4387355181,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/03  02:00:00,45.3846488686,7.27074724147,12.2880590151,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,44.6338045041,7.17756820998,11.6303914353,0.0,8.25718729233,10.0299323277,5.74984593858,0.0,0.0,5.74984593858
 06/03  04:00:00,43.2230365405,7.0145795111,8.77622061525,0.0,8.25718729233,11.6354268332,0.0337171738558,0.0137171738558,0.0,0.02
 06/03  05:00:00,46.8309887557,6.94473840863,8.29590639436,0.0,8.71707943955,15.3327214929,5.75681762866,0.0,0.0,5.75681762866
 06/03  06:00:00,60.8292404183,7.11189779221,9.56740878738,0.0,18.5082010057,25.6353820695,5.76312007588,0.0,0.0,5.76312007588
 06/03  07:00:00,82.3242512683,7.56844400716,14.2715817556,0.0,19.4083231844,41.0650158608,5.77907814499,0.0,0.0,5.77907814499
 06/03  08:00:00,116.122908578,8.22251418789,23.5401779352,0.0,26.3286599382,57.9988325916,17.5263359071,0.0,0.0,17.5263359071
 06/03  09:00:00,103.761018036,8.1042119983,26.4495118018,0.0,26.3286599382,42.8504436482,41.3188550853,0.0,18.025,23.2938550853
 06/03  10:00:00,78.1891083329,7.78610572124,25.1891102245,0.0,21.7447113004,23.4437158914,29.6646442867,0.0,18.025,11.6396442867
 06/03  11:00:00,77.55584139,7.88295735334,26.9203103144,0.0,19.3027497915,23.426170988,35.4532915327,0.0,18.025,17.4282915327
 06/03  12:00:00,80.4097294687,8.05653850399,29.4580255632,0.0,19.1483137236,23.7250123474,29.6369299281,0.0,18.025,11.6119299281
 06/03  13:00:00,82.8086705853,8.2096168669,31.558345859,0.0,19.3027497915,23.7161209604,35.4325009761,0.0,18.025,17.4075009761
 06/03  14:00:00,84.8734988292,8.37329376053,33.4594947114,0.0,19.3027497915,23.7161209604,29.6344337867,0.0,18.025,11.6094337867
 06/03  15:00:00,86.5197444697,8.51394699465,35.2550388268,0.0,19.3027497915,23.426170988,35.4305193152,0.0,18.025,17.4055193152
 06/03  16:00:00,91.8375774324,8.60368816397,36.0318649981,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/03  17:00:00,98.0179653554,8.7344565341,33.4592054246,0.0,18.2229234133,37.5968344597,5.75672589153,0.0,0.0,5.75672589153
 06/03  18:00:00,108.31244871,8.83096075581,29.7041213823,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/03  19:00:00,104.370769269,8.78888374216,25.6932718909,0.0,36.8143715336,33.066984531,5.76633478328,0.0,0.0,5.76633478328
 06/03  20:00:00,117.348344381,8.89106794395,25.7925808982,0.0,36.3493007332,38.7721355839,5.76619721417,0.0,0.0,5.76619721417
 06/03  21:00:00,114.235999698,8.77552128473,24.9136474117,0.0,36.1807251679,36.8228455648,5.76607333795,0.0,0.0,5.76607333795
 06/03  22:00:00,87.4992307719,8.23493529323,20.0384346044,0.0,31.0351095914,20.6438685092,5.77915908203,0.0,0.0,5.77915908203
 06/03  23:00:00,59.7422391339,7.73574458634,15.3334491671,0.0,17.4250845679,11.7056064465,5.76317241951,0.0,0.0,5.76317241951
 06/03  24:00:00,50.8988070893,7.5125759087,12.9404461932,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,49.0877149662,7.31982672737,11.2035905549,0.0,12.925468867,10.100111941,5.79411410002,0.043730395199,0.0,5.75038370482
 06/04  02:00:00,42.9195654497,7.13797334746,9.83634339435,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,41.9333155949,7.02615474658,8.96190418209,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,42.7659144986,6.94027166533,8.27398879869,0.0,8.34152022915,11.6705166398,5.75354356451,0.0,0.0,5.75354356451
 06/04  05:00:00,46.1914890809,6.85219600737,7.62955093421,0.0,8.80141237637,15.3678112995,0.27436068752,0.25436068752,0.0,0.02
 06/04  06:00:00,60.240583447,7.04044870893,9.05022742959,0.0,18.5082010057,25.6353820695,5.88528756878,0.122210766453,0.0,5.76307680232
 06/04  07:00:00,82.4353189584,7.58755467653,14.2441508333,0.0,19.4926561212,41.1001056674,5.77893070393,0.0,0.0,5.77893070393
 06/04  08:00:00,116.876935763,8.25041693011,24.266352955,0.0,26.3286599382,57.9988325916,23.361515054,0.0,0.0,23.361515054
 06/04  09:00:00,103.616203271,8.0794262979,26.4489417281,0.0,26.2443270014,42.8153538416,35.4985637799,0.0,18.025,17.4735637799
 06/04  10:00:00,77.3659314199,7.71189879748,24.4401630496,0.0,21.7447113004,23.4437158914,35.473232133,0.0,18.025,17.448232133
 06/04  11:00:00,76.2100894087,7.78521015443,25.6126126564,0.0,19.3449162599,23.4437158914,35.4521701316,0.0,18.025,17.4271701316
 06/04  12:00:00,78.8791335201,7.9536622068,27.9706077504,0.0,19.190480192,23.7425572507,29.6364860172,0.0,18.025,11.6114860172
 06/04  13:00:00,80.778854506,8.08505637788,29.7128119595,0.0,19.260583323,23.698576057,29.6346905817,0.0,18.025,11.6096905817
 06/04  14:00:00,82.1156681893,8.20725022178,30.9274335797,0.0,19.260583323,23.698576057,35.4312778272,0.0,18.025,17.4062778272
 06/04  15:00:00,83.370499045,8.33159835886,32.3478639362,0.0,19.260583323,23.4086260847,29.636056549,0.0,18.025,11.611056549
 06/04  16:00:00,88.157838627,8.4262541496,32.5892730599,0.0,19.260583323,27.8781056672,23.7783755291,0.0,18.025,5.75337552911
 06/04  17:00:00,94.267214931,8.57033473686,29.9323224057,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/04  18:00:00,108.43492369,8.83303593862,29.9439536228,0.0,32.6059821062,37.0465235296,5.75981223704,0.0,0.0,5.75981223704
 06/04  19:00:00,108.432406154,8.94081511075,29.6029999222,0.0,36.8143715336,33.066984531,5.76600033098,0.0,0.0,5.76600033098
 06/04  20:00:00,120.799875101,9.03843865744,28.9773465089,0.0,36.43363367,38.8072253906,5.76578149938,0.0,0.0,5.76578149938
 06/04  21:00:00,116.872764336,8.95651517754,27.4888724453,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/04  22:00:00,91.0730142352,8.44921313662,23.5173929067,0.0,30.9507766546,20.6087787026,11.5374112896,0.0,0.0,11.5374112896
 06/04  23:00:00,62.8659021961,7.89444712682,18.2984406991,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/04  24:00:00,54.7952076924,7.67901990964,16.5509890675,0.0,12.925468867,10.100111941,5.75353646782,0.0,0.0,5.75353646782
 06/05  01:00:00,49.7695692732,7.47672045273,14.6074735264,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,46.0422753862,7.31376763477,12.9026787971,0.0,8.25718729233,10.0299323277,5.7502991024,0.0,0.0,5.7502991024
 06/05  03:00:00,44.5820974083,7.21332608266,11.5429522584,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,44.270780613,7.10594163856,9.73262363455,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/05  05:00:00,51.5265597329,7.07846316151,9.43685011604,0.0,12.1011305571,15.3678112995,5.76287956489,0.0,0.0,5.76287956489
 06/05  06:00:00,78.3948335287,7.66865326804,13.7237120649,0.0,19.7275818095,37.2640762949,5.77841944902,0.0,0.0,5.77841944902
 06/05  07:00:00,102.504925727,8.16102615945,18.7381551893,0.0,24.3117294858,51.2795993405,11.5624986463,0.0,0.0,11.5624986463
 06/05  08:00:00,92.8744356109,7.73346307859,20.8091861181,0.0,23.6694662846,40.6342015617,17.4753966752,0.0,0.0,17.4753966752
 06/05  09:00:00,91.6086043557,7.77086817353,24.5126374244,0.0,23.6694662846,35.6302164847,35.4676633363,0.0,18.025,17.4426633363
 06/05  10:00:00,73.324630882,7.58328062656,24.0125143066,0.0,18.7433767983,22.9618409725,35.4523115447,0.0,18.025,17.4273115447
 06/05  11:00:00,75.9875725382,7.71448777143,26.5460532747,0.0,18.7433767983,22.9618409725,29.6361904136,0.0,18.025,11.6111904136
 06/05  12:00:00,78.9955628732,7.89480240731,29.3302804586,0.0,18.5889407304,23.1597249699,29.6347694646,0.0,18.025,11.6097694646
 06/05  13:00:00,84.0815782479,8.21053619975,33.8540608621,0.0,18.7433767983,23.2517909448,35.4290570889,0.0,18.025,17.4040570889
 06/05  14:00:00,85.4441297691,8.3817172243,35.0454295751,0.0,18.7433767983,23.2517909448,29.6344879897,0.0,18.025,11.6094879897
 06/05  15:00:00,86.5550232231,8.55304973713,36.2749419372,0.0,18.7433767983,22.9618409725,35.4293873903,0.0,18.025,17.4043873903
 06/05  16:00:00,92.8231256421,8.74754647881,37.8972809529,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,106.206075348,9.1374720244,38.7024897884,0.0,17.6635504202,40.6971502883,5.75963396909,0.0,0.0,5.75963396909
 06/05  18:00:00,112.866717099,9.33956433574,38.6573354189,0.0,27.5259009287,37.3340067412,5.77515171785,0.0,0.0,5.77515171785
 06/05  19:00:00,113.023177965,9.33183761908,36.4955547858,0.0,33.8341110165,33.3544677425,5.76574438775,0.0,0.0,5.76574438775
 06/05  20:00:00,124.920153203,9.29728363565,32.7369275563,0.0,36.5179666069,38.8247702939,1.73741007198,0.0,0.0,1.73741007198
 06/05  21:00:00,115.327693063,9.07850870487,28.8790970701,0.0,32.965339924,36.8579353714,9.81461515389,0.0,0.0,9.81461515389
 06/05  22:00:00,85.5663868467,8.42763691236,23.3152028952,0.0,25.6355707503,20.6438685092,5.76897293014,0.0,0.0,5.76897293014
 06/05  23:00:00,60.8429297676,7.88716434528,18.6843733409,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/05  24:00:00,52.1472955044,7.58468356276,15.3167402834,0.0,11.6412384099,10.0650221343,5.75346856154,0.0,0.0,5.75346856154
 06/06  01:00:00,46.9709670217,7.35103776476,11.9345636634,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/06  02:00:00,43.692274525,7.20911376805,10.6573502341,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,43.2079018216,7.12166024931,10.260422556,0.0,8.25718729233,10.0299323277,5.75005188705,0.0,0.0,5.75005188705
 06/06  04:00:00,42.4730282614,6.94922282999,8.09160756956,0.0,8.25718729233,11.6354268332,0.0832607623797,0.0632607623797,0.0,0.02
 06/06  05:00:00,49.4623320097,6.89477812124,7.55632275296,0.0,12.1011305571,15.3678112995,5.76257938834,0.0,0.0,5.76257938834
 06/06  06:00:00,76.0036993578,7.4566782215,11.5445950768,0.0,19.7275818095,37.2640762949,5.77772694748,0.0,0.0,5.77772694748
 06/06  07:00:00,101.374808251,7.98944684856,17.7796619554,0.0,24.3117294858,51.2795993405,11.5616688162,0.0,0.0,11.5616688162
 06/06  08:00:00,91.9032968182,7.63697090609,19.934573385,0.0,23.6694662846,40.6342015617,17.4731236476,0.0,0.0,17.4731236476
 06/06  09:00:00,90.1612269413,7.6711197374,23.1650317983,0.0,23.6694662846,35.6302164847,35.4677936538,0.0,18.025,17.4427936538
 06/06  10:00:00,72.5427494276,7.51777823811,23.2961575972,0.0,18.7433767983,22.9618409725,29.649286603,0.0,18.025,11.624286603
 06/06  11:00:00,75.0039464208,7.66090814161,25.6160176955,0.0,18.7433767983,22.9618409725,35.4312946969,0.0,18.025,17.4062946969
 06/06  12:00:00,78.476409393,7.88437232896,28.8215694781,0.0,18.5889407304,23.1597249699,29.6352852644,0.0,18.025,11.6102852644
 06/06  13:00:00,81.121154364,8.08826800581,31.0159162921,0.0,18.7433767983,23.2517909448,29.6333820546,0.0,18.025,11.6083820546
 06/06  14:00:00,85.3644575231,8.3791683761,34.9683205128,0.0,18.7433767983,23.2517909448,35.4290254135,0.0,18.025,17.4040254135
 06/06  15:00:00,87.9819381519,8.61633056854,37.6385867059,0.0,18.7433767983,22.9618409725,29.634368425,0.0,18.025,11.609368425
 06/06  16:00:00,92.853225242,8.76806153119,37.9068692698,0.0,18.7433767983,27.431320555,23.7773596862,0.0,18.025,5.75235968616
 06/06  17:00:00,105.260674846,9.12909259915,37.7655052385,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/06  18:00:00,111.664944453,9.31460502434,37.4805557452,0.0,27.5259009287,37.3340067412,5.77492652281,0.0,0.0,5.77492652281
 06/06  19:00:00,112.670532789,9.31983941164,36.1549353632,0.0,33.8341110165,33.3544677425,5.76461513983,0.0,0.0,5.76461513983
 06/06  20:00:00,126.49497418,9.3696912805,34.2393630489,0.0,36.5179666069,38.8247702939,5.76577066776,0.0,0.0,5.76577066776
 06/06  21:00:00,118.399822402,9.22719912074,31.8025772931,0.0,32.965339924,36.8579353714,5.77803343979,0.0,0.0,5.77803343979
 06/06  22:00:00,87.7434024405,8.50323305797,25.4166514362,0.0,25.6355707503,20.6438685092,5.76895841109,0.0,0.0,5.76895841109
 06/06  23:00:00,61.3024856769,7.88321501103,19.1478794182,0.0,15.0252895274,11.7056064465,5.75641784141,0.0,0.0,5.75641784141
 06/06  24:00:00,54.2556557909,7.65816357615,17.3516476144,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,50.7657315458,7.48490926377,15.595454556,0.0,10.0992000411,10.047477231,5.75017872012,0.0,0.0,5.75017872012
 06/07  02:00:00,45.9648623544,7.27973872867,12.8593235346,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,44.5009062178,7.16262981054,11.5124769979,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,44.759376374,7.07481315072,10.2523636503,0.0,8.25718729233,11.6354268332,5.75289154583,0.0,0.0,5.75289154583
 06/07  05:00:00,51.5297896277,7.05039693466,9.46819331235,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/07  06:00:00,77.8041902655,7.57143341126,13.2303593472,0.0,19.7275818095,37.2640762949,11.53609537,0.0,0.0,11.53609537
 06/07  07:00:00,101.464516016,8.01332937578,17.8455545612,0.0,24.3117294858,51.2795993405,5.79017494312,0.0,0.0,5.79017494312
 06/07  08:00:00,92.1632848839,7.65506618304,20.1764993518,0.0,23.6694662846,40.6342015617,17.4716906094,0.0,0.0,17.4716906094
 06/07  09:00:00,93.0278514885,7.78743219965,25.9153672655,0.0,23.6694662846,35.6302164847,35.4678445254,0.0,18.025,17.4428445254
 06/07  10:00:00,77.1139507221,7.7228848175,27.662268387,0.0,18.7433767983,22.9618409725,35.4502922439,0.0,18.025,17.4252922439
 06/07  11:00:00,79.5653796396,7.89354717822,29.9448257888,0.0,18.7433767983,22.9618409725,29.6344762669,0.0,18.025,11.6094762669
 06/07  12:00:00,82.2439932377,8.08555911871,32.387977301,0.0,18.5889407304,23.1597249699,35.4282230071,0.0,18.025,17.4032230071
 06/07  13:00:00,84.3465398153,8.25384853035,34.0757349661,0.0,18.7433767983,23.2517909448,29.6337076968,0.0,18.025,11.6087076968
 06/07  14:00:00,85.5569999007,8.394199503,35.1458418379,0.0,18.7433767983,23.2517909448,29.6317653416,0.0,18.025,11.6067653416
 06/07  15:00:00,87.1622287522,8.56723922679,36.8679818902,0.0,18.7433767983,22.9618409725,35.4264508876,0.0,18.025,17.4014508876
 06/07  16:00:00,92.4118375512,8.71544106825,37.5181263657,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,104.436933214,9.04410737223,37.0267488814,0.0,17.6635504202,40.6971502883,5.75829678081,0.0,0.0,5.75829678081
 06/07  18:00:00,110.466792874,9.21633105317,36.3807147925,0.0,27.5259009287,37.3340067412,5.77464403627,0.0,0.0,5.77464403627
 06/07  19:00:00,111.022281217,9.21071425564,34.6158285421,0.0,33.8341110165,33.3544677425,5.76530307679,0.0,0.0,5.76530307679
 06/07  20:00:00,125.018531097,9.2794920095,32.8531485095,0.0,36.5179666069,38.8247702939,5.7649872823,0.0,0.0,5.7649872823
 06/07  21:00:00,115.451609216,9.04763711196,29.0339611437,0.0,32.965339924,36.8579353714,5.77803453925,0.0,0.0,5.77803453925
 06/07  22:00:00,85.7300120549,8.41753981469,23.4889815332,0.0,25.6355707503,20.6438685092,5.76874887837,0.0,0.0,5.76874887837
 06/07  23:00:00,61.3895318066,7.91548167126,19.202689872,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/07  24:00:00,52.947557569,7.64390798677,16.0578029828,0.0,11.6412384099,10.0650221343,5.75330567342,0.0,0.0,5.75330567342
 06/08  01:00:00,46.8210907269,7.37608932839,11.759655078,0.0,10.0992000411,10.047477231,0.0350887590222,0.0150887590222,0.0,0.02
 06/08  02:00:00,43.093950812,7.19640018899,10.0717584155,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  03:00:00,41.4164125026,7.02455443612,8.56605774208,0.0,8.25718729233,10.0299323277,5.80440325049,0.0544146928274,0.0,5.74998855766
 06/08  04:00:00,41.4829736518,6.8653588216,7.18544219794,0.0,8.25718729233,11.6354268332,0.559191413863,0.539191413863,0.0,0.02
 06/08  05:00:00,49.260178202,6.87396159629,7.37502919127,0.0,12.1011305571,15.3678112995,5.97826464119,0.215986722338,0.0,5.76227791885
 06/08  06:00:00,75.5189972064,7.41885856712,11.0977871481,0.0,19.7275818095,37.2640762949,5.77789705878,0.0,0.0,5.77789705878
 06/08  07:00:00,100.966897502,7.9823602415,17.3789378029,0.0,24.3117294858,51.2795993405,11.5581936114,0.0,0.0,11.5581936114
 06/08  08:00:00,92.3658326729,7.63308138747,20.4010654507,0.0,23.6694662846,40.6342015617,17.4709975796,0.0,0.0,17.4709975796
 06/08  09:00:00,91.2149596705,7.68106584959,24.2088660872,0.0,23.6694662846,35.6302164847,35.4651189947,0.0,18.025,17.4401189947
 06/08  10:00:00,73.4514899195,7.51826296421,24.2044516021,0.0,18.7433767983,22.9618409725,29.6478723706,0.0,18.025,11.6228723706
 06/08  11:00:00,75.6571565881,7.65381649322,26.276343555,0.0,18.7433767983,22.9618409725,29.6344316595,0.0,18.025,11.6094316595
 06/08  12:00:00,77.5498896952,7.80720020336,27.9722470279,0.0,18.5889407304,23.1597249699,35.4279848173,0.0,18.025,17.4029848173
 06/08  13:00:00,79.791260457,7.97078178232,29.8035317333,0.0,18.7433767983,23.2517909448,29.6334691421,0.0,18.025,11.6084691421
 06/08  14:00:00,81.4610774804,8.12418534466,31.3199464378,0.0,18.7433767983,23.2517909448,35.4274425077,0.0,18.025,17.4024425077
 06/08  15:00:00,82.1267699651,8.25876213491,32.1410118961,0.0,18.7433767983,22.9618409725,29.6340670249,0.0,18.025,11.6090670249
 06/08  16:00:00,86.8555595825,8.38259960349,32.294698032,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/08  17:00:00,99.8816077909,8.74369100557,32.7718701641,0.0,17.6635504202,40.6971502883,5.75921433501,0.0,0.0,5.75921433501
 06/08  18:00:00,106.401049321,8.92047817735,32.6108603515,0.0,27.5259009287,37.3340067412,5.77447725637,0.0,0.0,5.77447725637
 06/08  19:00:00,107.131060026,8.91657586366,31.0187725234,0.0,33.8341110165,33.3544677425,5.76502210039,0.0,0.0,5.76502210039
 06/08  20:00:00,121.119110597,8.98165319571,29.2515854918,0.0,36.5179666069,38.8247702939,5.7651939912,0.0,0.0,5.7651939912
 06/08  21:00:00,112.852019393,8.87645428744,26.6055964127,0.0,32.965339924,36.8579353714,5.77771950004,0.0,0.0,5.77771950004
 06/08  22:00:00,83.5862147949,8.31447016133,21.4482811579,0.0,25.6355707503,20.6438685092,5.76840753012,0.0,0.0,5.76840753012
 06/08  23:00:00,59.4946327302,7.82733428057,17.3959435022,0.0,15.0252895274,11.7056064465,5.75627382257,0.0,0.0,5.75627382257
 06/08  24:00:00,50.9094724064,7.57309472986,14.090552923,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,47.057235938,7.39563271539,11.9762649376,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,43.2631357858,7.20533298558,10.2320111678,0.0,8.25718729233,10.0299323277,5.777662573,0.0276867691196,0.0,5.74997580388
 06/09  03:00:00,42.2545664388,7.09201992613,9.33676582404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,42.4968582472,6.95120059329,8.11349216872,0.0,8.25718729233,11.6354268332,0.19546128135,0.17546128135,0.0,0.02
 06/09  05:00:00,49.9966162532,6.93663666204,8.04882091826,0.0,12.1011305571,15.3678112995,5.80092166248,0.0386326421266,0.0,5.76228902036
 06/09  06:00:00,77.0482020079,7.54765223512,12.4982327941,0.0,19.7275818095,37.2640762949,5.77734249072,0.0,0.0,5.77734249072
 06/09  07:00:00,101.257921301,8.06175483202,17.5906194208,0.0,24.3117294858,51.2795993405,11.5597056327,0.0,0.0,11.5597056327
 06/09  08:00:00,92.2321216147,7.6575516326,20.2429181043,0.0,23.6694662846,40.6342015617,17.470533069,0.0,0.0,17.470533069
 06/09  09:00:00,91.2986231461,7.71497987099,24.2586428217,0.0,23.6694662846,35.6302164847,35.4647939935,0.0,18.025,17.4397939935
 06/09  10:00:00,72.7793624716,7.51893218426,23.531669628,0.0,18.7433767983,22.9618409725,29.6468309512,0.0,18.025,11.6218309512
 06/09  11:00:00,73.699541673,7.57473145383,24.3978250868,0.0,18.7433767983,22.9618409725,35.4294719191,0.0,18.025,17.4044719191
 06/09  12:00:00,75.4049560629,7.68088523895,25.9536389283,0.0,18.5889407304,23.1597249699,29.6338095495,0.0,18.025,11.6088095495
 06/09  13:00:00,77.1257177369,7.81393335768,27.2948506318,0.0,18.7433767983,23.2517909448,29.6317036244,0.0,18.025,11.6067036244
 06/09  14:00:00,79.0609153542,7.97497120986,29.0690112145,0.0,18.7433767983,23.2517909448,35.426080156,0.0,18.025,17.401080156
 06/09  15:00:00,80.217975788,8.12948000845,30.3615105118,0.0,18.7433767983,22.9618409725,29.6321325854,0.0,18.025,11.6071325854
 06/09  16:00:00,85.7906611992,8.29469054002,31.317715243,0.0,18.7433767983,27.431320555,23.7779963407,0.0,18.025,5.75299634067
 06/09  17:00:00,98.3003566936,8.63528956409,31.2990468674,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/09  18:00:00,104.46786717,8.80736716198,30.7908218771,0.0,27.5259009287,37.3340067412,5.77411551908,0.0,0.0,5.77411551908
 06/09  19:00:00,105.648520771,8.84463619717,29.6081988273,0.0,33.8341110165,33.3544677425,5.76527590914,0.0,0.0,5.76527590914
 06/09  20:00:00,119.698437489,8.90895688822,27.9036347464,0.0,36.5179666069,38.8247702939,5.76468225898,0.0,0.0,5.76468225898
 06/09  21:00:00,111.549832602,8.78530775079,25.3945936342,0.0,32.965339924,36.8579353714,5.77729697132,0.0,0.0,5.77729697132
 06/09  22:00:00,81.775562417,8.16543736441,19.78668954,0.0,25.6355707503,20.6438685092,5.76840451074,0.0,0.0,5.76840451074
 06/09  23:00:00,57.5982352576,7.66124094753,15.6656500489,0.0,15.0252895274,11.7056064465,5.75612505514,0.0,0.0,5.75612505514
 06/09  24:00:00,50.6466137772,7.45074427519,13.9500617738,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,50.0917220227,7.33191564958,12.3149931041,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,43.1032145181,7.15212481802,10.1253087419,0.0,8.25718729233,10.0299323277,5.75001407292,0.0,0.0,5.75001407292
 06/10  03:00:00,41.7630790071,7.03349020404,8.90381920709,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,42.2148552694,6.91888367201,7.86381326312,0.0,8.25718729233,11.6354268332,5.75262024584,0.0,0.0,5.75262024584
 06/10  05:00:00,45.3401786023,6.80624115561,6.9437132605,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/10  06:00:00,59.5783199932,6.99505831796,8.43347599393,0.0,18.5082010057,25.6353820695,5.76208745297,0.0,0.0,5.76208745297
 06/10  07:00:00,79.8746367473,7.41833159502,11.972346897,0.0,19.4083231844,41.0650158608,5.77725563421,0.0,0.0,5.77725563421
 06/10  08:00:00,111.872693668,7.98141243871,19.531411223,0.0,26.3286599382,57.9988325916,17.5152783246,0.0,0.0,17.5152783246
 06/10  09:00:00,99.5922351522,7.86680719001,22.5183686315,0.0,26.3286599382,42.8504436482,35.492482991,0.0,18.025,17.467482991
 06/10  10:00:00,73.7205261817,7.51741484913,20.9893936985,0.0,21.7447113004,23.4437158914,35.4661695433,0.0,18.025,17.4411695433
 06/10  11:00:00,71.6814582345,7.52362917965,21.4053811769,0.0,19.3027497915,23.426170988,35.446360658,0.0,18.025,17.421360658
 06/10  12:00:00,72.8752501776,7.61263988694,22.367530125,0.0,19.1483137236,23.7250123474,29.631472459,0.0,18.025,11.606472459
 06/10  13:00:00,75.9972653579,7.79636712702,25.160272916,0.0,19.3027497915,23.7161209604,35.4240797886,0.0,18.025,17.3990797886
 06/10  14:00:00,77.824782121,7.95167761019,26.8324809191,0.0,19.3027497915,23.7161209604,29.6316209132,0.0,18.025,11.6066209132
 06/10  15:00:00,78.0118643374,8.03491482661,27.2262733042,0.0,19.3027497915,23.426170988,29.6322848916,0.0,18.025,11.6072848916
 06/10  16:00:00,82.1085030489,8.07937643351,26.8271785703,0.0,19.3027497915,27.8956505705,23.7778909326,0.0,18.025,5.75289093259
 06/10  17:00:00,89.9587835103,8.2721403016,25.8624687265,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/10  18:00:00,105.001646035,8.58366992632,26.6407298372,0.0,32.690315043,37.0816133363,5.75886239266,0.0,0.0,5.75886239266
 06/10  19:00:00,105.101002201,8.71772869858,26.4948362067,0.0,36.8143715336,33.066984531,5.76481380339,0.0,0.0,5.76481380339
 06/10  20:00:00,116.454012222,8.75968398186,25.029813687,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 06/10  21:00:00,109.826069561,8.50624139256,20.7731788569,0.0,36.1807251679,36.8228455648,5.76512543911,0.0,0.0,5.76512543911
 06/10  22:00:00,81.4141805641,7.86374464733,14.3248308373,0.0,31.0351095914,20.6438685092,5.77733795216,0.0,0.0,5.77733795216
 06/10  23:00:00,54.5536313758,7.33212467258,10.5486221765,0.0,17.4250845679,11.7056064465,5.76215944053,0.0,0.0,5.76215944053
 06/10  24:00:00,46.2840700852,7.09835544497,8.7400080132,0.0,12.8411359301,10.0650221343,5.88860143604,0.13556705038,0.0,5.75303438566
 06/11  01:00:00,45.1350079212,6.94977117296,7.62101266266,0.0,12.925468867,10.100111941,0.526905807259,0.506905807259,0.0,0.02
 06/11  02:00:00,39.2316873547,6.78665983219,6.49984250475,0.0,8.34152022915,10.0650221343,0.682500299597,0.662500299597,0.0,0.02
 06/11  03:00:00,38.440175194,6.69011306457,5.80486614117,0.0,8.34152022915,10.0650221343,6.53434791211,0.784565751048,0.0,5.74978216106
 06/11  04:00:00,39.1322885436,6.58155985827,4.9991685461,0.0,8.34152022915,11.6705166398,2.23134366037,2.21134366037,0.0,0.02
 06/11  05:00:00,42.6700754677,6.50071591939,4.45971967795,0.0,8.80141237637,15.3678112995,9.0042043516,3.24844580318,0.0,5.75575854842
 06/11  06:00:00,56.8202879499,6.7060317841,5.96450552272,0.0,18.5082010057,25.6353820695,0.904280510264,0.884280510264,0.0,0.02
 06/11  07:00:00,77.2926176584,7.15674791391,9.53251671302,0.0,19.4926561212,41.1001056674,5.77702882544,0.0,0.0,5.77702882544
 06/11  08:00:00,108.941867071,7.72865572651,16.8533910187,0.0,26.3286599382,57.9988325916,23.3449130023,0.0,0.0,23.3449130023
 06/11  09:00:00,96.8755955504,7.61556771352,20.1724320538,0.0,26.2443270014,42.8153538416,35.490233991,0.0,18.025,17.465233991
 06/11  10:00:00,72.2190076936,7.35249866566,19.6528063784,0.0,21.7447113004,23.4437158914,35.4644908891,0.0,18.025,17.4394908891
 06/11  11:00:00,71.2114830931,7.43251137213,20.9668344779,0.0,19.3449162599,23.4437158914,29.6445989014,0.0,18.025,11.6195989014
 06/11  12:00:00,72.1684434753,7.5261557917,21.6875064508,0.0,19.190480192,23.7425572507,35.4246883939,0.0,18.025,17.3996883939
 06/11  13:00:00,74.0689992761,7.66212752319,23.4259704136,0.0,19.260583323,23.698576057,29.6318702844,0.0,18.025,11.6068702844
 06/11  14:00:00,76.1517940981,7.82100156821,25.3498899496,0.0,19.260583323,23.698576057,29.6296585106,0.0,18.025,11.6046585106
 06/11  15:00:00,77.6487839083,7.96360738034,26.9942240962,0.0,19.260583323,23.4086260847,35.4252051005,0.0,18.025,17.4002051005
 06/11  16:00:00,82.3326426729,8.04141749341,27.1490125782,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,91.0986507303,8.29810006585,27.0360851972,0.0,18.1807569449,37.5792895564,5.75583814612,0.0,0.0,5.75583814612
 06/11  18:00:00,106.526893721,8.65170096884,28.2174013913,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/11  19:00:00,105.514692959,8.73079081087,26.8954860139,0.0,36.8143715336,33.066984531,5.76465123941,0.0,0.0,5.76465123941
 06/11  20:00:00,116.353312635,8.741764262,24.8276271261,0.0,36.43363367,38.8072253906,5.76474235885,0.0,0.0,5.76474235885
 06/11  21:00:00,111.122791946,8.56750825587,22.1280758075,0.0,36.0963922311,36.7877557581,5.76485302493,0.0,0.0,5.76485302493
 06/11  22:00:00,84.2293990828,7.99792562513,17.1253330093,0.0,30.9507766546,20.6087787026,5.7758840983,0.0,0.0,5.7758840983
 06/11  23:00:00,55.6092279842,7.41405437928,11.5223066614,0.0,17.4250845679,11.7056064465,5.76928075849,0.00732281485656,0.0,5.76195794364
 06/11  24:00:00,46.7601786923,7.12742403905,9.06764863308,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,42.3828981716,6.94759868536,7.74998755533,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,39.3549852545,6.80575550575,6.72346533695,0.0,8.25718729233,10.0299323277,5.76800305898,0.0182598701039,0.0,5.74974318887
 06/12  03:00:00,38.6624060778,6.72016858732,6.11648486431,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,39.4208849376,6.62435198856,5.36440311597,0.0,8.25718729233,11.6354268332,0.776325146851,0.756325146851,0.0,0.02
 06/12  05:00:00,46.648633886,6.58687090852,5.05066876489,0.0,12.1011305571,15.3678112995,7.53436205436,1.77313327541,0.0,5.76122877895
 06/12  06:00:00,72.4950516089,7.10363970117,8.38920587952,0.0,19.7275818095,37.2640762949,6.41518349477,0.63867494118,0.0,5.77650855359
 06/12  07:00:00,95.786017015,7.60718959954,12.5734238724,0.0,24.3117294858,51.2795993405,11.5579178469,0.0,0.0,11.5579178469
 06/12  08:00:00,86.2726517999,7.26081038786,14.6802890798,0.0,23.6694662846,40.6342015617,17.4662997433,0.0,0.0,17.4662997433
 06/12  09:00:00,85.6367513331,7.33365062446,18.9781692184,0.0,23.6694662846,35.6302164847,35.4611141636,0.0,18.025,17.4361141636
 06/12  10:00:00,68.1538805425,7.20244031893,19.2227344474,0.0,18.7433767983,22.9618409725,29.6444418814,0.0,18.025,11.6194418814
 06/12  11:00:00,70.8278075523,7.36532597249,21.7355318035,0.0,18.7433767983,22.9618409725,29.6323345818,0.0,18.025,11.6073345818
 06/12  12:00:00,73.3011113427,7.54974432482,23.9809714076,0.0,18.5889407304,23.1597249699,35.424326457,0.0,18.025,17.399326457
 06/12  13:00:00,75.5919346397,7.72503853783,25.8499957969,0.0,18.7433767983,23.2517909448,29.6306805034,0.0,18.025,11.6056805034
 06/12  14:00:00,78.1126192506,7.92430808876,28.171411855,0.0,18.7433767983,23.2517909448,35.4227287712,0.0,18.025,17.3977287712
 06/12  15:00:00,79.2510055798,8.07769972595,29.4463583298,0.0,18.7433767983,22.9618409725,29.6305419303,0.0,18.025,11.6055419303
 06/12  16:00:00,84.6347071456,8.21510276272,30.2413942524,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,97.1187821481,8.54080609955,30.2119928166,0.0,17.6635504202,40.6971502883,5.75853960285,0.0,0.0,5.75853960285
 06/12  18:00:00,103.361044536,8.71409974116,29.7773664013,0.0,27.5259009287,37.3340067412,5.77360814995,0.0,0.0,5.77360814995
 06/12  19:00:00,104.544574206,8.75032169602,28.5986348993,0.0,33.8341110165,33.3544677425,5.7644021409,0.0,0.0,5.7644021409
 06/12  20:00:00,118.691555067,8.82390585218,26.9818799184,0.0,36.5179666069,38.8247702939,5.76441085376,0.0,0.0,5.76441085376
 06/12  21:00:00,111.190868821,8.72764310519,25.0933993432,0.0,32.965339924,36.8579353714,5.77555384578,0.0,0.0,5.77555384578
 06/12  22:00:00,81.501082506,8.08593726605,19.5917927313,0.0,25.6355707503,20.6438685092,5.76775404611,0.0,0.0,5.76775404611
 06/12  23:00:00,56.1902249002,7.54284211072,14.3760996017,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/12  24:00:00,46.5901254717,7.21735519356,10.1269849804,0.0,11.6412384099,10.0650221343,5.7637133585,0.0108276257872,0.0,5.75288573272
 06/13  01:00:00,43.157364408,7.02046047125,8.45160213072,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,39.8370744786,6.85647261452,7.15485726785,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,38.8381400862,6.74236219602,6.27002252412,0.0,8.25718729233,10.0299323277,5.76636762467,0.0166453332921,0.0,5.74972229137
 06/13  04:00:00,39.5701992319,6.64265841366,5.49542779868,0.0,8.25718729233,11.6354268332,0.894749637815,0.874749637815,0.0,0.02
 06/13  05:00:00,47.0750484345,6.63338779176,5.43057872916,0.0,12.1011305571,15.3678112995,6.73792738088,0.976233773811,0.0,5.76169360706
 06/13  06:00:00,74.1734942471,7.23108028388,9.94024456217,0.0,19.7275818095,37.2640762949,5.77662583341,0.0,0.0,5.77662583341
 06/13  07:00:00,100.082057198,7.79223618826,16.6844722006,0.0,24.3117294858,51.2795993405,7.20679089746,0.0,0.0,7.20679089746
 06/13  08:00:00,89.9016218098,7.41424008799,18.1558608635,0.0,23.6694662846,40.6342015617,16.0342859874,0.0,0.0,16.0342859874
 06/13  09:00:00,88.4579653169,7.47064184497,21.6624159169,0.0,23.6694662846,35.6302164847,35.4610258853,0.0,18.025,17.4360258853
 06/13  10:00:00,71.4294694576,7.36428197298,22.3364973914,0.0,18.7433767983,22.9618409725,35.4443384895,0.0,18.025,17.4193384895
 06/13  11:00:00,72.8548467619,7.49509061566,23.6328195009,0.0,18.7433767983,22.9618409725,29.6310814352,0.0,18.025,11.6060814352
 06/13  12:00:00,75.7897015001,7.71526164621,26.3040542724,0.0,18.5889407304,23.1597249699,29.630839878,0.0,18.025,11.605839878
