Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  13:00:00,79.3577066727,7.96578920674,29.3750305356,0.0,18.7433767983,23.2517909448,35.4221136513,0.0,18.025,17.3971136513
 06/13  14:00:00,81.3042208872,8.1516557502,31.1356759637,0.0,18.7433767983,23.2517909448,29.631908292,0.0,18.025,11.606908292
 06/13  15:00:00,82.8465989046,8.32176653299,32.7978957852,0.0,18.7433767983,22.9618409725,29.629550745,0.0,18.025,11.604550745
 06/13  16:00:00,89.0579484658,8.51019996913,34.3695413214,0.0,18.7433767983,27.431320555,23.7776453585,0.0,18.025,5.75264535854
 06/13  17:00:00,100.688499169,8.80688965816,33.5156554926,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/13  18:00:00,107.274363246,8.99922865193,33.4055858887,0.0,27.5259009287,37.3340067412,11.5266158438,0.0,0.0,11.5266158438
 06/13  19:00:00,108.943494888,9.06758931006,32.6803224501,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/13  20:00:00,120.191620568,8.98113006085,28.3247430781,0.0,36.5179666069,38.8247702939,5.76386857249,0.0,0.0,5.76386857249
 06/13  21:00:00,111.047740399,8.78249337612,24.8954587627,0.0,32.965339924,36.8579353714,5.77626801454,0.0,0.0,5.77626801454
 06/13  22:00:00,81.6126319516,8.14352166095,19.645784926,0.0,25.6355707503,20.6438685092,5.76770611788,0.0,0.0,5.76770611788
 06/13  23:00:00,56.5671768748,7.60160922091,14.6942823353,0.0,15.0252895274,11.7056064465,5.7557152052,0.0,0.0,5.7557152052
 06/13  24:00:00,47.6461429717,7.31162292364,11.0887622855,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,44.2919939418,7.12812605892,9.47856845671,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,40.8648584599,6.95533908861,8.08377669581,0.0,8.25718729233,10.0299323277,5.74968266554,0.0,0.0,5.74968266554
 06/14  03:00:00,39.7955830024,6.83672009392,7.13312960184,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,40.6068506268,6.7467815109,6.42795699507,0.0,8.25718729233,11.6354268332,5.75248593435,0.0,0.0,5.75248593435
 06/14  05:00:00,47.7944302958,6.70841317274,6.07497014163,0.0,12.1011305571,15.3678112995,0.241032371333,0.221032371333,0.0,0.02
 06/14  06:00:00,73.9590340055,7.24293188528,9.71396256367,0.0,19.7275818095,37.2640762949,5.77629819104,0.0,0.0,5.77629819104
 06/14  07:00:00,97.7040443922,7.73522995683,14.3635116465,0.0,24.3117294858,51.2795993405,11.5564297129,0.0,0.0,11.5564297129
 06/14  08:00:00,88.5770902793,7.37120119135,16.8744003772,0.0,23.6694662846,40.6342015617,17.4639561778,0.0,0.0,17.4639561778
 06/14  09:00:00,88.1695029174,7.46030775148,21.3843110568,0.0,23.6694662846,35.6302164847,35.4591202489,0.0,18.025,17.4341202489
 06/14  10:00:00,71.5234234145,7.37201069439,22.4227411457,0.0,18.7433767983,22.9618409725,29.6436780475,0.0,18.025,11.6186780475
 06/14  11:00:00,74.5305292562,7.57576109465,25.2278410783,0.0,18.7433767983,22.9618409725,29.6312953462,0.0,18.025,11.6062953462
 06/14  12:00:00,78.7640389305,7.86162373757,29.1320422985,0.0,18.5889407304,23.1597249699,35.422522129,0.0,18.025,17.397522129
 06/14  13:00:00,83.5891985707,8.17354055191,33.398780258,0.0,18.7433767983,23.2517909448,29.6293117153,0.0,18.025,11.6043117153
 06/14  14:00:00,86.3399635713,8.40311683094,35.9199704057,0.0,18.7433767983,23.2517909448,29.6296613211,0.0,18.025,11.6046613211
 06/14  15:00:00,87.3007234722,8.5665501967,37.0072485504,0.0,18.7433767983,22.9618409725,35.4223328298,0.0,18.025,17.3973328298
 06/14  16:00:00,92.1308705006,8.70383601496,37.248848959,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,105.304829719,9.09044609609,37.8484334774,0.0,17.6635504202,40.6971502883,5.75841444348,0.0,0.0,5.75841444348
 06/14  18:00:00,112.110743214,9.30043243032,37.9407966602,0.0,27.5259009287,37.3340067412,5.77317113434,0.0,0.0,5.77317113434
 06/14  19:00:00,111.912122682,9.27291342955,35.4436402496,0.0,33.8341110165,33.3544677425,5.76448925633,0.0,0.0,5.76448925633
 06/14  20:00:00,124.050590123,9.24003700683,31.9248336301,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/14  21:00:00,113.901198646,8.98467029116,27.5467709389,0.0,32.965339924,36.8579353714,11.5321970586,0.0,0.0,11.5321970586
 06/14  22:00:00,83.5651627237,8.28512789329,21.4567389311,0.0,25.6355707503,20.6438685092,5.76741609836,0.0,0.0,5.76741609836
 06/14  23:00:00,59.501456775,7.76873264306,17.4614663303,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/14  24:00:00,51.2903628222,7.49140465866,14.5532024017,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/15  01:00:00,48.1941806828,7.33371235907,13.1751769437,0.0,10.0992000411,10.047477231,5.74970496494,0.0,0.0,5.74970496494
 06/15  02:00:00,44.3122508685,7.17389330977,11.3126326945,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  03:00:00,42.6649626226,7.0620970376,9.77713234188,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,42.7658128055,6.95737336241,8.37634173803,0.0,8.25718729233,11.6354268332,5.75266382103,0.0,0.0,5.75266382103
 06/15  05:00:00,50.112705509,6.93782645593,8.16384282125,0.0,12.1011305571,15.3678112995,5.76145642297,0.0,0.0,5.76145642297
 06/15  06:00:00,76.1833672302,7.45537136729,11.7258929061,0.0,19.7275818095,37.2640762949,5.77601789964,0.0,0.0,5.77601789964
 06/15  07:00:00,101.515247862,7.9701622122,17.9398413966,0.0,24.3117294858,51.2795993405,5.78767707464,0.0,0.0,5.78767707464
 06/15  08:00:00,93.3760981834,7.66207074183,21.3825699517,0.0,23.6694662846,40.6342015617,17.4614166805,0.0,0.0,17.4614166805
 06/15  09:00:00,92.5865811547,7.73930856254,25.5224135761,0.0,23.6694662846,35.6302164847,35.4569251645,0.0,18.025,17.4319251645
 06/15  10:00:00,76.1738054513,7.66563547363,26.779512408,0.0,18.7433767983,22.9618409725,29.6435038157,0.0,18.025,11.6185038157
 06/15  11:00:00,79.1874391757,7.87231444069,29.588208559,0.0,18.7433767983,22.9618409725,35.4243795877,0.0,18.025,17.3993795877
 06/15  12:00:00,82.0680026388,8.08605290426,32.2115864418,0.0,18.5889407304,23.1597249699,29.6281584634,0.0,18.025,11.6031584634
 06/15  13:00:00,84.1504936375,8.25521440698,33.8784153856,0.0,18.7433767983,23.2517909448,29.6284812834,0.0,18.025,11.6034812834
 06/15  14:00:00,86.4047475663,8.4426579073,35.9452251634,0.0,18.7433767983,23.2517909448,35.4204510906,0.0,18.025,17.3954510906
 06/15  15:00:00,87.8603133097,8.62225920214,37.5111379655,0.0,18.7433767983,22.9618409725,29.6306117838,0.0,18.025,11.6056117838
 06/15  16:00:00,92.5088024831,8.74002862429,37.5905968629,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,104.320269831,9.04151640087,36.9128348767,0.0,17.6635504202,40.6971502883,5.75829836038,0.0,0.0,5.75829836038
 06/15  18:00:00,110.301077832,9.19672865842,36.234870877,0.0,27.5259009287,37.3340067412,5.77276286483,0.0,0.0,5.77276286483
 06/15  19:00:00,112.253767679,9.28017599958,35.7780464473,0.0,33.8341110165,33.3544677425,5.76354678142,0.0,0.0,5.76354678142
 06/15  20:00:00,122.822796948,9.16476024255,30.7723332924,0.0,36.5179666069,38.8247702939,5.76351435377,0.0,0.0,5.76351435377
 06/15  21:00:00,112.181871148,8.88278496428,25.9293695996,0.0,32.965339924,36.8579353714,5.77592409858,0.0,0.0,5.77592409858
 06/15  22:00:00,81.964634158,8.19878958474,19.9425706756,0.0,25.6355707503,20.6438685092,5.76733312317,0.0,0.0,5.76733312317
 06/15  23:00:00,57.8180090881,7.69236696624,15.8544034253,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/15  24:00:00,50.7788064026,7.47217126787,14.0608849453,0.0,11.6412384099,10.0650221343,5.7524618729,0.0,0.0,5.7524618729
 06/16  01:00:00,48.8743677922,7.36836916053,13.8207242377,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,46.5200687966,7.27328459859,13.4210649831,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,44.8000452304,7.15372232004,11.8205935161,0.0,8.25718729233,10.0299323277,5.74919623771,0.0,0.0,5.74919623771
 06/16  04:00:00,43.8974421085,7.03105408553,9.4343108585,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/16  05:00:00,50.7150904707,6.99538329731,8.70868618524,0.0,12.1011305571,15.3678112995,5.76134638648,0.0,0.0,5.76134638648
 06/16  06:00:00,75.8880789915,7.45438954049,11.4316243717,0.0,19.7275818095,37.2640762949,5.77590246177,0.0,0.0,5.77590246177
 06/16  07:00:00,99.7081570706,7.92156677569,16.1813843207,0.0,24.3117294858,51.2795993405,5.78668865292,0.0,0.0,5.78668865292
 06/16  08:00:00,91.6982282356,7.60707397941,19.7597294375,0.0,23.6694662846,40.6342015617,17.4622744614,0.0,0.0,17.4622744614
 06/16  09:00:00,91.9227824163,7.71750805258,24.8804363893,0.0,23.6694662846,35.6302164847,35.4562785826,0.0,18.025,17.4312785826
 06/16  10:00:00,74.6622952455,7.58997639012,25.3436783211,0.0,18.7433767983,22.9618409725,35.4413000912,0.0,18.025,17.4163000912
 06/16  11:00:00,75.549951123,7.68616012832,26.1368874271,0.0,18.7433767983,22.9618409725,29.6296788468,0.0,18.025,11.6046788468
 06/16  12:00:00,78.280758353,7.88157856505,28.6288279097,0.0,18.5889407304,23.1597249699,29.6288866648,0.0,18.025,11.6038866648
 06/16  13:00:00,80.6908760162,8.05866385791,30.6153575759,0.0,18.7433767983,23.2517909448,35.4195393315,0.0,18.025,17.3945393315
 06/16  14:00:00,81.8135328352,8.1903037897,31.6063767868,0.0,18.7433767983,23.2517909448,29.6280668407,0.0,18.025,11.6030668407
 06/16  15:00:00,83.2167374999,8.35739557533,33.1324365285,0.0,18.7433767983,22.9618409725,29.6283121767,0.0,18.025,11.6033121767
 06/16  16:00:00,88.2018901371,8.4813763666,33.5423430467,0.0,18.7433767983,27.431320555,23.7774284475,0.0,18.025,5.75242844755
 06/16  17:00:00,100.291191824,8.79227689649,33.1330193053,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/16  18:00:00,106.874448833,8.97806347005,33.026938273,0.0,27.5259009287,37.3340067412,5.77256280746,0.0,0.0,5.77256280746
 06/16  19:00:00,108.688122287,9.04956085393,32.4430411922,0.0,33.8341110165,33.3544677425,5.76379069942,0.0,0.0,5.76379069942
 06/16  20:00:00,122.027635052,9.08297426039,30.0589802979,0.0,36.5179666069,38.8247702939,5.76373110717,0.0,0.0,5.76373110717
 06/16  21:00:00,113.782463726,8.94212541407,27.4706556938,0.0,32.965339924,36.8579353714,5.77570823893,0.0,0.0,5.77570823893
 06/16  22:00:00,83.7369704315,8.2695552409,21.6441662249,0.0,25.6355707503,20.6438685092,5.76707295021,0.0,0.0,5.76707295021
 06/16  23:00:00,58.8216223058,7.72296419014,16.8274324506,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/16  24:00:00,50.2357068983,7.44223648573,13.5477324515,0.0,11.6412384099,10.0650221343,5.75254190432,0.0,0.0,5.75254190432
 06/17  01:00:00,48.2978243987,7.25696218971,10.5961164179,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,41.9621366577,7.07140879257,9.06501516245,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,40.6594976013,6.93159545108,7.90218250723,0.0,8.25718729233,10.0299323277,5.74952208785,0.0,0.0,5.74952208785
 06/17  04:00:00,41.1528826338,6.81338314088,6.90743440348,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,44.8055837305,6.74261161051,6.47284025635,0.0,8.71707943955,15.3327214929,5.75537096219,0.0,0.0,5.75537096219
 06/17  06:00:00,59.0887567681,6.9357179091,8.00341246462,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/17  07:00:00,80.5546918135,7.39682211107,12.6741513184,0.0,19.4083231844,41.0650158608,5.77575483139,0.0,0.0,5.77575483139
 06/17  08:00:00,113.017091741,7.97247013694,20.6850788147,0.0,26.3286599382,57.9988325916,23.3329197629,0.0,0.0,23.3329197629
 06/17  09:00:00,101.084304009,7.87582749329,24.0016491898,0.0,26.3286599382,42.8504436482,35.4827698285,0.0,18.025,17.4577698285
 06/17  10:00:00,76.8350771155,7.62361046893,23.9979038226,0.0,21.7447113004,23.4437158914,29.6539260515,0.0,18.025,11.6289260515
 06/17  11:00:00,76.1950731352,7.72988104948,25.7128668492,0.0,19.3027497915,23.426170988,35.4387902182,0.0,18.025,17.4137902182
 06/17  12:00:00,78.2370902841,7.88840048724,27.453688551,0.0,19.1483137236,23.7250123474,29.6276059376,0.0,18.025,11.6026059376
 06/17  13:00:00,81.3441298766,8.09962603197,30.2039572817,0.0,19.3027497915,23.7161209604,35.4194289149,0.0,18.025,17.3944289149
 06/17  14:00:00,84.2251685238,8.32872440879,32.8558995129,0.0,19.3027497915,23.7161209604,29.6279117449,0.0,18.025,11.6029117449
 06/17  15:00:00,85.4536702543,8.48616790743,34.2169050155,0.0,19.3027497915,23.426170988,29.628082714,0.0,18.025,11.603082714
 06/17  16:00:00,90.8734848383,8.62714840509,35.0444727559,0.0,19.3027497915,27.8956505705,23.7773087159,0.0,18.025,5.75230871586
 06/17  17:00:00,99.2546166559,8.88011229597,34.5504317209,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,114.039421042,9.19748324569,35.0648156672,0.0,32.690315043,37.0816133363,5.75817054055,0.0,0.0,5.75817054055
 06/17  19:00:00,114.251090858,9.34535176262,35.0174721603,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/17  20:00:00,121.768058442,9.17493522535,29.9287745869,0.0,36.3493007332,38.7721355839,5.76386816619,0.0,0.0,5.76386816619
 06/17  21:00:00,115.891535759,8.93836123839,26.406684417,0.0,36.1807251679,36.8228455648,5.76381554813,0.0,0.0,5.76381554813
 06/17  22:00:00,90.6681193888,8.43356696603,23.0092016544,0.0,31.0351095914,20.6438685092,5.77533072879,0.0,0.0,5.77533072879
 06/17  23:00:00,62.87741412,7.89428807812,18.3103764501,0.0,17.4250845679,11.7056064465,5.76115271833,0.0,0.0,5.76115271833
 06/17  24:00:00,54.1037330804,7.67534652929,15.9827770039,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/18  01:00:00,52.9914741586,7.54644277385,14.8808580279,0.0,12.925468867,10.100111941,5.74956217594,0.0,0.0,5.74956217594
 06/18  02:00:00,46.0925538532,7.3557973535,12.7916314669,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,44.7381299651,7.24752039885,11.5454868761,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,44.7009651618,7.13688814018,10.0125844559,0.0,8.34152022915,11.6705166398,5.75114841722,0.0,0.0,5.75114841722
 06/18  05:00:00,47.4641646852,6.99924717266,8.75539344028,0.0,8.80141237637,15.3678112995,0.0343345009772,0.0143345009772,0.0,0.02
 06/18  06:00:00,61.9471930743,7.21584495159,10.5817256312,0.0,18.5082010057,25.6353820695,5.76064443894,0.0,0.0,5.76064443894
 06/18  07:00:00,84.5378191007,7.71492721796,16.2197917708,0.0,19.4926561212,41.1001056674,5.77539864248,0.0,0.0,5.77539864248
 06/18  08:00:00,117.048730713,8.30083981932,24.3883931168,0.0,26.3286599382,57.9988325916,17.5025430595,0.0,0.0,17.5025430595
 06/18  09:00:00,102.9853078,8.08534119234,25.812585943,0.0,26.2443270014,42.8153538416,35.4820138114,0.0,18.025,17.4570138114
 06/18  10:00:00,77.2807305613,7.72563831124,24.3415551466,0.0,21.7447113004,23.4437158914,35.4577290895,0.0,18.025,17.4327290895
 06/18  11:00:00,77.5274206422,7.83998777864,26.8754126911,0.0,19.3449162599,23.4437158914,29.641496904,0.0,18.025,11.616496904
 06/18  12:00:00,80.470226744,8.03785506522,29.4776704448,0.0,19.190480192,23.7425572507,35.4183608113,0.0,18.025,17.3933608113
 06/18  13:00:00,82.5410836871,8.21331428752,31.3469448279,0.0,19.260583323,23.698576057,29.6288780828,0.0,18.025,11.6038780828
 06/18  14:00:00,84.8243240634,8.41302258284,33.4304781503,0.0,19.260583323,23.698576057,29.6262400447,0.0,18.025,11.6012400447
 06/18  15:00:00,86.7043149609,8.59969448779,35.4137459775,0.0,19.260583323,23.4086260847,35.419428188,0.0,18.025,17.394428188
 06/18  16:00:00,91.5222935999,8.69832750997,35.6818334925,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,99.5175421172,8.92630757031,34.8268752871,0.0,18.1807569449,37.5792895564,5.7551738018,0.0,0.0,5.7551738018
 06/18  18:00:00,114.664445237,9.26477360049,35.7419991917,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/18  19:00:00,114.702105807,9.38952681916,35.4243221488,0.0,36.8143715336,33.066984531,5.76389175021,0.0,0.0,5.76389175021
 06/18  20:00:00,125.703419233,9.40776717303,33.5118963387,0.0,36.43363367,38.8072253906,5.76375151498,0.0,0.0,5.76375151498
 06/18  21:00:00,119.765549827,9.18002108244,30.1584929083,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/18  22:00:00,92.5773352126,8.54970626391,24.9217269483,0.0,30.9507766546,20.6087787026,11.5308903637,0.0,0.0,11.5308903637
 06/18  23:00:00,64.0609440142,7.97168969897,19.4165390372,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/18  24:00:00,55.0217020144,7.72643426252,16.7302309691,0.0,12.925468867,10.100111941,5.75240522375,0.0,0.0,5.75240522375
 06/19  01:00:00,50.7365401691,7.56341379718,15.4878767837,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,46.7835662025,7.41157747998,13.5462953171,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  03:00:00,44.5042306372,7.29280535988,11.3857211542,0.0,8.25718729233,10.0299323277,5.7494024468,0.0,0.0,5.7494024468
 06/19  04:00:00,45.9560346182,7.24441445881,11.2795758206,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/19  05:00:00,53.7970916751,7.25766407908,11.528465503,0.0,12.1011305571,15.3678112995,5.76092263562,0.0,0.0,5.76092263562
 06/19  06:00:00,81.0459480541,7.85348891702,16.1904939655,0.0,19.7275818095,37.2640762949,5.77489904443,0.0,0.0,5.77489904443
 06/19  07:00:00,106.640105247,8.39792420844,22.6371148834,0.0,24.3117294858,51.2795993405,5.78651765863,0.0,0.0,5.78651765863
 06/19  08:00:00,95.9007986306,7.93537463518,23.6340899924,0.0,23.6694662846,40.6342015617,17.4572961235,0.0,0.0,17.4572961235
 06/19  09:00:00,94.0164987258,7.94361044453,26.7481175948,0.0,23.6694662846,35.6302164847,35.4531134138,0.0,18.025,17.4281134138
 06/19  10:00:00,75.4897817545,7.73004862337,26.0311418453,0.0,18.7433767983,22.9618409725,29.6408831992,0.0,18.025,11.6158831992
 06/19  11:00:00,77.073841978,7.81778139402,27.5291879434,0.0,18.7433767983,22.9618409725,35.4204045135,0.0,18.025,17.3954045135
 06/19  12:00:00,78.9928617452,7.94323297572,29.2793101145,0.0,18.5889407304,23.1597249699,29.6279778913,0.0,18.025,11.6029778913
 06/19  13:00:00,81.7497744818,8.12517210101,31.607780505,0.0,18.7433767983,23.2517909448,29.6252907955,0.0,18.025,11.6002907955
 06/19  14:00:00,82.7475574404,8.25225079672,32.4784843366,0.0,18.7433767983,23.2517909448,35.4178730873,0.0,18.025,17.3928730873
 06/19  15:00:00,83.3866047931,8.3778616182,33.2818730951,0.0,18.7433767983,22.9618409725,29.626716523,0.0,18.025,11.601716523
 06/19  16:00:00,89.1718631592,8.52516924895,34.4685651747,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/19  17:00:00,99.1125243047,8.72177241892,32.0248869009,0.0,17.6635504202,40.6971502883,5.75792997875,0.0,0.0,5.75792997875
 06/19  18:00:00,103.030350337,8.79085944706,29.3701324709,0.0,27.5259009287,37.3340067412,5.77208949735,0.0,0.0,5.77208949735
 06/19  19:00:00,103.911559461,8.81398125439,27.902125647,0.0,33.8341110165,33.3544677425,5.76354296291,0.0,0.0,5.76354296291
 06/19  20:00:00,118.37471145,8.89211014372,26.596997795,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/19  21:00:00,111.880142598,8.85631448188,25.6542403996,0.0,32.965339924,36.8579353714,11.5295086352,0.0,0.0,11.5295086352
 06/19  22:00:00,83.2485916725,8.29343768936,21.1319886377,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/19  23:00:00,58.919407081,7.77331252352,16.8748993105,0.0,15.0252895274,11.7056064465,5.75518318268,0.0,0.0,5.75518318268
 06/19  24:00:00,51.040123571,7.52878811053,14.2656438919,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,46.9298665676,7.34905641147,11.8955562006,0.0,10.0992000411,10.047477231,5.74941633045,0.0,0.0,5.74941633045
 06/20  02:00:00,43.264277708,7.18617533795,10.2524176681,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,42.3440668153,7.08390494699,9.43447742756,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,42.9010827196,6.97604174972,8.49299293954,0.0,8.25718729233,11.6354268332,5.75223373512,0.0,0.0,5.75223373512
 06/20  05:00:00,50.3337933178,6.95925934395,8.36360663457,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/20  06:00:00,77.3205717915,7.56430374672,12.7543299972,0.0,19.7275818095,37.2640762949,5.7750813462,0.0,0.0,5.7750813462
 06/20  07:00:00,103.743889361,8.14670676834,19.9921546762,0.0,24.3117294858,51.2795993405,11.5531016676,0.0,0.0,11.5531016676
 06/20  08:00:00,93.7854418403,7.73878778836,21.7153488967,0.0,23.6694662846,40.6342015617,17.4566160944,0.0,0.0,17.4566160944
 06/20  09:00:00,91.8248697199,7.7578270158,24.7422883543,0.0,23.6694662846,35.6302164847,35.4523308611,0.0,18.025,17.4273308611
 06/20  10:00:00,73.4065616051,7.57045634782,24.1075342314,0.0,18.7433767983,22.9618409725,29.6397079187,0.0,18.025,11.6147079187
 06/20  11:00:00,75.3587338447,7.69300449236,25.9388690936,0.0,18.7433767983,22.9618409725,29.6284239899,0.0,18.025,11.6034239899
 06/20  12:00:00,77.5319366653,7.84013685067,27.9214891406,0.0,18.5889407304,23.1597249699,35.4172315517,0.0,18.025,17.3922315517
 06/20  13:00:00,80.1906942043,8.00449774906,30.1693871008,0.0,18.7433767983,23.2517909448,29.6261866719,0.0,18.025,11.6011866719
 06/20  14:00:00,82.2324713214,8.17479009775,32.0408683743,0.0,18.7433767983,23.2517909448,29.6261734645,0.0,18.025,11.6011734645
 06/20  15:00:00,83.9935014337,8.37548702071,33.8911541259,0.0,18.7433767983,22.9618409725,29.6261249625,0.0,18.025,11.6011249625
 06/20  16:00:00,90.3547507065,8.5919926231,35.5846290237,0.0,18.7433767983,27.431320555,23.7759584245,0.0,18.025,5.75095842452
 06/20  17:00:00,102.934990609,8.94771748883,35.6214411431,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/20  18:00:00,110.03292459,9.17499624688,35.9886004149,0.0,27.5259009287,37.3340067412,5.77190091412,0.0,0.0,5.77190091412
 06/20  19:00:00,111.137594641,9.19729879698,34.7448682151,0.0,33.8341110165,33.3544677425,5.76356984687,0.0,0.0,5.76356984687
 06/20  20:00:00,124.841559049,9.25137584627,32.7045922311,0.0,36.5179666069,38.8247702939,5.76309531051,0.0,0.0,5.76309531051
 06/20  21:00:00,116.034798784,9.07671014711,29.5885404134,0.0,32.965339924,36.8579353714,5.77454259126,0.0,0.0,5.77454259126
 06/20  22:00:00,86.2953611053,8.43232871225,24.0398831358,0.0,25.6355707503,20.6438685092,5.76629041626,0.0,0.0,5.76629041626
 06/20  23:00:00,61.1403056281,7.88645280657,18.9826778013,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/20  24:00:00,53.1527362315,7.63123378034,16.2758126932,0.0,11.6412384099,10.0650221343,5.75225598154,0.0,0.0,5.75225598154
 06/21  01:00:00,48.9568701118,7.45053094951,13.8211072376,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/21  02:00:00,44.2234639889,7.26670525964,11.1310749129,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,42.3295245956,7.10313677389,9.40070428879,0.0,8.25718729233,10.0299323277,5.74935245299,0.0,0.0,5.74935245299
 06/21  04:00:00,42.6553690466,6.97241386216,8.25093413963,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,50.1032089915,6.95359362338,8.13869139582,0.0,12.1011305571,15.3678112995,5.76067026176,0.0,0.0,5.76067026176
 06/21  06:00:00,76.6076059732,7.51220676063,12.093500284,0.0,19.7275818095,37.2640762949,5.77485690189,0.0,0.0,5.77485690189
 06/21  07:00:00,102.342403993,8.05180443717,18.6856116184,0.0,24.3117294858,51.2795993405,5.78614727957,0.0,0.0,5.78614727957
 06/21  08:00:00,93.2750447756,7.68754254104,21.2562281298,0.0,23.6694662846,40.6342015617,17.4566583531,0.0,0.0,17.4566583531
 06/21  09:00:00,92.3680746769,7.73362351972,25.3097226875,0.0,23.6694662846,35.6302164847,35.4521216214,0.0,18.025,17.4271216214
 06/21  10:00:00,75.5947849985,7.62489772054,26.2413273766,0.0,18.7433767983,22.9618409725,29.6400386786,0.0,18.025,11.6150386786
 06/21  11:00:00,77.8056679398,7.77365495002,28.3051613117,0.0,18.7433767983,22.9618409725,35.4197365291,0.0,18.025,17.3947365291
 06/21  12:00:00,79.368697301,7.91982193373,29.6785772027,0.0,18.5889407304,23.1597249699,29.6273912256,0.0,18.025,11.6023912256
 06/21  13:00:00,81.6310811261,8.08607312279,31.5282075518,0.0,18.7433767983,23.2517909448,29.6245934226,0.0,18.025,11.5995934226
 06/21  14:00:00,83.2773245235,8.23888607642,33.0216367571,0.0,18.7433767983,23.2517909448,35.4165847357,0.0,18.025,17.3915847357
 06/21  15:00:00,83.8377157967,8.36519470968,33.7456718133,0.0,18.7433767983,22.9618409725,29.6257040397,0.0,18.025,11.6007040397
 06/21  16:00:00,88.3976657664,8.47572503919,33.7438337749,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/21  17:00:00,100.309360726,8.77841539002,33.1651121668,0.0,17.6635504202,40.6971502883,5.75764008462,0.0,0.0,5.75764008462
 06/21  18:00:00,106.440173682,8.94199311356,32.6288810793,0.0,27.5259009287,37.3340067412,5.77196888593,0.0,0.0,5.77196888593
 06/21  19:00:00,107.588992372,8.98238550106,31.4111996219,0.0,33.8341110165,33.3544677425,5.76308029336,0.0,0.0,5.76308029336
 06/21  20:00:00,122.48770207,9.10234690609,30.4997954595,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/21  21:00:00,113.305556897,8.91845158829,27.017582278,0.0,32.965339924,36.8579353714,5.77485249732,0.0,0.0,5.77485249732
 06/21  22:00:00,83.3798840216,8.3046914622,21.252075416,0.0,25.6355707503,20.6438685092,5.76634425472,0.0,0.0,5.76634425472
 06/21  23:00:00,58.727244234,7.81385850557,16.6422145075,0.0,15.0252895274,11.7056064465,5.75502433422,0.0,0.0,5.75502433422
 06/21  24:00:00,51.1150779852,7.57715572319,14.2922545561,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,48.0122485954,7.41697512555,12.910036717,0.0,10.0992000411,10.047477231,5.74928311466,0.0,0.0,5.74928311466
 06/22  02:00:00,44.2113351507,7.25975860149,11.1259046742,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,43.6330761985,7.17729506388,10.6301143736,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,43.7703683741,7.06186849073,9.27647423823,0.0,8.25718729233,11.6354268332,5.76613633195,0.0140126589758,0.0,5.75212367297
 06/22  05:00:00,50.8838186847,7.02170675119,8.85122251187,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/22  06:00:00,76.9264655248,7.5564611845,12.3681329166,0.0,19.7275818095,37.2640762949,5.77352576811,0.0,0.0,5.77352576811
 06/22  07:00:00,99.8608207101,8.02475752031,16.2311126603,0.0,24.3117294858,51.2795993405,11.5519111509,0.0,0.0,11.5519111509
 06/22  08:00:00,88.8442135153,7.58710074943,16.9258642665,0.0,23.6694662846,40.6342015617,17.4538711932,0.0,0.0,17.4538711932
 06/22  09:00:00,87.7072883706,7.60740387395,20.7751752041,0.0,23.6694662846,35.6302164847,29.6500430219,0.0,18.025,11.6250430219
 06/22  10:00:00,69.3715042707,7.41554253657,20.2274193857,0.0,18.7433767983,22.9618409725,35.436599597,0.0,18.025,17.411599597
 06/22  11:00:00,70.7655726885,7.49855059339,21.5401822896,0.0,18.7433767983,22.9618409725,29.627064285,0.0,18.025,11.602064285
 06/22  12:00:00,72.8059798046,7.63578147146,23.3999100351,0.0,18.5889407304,23.1597249699,29.6260342498,0.0,18.025,11.6010342498
 06/22  13:00:00,74.0956209721,7.7308035472,24.3480259316,0.0,18.7433767983,23.2517909448,35.4165643455,0.0,18.025,17.3915643455
 06/22  14:00:00,75.0295035551,7.81033116218,25.2023831681,0.0,18.7433767983,23.2517909448,29.6256203817,0.0,18.025,11.6006203817
 06/22  15:00:00,75.9528033968,7.91486675609,26.3110943692,0.0,18.7433767983,22.9618409725,29.6254789381,0.0,18.025,11.6004789381
 06/22  16:00:00,81.4526398772,8.05063723805,27.2238986897,0.0,18.7433767983,27.431320555,23.7770557181,0.0,18.025,5.75205571815
 06/22  17:00:00,95.2848657029,8.43884433366,28.4802236018,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/22  18:00:00,102.8390127,8.70699081047,29.2627562214,0.0,27.5259009287,37.3340067412,5.77154451247,0.0,0.0,5.77154451247
 06/22  19:00:00,103.120222536,8.76973498292,27.1550958535,0.0,33.8341110165,33.3544677425,5.76254321496,0.0,0.0,5.76254321496
 06/22  20:00:00,115.485671407,8.82498369854,23.7751408647,0.0,36.5179666069,38.8247702939,5.76319410936,0.0,0.0,5.76319410936
 06/22  21:00:00,108.000764565,8.74241904039,21.8888588911,0.0,32.965339924,36.8579353714,5.77462123573,0.0,0.0,5.77462123573
 06/22  22:00:00,80.5501474959,8.21686740602,18.5101823152,0.0,25.6355707503,20.6438685092,5.76612440826,0.0,0.0,5.76612440826
 06/22  23:00:00,57.1133746034,7.72031050576,15.1219206815,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/22  24:00:00,49.4251270673,7.46494412235,12.7145143137,0.0,11.6412384099,10.0650221343,5.75207656486,0.0,0.0,5.75207656486
 06/23  01:00:00,46.3811468528,7.3022140834,11.3937083492,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,43.4218152402,7.17314756698,10.4230088059,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  03:00:00,42.7381929926,7.09251410921,9.82001188744,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,43.369209559,6.99371887029,8.9434794089,0.0,8.25718729233,11.6354268332,5.7520931876,0.0,0.0,5.7520931876
 06/23  05:00:00,50.9040249238,6.98660168953,8.90654375493,0.0,12.1011305571,15.3678112995,5.76020190256,0.0,0.0,5.76020190256
 06/23  06:00:00,77.7559592417,7.59317402584,13.1609432226,0.0,19.7275818095,37.2640762949,5.77448140575,0.0,0.0,5.77448140575
 06/23  07:00:00,101.182081686,8.09486124113,17.4823265755,0.0,24.3117294858,51.2795993405,5.78572635658,0.0,0.0,5.78572635658
 06/23  08:00:00,91.4088176471,7.64662677559,19.4309702023,0.0,23.6694662846,40.6342015617,17.453706826,0.0,0.0,17.453706826
 06/23  09:00:00,91.3173843471,7.70951960982,24.2831743481,0.0,23.6694662846,35.6302164847,35.4500858009,0.0,18.025,17.4250858009
 06/23  10:00:00,72.5392821948,7.51152928176,23.2992271808,0.0,18.7433767983,22.9618409725,29.6384588971,0.0,18.025,11.6134588971
 06/23  11:00:00,73.8443312557,7.60041782338,24.5170832296,0.0,18.7433767983,22.9618409725,29.6271917344,0.0,18.025,11.6021917344
 06/23  12:00:00,75.792136165,7.72819902703,26.2936566946,0.0,18.5889407304,23.1597249699,35.4150780914,0.0,18.025,17.3900780914
 06/23  13:00:00,77.8534335089,7.87299675285,27.9636578837,0.0,18.7433767983,23.2517909448,29.6245274693,0.0,18.025,11.5995274693
 06/23  14:00:00,79.7838507295,8.03431122982,29.7327567954,0.0,18.7433767983,23.2517909448,29.6270078366,0.0,18.025,11.6020078366
 06/23  15:00:00,79.4289712455,8.13277936977,29.5693625475,0.0,18.7433767983,22.9618409725,29.624102302,0.0,18.025,11.599102302
 06/23  16:00:00,82.2066712132,8.1666943753,27.8618774262,0.0,18.7433767983,27.431320555,23.7769453626,0.0,18.025,5.75194536262
 06/23  17:00:00,92.776922116,8.3733357983,26.0378051061,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/23  18:00:00,98.3941855786,8.49767985738,25.0272657494,0.0,27.5259009287,37.3340067412,5.77149853531,0.0,0.0,5.77149853531
 06/23  19:00:00,100.641790691,8.57597428104,24.8704478955,0.0,33.8341110165,33.3544677425,5.76320486588,0.0,0.0,5.76320486588
 06/23  20:00:00,114.953451829,8.68962629031,23.3782966918,0.0,36.5179666069,38.8247702939,5.76296431138,0.0,0.0,5.76296431138
 06/23  21:00:00,108.112184799,8.65935575886,22.083374927,0.0,32.965339924,36.8579353714,5.77425904514,0.0,0.0,5.77425904514
 06/23  22:00:00,80.413688438,8.14938213563,18.4412283612,0.0,25.6355707503,20.6438685092,5.76599881338,0.0,0.0,5.76599881338
 06/23  23:00:00,55.7429950429,7.61917282568,13.8526935484,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/23  24:00:00,48.183044847,7.34948115918,11.5879007828,0.0,11.6412384099,10.0650221343,5.75203419099,0.0,0.0,5.75203419099
 06/24  01:00:00,48.2063419863,7.22783376305,10.5338172135,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,41.9911893042,7.04563957711,9.11989664784,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,41.032659788,6.93928050326,8.26771476598,0.0,8.25718729233,10.0299323277,5.74900764781,0.0,0.0,5.74900764781
 06/24  04:00:00,42.0931046512,6.87397126675,7.78714062018,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/24  05:00:00,46.5454954707,6.87115739814,8.08430703185,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/24  06:00:00,61.0729554678,7.0920832933,9.83137285511,0.0,18.5082010057,25.6353820695,5.76032736032,0.0,0.0,5.76032736032
 06/24  07:00:00,82.7565273553,7.60695878851,14.6660805893,0.0,19.4083231844,41.0650158608,5.77429753511,0.0,0.0,5.77429753511
 06/24  08:00:00,116.473276511,8.23334378537,23.8806842868,0.0,26.3286599382,57.9988325916,23.3198172257,0.0,0.0,23.3198172257
 06/24  09:00:00,103.308894677,8.05906003842,26.0432044032,0.0,26.3286599382,42.8504436482,29.6646228348,0.0,18.025,11.6396228348
 06/24  10:00:00,76.6074783499,7.66452602735,23.7295412631,0.0,21.7447113004,23.4437158914,35.4515717663,0.0,18.025,17.4265717663
 06/24  11:00:00,74.7988630931,7.70073327336,24.3459139818,0.0,19.3027497915,23.426170988,29.6371531447,0.0,18.025,11.6121531447
 06/24  12:00:00,76.2538205695,7.81362414914,25.5452675069,0.0,19.1483137236,23.7250123474,35.4139716284,0.0,18.025,17.3889716284
 06/24  13:00:00,79.0461646461,7.97460165941,28.0310894459,0.0,19.3027497915,23.7161209604,29.6254647454,0.0,18.025,11.6004647454
 06/24  14:00:00,81.3672217619,8.14869449721,30.178052396,0.0,19.3027497915,23.7161209604,29.6230919481,0.0,18.025,11.5980919481
 06/24  15:00:00,82.7856959904,8.2959522139,31.7392197863,0.0,19.3027497915,23.426170988,29.6249202857,0.0,18.025,11.5999202857
 06/24  16:00:00,86.4008595613,8.33495575766,30.8641154357,0.0,19.3027497915,27.8956505705,23.7768576639,0.0,18.025,5.75185766388
 06/24  17:00:00,94.0466458813,8.52240653123,29.7002591625,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/24  18:00:00,107.338417357,8.76595727543,28.7954503237,0.0,32.690315043,37.0816133363,5.75738551185,0.0,0.0,5.75738551185
 06/24  19:00:00,107.406112249,8.89816673509,28.61981988,0.0,36.8143715336,33.066984531,5.76291498401,0.0,0.0,5.76291498401
 06/24  20:00:00,118.774198197,8.96904558347,27.1409561046,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 06/24  21:00:00,114.600941351,8.85258860247,25.2020165391,0.0,36.1807251679,36.8228455648,5.76308463678,0.0,0.0,5.76308463678
 06/24  22:00:00,88.1961076104,8.32376519176,20.647215142,0.0,31.0351095914,20.6438685092,5.7739873887,0.0,0.0,5.7739873887
 06/24  23:00:00,61.0699444766,7.82247512837,16.57485136,0.0,17.4250845679,11.7056064465,5.76033880832,0.0,0.0,5.76033880832
 06/24  24:00:00,51.6490133686,7.57803883601,13.6254387892,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,50.2255104124,7.42367954139,12.2377122727,0.0,12.925468867,10.100111941,5.74912617076,0.0,0.0,5.74912617076
 06/25  02:00:00,43.728584933,7.21635180214,10.567164252,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,42.4792520408,7.08467293217,9.449511518,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,43.3218669226,6.99848008099,8.77196760432,0.0,8.34152022915,11.6705166398,5.75197768606,0.0,0.0,5.75197768606
 06/25  05:00:00,47.1169995113,6.93911755773,8.46845004266,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/25  06:00:00,61.5932051478,7.16072608619,10.2829844307,0.0,18.5082010057,25.6353820695,5.76022605243,0.0,0.0,5.76022605243
 06/25  07:00:00,83.4694287357,7.66220625253,15.2043423703,0.0,19.4926561212,41.1001056674,5.77406620313,0.0,0.0,5.77406620313
 06/25  08:00:00,116.70608291,8.27050572102,24.0763738468,0.0,26.3286599382,57.9988325916,17.4926552238,0.0,0.0,17.4926552238
 06/25  09:00:00,103.412118025,8.09464998166,26.2302919221,0.0,26.2443270014,42.8153538416,35.4731709181,0.0,18.025,17.4481709181
 06/25  10:00:00,77.9921611937,7.74752420338,25.031239005,0.0,21.7447113004,23.4437158914,35.4503089529,0.0,18.025,17.4253089529
 06/25  11:00:00,76.5877733076,7.79648186399,25.9793804019,0.0,19.3449162599,23.4437158914,29.6374554259,0.0,18.025,11.6124554259
 06/25  12:00:00,76.9712995102,7.85395735736,26.1627114509,0.0,19.190480192,23.7425572507,29.6244256555,0.0,18.025,11.5994256555
 06/25  13:00:00,79.1804580926,7.97768910359,28.2220144393,0.0,19.260583323,23.698576057,35.4137495902,0.0,18.025,17.3887495902
 06/25  14:00:00,81.4230715485,8.1293889643,30.3129311752,0.0,19.260583323,23.698576057,29.6235197847,0.0,18.025,11.5985197847
 06/25  15:00:00,82.0465343339,8.23029230468,31.1254375864,0.0,19.260583323,23.4086260847,29.6258692692,0.0,18.025,11.6008692692
 06/25  16:00:00,86.8670505039,8.32023312314,31.4047584575,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,94.4888471622,8.53494083686,30.1896407256,0.0,18.1807569449,37.5792895564,5.75373517585,0.0,0.0,5.75373517585
 06/25  18:00:00,108.358116601,8.82774127188,29.8728133822,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/25  19:00:00,106.852609123,8.90290945027,28.0616016887,0.0,36.8143715336,33.066984531,5.76294749997,0.0,0.0,5.76294749997
 06/25  20:00:00,120.801708117,9.09067057765,28.9274282926,0.0,36.43363367,38.8072253906,5.76250650003,0.0,0.0,5.76250650003
 06/25  21:00:00,117.902022514,9.03847054247,28.4366521397,0.0,36.0963922311,36.7877557581,5.76291635757,0.0,0.0,5.76291635757
 06/25  22:00:00,91.7077598547,8.49905026413,24.1030351569,0.0,30.9507766546,20.6087787026,5.77403524581,0.0,0.0,5.77403524581
 06/25  23:00:00,63.7417663355,7.95046337906,19.1187135141,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/25  24:00:00,53.899351352,7.6759272588,15.6584662498,0.0,12.925468867,10.100111941,5.75196042161,0.0,0.0,5.75196042161
 06/26  01:00:00,47.8855241901,7.4472631213,12.7530670047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,44.9063808032,7.30520753968,11.7755273771,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,44.4580712626,7.22013916832,11.4122860634,0.0,8.25718729233,10.0299323277,5.74909457403,0.0,0.0,5.74909457403
 06/26  04:00:00,44.8086157979,7.13252629021,10.2441193809,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,52.497573074,7.13663131662,10.3501054728,0.0,12.1011305571,15.3678112995,5.75998374602,0.0,0.0,5.75998374602
 06/26  06:00:00,78.8288766451,7.69839321444,14.1287354222,0.0,19.7275818095,37.2640762949,5.77382740919,0.0,0.0,5.77382740919
 06/26  07:00:00,103.035642699,8.208430565,19.2224336907,0.0,24.3117294858,51.2795993405,5.78490648519,0.0,0.0,5.78490648519
 06/26  08:00:00,93.4408654584,7.75835274161,21.3513746916,0.0,23.6694662846,40.6342015617,17.4492547666,0.0,0.0,17.4492547666
 06/26  09:00:00,92.0094646009,7.79237394361,24.8924612881,0.0,23.6694662846,35.6302164847,35.4461098127,0.0,18.025,17.4211098127
 06/26  10:00:00,74.1902714043,7.61909374761,24.8426932674,0.0,18.7433767983,22.9618409725,29.6370179222,0.0,18.025,11.6120179222
 06/26  11:00:00,75.5810514897,7.7107837769,26.1434647896,0.0,18.7433767983,22.9618409725,29.6257014904,0.0,18.025,11.6007014904
 06/26  12:00:00,78.0736458985,7.86344017346,28.4399559435,0.0,18.5889407304,23.1597249699,35.4128544145,0.0,18.025,17.3878544145
 06/26  13:00:00,79.9658953842,8.00618168049,29.9429618682,0.0,18.7433767983,23.2517909448,29.6246269652,0.0,18.025,11.5996269652
 06/26  14:00:00,82.1849854605,8.17326065745,31.9949717111,0.0,18.7433767983,23.2517909448,29.6242435462,0.0,18.025,11.5992435462
 06/26  15:00:00,83.2830716128,8.31784715959,33.238422709,0.0,18.7433767983,22.9618409725,29.6238622602,0.0,18.025,11.5988622602
 06/26  16:00:00,87.1708506796,8.40758977468,32.5851934694,0.0,18.7433767983,27.431320555,23.7760317067,0.0,18.025,5.75103170671
 06/26  17:00:00,92.934715965,8.40661338801,26.1623632408,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,97.7101014552,8.47499922835,24.3659441173,0.0,27.5259009287,37.3340067412,5.77053973507,0.0,0.0,5.77053973507
 06/26  19:00:00,100.960566611,8.56667013942,25.1985897089,0.0,33.8341110165,33.3544677425,5.76281936248,0.0,0.0,5.76281936248
 06/26  20:00:00,116.819405957,8.71036759046,25.2235674978,0.0,36.5179666069,38.8247702939,5.76282253117,0.0,0.0,5.76282253117
 06/26  21:00:00,110.147156096,8.69168330992,24.0861090612,0.0,32.965339924,36.8579353714,5.77384942113,0.0,0.0,5.77384942113
 06/26  22:00:00,81.723760313,8.16185847891,19.7388906612,0.0,25.6355707503,20.6438685092,5.76565991497,0.0,0.0,5.76565991497
 06/26  23:00:00,57.1735184001,7.66843840484,15.2339887489,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,49.5981546864,7.4463518494,12.9061696873,0.0,11.6412384099,10.0650221343,5.75185997806,0.0,0.0,5.75185997806
 06/27  01:00:00,46.718142168,7.30416649734,11.7287873875,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,43.5585813907,7.17014774908,10.5628027144,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  03:00:00,42.2569572794,7.04431024446,9.38700439798,0.0,8.25718729233,10.0299323277,5.74882104429,0.0,0.0,5.74882104429
 06/27  04:00:00,43.0587290902,6.96110052031,8.66566452569,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/27  05:00:00,50.9146205295,6.98052428593,8.92327947026,0.0,12.1011305571,15.3678112995,5.75992121103,0.0,0.0,5.75992121103
 06/27  06:00:00,77.5626071695,7.57299626011,12.987889535,0.0,19.7275818095,37.2640762949,5.77355387446,0.0,0.0,5.77355387446
 06/27  07:00:00,101.582566056,8.1106679533,17.8671628153,0.0,24.3117294858,51.2795993405,5.78479520639,0.0,0.0,5.78479520639
 06/27  08:00:00,91.7318211758,7.63890082444,19.7618063946,0.0,23.6694662846,40.6342015617,17.4481364655,0.0,0.0,17.4481364655
 06/27  09:00:00,90.0692991514,7.63007381098,23.1146114616,0.0,23.6694662846,35.6302164847,35.4467654139,0.0,18.025,17.4217654139
 06/27  10:00:00,71.578905393,7.44233996747,22.4080969786,0.0,18.7433767983,22.9618409725,29.6361834939,0.0,18.025,11.6111834939
 06/27  11:00:00,73.4257848291,7.55943909812,24.139553696,0.0,18.7433767983,22.9618409725,29.6249377935,0.0,18.025,11.5999377935
 06/27  12:00:00,75.4677288471,7.69651936632,26.0009672389,0.0,18.5889407304,23.1597249699,29.6250594189,0.0,18.025,11.6000594189
 06/27  13:00:00,78.1922161784,7.86950996421,28.3059636469,0.0,18.7433767983,23.2517909448,35.4119358378,0.0,18.025,17.3869358378
 06/27  14:00:00,80.5964026052,8.04180510395,30.5378553167,0.0,18.7433767983,23.2517909448,29.6239617629,0.0,18.025,11.5989617629
 06/27  15:00:00,82.2942383661,8.21060423855,32.3568397327,0.0,18.7433767983,22.9618409725,29.6235336383,0.0,18.025,11.5985336383
 06/27  16:00:00,87.1464461039,8.34133770615,32.6270541675,0.0,18.7433767983,27.431320555,23.7767295826,0.0,18.025,5.75172958256
 06/27  17:00:00,100.039829722,8.70119441458,32.9729118156,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/27  18:00:00,107.717356217,8.98357219353,33.8646544807,0.0,27.5259009287,37.3340067412,5.77056704258,0.0,0.0,5.77056704258
 06/27  19:00:00,110.43371054,9.14384980521,34.0945679071,0.0,33.8341110165,33.3544677425,5.76256659131,0.0,0.0,5.76256659131
 06/27  20:00:00,124.501768331,9.23313034169,32.3831945898,0.0,36.5179666069,38.8247702939,5.76220865522,0.0,0.0,5.76220865522
 06/27  21:00:00,116.063088511,9.10758700629,29.5861619956,0.0,32.965339924,36.8579353714,5.77321090622,0.0,0.0,5.77321090622
 06/27  22:00:00,86.4573570953,8.50634444698,24.1280318264,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/27  23:00:00,59.3150133957,7.90727518296,17.1366487156,0.0,15.0252895274,11.7056064465,5.75459646225,0.0,0.0,5.75459646225
 06/27  24:00:00,51.3293835074,7.66044808411,14.4233245196,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,47.8019238578,7.44942986927,12.6673000414,0.0,10.0992000411,10.047477231,5.7489710443,0.0,0.0,5.7489710443
 06/28  02:00:00,43.9239555479,7.240510973,10.8578204979,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,42.9276068427,7.13084263901,9.97114008996,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,43.7430046569,7.04347178726,9.26756467683,0.0,8.25718729233,11.6354268332,5.78211441915,0.0304484022684,0.0,5.75166601688
 06/28  05:00:00,51.5833822339,7.05639374798,9.51620308463,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/28  06:00:00,78.2602106063,7.64824443432,13.6102716497,0.0,19.7275818095,37.2640762949,5.77349962299,0.0,0.0,5.77349962299
 06/28  07:00:00,100.741243918,8.08965631991,17.0468730348,0.0,24.3117294858,51.2795993405,11.5488300922,0.0,0.0,11.5488300922
 06/28  08:00:00,88.5740023592,7.6132577676,16.6296575625,0.0,23.6694662846,40.6342015617,17.4489484765,0.0,0.0,17.4489484765
 06/28  09:00:00,88.489806436,7.61719791819,21.5480150384,0.0,23.6694662846,35.6302164847,29.6464284982,0.0,18.025,11.6214284982
 06/28  10:00:00,69.8179486385,7.41058421005,20.6789073719,0.0,18.7433767983,22.9618409725,35.4311177375,0.0,18.025,17.4061177375
 06/28  11:00:00,71.3276399611,7.50632709963,22.094529086,0.0,18.7433767983,22.9618409725,29.6239935067,0.0,18.025,11.5989935067
 06/28  12:00:00,73.5568053836,7.65679286631,24.1297798078,0.0,18.5889407304,23.1597249699,29.6225371886,0.0,18.025,11.5975371886
 06/28  13:00:00,75.0421577609,7.75204612998,25.2733791369,0.0,18.7433767983,23.2517909448,29.6220314347,0.0,18.025,11.5970314347
 06/28  14:00:00,75.9929447008,7.81811558133,26.1580936374,0.0,18.7433767983,23.2517909448,35.4119766684,0.0,18.025,17.3869766684
 06/28  15:00:00,75.9494575914,7.87649096031,26.3461841499,0.0,18.7433767983,22.9618409725,29.6221473408,0.0,18.025,11.5971473408
 06/28  16:00:00,81.5181978246,8.01365228258,27.3265085853,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,95.6417242214,8.43255264748,28.843441635,0.0,17.6635504202,40.6971502883,5.75714216579,0.0,0.0,5.75714216579
 06/28  18:00:00,103.036805795,8.70705276944,29.4606446665,0.0,27.5259009287,37.3340067412,5.7705459186,0.0,0.0,5.7705459186
 06/28  19:00:00,105.810164916,8.86842663914,29.7464764181,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/28  20:00:00,121.700751343,9.05356371171,29.7617636319,0.0,36.5179666069,38.8247702939,5.76228875674,0.0,0.0,5.76228875674
 06/28  21:00:00,115.836542952,9.06423255903,29.4030012706,0.0,32.965339924,36.8579353714,5.77325855825,0.0,0.0,5.77325855825
 06/28  22:00:00,86.3314709732,8.45782101109,24.0506821423,0.0,25.6355707503,20.6438685092,5.76517926375,0.0,0.0,5.76517926375
 06/28  23:00:00,59.595745042,7.84832506673,17.4763381669,0.0,15.0252895274,11.7056064465,5.75445413763,0.0,0.0,5.75445413763
 06/28  24:00:00,49.5794670915,7.4772691191,12.8565943389,0.0,11.6412384099,10.0650221343,0.0611209481758,0.0411209481758,0.0,0.02
 06/29  01:00:00,45.5571161789,7.23273382782,10.6392084858,0.0,10.0992000411,10.047477231,0.183880545403,0.163880545403,0.0,0.02
 06/29  02:00:00,42.2559677793,7.07112847804,9.35921147543,0.0,8.25718729233,10.0299323277,6.31740183526,0.568489237918,0.0,5.74891259735
 06/29  03:00:00,41.5402041843,6.99019671408,8.72438593619,0.0,8.25718729233,10.0299323277,0.731070086596,0.711070086596,0.0,0.02
 06/29  04:00:00,42.6139685292,6.92577983653,8.25624598696,0.0,8.25718729233,11.6354268332,0.846002438907,0.826002438907,0.0,0.02
 06/29  05:00:00,50.3183013509,6.93413437315,8.37338034086,0.0,12.1011305571,15.3678112995,6.59967096582,0.840001699903,0.0,5.75966926592
 06/29  06:00:00,77.2655974222,7.54732261262,12.7166104698,0.0,19.7275818095,37.2640762949,6.25847937302,0.486239192559,0.0,5.77224018046
 06/29  07:00:00,100.16663818,8.01993303434,16.5420374015,0.0,24.3117294858,51.2795993405,5.78431103294,0.0,0.0,5.78431103294
 06/29  08:00:00,86.4745901245,7.50692227879,14.6366055437,0.0,23.6694662846,40.6342015617,17.4482390662,0.0,0.0,17.4482390662
 06/29  09:00:00,87.1588401932,7.51733617063,20.3169288722,0.0,23.6694662846,35.6302164847,35.4464332757,0.0,18.025,17.4214332757
 06/29  10:00:00,68.9328621573,7.29551572136,19.9089028256,0.0,18.7433767983,22.9618409725,29.6360665065,0.0,18.025,11.6110665065
 06/29  11:00:00,70.3595056781,7.36920846936,21.263521371,0.0,18.7433767983,22.9618409725,29.6238288453,0.0,18.025,11.5988288453
 06/29  12:00:00,72.6270675793,7.50229934875,23.3545436441,0.0,18.5889407304,23.1597249699,35.4123862747,0.0,18.025,17.3873862747
 06/29  13:00:00,73.9171562905,7.62733301282,24.2730996856,0.0,18.7433767983,23.2517909448,29.6223485347,0.0,18.025,11.5973485347
