Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  14:00:00,75.5355702288,7.76971584179,25.7491271035,0.0,18.7433767983,23.2517909448,29.6244565905,0.0,18.025,11.5994565905
 06/29  15:00:00,76.7544452398,7.92043098453,27.1072399715,0.0,18.7433767983,22.9618409725,29.6212828359,0.0,18.025,11.5962828359
 06/29  16:00:00,82.2314682747,8.06934927668,27.9840773344,0.0,18.7433767983,27.431320555,23.7765941192,0.0,18.025,5.7515941192
 06/29  17:00:00,95.4918601899,8.44714713609,28.6790194253,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,103.287203521,8.74022639741,29.6778966478,0.0,27.5259009287,37.3340067412,5.770362192,0.0,0.0,5.770362192
 06/29  19:00:00,106.578996829,8.93021446592,30.4535271845,0.0,33.8341110165,33.3544677425,5.76191567122,0.0,0.0,5.76191567122
 06/29  20:00:00,121.657887895,9.09028305063,29.6821925192,0.0,36.5179666069,38.8247702939,5.76238592228,0.0,0.0,5.76238592228
 06/29  21:00:00,115.516807101,9.05984921705,29.0876756779,0.0,32.965339924,36.8579353714,5.7732212019,0.0,0.0,5.7732212019
 06/29  22:00:00,85.7324606468,8.44898377509,23.4605342386,0.0,25.6355707503,20.6438685092,5.76519313009,0.0,0.0,5.76519313009
 06/29  23:00:00,58.7864243614,7.84852042167,16.6668419668,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/29  24:00:00,50.7512438767,7.56920752606,13.9364411659,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,47.4602415423,7.38560899631,12.3894531197,0.0,10.0992000411,10.047477231,5.74897379596,0.0,0.0,5.74897379596
 06/30  02:00:00,43.9543909765,7.21435917477,10.9144222739,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  03:00:00,42.6850368395,7.08794470457,9.77148002687,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,43.277210801,6.98678675949,8.85847421844,0.0,8.25718729233,11.6354268332,5.75132329331,0.0,0.0,5.75132329331
 06/30  05:00:00,50.9424903315,6.98963962938,8.94209592338,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/30  06:00:00,77.7593392225,7.59289939216,13.1647986973,0.0,19.7275818095,37.2640762949,5.77317264514,0.0,0.0,5.77317264514
 06/30  07:00:00,101.248772447,8.09888267906,17.545248136,0.0,24.3117294858,51.2795993405,11.5480845231,0.0,0.0,11.5480845231
 06/30  08:00:00,90.5092610076,7.61626151827,18.5619608535,0.0,23.6694662846,40.6342015617,17.4469939868,0.0,0.0,17.4469939868
 06/30  09:00:00,90.5278872855,7.65384207784,23.5494868027,0.0,23.6694662846,35.6302164847,29.6453503091,0.0,18.025,11.6203503091
 06/30  10:00:00,72.5800279624,7.49747664664,23.3541206287,0.0,18.7433767983,22.9618409725,35.4307468351,0.0,18.025,17.4057468352
 06/30  11:00:00,74.5852958047,7.63029031976,25.2282381056,0.0,18.7433767983,22.9618409725,29.6223323378,0.0,18.025,11.5973323378
 06/30  12:00:00,76.7222952355,7.77717127711,27.1749095367,0.0,18.5889407304,23.1597249699,29.6239353132,0.0,18.025,11.5989353132
 06/30  13:00:00,78.1883068679,7.898938301,28.2726523764,0.0,18.7433767983,23.2517909448,29.620723277,0.0,18.025,11.595723277
 06/30  14:00:00,79.4773292681,8.0208754418,29.4397363295,0.0,18.7433767983,23.2517909448,29.6227702521,0.0,18.025,11.5977702521
 06/30  15:00:00,79.7879272891,8.11242021086,29.948740325,0.0,18.7433767983,22.9618409725,35.4102407134,0.0,18.025,17.3852407134
 06/30  16:00:00,84.0451554108,8.19583299196,29.671302822,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,96.8353387925,8.52788418442,29.9417550154,0.0,17.6635504202,40.6971502883,5.75696580801,0.0,0.0,5.75696580801
 06/30  18:00:00,104.502183428,8.76696694006,30.8661586073,0.0,27.5259009287,37.3340067412,5.76983646163,0.0,0.0,5.76983646163
 06/30  19:00:00,107.541712932,8.93060512204,31.4158834882,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/30  20:00:00,120.537708544,9.00057735377,28.6517370134,0.0,36.5179666069,38.8247702939,5.76237531745,0.0,0.0,5.76237531745
 06/30  21:00:00,111.774434471,8.8789091385,25.5262716979,0.0,32.965339924,36.8579353714,5.772966971,0.0,0.0,5.772966971
 06/30  22:00:00,83.3152093736,8.32542899088,21.1668509532,0.0,25.6355707503,20.6438685092,5.76493544814,0.0,0.0,5.76493544814
 06/30  23:00:00,59.4702015454,7.82820520851,17.3709463806,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/30  24:00:00,52.5649576922,7.61412555527,15.7052378879,0.0,11.6412384099,10.0650221343,5.75167323757,0.0,0.0,5.75167323757
 07/01  01:00:00,51.7490409278,7.46199103776,13.8424095659,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,44.655774706,7.23486278386,11.5953041983,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,43.4195074094,7.12023291856,10.4736591497,0.0,8.25718729233,10.0299323277,5.74881328461,0.0,0.0,5.74881328461
 07/01  04:00:00,44.2427257267,7.04731358043,9.76348704663,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/01  05:00:00,47.6066634357,6.98401453207,9.03269439459,0.0,8.71707943955,15.3327214929,5.7542830716,0.0,0.0,5.7542830716
 07/01  06:00:00,62.7208353645,7.1829609018,11.3884925091,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/01  07:00:00,85.8065897342,7.69992088571,17.6233755275,0.0,19.4083231844,41.0650158608,5.77294539262,0.0,0.0,5.77294539262
 07/01  08:00:00,118.070264007,8.32274629123,25.3885273781,0.0,26.3286599382,57.9988325916,17.4873496011,0.0,0.0,17.4873496011
 07/01  09:00:00,104.743649249,8.18127775991,27.35591841,0.0,26.3286599382,42.8504436482,35.4696176257,0.0,18.025,17.4446176257
 07/01  10:00:00,82.4861957696,7.97625184336,29.2966574522,0.0,21.7447113004,23.4437158914,35.4464656835,0.0,18.025,17.4214656835
 07/01  11:00:00,85.3021684427,8.17356080975,34.3764890651,0.0,19.3027497915,23.426170988,29.6340326649,0.0,18.025,11.6090326649
 07/01  12:00:00,88.7565458506,8.38400228616,37.4776757576,0.0,19.1483137236,23.7250123474,29.6233694905,0.0,18.025,11.5983694905
 07/01  13:00:00,91.3251727482,8.57522976615,39.7095304591,0.0,19.3027497915,23.7161209604,35.4089058903,0.0,18.025,17.3839058903
 07/01  14:00:00,94.122945324,8.80126199761,42.2812733978,0.0,19.3027497915,23.7161209604,29.6217268565,0.0,18.025,11.5967268565
 07/01  15:00:00,94.7049933574,8.94531983698,43.0092098803,0.0,19.3027497915,23.426170988,29.6237248052,0.0,18.025,11.5987248052
 07/01  16:00:00,98.4067557468,9.00479120961,42.2002500771,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,106.860928496,9.23551056441,41.8015097334,0.0,18.2229234133,37.5968344597,5.75417704859,0.0,0.0,5.75417704859
 07/01  18:00:00,122.229967133,9.56716619438,42.8859012567,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/01  19:00:00,121.654205526,9.63733597015,42.1288802058,0.0,36.8143715336,33.066984531,5.76223780665,0.0,0.0,5.76223780665
 07/01  20:00:00,131.694535032,9.63691599489,39.3935401952,0.0,36.3493007332,38.7721355839,5.7615633927,0.0,0.0,5.7615633927
 07/01  21:00:00,127.147782545,9.51394822388,37.0876252897,0.0,36.1807251679,36.8228455648,5.76201916791,0.0,0.0,5.76201916791
 07/01  22:00:00,99.4615774328,8.91556672854,31.3210773154,0.0,31.0351095914,20.6438685092,5.77267346183,0.0,0.0,5.77267346183
 07/01  23:00:00,72.1216782917,8.38509683802,27.0640939949,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/01  24:00:00,63.4294527292,8.15774593995,24.8262212297,0.0,12.8411359301,10.0650221343,5.75147035777,0.0,0.0,5.75147035777
 07/02  01:00:00,60.9683809723,7.97392577434,22.4303972725,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,53.7184907662,7.76334483089,20.0101245467,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  03:00:00,49.9137848417,7.5450268719,16.4237254095,0.0,8.34152022915,10.0650221343,5.74872726777,0.0,0.0,5.74872726777
 07/02  04:00:00,47.649967284,7.33671915303,12.7619061605,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/02  05:00:00,50.2201025089,7.22624665412,11.2844950524,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/02  06:00:00,64.8030529735,7.39231438568,13.2613657894,0.0,18.5082010057,25.6353820695,5.75953196976,0.0,0.0,5.75953196976
 07/02  07:00:00,87.9999009787,7.89775308325,19.4994575162,0.0,19.4926561212,41.1001056674,5.7729630885,0.0,0.0,5.7729630885
 07/02  08:00:00,122.018086157,8.58320172213,29.0759286642,0.0,26.3286599382,57.9988325916,17.4851139083,0.0,0.0,17.4851139083
 07/02  09:00:00,110.024217803,8.47665723611,32.460553566,0.0,26.2443270014,42.8153538416,35.4684219887,0.0,18.025,17.4434219887
 07/02  10:00:00,84.3446359826,8.11435747528,31.0170066853,0.0,21.7447113004,23.4437158914,35.4451070169,0.0,18.025,17.4201070169
 07/02  11:00:00,84.8804938264,8.23892384649,33.8297515699,0.0,19.3449162599,23.4437158914,29.6347453693,0.0,18.025,11.6097453693
 07/02  12:00:00,88.4198393249,8.46390218889,37.0013670591,0.0,19.190480192,23.7425572507,29.6217831622,0.0,18.025,11.5967831622
 07/02  13:00:00,91.9470798015,8.70857768074,40.2578086552,0.0,19.260583323,23.698576057,29.6223437175,0.0,18.025,11.5973437175
 07/02  14:00:00,95.3499660048,8.96817753275,43.4010967654,0.0,19.260583323,23.698576057,35.4094161257,0.0,18.025,17.3844161257
 07/02  15:00:00,98.217814949,9.21669894857,46.3103744613,0.0,19.260583323,23.4086260847,29.6219615368,0.0,18.025,11.5969615368
 07/02  16:00:00,102.167004917,9.29912907615,45.7258818181,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,110.300898713,9.54485042556,44.991852633,0.0,18.1807569449,37.5792895564,5.75412682228,0.0,0.0,5.75412682228
 07/02  18:00:00,125.686501201,9.89243412982,46.1366054565,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/02  19:00:00,124.312733956,9.93308946613,44.4916640592,0.0,36.8143715336,33.066984531,5.76197022553,0.0,0.0,5.76197022553
 07/02  20:00:00,133.114947047,9.82654205968,40.504919604,0.0,36.43363367,38.8072253906,5.76155999538,0.0,0.0,5.76155999538
 07/02  21:00:00,125.868706598,9.54208949663,35.8998557124,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/02  22:00:00,98.9580555075,8.95883418523,30.8937333271,0.0,30.9507766546,20.6087787026,10.8823968741,0.0,0.0,10.8823968741
 07/02  23:00:00,71.2772558323,8.40273965082,26.2020374376,0.0,17.4250845679,11.7056064465,0.661108973162,0.0,0.0,0.661108973162
 07/02  24:00:00,61.1002946751,8.09551056493,22.4398877534,0.0,12.925468867,10.100111941,5.75156814358,0.0,0.0,5.75156814358
 07/03  01:00:00,54.266983952,7.81020410604,18.7716246284,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/03  02:00:00,49.7110713383,7.60345238284,16.2820290194,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,46.0338554917,7.39564190401,12.8126163506,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,45.2479393237,7.2492828621,10.5667347686,0.0,8.25718729233,11.6354268332,5.75152280475,0.0,0.0,5.75152280475
 07/03  05:00:00,51.9957985481,7.17376701701,9.81131690322,0.0,12.1011305571,15.3678112995,0.0341983178679,0.0141983178679,0.0,0.02
 07/03  06:00:00,77.7054614061,7.66877574824,13.0351192855,0.0,19.7275818095,37.2640762949,7.52523041803,0.0,0.0,7.52523041803
 07/03  07:00:00,103.693144548,8.23219812937,19.8564101985,0.0,24.3117294858,51.2795993405,9.79026303803,0.0,0.0,9.79026303803
 07/03  08:00:00,96.5260679708,7.94330153278,24.25179471,0.0,23.6694662846,40.6342015617,17.4441281269,0.0,0.0,17.4441281269
 07/03  09:00:00,96.9410268597,8.04002953181,29.5764882955,0.0,23.6694662846,35.6302164847,29.6441730742,0.0,18.025,11.6191730742
 07/03  10:00:00,80.1229377804,7.90745307308,30.4870905673,0.0,18.7433767983,22.9618409725,35.4289190266,0.0,18.025,17.4039190266
 07/03  11:00:00,82.4761737665,8.05167143627,32.6977586761,0.0,18.7433767983,22.9618409725,29.6227149672,0.0,18.025,11.5977149672
 07/03  12:00:00,87.1348763172,8.32426150007,37.0404251712,0.0,18.5889407304,23.1597249699,29.6225529183,0.0,18.025,11.5975529183
 07/03  13:00:00,90.8684438033,8.57538475107,40.2763657836,0.0,18.7433767983,23.2517909448,29.619234481,0.0,18.025,11.594234481
 07/03  14:00:00,92.4450831194,8.74191261459,41.6864781157,0.0,18.7433767983,23.2517909448,29.6211170593,0.0,18.025,11.5961170593
 07/03  15:00:00,93.1490897629,8.87268201592,42.5496634527,0.0,18.7433767983,22.9618409725,35.4101197907,0.0,18.025,17.3851197907
 07/03  16:00:00,97.4895686584,8.95991881264,42.3516529076,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,109.176543552,9.24872469897,41.5621644608,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/03  18:00:00,114.980288399,9.39146459569,40.7198379173,0.0,27.5259009287,37.3340067412,5.76998192237,0.0,0.0,5.76998192237
 07/03  19:00:00,116.777965645,9.45912388335,40.1236625461,0.0,33.8341110165,33.3544677425,5.76209400437,0.0,0.0,5.76209400437
 07/03  20:00:00,131.191759584,9.5799760026,38.7264369387,0.0,36.5179666069,38.8247702939,5.76148524734,0.0,0.0,5.76148524734
 07/03  21:00:00,123.288912213,9.49015406921,36.4295781579,0.0,32.965339924,36.8579353714,5.77280869449,0.0,0.0,5.77280869449
 07/03  22:00:00,93.4478292956,8.86075912559,30.7641973928,0.0,25.6355707503,20.6438685092,5.76475418293,0.0,0.0,5.76475418293
 07/03  23:00:00,66.5832909339,8.23106139491,24.0812161609,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/03  24:00:00,57.9943280836,7.94181718147,20.806939723,0.0,11.6412384099,10.0650221343,5.75154352188,0.0,0.0,5.75154352188
 07/04  01:00:00,57.4522193268,7.79962561027,19.0885452553,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,49.742282321,7.56447478725,16.2328002384,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,46.3599016836,7.3644876296,13.0503960642,0.0,8.34152022915,10.0650221343,5.74855834352,0.0,0.0,5.74855834352
 07/04  04:00:00,45.3223707582,7.2167593016,10.5542803931,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,49.2549882204,7.146699228,10.3989541531,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/04  06:00:00,62.8089195487,7.28773020615,11.3718384961,0.0,18.5082010057,25.6353820695,5.75940725259,0.0,0.0,5.75940725259
 07/04  07:00:00,85.6482970944,7.76579491915,17.2798598383,0.0,19.4926561212,41.1001056674,5.77247233763,0.0,0.0,5.77247233763
 07/04  08:00:00,119.232384605,8.4305705955,26.4429233926,0.0,26.3286599382,57.9988325916,17.4845089726,0.0,0.0,17.4845089726
 07/04  09:00:00,107.6911003,8.34415773297,30.2599814966,0.0,26.2443270014,42.8153538416,35.46533563,0.0,18.025,17.44033563
 07/04  10:00:00,85.0750431752,8.10751439494,31.7542864893,0.0,21.7447113004,23.4437158914,35.4440820625,0.0,18.025,17.4190820625
 07/04  11:00:00,84.788152502,8.2126598074,33.7636956817,0.0,19.3449162599,23.4437158914,29.6317311359,0.0,18.025,11.6067311359
 07/04  12:00:00,86.4947020521,8.35779179553,35.1823544695,0.0,19.190480192,23.7425572507,29.6206819074,0.0,18.025,11.5956819074
 07/04  13:00:00,88.6760276559,8.5292859481,37.1660661009,0.0,19.260583323,23.698576057,29.619874132,0.0,18.025,11.594874132
 07/04  14:00:00,92.2619866377,8.78352697572,40.4977814236,0.0,19.260583323,23.698576057,29.6217195713,0.0,18.025,11.5967195713
 07/04  15:00:00,93.1755941394,8.9269844598,41.5578830532,0.0,19.260583323,23.4086260847,35.4083278551,0.0,18.025,17.3833278551
 07/04  16:00:00,97.9114701477,9.02600540789,41.7434863182,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,107.536959093,9.34464805929,42.4281428212,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/04  18:00:00,123.134799441,9.72113560224,43.7562189982,0.0,32.6059821062,37.0465235296,5.75668547736,0.0,0.0,5.75668547736
 07/04  19:00:00,122.077897022,9.80040366286,42.3895409289,0.0,36.8143715336,33.066984531,5.76198510802,0.0,0.0,5.76198510802
 07/04  20:00:00,128.100281101,9.56267861427,35.7541596138,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 07/04  21:00:00,123.291558277,9.40742479765,33.4574025565,0.0,36.0963922311,36.7877557581,5.76167567713,0.0,0.0,5.76167567713
 07/04  22:00:00,95.2014944009,8.76593735902,27.3301204233,0.0,30.9507766546,20.6087787026,5.77247419576,0.0,0.0,5.77247419576
 07/04  23:00:00,65.251557433,8.09491254993,20.4841817865,0.0,17.4250845679,11.7056064465,5.75894957009,0.0,0.0,5.75894957009
 07/04  24:00:00,55.0212090956,7.77216664355,16.6841749993,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,49.6625379806,7.54386888613,14.4335200445,0.0,10.0992000411,10.047477231,5.7487658775,0.0,0.0,5.7487658775
 07/05  02:00:00,44.0851226983,7.30068642963,10.958852387,0.0,8.25718729233,10.0299323277,0.036021951412,0.016021951412,0.0,0.02
 07/05  03:00:00,43.8157568032,7.21967235567,10.7705062938,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,46.2534568138,7.1904694895,11.6310810994,0.0,8.25718729233,11.6354268332,5.75116717781,0.0,0.0,5.75116717781
 07/05  05:00:00,51.6499555767,7.10399461468,9.53527567123,0.0,12.1011305571,15.3678112995,0.0410843441193,0.0210843441193,0.0,0.02
 07/05  06:00:00,77.2674163896,7.61053213698,12.6553695774,0.0,19.7275818095,37.2640762949,5.77212779134,0.0,0.0,5.77212779134
 07/05  07:00:00,104.857166148,8.26395522338,20.988724413,0.0,24.3117294858,51.2795993405,11.5458032285,0.0,0.0,11.5458032285
 07/05  08:00:00,97.6326440688,7.98471746488,25.3170006146,0.0,23.6694662846,40.6342015617,11.6349658264,0.0,0.0,11.6349658264
 07/05  09:00:00,98.0204183691,8.10288890315,30.5930523238,0.0,23.6694662846,35.6302164847,35.4407222375,0.0,18.025,17.4157222375
 07/05  10:00:00,81.2702463863,7.97364295687,31.5682306805,0.0,18.7433767983,22.9618409725,29.6337830772,0.0,18.025,11.6087830772
 07/05  11:00:00,83.070590348,8.08480821655,33.2590531536,0.0,18.7433767983,22.9618409725,29.6218916663,0.0,18.025,11.5968916663
 07/05  12:00:00,85.3199622976,8.23229759946,35.3174876944,0.0,18.5889407304,23.1597249699,35.4073572544,0.0,18.025,17.3823572544
 07/05  13:00:00,88.6631156097,8.43216782817,38.2142711325,0.0,18.7433767983,23.2517909448,29.6203957441,0.0,18.025,11.5953957441
 07/05  14:00:00,90.652203081,8.5877140695,40.0478093169,0.0,18.7433767983,23.2517909448,29.6221954683,0.0,18.025,11.5971954683
 07/05  15:00:00,90.0103799704,8.64968759648,39.6339644614,0.0,18.7433767983,22.9618409725,29.6188025538,0.0,18.025,11.5938025538
 07/05  16:00:00,95.3870815383,8.76815746399,40.4409341985,0.0,18.7433767983,27.431320555,23.7762167411,0.0,18.025,5.75121674115
 07/05  17:00:00,108.650043433,9.14224493072,41.1421775777,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/05  18:00:00,116.231260076,9.4009614732,41.9613536151,0.0,27.5259009287,37.3340067412,5.76948259297,0.0,0.0,5.76948259297
 07/05  19:00:00,116.368720389,9.46023438862,39.71332735,0.0,33.8341110165,33.3544677425,5.76162310079,0.0,0.0,5.76162310079
 07/05  20:00:00,129.096304314,9.51447960565,36.6965181683,0.0,36.5179666069,38.8247702939,1.28135721519,0.0,0.0,1.28135721519
 07/05  21:00:00,122.126797835,9.46192987771,35.2957336372,0.0,32.965339924,36.8579353714,10.2600563699,0.0,0.0,10.2600563699
 07/05  22:00:00,93.3118208828,8.89315476168,30.5958400443,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/05  23:00:00,67.6144015726,8.31074715096,25.0326419352,0.0,15.0252895274,11.7056064465,5.75401596477,0.0,0.0,5.75401596477
 07/05  24:00:00,58.6765686369,7.99320453537,21.4378251947,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,54.4751740442,7.78166759739,19.0083658211,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,50.3766113075,7.59882632002,16.9522023944,0.0,8.25718729233,10.0299323277,5.74873642572,0.0,0.0,5.74873642572
 07/06  03:00:00,49.6375587677,7.50492764812,16.3070584067,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,50.4428054186,7.42850889488,15.5824016108,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,58.4105548344,7.44794757836,15.9519296481,0.0,12.1011305571,15.3678112995,5.7580777448,0.0,0.0,5.7580777448
 07/06  06:00:00,83.0047384902,7.96730541264,18.0359412451,0.0,19.7275818095,37.2640762949,5.7716283834,0.0,0.0,5.7716283834
 07/06  07:00:00,109.855950149,8.57457412467,25.6769232718,0.0,24.3117294858,51.2795993405,9.49368408672,0.0,0.0,9.49368408672
 07/06  08:00:00,101.945682996,8.21876373821,29.3960128012,0.0,23.6694662846,40.6342015617,13.7019851333,0.0,0.0,13.7019851333
 07/06  09:00:00,100.19577945,8.24072719691,32.6305877586,0.0,23.6694662846,35.6302164847,35.4391125547,0.0,18.025,17.4141125547
 07/06  10:00:00,81.8874335123,8.02871830986,32.1303536591,0.0,18.7433767983,22.9618409725,29.6333613755,0.0,18.025,11.6083613755
 07/06  11:00:00,84.0801243627,8.14385042256,34.2095523639,0.0,18.7433767983,22.9618409725,29.6224393799,0.0,18.025,11.5974393799
 07/06  12:00:00,86.1545426662,8.27609825644,36.1082733557,0.0,18.5889407304,23.1597249699,31.0484906242,0.0,18.025,13.0234906242
 07/06  13:00:00,88.2106750953,8.42192577655,37.7720796231,0.0,18.7433767983,23.2517909448,33.9793056827,0.0,18.025,15.9543056827
 07/06  14:00:00,88.8864324677,8.50645988728,38.3633021598,0.0,18.7433767983,23.2517909448,29.6206809386,0.0,18.025,11.5956809386
 07/06  15:00:00,89.7787319751,8.62361810697,39.4283902496,0.0,18.7433767983,22.9618409725,29.619690561,0.0,18.025,11.594690561
 07/06  16:00:00,96.189463262,8.82275968628,41.1887314183,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/06  17:00:00,110.122196288,9.23542797906,42.5211511514,0.0,17.6635504202,40.6971502883,5.75644386682,0.0,0.0,5.75644386682
 07/06  18:00:00,117.062206457,9.45898390017,42.7342992681,0.0,27.5259009287,37.3340067412,5.76945451184,0.0,0.0,5.76945451184
 07/06  19:00:00,118.266705875,9.54789332569,41.523673556,0.0,33.8341110165,33.3544677425,5.76165235786,0.0,0.0,5.76165235786
 07/06  20:00:00,129.793426717,9.53698138356,37.3711592559,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/06  21:00:00,119.660603003,9.32962851356,32.961861259,0.0,32.965339924,36.8579353714,5.77241910676,0.0,0.0,5.77241910676
 07/06  22:00:00,88.1812241836,8.62460288416,25.7338056844,0.0,25.6355707503,20.6438685092,5.76443941769,0.0,0.0,5.76443941769
 07/06  23:00:00,63.4955848781,8.07605411,21.1485264042,0.0,15.0252895274,11.7056064465,5.75401786085,0.0,0.0,5.75401786085
 07/06  24:00:00,56.4920128201,7.84410898437,19.4023706864,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/07  01:00:00,52.4305765622,7.65160445757,17.0938437985,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,46.9867041605,7.43019804472,13.7309244111,0.0,8.25718729233,10.0299323277,5.74864242575,0.0,0.0,5.74864242575
 07/07  03:00:00,44.8144505802,7.29271319332,11.6961667665,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,44.4553615195,7.15696807505,9.86651314623,0.0,8.25718729233,11.6354268332,0.0335590065087,0.0135590065087,0.0,0.02
 07/07  05:00:00,51.7949119937,7.13218230869,9.65205520269,0.0,12.1011305571,15.3678112995,5.75792330958,0.0,0.0,5.75792330958
 07/07  06:00:00,80.2705538402,7.75168224445,15.5173978323,0.0,19.7275818095,37.2640762949,5.77221623744,0.0,0.0,5.77221623744
 07/07  07:00:00,107.099951019,8.3532406355,23.1422984196,0.0,24.3117294858,51.2795993405,5.78268764497,0.0,0.0,5.78268764497
 07/07  08:00:00,99.1339791966,8.04093470874,26.762153935,0.0,23.6694662846,40.6342015617,17.4413984351,0.0,0.0,17.4413984351
 07/07  09:00:00,98.9100565958,8.1201233827,31.4654793326,0.0,23.6694662846,35.6302164847,35.4404611527,0.0,18.025,17.4154611527
 07/07  10:00:00,81.7041990662,7.97124606534,32.0046032294,0.0,18.7433767983,22.9618409725,29.6328015428,0.0,18.025,11.6078015428
 07/07  11:00:00,83.2146761518,8.07802726135,33.4099351918,0.0,18.7433767983,22.9618409725,29.6215426959,0.0,18.025,11.5965426959
 07/07  12:00:00,86.0463467352,8.26562861772,36.010555643,0.0,18.5889407304,23.1597249699,29.6205892181,0.0,18.025,11.5955892181
 07/07  13:00:00,90.0524143037,8.52844052265,39.5073079349,0.0,18.7433767983,23.2517909448,29.6209819748,0.0,18.025,11.5959819748
 07/07  14:00:00,93.1976033503,8.74931054732,42.4316289138,0.0,18.7433767983,23.2517909448,35.407002763,0.0,18.025,17.382002763
 07/07  15:00:00,93.4184469903,8.85680866429,42.8349249772,0.0,18.7433767983,22.9618409725,29.6200834592,0.0,18.025,11.5950834592
 07/07  16:00:00,97.3867910153,8.94511721767,42.2637094711,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,109.436367166,9.26931696655,41.8014284607,0.0,17.6635504202,40.6971502883,5.75647719348,0.0,0.0,5.75647719348
 07/07  18:00:00,116.550058285,9.47749830135,42.2036511558,0.0,27.5259009287,37.3340067412,5.76943741276,0.0,0.0,5.76943741276
 07/07  19:00:00,117.009233003,9.49909446935,40.3150230346,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/07  20:00:00,128.282786516,9.47407357531,35.9234331487,0.0,36.5179666069,38.8247702939,5.76134364958,0.0,0.0,5.76134364958
 07/07  21:00:00,119.238656976,9.3123108092,32.5572544696,0.0,32.965339924,36.8579353714,5.77170949402,0.0,0.0,5.77170949402
 07/07  22:00:00,89.8476467566,8.70969376997,27.3151465798,0.0,25.6355707503,20.6438685092,5.76437116786,0.0,0.0,5.76437116786
 07/07  23:00:00,64.0606073242,8.12212573616,21.6674993308,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,55.9216248953,7.84124367105,18.834841823,0.0,11.6412384099,10.0650221343,5.75133386462,0.0,0.0,5.75133386462
 07/08  01:00:00,56.0227367987,7.72999701921,17.8481392283,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,50.0567271143,7.57229981948,16.6588597142,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,48.1046864224,7.43657214011,14.8425380673,0.0,8.25718729233,10.0299323277,5.74850348182,0.0,0.0,5.74850348182
 07/08  04:00:00,47.222198731,7.30157833519,12.488747852,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,50.2060486742,7.21595508987,11.4002076633,0.0,8.71707943955,15.3327214929,5.75369701172,0.0,0.0,5.75369701172
 07/08  06:00:00,65.1493251818,7.40344639741,13.5965871404,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/08  07:00:00,88.4559388371,7.93023140174,20.0425732046,0.0,19.4083231844,41.0650158608,5.77198123571,0.0,0.0,5.77198123571
 07/08  08:00:00,122.559569234,8.6177391695,29.5830508122,0.0,26.3286599382,57.9988325916,17.4806910238,0.0,0.0,17.4806910238
 07/08  09:00:00,111.491999724,8.53834273259,33.7473504703,0.0,26.3286599382,42.8504436482,35.4633117339,0.0,18.025,17.4383117339
 07/08  10:00:00,86.2785809396,8.2016846148,32.8637106529,0.0,21.7447113004,23.4437158914,35.4414207561,0.0,18.025,17.4164207561
 07/08  11:00:00,85.9725327812,8.28884988893,34.9316395839,0.0,19.3027497915,23.426170988,29.6312757474,0.0,18.025,11.6062757474
 07/08  12:00:00,88.5969369547,8.44850373183,37.2536160517,0.0,19.1483137236,23.7250123474,29.6195865863,0.0,18.025,11.5945865863
 07/08  13:00:00,93.0703573855,8.70853751652,41.3214603054,0.0,19.3027497915,23.7161209604,29.6186285481,0.0,18.025,11.5936285481
 07/08  14:00:00,94.8541551974,8.88624394301,42.9275495848,0.0,19.3027497915,23.7161209604,29.6202987663,0.0,18.025,11.5952987663
 07/08  15:00:00,94.7000128679,8.96949504046,42.9801060183,0.0,19.3027497915,23.426170988,35.4059239061,0.0,18.025,17.3809239061
 07/08  16:00:00,95.6040734374,8.88853944238,39.5138719792,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,100.9332236,8.95501516499,36.1543702809,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,114.876955813,9.21639128944,35.8837354094,0.0,32.690315043,37.0816133363,5.75643101339,0.0,0.0,5.75643101339
 07/08  19:00:00,114.567787598,9.32159540491,35.3582988876,0.0,36.8143715336,33.066984531,5.76164406293,0.0,0.0,5.76164406293
 07/08  20:00:00,128.374235378,9.51589982389,36.1943773397,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 07/08  21:00:00,125.047516561,9.45506345431,35.0463512716,0.0,36.1807251679,36.8228455648,5.76164479537,0.0,0.0,5.76164479537
 07/08  22:00:00,97.9316883888,8.88217912318,29.8247360387,0.0,31.0351095914,20.6438685092,5.77185071534,0.0,0.0,5.77185071534
 07/08  23:00:00,69.6477719211,8.31471040218,24.6606473732,0.0,17.4250845679,11.7056064465,5.75907352525,0.0,0.0,5.75907352525
 07/08  24:00:00,59.4536961829,8.01158292886,20.9966983834,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,57.3118314039,7.8236260883,18.9241799462,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,50.9932995697,7.6341700058,17.4141363581,0.0,8.34152022915,10.0650221343,5.7486575901,0.0,0.0,5.7486575901
 07/09  03:00:00,49.4772121062,7.50498130162,16.0272497979,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,50.1212624873,7.41653039264,15.1534389786,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,53.6355735301,7.34790169067,14.578367651,0.0,8.80141237637,15.3678112995,5.75384515656,0.0,0.0,5.75384515656
 07/09  06:00:00,67.8696295576,7.53903489579,16.1813130007,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/09  07:00:00,89.3244187984,8.01114790048,20.7107315284,0.0,19.4926561212,41.1001056674,5.77205176765,0.0,0.0,5.77205176765
 07/09  08:00:00,121.400822722,8.59885767259,28.443212252,0.0,26.3286599382,57.9988325916,23.2997392488,0.0,0.0,23.2997392488
 07/09  09:00:00,109.721795422,8.49730473324,32.1376209206,0.0,26.2443270014,42.8153538416,29.6568255375,0.0,18.025,11.6318255375
 07/09  10:00:00,83.187143644,8.06960909791,29.904365585,0.0,21.7447113004,23.4437158914,35.441555071,0.0,18.025,17.416555071
 07/09  11:00:00,81.0575404786,8.07423512252,30.1715617077,0.0,19.3449162599,23.4437158914,29.6314618046,0.0,18.025,11.6064618046
 07/09  12:00:00,81.2233389417,8.0896614487,30.1791553765,0.0,19.190480192,23.7425572507,29.6208193932,0.0,18.025,11.5958193932
 07/09  13:00:00,81.3226876616,8.08222497931,30.2598178053,0.0,19.260583323,23.698576057,35.4071860666,0.0,18.025,17.3821860666
 07/09  14:00:00,81.6521004424,8.10967237816,30.5617861826,0.0,19.260583323,23.698576057,29.6183848181,0.0,18.025,11.5933848181
 07/09  15:00:00,81.4400153497,8.14310126072,30.6062209787,0.0,19.260583323,23.4086260847,29.6200206873,0.0,18.025,11.5950206873
 07/09  16:00:00,85.4949518521,8.14274694304,30.210262192,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,94.7235889874,8.40206917851,30.5573876039,0.0,18.1807569449,37.5792895564,5.75377222821,0.0,0.0,5.75377222821
 07/09  18:00:00,110.656454485,8.78349508003,32.2155748819,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/09  19:00:00,111.171898273,8.97086513592,32.3131535719,0.0,36.8143715336,33.066984531,5.76119968838,0.0,0.0,5.76119968838
 07/09  20:00:00,123.192814364,9.10311558124,31.3063163782,0.0,36.43363367,38.8072253906,5.76148255292,0.0,0.0,5.76148255292
 07/09  21:00:00,119.029331616,9.02605671592,29.5766185926,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/09  22:00:00,92.9097153142,8.52143220471,25.2829501707,0.0,30.9507766546,20.6087787026,5.77095997235,0.0,0.0,5.77095997235
 07/09  23:00:00,66.1442512773,8.03153049912,21.4403238766,0.0,17.4250845679,11.7056064465,5.75906243814,0.0,0.0,5.75906243814
 07/09  24:00:00,58.3442418137,7.84261985886,19.9367850297,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/10  01:00:00,52.7125119897,7.6295360244,17.3978512999,0.0,10.0992000411,10.047477231,5.74865628929,0.0,0.0,5.74865628929
 07/10  02:00:00,48.9206931538,7.47249825855,15.6226403503,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,45.387341752,7.30012058093,12.2616664897,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,44.5540176041,7.13681863473,9.98532252992,0.0,8.25718729233,11.6354268332,5.75123234167,0.0,0.0,5.75123234167
 07/10  05:00:00,52.8879211479,7.18662218209,10.6906757525,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/10  06:00:00,81.2293619564,7.84081902686,16.3871262952,0.0,19.7275818095,37.2640762949,5.77187190274,0.0,0.0,5.77187190274
 07/10  07:00:00,107.439199868,8.39503778918,23.4398115701,0.0,24.3117294858,51.2795993405,11.5444949578,0.0,0.0,11.5444949578
 07/10  08:00:00,96.8625030857,7.9250840927,24.6065843476,0.0,23.6694662846,40.6342015617,11.6331378072,0.0,0.0,11.6331378072
 07/10  09:00:00,95.3884492352,7.95543934989,28.1085989061,0.0,23.6694662846,35.6302164847,35.4380699936,0.0,18.025,17.4130699936
 07/10  10:00:00,77.5443499415,7.78438453062,28.0316417797,0.0,18.7433767983,22.9618409725,29.6319494538,0.0,18.025,11.6069494538
 07/10  11:00:00,80.3365419798,7.93779065827,30.6720548689,0.0,18.7433767983,22.9618409725,29.6206981237,0.0,18.025,11.5956981237
 07/10  12:00:00,83.7460151929,8.13060717742,33.8452623752,0.0,18.5889407304,23.1597249699,35.4068713224,0.0,18.025,17.3818713224
 07/10  13:00:00,86.2200273648,8.29452859606,35.9088545122,0.0,18.7433767983,23.2517909448,29.6181196599,0.0,18.025,11.5931196599
 07/10  14:00:00,87.6513928242,8.43437491442,37.2003724394,0.0,18.7433767983,23.2517909448,29.6197187129,0.0,18.025,11.5947187129
 07/10  15:00:00,89.3749344215,8.6097145834,39.0385215158,0.0,18.7433767983,22.9618409725,29.6196670944,0.0,18.025,11.5946670944
 07/10  16:00:00,95.9958630636,8.82478312282,40.9931350381,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,108.871857818,9.19116852901,41.3151104011,0.0,17.6635504202,40.6971502883,5.75622228625,0.0,0.0,5.75622228625
 07/10  18:00:00,114.212390935,9.3403178163,40.0032217889,0.0,27.5259009287,37.3340067412,5.76924937815,0.0,0.0,5.76924937815
 07/10  19:00:00,113.719694664,9.36191257802,37.1626986307,0.0,33.8341110165,33.3544677425,5.761137965,0.0,0.0,5.761137965
 07/10  20:00:00,127.446015686,9.47397354531,35.0868085959,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/10  21:00:00,119.350287209,9.37104176374,32.6102118567,0.0,32.965339924,36.8579353714,5.77185578214,0.0,0.0,5.77185578214
 07/10  22:00:00,89.4012144869,8.72486521624,26.8535901579,0.0,25.6355707503,20.6438685092,5.76413938301,0.0,0.0,5.76413938301
 07/10  23:00:00,63.3203202389,8.10625595336,20.9430959433,0.0,15.0252895274,11.7056064465,5.75372775521,0.0,0.0,5.75372775521
 07/10  24:00:00,55.0507198086,7.80990913673,17.9952998975,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,50.6748314483,7.60167083545,15.3880537108,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,46.6859461614,7.42682546021,13.4335603231,0.0,8.25718729233,10.0299323277,5.74857302891,0.0,0.0,5.74857302891
 07/11  03:00:00,44.5173565257,7.28094771575,11.410852218,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,44.7540770788,7.15510448203,10.1671196345,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,51.4316396726,7.07464517206,9.3463611578,0.0,12.1011305571,15.3678112995,5.77316350361,0.014244077291,0.0,5.75891942631
 07/11  06:00:00,78.5166823152,7.6877138097,13.8275696194,0.0,19.7275818095,37.2640762949,5.77186678628,0.0,0.0,5.77186678628
 07/11  07:00:00,104.622599167,8.27133540349,20.7469564703,0.0,24.3117294858,51.2795993405,5.78097186197,0.0,0.0,5.78097186197
 07/11  08:00:00,96.4460127262,7.89148668018,24.223701876,0.0,23.6694662846,40.6342015617,17.4391113971,0.0,0.0,17.4391113971
 07/11  09:00:00,95.4761881674,7.95272767045,28.1990562874,0.0,23.6694662846,35.6302164847,29.6421718251,0.0,18.025,11.6171718251
 07/11  10:00:00,78.0566686565,7.80074638386,28.5276093202,0.0,18.7433767983,22.9618409725,35.4249317083,0.0,18.025,17.3999317083
 07/11  11:00:00,79.8205555884,7.91791355367,30.1759525432,0.0,18.7433767983,22.9618409725,29.6205634762,0.0,18.025,11.5955634762
 07/11  12:00:00,81.5710645964,8.05093808512,31.7499870499,0.0,18.5889407304,23.1597249699,29.6186231397,0.0,18.025,11.5936231397
 07/11  13:00:00,84.8475308512,8.25469967056,34.5761924502,0.0,18.7433767983,23.2517909448,29.617596268,0.0,18.025,11.592596268
 07/11  14:00:00,88.7185177421,8.48473216991,38.2171453217,0.0,18.7433767983,23.2517909448,29.6191592605,0.0,18.025,11.5941592605
 07/11  15:00:00,90.7251661379,8.67396913751,40.3245051137,0.0,18.7433767983,22.9618409725,35.4065961397,0.0,18.025,17.3815961397
 07/11  16:00:00,94.3926633222,8.75731911151,39.4574009157,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,106.784765909,9.08982264707,39.3293753776,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/11  18:00:00,113.881970693,9.32659919893,39.6865373956,0.0,27.5259009287,37.3340067412,5.76912669035,0.0,0.0,5.76912669035
 07/11  19:00:00,114.212107224,9.37016484328,37.6468685905,0.0,33.8341110165,33.3544677425,5.7614167528,0.0,0.0,5.7614167528
 07/11  20:00:00,127.157118377,9.39645044522,34.8754307958,0.0,36.5179666069,38.8247702939,5.76114870285,0.0,0.0,5.76114870285
 07/11  21:00:00,118.475386403,9.25547006228,31.8508999592,0.0,32.965339924,36.8579353714,5.77178693673,0.0,0.0,5.77178693673
 07/11  22:00:00,89.4006038523,8.66414581589,26.9137134124,0.0,25.6355707503,20.6438685092,5.76390289927,0.0,0.0,5.76390289927
 07/11  23:00:00,65.4440288625,8.1562138001,23.0168664358,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,57.5868431864,7.89785231745,20.443484318,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,53.7305215836,7.71042504445,18.3349810005,0.0,10.0992000411,10.047477231,5.74857973263,0.0,0.0,5.74857973263
 07/12  02:00:00,50.4482629599,7.57125384106,17.0514636419,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,47.8989527956,7.41802237696,14.6553834862,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  04:00:00,46.2206213776,7.2576817359,11.5310744423,0.0,8.25718729233,11.6354268332,5.75154570023,0.000477753884278,0.0,5.75106794634
 07/12  05:00:00,54.6566612088,7.27561582566,12.3704422088,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/12  06:00:00,83.04184564,7.89696101328,18.1435021558,0.0,19.7275818095,37.2640762949,5.77175612257,0.0,0.0,5.77175612257
 07/12  07:00:00,107.70762764,8.42093863258,23.6823841395,0.0,24.3117294858,51.2795993405,11.5440464494,0.0,0.0,11.5440464494
 07/12  08:00:00,97.837974606,8.00684597762,25.5003251097,0.0,23.6694662846,40.6342015617,11.6324346011,0.0,0.0,11.6324346011
 07/12  09:00:00,97.0464656144,8.0580161707,29.664060777,0.0,23.6694662846,35.6302164847,35.4370439295,0.0,18.025,17.4120439295
 07/12  10:00:00,78.9371397877,7.86539603173,29.3434367658,0.0,18.7433767983,22.9618409725,29.6312456421,0.0,18.025,11.6062456421
 07/12  11:00:00,81.7781768024,8.02908169813,32.0224096839,0.0,18.7433767983,22.9618409725,29.6199988805,0.0,18.025,11.5949988805
 07/12  12:00:00,84.937715796,8.2309723263,34.9366085527,0.0,18.5889407304,23.1597249699,31.6603947411,0.0,18.025,13.6353947411
 07/12  13:00:00,86.9889540342,8.38510074389,36.5872197052,0.0,18.7433767983,23.2517909448,33.3631250428,0.0,18.025,15.3381250428
 07/12  14:00:00,88.9214923107,8.5322676741,38.372590812,0.0,18.7433767983,23.2517909448,29.6187939142,0.0,18.025,11.5937939142
 07/12  15:00:00,88.1038199004,8.59055840927,37.7865751018,0.0,18.7433767983,22.9618409725,29.6203176093,0.0,18.025,11.5953176093
 07/12  16:00:00,92.0189428212,8.65319912079,37.1878104366,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,105.544223545,9.02335230858,38.1553034532,0.0,17.6635504202,40.6971502883,5.75611334651,0.0,0.0,5.75611334651
 07/12  18:00:00,112.348149232,9.25575761791,38.2235693898,0.0,27.5259009287,37.3340067412,5.76877373384,0.0,0.0,5.76877373384
 07/12  19:00:00,115.233123724,9.43385078666,38.6042145795,0.0,33.8341110165,33.3544677425,5.76067935654,0.0,0.0,5.76067935654
 07/12  20:00:00,130.317898442,9.59205433805,37.8406312002,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/12  21:00:00,122.06230715,9.48713364514,35.2061752925,0.0,32.965339924,36.8579353714,5.77157389185,0.0,0.0,5.77157389185
 07/12  22:00:00,92.2476399405,8.85769546587,29.5672083708,0.0,25.6355707503,20.6438685092,5.76400590513,0.0,0.0,5.76400590513
 07/12  23:00:00,66.1951165033,8.24638689146,23.6777818906,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/12  24:00:00,57.9653383393,7.95815266055,20.7616800585,0.0,11.6412384099,10.0650221343,5.75117643363,0.0,0.0,5.75117643363
 07/13  01:00:00,54.1513286239,7.76437716036,18.7018537379,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,50.6167573793,7.60614768164,17.1850621247,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  03:00:00,49.155507576,7.4913650241,15.8385892072,0.0,8.25718729233,10.0299323277,5.74857551769,0.0,0.0,5.74857551769
 07/13  04:00:00,48.8153851952,7.38127353584,14.0022692754,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/13  05:00:00,56.2312753756,7.38171488667,13.8389463742,0.0,12.1011305571,15.3678112995,5.7587663353,0.0,0.0,5.7587663353
 07/13  06:00:00,84.6277543627,8.02115019162,19.6052373265,0.0,19.7275818095,37.2640762949,5.77150478959,0.0,0.0,5.77150478959
 07/13  07:00:00,110.740003745,8.60245574414,26.5332838408,0.0,24.3117294858,51.2795993405,5.78067325063,0.0,0.0,5.78067325063
 07/13  08:00:00,100.153005097,8.12180959927,27.7004006058,0.0,23.6694662846,40.6342015617,17.4380945948,0.0,0.0,17.4380945948
 07/13  09:00:00,98.2927114192,8.1350086442,30.833321865,0.0,23.6694662846,35.6302164847,29.6414062014,0.0,18.025,11.6164062014
 07/13  10:00:00,79.8187946832,7.93243764522,30.1580591122,0.0,18.7433767983,22.9618409725,35.4228251873,0.0,18.025,17.3978251873
 07/13  11:00:00,81.93986387,8.05469651279,32.1584871643,0.0,18.7433767983,22.9618409725,29.6208334741,0.0,18.025,11.5958334741
 07/13  12:00:00,84.3750070884,8.21036742226,34.3945135832,0.0,18.5889407304,23.1597249699,29.6192728077,0.0,18.025,11.5942728077
 07/13  13:00:00,85.498379491,8.32326197124,35.1584853976,0.0,18.7433767983,23.2517909448,29.6182143197,0.0,18.025,11.5932143197
 07/13  14:00:00,86.5481435333,8.42931316244,36.1022020548,0.0,18.7433767983,23.2517909448,29.6171368913,0.0,18.025,11.5921368913
 07/13  15:00:00,87.2227569609,8.54359238643,36.9524848176,0.0,18.7433767983,22.9618409725,29.6186356525,0.0,18.025,11.5936356525
 07/13  16:00:00,92.3578656014,8.66564394259,37.5142788755,0.0,18.7433767983,27.431320555,23.7759683927,0.0,18.025,5.75096839272
 07/13  17:00:00,104.989272885,9.01309238117,37.6106356712,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/13  18:00:00,112.534837219,9.28866156748,38.3773679434,0.0,27.5259009287,37.3340067412,5.7680652118,0.0,0.0,5.7680652118
 07/13  19:00:00,114.901724493,9.44589921702,38.260768072,0.0,33.8341110165,33.3544677425,5.76076404131,0.0,0.0,5.76076404131
 07/13  20:00:00,128.502849939,9.51302786599,36.1046115302,0.0,36.5179666069,38.8247702939,5.76097757638,0.0,0.0,5.76097757638
 07/13  21:00:00,122.192798828,9.48198740707,35.3418267431,0.0,32.965339924,36.8579353714,5.771564729,0.0,0.0,5.771564729
 07/13  22:00:00,91.2045111131,8.80491069711,28.5768888084,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/13  23:00:00,65.5981060896,8.20570948828,23.1214483672,0.0,15.0252895274,11.7056064465,5.75366726293,0.0,0.0,5.75366726293
 07/13  24:00:00,57.9356984262,7.94466259824,20.7455470314,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,54.1004601802,7.75418953493,18.661164851,0.0,10.0992000411,10.047477231,5.74844116475,0.0,0.0,5.74844116475
 07/14  02:00:00,48.7575181364,7.53606876613,15.3959035798,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,45.4830144038,7.36318520046,12.2942926121,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,45.8699553403,7.25455646093,11.1835520431,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,53.2433888671,7.22727919431,11.0055155603,0.0,12.1011305571,15.3678112995,5.75877615292,0.0,0.0,5.75877615292
 07/14  06:00:00,80.778700528,7.83284844428,15.9445034378,0.0,19.7275818095,37.2640762949,5.77066880989,0.0,0.0,5.77066880989
 07/14  07:00:00,108.111993415,8.43321308424,24.0745250226,0.0,24.3117294858,51.2795993405,5.78070941316,0.0,0.0,5.78070941316
 07/14  08:00:00,98.9818366804,8.03352675503,26.6175316141,0.0,23.6694662846,40.6342015617,17.4382443267,0.0,0.0,17.4382443267
 07/14  09:00:00,98.5202472736,8.11409759842,31.0817766274,0.0,23.6694662846,35.6302164847,35.43700262,0.0,18.025,17.41200262
 07/14  10:00:00,81.0999922706,7.94505395149,31.4266479062,0.0,18.7433767983,22.9618409725,29.6309003954,0.0,18.025,11.6059003954
 07/14  11:00:00,83.3782437262,8.09362958689,33.5579395351,0.0,18.7433767983,22.9618409725,29.6196655449,0.0,18.025,11.5946655449
 07/14  12:00:00,84.2128989309,8.16204982487,34.2807264027,0.0,18.5889407304,23.1597249699,29.6185021941,0.0,18.025,11.5935021941
 07/14  13:00:00,86.802956164,8.32006194711,36.4662686147,0.0,18.7433767983,23.2517909448,29.6186586508,0.0,18.025,11.5936586508
 07/14  14:00:00,89.3881680942,8.51002607119,38.8615152713,0.0,18.7433767983,23.2517909448,35.405674364,0.0,18.025,17.380674364
 07/14  15:00:00,90.0699376011,8.65575270011,39.6875112923,0.0,18.7433767983,22.9618409725,29.6172016632,0.0,18.025,11.5922016632
 07/14  16:00:00,91.2699258395,8.65094520165,36.4410569506,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,101.705085703,8.85339279087,34.4861357156,0.0,17.6635504202,40.6971502883,5.75609846282,0.0,0.0,5.75609846282
 07/14  18:00:00,110.349071249,9.12358921368,36.356689865,0.0,27.5259009287,37.3340067412,5.76850942931,0.0,0.0,5.76850942931
 07/14  19:00:00,112.143182226,9.2217902633,35.7263569782,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/14  20:00:00,123.788977785,9.19595839829,31.707813703,0.0,36.5179666069,38.8247702939,5.76077366067,0.0,0.0,5.76077366067
 07/14  21:00:00,114.88628716,9.04436774365,28.472950289,0.0,32.965339924,36.8579353714,5.7714892349,0.0,0.0,5.7714892349
 07/14  22:00:00,85.7043772684,8.45165515156,23.4300084232,0.0,25.6355707503,20.6438685092,5.76375775875,0.0,0.0,5.76375775875
 07/14  23:00:00,60.6694171936,7.89642879156,18.5020635124,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/14  24:00:00,52.0940130227,7.61465522341,15.2338606161,0.0,11.6412384099,10.0650221343,5.75108600946,0.0,0.0,5.75108600946
 07/15  01:00:00,50.7769775412,7.46204022799,12.8703573351,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,44.3359263314,7.28253666583,11.2278564441,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,43.124344059,7.16075527412,10.1380495521,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,43.9560411916,7.07645060538,9.447742487,0.0,8.25718729233,11.6354268332,5.75099993572,0.0,0.0,5.75099993572
 07/15  05:00:00,47.5626818891,7.00370506182,8.96915263011,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,65.9217782376,7.27944153231,12.6090981308,0.0,18.5082010057,25.6353820695,5.75856391086,0.0,0.0,5.75856391086
 07/15  07:00:00,88.7804857594,7.87942569247,20.4180414485,0.0,19.4083231844,41.0650158608,5.77149397105,0.0,0.0,5.77149397105
 07/15  08:00:00,122.537006536,8.56490625088,29.6134775258,0.0,26.3286599382,57.9988325916,17.4764191855,0.0,0.0,17.4764191855
 07/15  09:00:00,110.885714169,8.46280118577,33.2167101485,0.0,26.3286599382,42.8504436482,35.4600109729,0.0,18.025,17.4350109729
 07/15  10:00:00,85.7634895916,8.14598731971,32.4043969104,0.0,21.7447113004,23.4437158914,29.6398600502,0.0,18.025,11.6148600502
 07/15  11:00:00,84.5833158204,8.22235596948,33.6089722231,0.0,19.3027497915,23.426170988,29.6295985565,0.0,18.025,11.6045985565
 07/15  12:00:00,87.589293195,8.40130938484,36.2932035725,0.0,19.1483137236,23.7250123474,35.4033056147,0.0,18.025,17.3783056147
 07/15  13:00:00,90.8817004078,8.58489707568,39.2564814837,0.0,19.3027497915,23.7161209604,29.6173783164,0.0,18.025,11.5923783164
 07/15  14:00:00,92.5284836003,8.73206881617,40.7560911732,0.0,19.3027497915,23.7161209604,29.6188172826,0.0,18.025,11.5938172826
 07/15  15:00:00,92.8458299747,8.82416886986,41.2712850868,0.0,19.3027497915,23.426170988,29.6200115617,0.0,18.025,11.5950115617
 07/15  16:00:00,97.6191376213,8.8969649361,41.5205515875,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,106.111554567,9.15481669471,41.1329441656,0.0,18.2229234133,37.5968344597,5.75351197791,0.0,0.0,5.75351197791
