Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  18:00:00,121.703803381,9.53787775064,42.3891674586,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/15  19:00:00,121.475669354,9.7125023936,41.8753581842,0.0,36.8143715336,33.066984531,5.76122345196,0.0,0.0,5.76122345196
 07/15  20:00:00,132.886291466,9.8219862685,40.4004104318,0.0,36.3493007332,38.7721355839,5.76081586126,0.0,0.0,5.76081586126
 07/15  21:00:00,128.141770335,9.67730198998,37.9184515712,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/15  22:00:00,100.039673426,9.04521706603,31.7697989236,0.0,31.0351095914,20.6438685092,5.77143806138,0.0,0.0,5.77143806138
 07/15  23:00:00,71.9026759317,8.46621378414,26.7641266044,0.0,17.4250845679,11.7056064465,5.75868271942,0.0,0.0,5.75868271942
 07/15  24:00:00,62.7434516874,8.19968431994,24.0983821032,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/16  01:00:00,60.3159253,7.99940415071,21.7525175127,0.0,12.925468867,10.100111941,5.74852281738,0.0,0.0,5.74852281738
 07/16  02:00:00,53.013410721,7.76989994368,19.2985574723,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,50.8991586832,7.61705806867,17.3371446846,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,50.6776382773,7.4928078313,15.6335616952,0.0,8.34152022915,11.6705166398,5.7510497656,0.0,0.0,5.7510497656
 07/16  05:00:00,54.4262878945,7.41680273739,15.3002431938,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/16  06:00:00,72.2712572076,7.67057964692,18.5674460074,0.0,18.5082010057,25.6353820695,5.75869560335,0.0,0.0,5.75869560335
 07/16  07:00:00,93.7950894798,8.23353471945,24.9591264678,0.0,19.4926561212,41.1001056674,5.77141559271,0.0,0.0,5.77141559271
 07/16  08:00:00,127.393613754,8.91041422012,34.1245936687,0.0,26.3286599382,57.9988325916,17.4747791622,0.0,0.0,17.4747791622
 07/16  09:00:00,114.101305982,8.72269588912,36.2918391727,0.0,26.2443270014,42.8153538416,35.4588406568,0.0,18.025,17.4338406568
 07/16  10:00:00,86.6467308626,8.274814619,33.1588215535,0.0,21.7447113004,23.4437158914,29.6404624457,0.0,18.025,11.6154624457
 07/16  11:00:00,85.5090802487,8.32509385723,34.3722947523,0.0,19.3449162599,23.4437158914,29.6305116049,0.0,18.025,11.6055116049
 07/16  12:00:00,87.6498888872,8.45846788613,36.236933101,0.0,19.190480192,23.7425572507,29.6193092399,0.0,18.025,11.5943092399
 07/16  13:00:00,89.0170585913,8.57606452183,37.4603865791,0.0,19.260583323,23.698576057,35.4038766827,0.0,18.025,17.3788766827
 07/16  14:00:00,91.6842330345,8.76715002498,39.9364762749,0.0,19.260583323,23.698576057,29.6176491162,0.0,18.025,11.5926491162
 07/16  15:00:00,91.1670449039,8.81321827994,39.6631678186,0.0,19.260583323,23.4086260847,29.6190612029,0.0,18.025,11.5940612029
 07/16  16:00:00,93.1966337997,8.76630543979,37.2884227828,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,101.034542141,8.93183234581,36.338624938,0.0,18.1807569449,37.5792895564,5.75341101796,0.0,0.0,5.75341101796
 07/16  18:00:00,116.139305306,9.24446810484,37.2375087405,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/16  19:00:00,115.19753113,9.31623626096,35.9934894678,0.0,36.8143715336,33.066984531,5.76085107678,0.0,0.0,5.76085107678
 07/16  20:00:00,127.409554199,9.43221780064,35.1940278279,0.0,36.43363367,38.8072253906,5.76104251159,0.0,0.0,5.76104251159
 07/16  21:00:00,123.788217681,9.35586881311,34.0057668188,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/16  22:00:00,97.2826721978,8.81399773566,29.3634525684,0.0,30.9507766546,20.6087787026,5.77133586895,0.0,0.0,5.77133586895
 07/16  23:00:00,69.3051591166,8.26055324865,24.3722709975,0.0,17.4250845679,11.7056064465,5.75869171311,0.0,0.0,5.75869171311
 07/16  24:00:00,59.263927063,7.96518678411,20.7339426918,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,52.3404647761,7.67902863938,16.9763369665,0.0,10.0992000411,10.047477231,5.74838842975,0.0,0.0,5.74838842975
 07/17  02:00:00,47.2224141365,7.4589736331,13.937909974,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,44.8029923684,7.30753598013,11.6699291044,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,46.0534787305,7.24053705114,11.3811023472,0.0,8.25718729233,11.6354268332,5.75087819788,0.0,0.0,5.75087819788
 07/17  05:00:00,53.4405341067,7.23174698944,11.1982224733,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/17  06:00:00,83.56526083,7.86181245834,16.8181368519,0.0,19.7275818095,37.2640762949,5.77094942104,0.0,0.0,5.77094942104
 07/17  07:00:00,108.578359036,8.46376485307,24.5103858941,0.0,24.3117294858,51.2795993405,9.92516255769,0.0,0.0,9.92516255769
 07/17  08:00:00,99.0584183357,8.04646714221,26.6812100837,0.0,23.6694662846,40.6342015617,13.2601002332,0.0,0.0,13.2601002332
 07/17  09:00:00,98.4967367267,8.11553463877,31.0568558469,0.0,23.6694662846,35.6302164847,35.4365676893,0.0,18.025,17.4115676893
 07/17  10:00:00,81.3011873402,7.96814944174,31.6047658034,0.0,18.7433767983,22.9618409725,29.6301930971,0.0,18.025,11.6051930971
 07/17  11:00:00,83.1806293451,8.09120028982,33.3627668287,0.0,18.7433767983,22.9618409725,29.6190231048,0.0,18.025,11.5940231048
 07/17  12:00:00,86.2616596874,8.28188393975,36.2096649993,0.0,18.5889407304,23.1597249699,29.6184004628,0.0,18.025,11.5934004628
 07/17  13:00:00,89.3266092345,8.47270008418,38.8372957671,0.0,18.7433767983,23.2517909448,29.6184911429,0.0,18.025,11.5934911429
 07/17  14:00:00,90.7726608108,8.6044689682,40.1515778822,0.0,18.7433767983,23.2517909448,35.4052825953,0.0,18.025,17.3802825953
 07/17  15:00:00,92.0150312782,8.75550094091,41.5328693954,0.0,18.7433767983,22.9618409725,29.6168623721,0.0,18.025,11.5918623721
 07/17  16:00:00,97.1053463477,8.88985197627,42.0375837307,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,109.505456547,9.25072017054,41.8891977353,0.0,17.6635504202,40.6971502883,5.75603517738,0.0,0.0,5.75603517738
 07/17  18:00:00,116.478679505,9.5029682194,42.1069545494,0.0,27.5259009287,37.3340067412,5.768519085,0.0,0.0,5.768519085
 07/17  19:00:00,118.434795695,9.62391986337,41.6158670608,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/17  20:00:00,132.909652197,9.72998343199,40.2944887852,0.0,36.5179666069,38.8247702939,5.76061378706,0.0,0.0,5.76061378706
 07/17  21:00:00,124.422523981,9.63018730026,37.4234063437,0.0,32.965339924,36.8579353714,5.77122093357,0.0,0.0,5.77122093357
 07/17  22:00:00,94.6139743911,9.01212384365,31.7791665196,0.0,25.6355707503,20.6438685092,5.76367423559,0.0,0.0,5.76367423559
 07/17  23:00:00,69.8359969533,8.44282617005,27.1222617596,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/17  24:00:00,61.2028898116,8.13341710138,23.8239898874,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,56.2040820657,7.89050186716,20.6284884719,0.0,10.0992000411,10.047477231,5.74850870778,0.0,0.0,5.74850870778
 07/18  02:00:00,50.5843272518,7.66443737283,17.0943655343,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,48.2168684011,7.53031608904,14.8610231424,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,48.9618516306,7.44014531722,14.0898692747,0.0,8.25718729233,11.6354268332,5.75079873036,0.0,0.0,5.75079873036
 07/18  05:00:00,55.9428098432,7.4154448157,13.516808064,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/18  06:00:00,85.5959691823,8.04267912895,18.6679882385,0.0,19.7275818095,37.2640762949,5.77121257331,0.0,0.0,5.77121257331
 07/18  07:00:00,112.180745586,8.68895059278,27.8875975091,0.0,24.3117294858,51.2795993405,11.5415320497,0.0,0.0,11.5415320497
 07/18  08:00:00,102.202856027,8.22911215538,29.6430134186,0.0,23.6694662846,40.6342015617,11.6308906898,0.0,0.0,11.6308906898
 07/18  09:00:00,100.09032794,8.22767039256,32.5383214646,0.0,23.6694662846,35.6302164847,35.4347972161,0.0,18.025,17.4097972161
 07/18  10:00:00,81.1579820654,7.995498839,31.4342154226,0.0,18.7433767983,22.9618409725,29.6300729766,0.0,18.025,11.6050729766
 07/18  11:00:00,83.271056793,8.11531310232,33.429084313,0.0,18.7433767983,22.9618409725,29.6197039788,0.0,18.025,11.5947039788
 07/18  12:00:00,86.4333757873,8.29794643126,36.3653211849,0.0,18.5889407304,23.1597249699,29.6184431625,0.0,18.025,11.5934431625
 07/18  13:00:00,89.0881749676,8.47307307164,38.598491787,0.0,18.7433767983,23.2517909448,35.4051216004,0.0,18.025,17.3801216004
 07/18  14:00:00,90.3439993056,8.60203911164,39.7253528704,0.0,18.7433767983,23.2517909448,29.6167338444,0.0,18.025,11.5917338444
 07/18  15:00:00,90.5682421808,8.70610524744,40.1354781439,0.0,18.7433767983,22.9618409725,29.6181045884,0.0,18.025,11.5931045884
 07/18  16:00:00,96.0730788004,8.85450277989,41.0406696341,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,109.042352576,9.23292008766,41.443897107,0.0,17.6635504202,40.6971502883,5.75598976231,0.0,0.0,5.75598976231
 07/18  18:00:00,116.456085073,9.48187336162,42.1054616417,0.0,27.5259009287,37.3340067412,5.76840018123,0.0,0.0,5.76840018123
 07/18  19:00:00,117.77246096,9.58925349401,40.9882093992,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/18  20:00:00,131.243182561,9.66121772923,38.6967965215,0.0,36.5179666069,38.8247702939,5.76042979384,0.0,0.0,5.76042979384
 07/18  21:00:00,123.757788772,9.5882415406,36.8006291465,0.0,32.965339924,36.8579353714,5.77089215139,0.0,0.0,5.77089215139
 07/18  22:00:00,94.7995374599,8.99759612972,31.9792630396,0.0,25.6355707503,20.6438685092,5.76356430173,0.0,0.0,5.76356430173
 07/18  23:00:00,68.5893798516,8.37532980404,25.9431456294,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,59.4328813908,8.04810100114,22.1392958164,0.0,11.6412384099,10.0650221343,5.75097216112,0.0,0.0,5.75097216112
 07/19  01:00:00,55.5964336554,7.85698640243,20.0543650932,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,51.9496382425,7.7026762736,18.4214397393,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,51.0518065023,7.6126273904,17.6136465571,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,50.9568203218,7.50637625161,16.0186171008,0.0,8.25718729233,11.6354268332,5.75098199041,0.0,0.0,5.75098199041
 07/19  05:00:00,58.5313777146,7.5017663085,16.0190542454,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/19  06:00:00,89.4716959382,8.19607974133,22.3903251876,0.0,19.7275818095,37.2640762949,5.77045443538,0.0,0.0,5.77045443538
 07/19  07:00:00,113.723404424,8.7999412225,29.3192861637,0.0,24.3117294858,51.2795993405,11.5424981191,0.0,0.0,11.5424981191
 07/19  08:00:00,103.013786455,8.30762220226,30.3754405007,0.0,23.6694662846,40.6342015617,11.7874945827,0.0,0.0,11.7874945827
 07/19  09:00:00,101.524910156,8.33143476385,33.8691470777,0.0,23.6694662846,35.6302164847,35.2792270447,0.0,18.025,17.2542270447
 07/19  10:00:00,82.8313287086,8.11393620853,32.9891299453,0.0,18.7433767983,22.9618409725,29.6298889667,0.0,18.025,11.6048889667
 07/19  11:00:00,83.9269864428,8.18941511118,34.0109148479,0.0,18.7433767983,22.9618409725,29.6187975308,0.0,18.025,11.5937975308
 07/19  12:00:00,85.9587300233,8.31986728577,35.868757004,0.0,18.5889407304,23.1597249699,35.4045411744,0.0,18.025,17.3795411744
 07/19  13:00:00,89.1344199189,8.51300524891,38.6048102862,0.0,18.7433767983,23.2517909448,29.6163018221,0.0,18.025,11.5913018221
 07/19  14:00:00,91.9780769555,8.69882221361,41.2626496361,0.0,18.7433767983,23.2517909448,29.6176525627,0.0,18.025,11.5926525627
 07/19  15:00:00,93.2839471044,8.84720172232,42.7100882116,0.0,18.7433767983,22.9618409725,29.6189953042,0.0,18.025,11.5939953042
 07/19  16:00:00,97.6632956194,8.95379237511,42.5316005857,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/19  17:00:00,110.552413398,9.32204181815,42.864847039,0.0,17.6635504202,40.6971502883,5.75593613026,0.0,0.0,5.75593613026
 07/19  18:00:00,117.699746226,9.57427530403,43.256731636,0.0,27.5259009287,37.3340067412,5.76845806451,0.0,0.0,5.76845806451
 07/19  19:00:00,119.606674946,9.70078280129,42.7108974237,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/19  20:00:00,133.933495282,9.81105646677,41.2372837886,0.0,36.5179666069,38.8247702939,5.76085540703,0.0,0.0,5.76085540703
 07/19  21:00:00,123.912121575,9.63012886978,36.9130843896,0.0,32.965339924,36.8579353714,5.7707228538,0.0,0.0,5.7707228538
 07/19  22:00:00,93.171024353,8.95889859679,30.3894557748,0.0,25.6355707503,20.6438685092,5.76349345069,0.0,0.0,5.76349345069
 07/19  23:00:00,68.3154230128,8.38936673601,25.6551526444,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,60.3537018399,8.10314594564,23.0050754446,0.0,11.6412384099,10.0650221343,5.75101562704,0.0,0.0,5.75101562704
 07/20  01:00:00,56.3309748395,7.89701142578,20.7488860817,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,52.021391331,7.70628444082,18.4895847962,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,50.8153387846,7.59837231157,17.3914329129,0.0,8.25718729233,10.0299323277,5.74822739801,0.0,0.0,5.74822739801
 07/20  04:00:00,51.2410937936,7.50788928169,16.3013864001,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,59.0325984589,7.51753692386,16.5045022357,0.0,12.1011305571,15.3678112995,5.75847358911,0.0,0.0,5.75847358911
 07/20  06:00:00,89.3172187114,8.18662873705,22.2453073065,0.0,19.7275818095,37.2640762949,5.76993376363,0.0,0.0,5.76993376363
 07/20  07:00:00,112.624484533,8.75296369889,28.2673625231,0.0,24.3117294858,51.2795993405,5.78007318973,0.0,0.0,5.78007318973
 07/20  08:00:00,102.356645786,8.28272924208,29.7431999133,0.0,23.6694662846,40.6342015617,17.4356676165,0.0,0.0,17.4356676165
 07/20  09:00:00,102.077984345,8.35464256307,34.3990180312,0.0,23.6694662846,35.6302164847,29.6386174285,0.0,18.025,11.6136174285
 07/20  10:00:00,84.0329918842,8.16094813175,34.1437866579,0.0,18.7433767983,22.9618409725,29.6297818921,0.0,18.025,11.6047818921
 07/20  11:00:00,86.8269144373,8.29988910363,36.8003713634,0.0,18.7433767983,22.9618409725,29.6194577822,0.0,18.025,11.5944577822
 07/20  12:00:00,88.3728424712,8.41550532965,38.1872358585,0.0,18.5889407304,23.1597249699,35.4029954397,0.0,18.025,17.3779954397
 07/20  13:00:00,91.2247194211,8.60264832598,40.6054694158,0.0,18.7433767983,23.2517909448,29.6169463739,0.0,18.025,11.5919463739
 07/20  14:00:00,93.3615064952,8.76067360027,42.5842295806,0.0,18.7433767983,23.2517909448,29.6182754673,0.0,18.025,11.5932754673
 07/20  15:00:00,93.9283182677,8.88737355979,43.3142893961,0.0,18.7433767983,22.9618409725,29.6169152437,0.0,18.025,11.5919152437
 07/20  16:00:00,98.7575743842,9.023169963,43.5565048964,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,111.570106688,9.39478122243,43.8098127994,0.0,17.6635504202,40.6971502883,5.75586877206,0.0,0.0,5.75586877206
 07/20  18:00:00,118.216193365,9.60879585289,43.7386690679,0.0,27.5259009287,37.3340067412,5.76838034348,0.0,0.0,5.76838034348
 07/20  19:00:00,119.483324561,9.70835484886,42.5799779404,0.0,33.8341110165,33.3544677425,5.76036543487,0.0,0.0,5.76036543487
 07/20  20:00:00,134.285939073,9.84050511114,41.5602884615,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/20  21:00:00,126.110988645,9.73189424869,39.0101960129,0.0,32.965339924,36.8579353714,5.77098018306,0.0,0.0,5.77098018306
 07/20  22:00:00,96.2843256133,9.09271176313,33.3689518575,0.0,25.6355707503,20.6438685092,5.76347475965,0.0,0.0,5.76347475965
 07/20  23:00:00,69.9943496768,8.46380554917,27.2596404877,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,61.0321520678,8.1472330884,23.63944414,0.0,11.6412384099,10.0650221343,5.75098262942,0.0,0.0,5.75098262942
 07/21  01:00:00,57.1285064027,7.95329036246,21.4901413918,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,53.0164230418,7.77467325784,19.4162274496,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,51.0269334587,7.63663543007,17.564766317,0.0,8.25718729233,10.0299323277,5.74818948859,0.0,0.0,5.74818948859
 07/21  04:00:00,50.8492025111,7.51819520827,15.8991943855,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,58.5424725392,7.51343952307,16.0184749095,0.0,12.1011305571,15.3678112995,5.75839503027,0.0,0.0,5.75839503027
 07/21  06:00:00,89.3580508464,8.19518133792,22.2775945045,0.0,19.7275818095,37.2640762949,5.76985469461,0.0,0.0,5.76985469461
 07/21  07:00:00,112.973761887,8.77338676047,28.5962308192,0.0,24.3117294858,51.2795993405,5.78107560036,0.0,0.0,5.78107560036
 07/21  08:00:00,101.920479174,8.26423119173,29.325537375,0.0,23.6694662846,40.6342015617,17.4352363981,0.0,0.0,17.4352363981
 07/21  09:00:00,99.6977259682,8.24804140546,32.1253648134,0.0,23.6694662846,35.6302164847,29.6390201972,0.0,18.025,11.6140201972
 07/21  10:00:00,81.5646878124,8.04618565785,31.7902499915,0.0,18.7433767983,22.9618409725,29.6289337805,0.0,18.025,11.6039337805
 07/21  11:00:00,83.1229506886,8.14021889217,33.2560804447,0.0,18.7433767983,22.9618409725,35.4055443558,0.0,18.025,17.3805443558
 07/21  12:00:00,84.6211533534,8.23792552897,34.6131301433,0.0,18.5889407304,23.1597249699,29.6160020666,0.0,18.025,11.5910020666
 07/21  13:00:00,86.6269501669,8.36582081788,36.2445296756,0.0,18.7433767983,23.2517909448,29.6173080287,0.0,18.025,11.5923080287
 07/21  14:00:00,89.0366962253,8.52338774962,38.4967070559,0.0,18.7433767983,23.2517909448,29.618617027,0.0,18.025,11.593617027
 07/21  15:00:00,89.4486249464,8.64231170314,39.0796615279,0.0,18.7433767983,22.9618409725,29.61739081,0.0,18.025,11.59239081
 07/21  16:00:00,91.8495590911,8.63931754277,37.032341433,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,105.003604094,8.9941290238,37.6439688871,0.0,17.6635504202,40.6971502883,5.75477944563,0.0,0.0,5.75477944563
 07/21  18:00:00,112.185841996,9.2144429421,38.1026771339,0.0,27.5259009287,37.3340067412,5.76773409443,0.0,0.0,5.76773409443
 07/21  19:00:00,114.234695135,9.32725041924,37.7124565819,0.0,33.8341110165,33.3544677425,5.76052588044,0.0,0.0,5.76052588044
 07/21  20:00:00,129.584221929,9.48341501864,37.215668205,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/21  21:00:00,121.684619507,9.40232481646,34.9134036107,0.0,32.965339924,36.8579353714,5.77101257516,0.0,0.0,5.77101257516
 07/21  22:00:00,91.7879627666,8.78084639693,29.184461557,0.0,25.6355707503,20.6438685092,5.7633313651,0.0,0.0,5.7633313651
 07/21  23:00:00,66.7952943119,8.23006770784,24.294323754,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/21  24:00:00,59.2658915381,7.98830656759,22.0321150452,0.0,11.6412384099,10.0650221343,5.75096287578,0.0,0.0,5.75096287578
 07/22  01:00:00,58.627847242,7.85406111083,20.3292325004,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,52.1593372888,7.67309576591,18.6607194332,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,50.6895699776,7.55875367856,17.3052872598,0.0,8.25718729233,10.0299323277,5.74834774144,0.0,0.0,5.74834774144
 07/22  04:00:00,51.2536253333,7.47420130983,16.3476143287,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/22  05:00:00,54.6809828235,7.40033086033,15.6908439884,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,70.9038074775,7.5879090882,17.2827153174,0.0,18.5082010057,25.6353820695,5.75850891817,0.0,0.0,5.75850891817
 07/22  07:00:00,90.8126368853,8.07198445657,22.2577049301,0.0,19.4083231844,41.0650158608,5.77100549162,0.0,0.0,5.77100549162
 07/22  08:00:00,124.259456899,8.72503626043,31.1758900131,0.0,26.3286599382,57.9988325916,17.4741835883,0.0,0.0,17.4741835883
 07/22  09:00:00,110.307053364,8.4941741328,32.6067420889,0.0,26.3286599382,42.8504436482,35.4562338735,0.0,18.025,17.4312338735
 07/22  10:00:00,83.2667021566,8.05797458636,29.9956656768,0.0,21.7447113004,23.4437158914,29.6399803124,0.0,18.025,11.6149803124
 07/22  11:00:00,82.1526175867,8.10844724812,31.2922159927,0.0,19.3027497915,23.426170988,35.4213348151,0.0,18.025,17.3963348151
 07/22  12:00:00,83.0586934414,8.1924395076,31.9714988595,0.0,19.1483137236,23.7250123474,29.6167123594,0.0,18.025,11.5917123594
 07/22  13:00:00,85.2107710642,8.34274493796,33.8277246735,0.0,19.3027497915,23.7161209604,29.6179771708,0.0,18.025,11.5929771708
 07/22  14:00:00,86.355157501,8.46094192489,34.8539122856,0.0,19.3027497915,23.7161209604,29.6192628034,0.0,18.025,11.5942628034
 07/22  15:00:00,86.8131133241,8.53384669262,35.5289165182,0.0,19.3027497915,23.426170988,29.6154977934,0.0,18.025,11.5904977934
 07/22  16:00:00,92.1527590878,8.60932982788,36.3418217695,0.0,19.3027497915,27.8956505705,23.7758389079,0.0,18.025,5.75083890791
 07/22  17:00:00,100.83273509,8.85561159731,36.153366078,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/22  18:00:00,116.094920564,9.20236985232,37.1158190418,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/22  19:00:00,116.891916887,9.4027774014,37.60138386,0.0,36.8143715336,33.066984531,5.76089976158,0.0,0.0,5.76089976158
 07/22  20:00:00,129.718548756,9.57644989691,37.4782488812,0.0,36.3493007332,38.7721355839,5.76022515395,0.0,0.0,5.76022515395
 07/22  21:00:00,124.794304269,9.43843714976,34.809892172,0.0,36.1807251679,36.8228455648,5.76077405387,0.0,0.0,5.76077405387
 07/22  22:00:00,97.8350361058,8.86197296689,29.7484773108,0.0,31.0351095914,20.6438685092,5.77088050089,0.0,0.0,5.77088050089
 07/22  23:00:00,68.7380403425,8.25602593402,23.8097251629,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/22  24:00:00,60.4664325261,8.03034219592,21.9907242653,0.0,12.8411359301,10.0650221343,5.75086481142,0.0,0.0,5.75086481142
 07/23  01:00:00,59.205673502,7.88483616611,20.7568526433,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,51.8970805809,7.66323350535,18.2889101048,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,49.931313567,7.52722354207,16.4591480322,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,50.5074536338,7.44308550029,15.513121822,0.0,8.34152022915,11.6705166398,5.75073531189,0.0,0.0,5.75073531189
 07/23  05:00:00,53.8798204956,7.3701969591,14.8004084663,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/23  06:00:00,71.2635987236,7.60968667501,17.6207171316,0.0,18.5082010057,25.6353820695,5.75846915492,0.0,0.0,5.75846915492
 07/23  07:00:00,92.5133088466,8.15673519183,23.7542086384,0.0,19.4926561212,41.1001056674,5.77100818407,0.0,0.0,5.77100818407
 07/23  08:00:00,125.824530731,8.81950894849,32.646499652,0.0,26.3286599382,57.9988325916,17.4725535929,0.0,0.0,17.4725535929
 07/23  09:00:00,112.918009092,8.65133360238,35.1799610732,0.0,26.2443270014,42.8153538416,35.456793331,0.0,18.025,17.431793331
 07/23  10:00:00,87.0857728553,8.27494719376,33.5977726287,0.0,21.7447113004,23.4437158914,29.6391063887,0.0,18.025,11.6141063887
 07/23  11:00:00,85.8198975766,8.32965166197,34.6785860243,0.0,19.3449162599,23.4437158914,29.6291512383,0.0,18.025,11.6041512383
 07/23  12:00:00,87.179766471,8.43806188021,35.787237604,0.0,19.190480192,23.7425572507,29.6179559268,0.0,18.025,11.5929559268
 07/23  13:00:00,88.4997901827,8.53984839978,36.9793528334,0.0,19.260583323,23.698576057,35.40416611,0.0,18.025,17.37916611
 07/23  14:00:00,90.108122625,8.67362442144,38.4539120274,0.0,19.260583323,23.698576057,29.6160071758,0.0,18.025,11.5910071758
 07/23  15:00:00,91.3869587481,8.80118744218,39.8951341382,0.0,19.260583323,23.4086260847,29.6172985119,0.0,18.025,11.5922985119
 07/23  16:00:00,95.5083294095,8.84898498311,39.5174598225,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/23  17:00:00,102.769275708,9.04018794471,37.9650275668,0.0,18.1807569449,37.5792895564,5.75338425213,0.0,0.0,5.75338425213
 07/23  18:00:00,117.543277438,9.36365213899,38.5223263014,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/23  19:00:00,118.741693295,9.57141759392,39.2825076511,0.0,36.8143715336,33.066984531,5.76088204013,0.0,0.0,5.76088204013
 07/23  20:00:00,132.081814559,9.76027758097,39.5382776618,0.0,36.43363367,38.8072253906,5.76021156705,0.0,0.0,5.76021156705
 07/23  21:00:00,127.589669926,9.64540990975,37.5177170826,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/23  22:00:00,99.9219085569,9.03066598457,31.7860846546,0.0,30.9507766546,20.6087787026,5.77079126645,0.0,0.0,5.77079126645
 07/23  23:00:00,71.3620046563,8.42874796854,26.260954481,0.0,17.4250845679,11.7056064465,5.75847148316,0.0,0.0,5.75847148316
 07/23  24:00:00,61.6784863421,8.13337052745,22.9803429315,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/24  01:00:00,56.8983118244,7.92721783672,21.2860152261,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,51.9819993675,7.70693522075,18.4495393576,0.0,8.25718729233,10.0299323277,5.74836790834,0.0,0.0,5.74836790834
 07/24  03:00:00,50.4787904883,7.58550876799,17.0677686252,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,51.1646262701,7.5032812297,16.2295339737,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,57.6544561005,7.46158250327,15.1823302333,0.0,12.1011305571,15.3678112995,5.7584216533,0.0,0.0,5.7584216533
 07/24  06:00:00,86.4131588118,8.04438582415,19.4835167544,0.0,19.7275818095,37.2640762949,5.77097759942,0.0,0.0,5.77097759942
 07/24  07:00:00,110.703850915,8.63539409875,26.4643367252,0.0,24.3117294858,51.2795993405,5.78101504785,0.0,0.0,5.78101504785
 07/24  08:00:00,100.703153488,8.20818891424,28.1642701768,0.0,23.6694662846,40.6342015617,17.4351063215,0.0,0.0,17.4351063215
 07/24  09:00:00,98.9472984001,8.21090460832,31.4120819301,0.0,23.6694662846,35.6302164847,29.6391378368,0.0,18.025,11.6141378368
 07/24  10:00:00,81.3413871354,8.04033058292,31.5728134259,0.0,18.7433767983,22.9618409725,35.4215558296,0.0,18.025,17.3965558296
 07/24  11:00:00,83.3884108296,8.1599819133,33.5017849907,0.0,18.7433767983,22.9618409725,29.6185232279,0.0,18.025,11.5935232279
 07/24  12:00:00,86.2773147145,8.31895016595,36.1882716553,0.0,18.5889407304,23.1597249699,29.6188604826,0.0,18.025,11.5938604826
 07/24  13:00:00,88.7258146261,8.50148943985,38.2077307144,0.0,18.7433767983,23.2517909448,29.6150815662,0.0,18.025,11.5900815662
 07/24  14:00:00,90.6258389647,8.65328000843,39.9559655205,0.0,18.7433767983,23.2517909448,29.6163521831,0.0,18.025,11.5913521831
 07/24  15:00:00,92.0922090879,8.81199589483,41.5535680208,0.0,18.7433767983,22.9618409725,29.6176320649,0.0,18.025,11.5926320649
 07/24  16:00:00,97.0995439965,8.95026610606,41.9713729261,0.0,18.7433767983,27.431320555,23.7757981519,0.0,18.025,5.75079815193
 07/24  17:00:00,109.456184416,9.29924116222,41.7914534537,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/24  18:00:00,114.897805893,9.46823531335,40.5608642696,0.0,27.5259009287,37.3340067412,5.76820507097,0.0,0.0,5.76820507097
 07/24  19:00:00,115.699095402,9.52489156759,38.9792195163,0.0,33.8341110165,33.3544677425,5.76032344852,0.0,0.0,5.76032344852
 07/24  20:00:00,131.450032933,9.68703993176,38.8778572202,0.0,36.5179666069,38.8247702939,5.76044607573,0.0,0.0,5.76044607573
 07/24  21:00:00,123.812426249,9.60135632215,36.8421972683,0.0,32.965339924,36.8579353714,5.77072858228,0.0,0.0,5.77072858228
 07/24  22:00:00,94.1070226513,8.96735562777,31.3170380531,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/24  23:00:00,68.2087156261,8.36178272663,25.5760278846,0.0,15.0252895274,11.7056064465,5.75338150827,0.0,0.0,5.75338150827
 07/24  24:00:00,58.4793108399,8.01246190875,21.2213975088,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,55.2792642357,7.84172287205,19.7524646091,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,52.2723859031,7.71238237506,18.7344785127,0.0,8.25718729233,10.0299323277,5.74840388663,0.0,0.0,5.74840388663
 07/25  03:00:00,49.9356303403,7.56908996705,16.5410276777,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,49.3656372623,7.45343617985,14.4803924716,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,55.8623675004,7.42940359985,13.4224211631,0.0,12.1011305571,15.3678112995,5.75838428447,0.0,0.0,5.75838428447
 07/25  06:00:00,84.1153793883,7.99756927886,17.2325576832,0.0,19.7275818095,37.2640762949,5.77099032006,0.0,0.0,5.77099032006
 07/25  07:00:00,109.504832546,8.57658674439,25.324132162,0.0,24.3117294858,51.2795993405,5.78086041127,0.0,0.0,5.78086041127
 07/25  08:00:00,100.379489188,8.15567148834,27.8931261648,0.0,23.6694662846,40.6342015617,17.4343698032,0.0,0.0,17.4343698032
 07/25  09:00:00,100.05133387,8.22412487524,32.5029007232,0.0,23.6694662846,35.6302164847,29.6398775209,0.0,18.025,11.6148775209
 07/25  10:00:00,82.4625204952,8.05672537996,32.677553615,0.0,18.7433767983,22.9618409725,35.4213979891,0.0,18.025,17.3963979891
 07/25  11:00:00,84.1647704057,8.17353345084,34.2645940893,0.0,18.7433767983,22.9618409725,29.6181669932,0.0,18.025,11.5931669932
 07/25  12:00:00,86.6032481334,8.35422282449,36.4789345683,0.0,18.5889407304,23.1597249699,29.6184907869,0.0,18.025,11.5934907869
 07/25  13:00:00,90.3046158794,8.60699768683,39.6810240018,0.0,18.7433767983,23.2517909448,29.6172218079,0.0,18.025,11.5922218079
 07/25  14:00:00,91.8380821036,8.74234280306,41.0791474644,0.0,18.7433767983,23.2517909448,29.6159629473,0.0,18.025,11.5909629473
 07/25  15:00:00,92.4707310947,8.83005859462,41.9140291318,0.0,18.7433767983,22.9618409725,29.6172365963,0.0,18.025,11.5922365963
 07/25  16:00:00,97.2073589091,8.91848502281,42.1109688415,0.0,18.7433767983,27.431320555,23.7757059397,0.0,18.025,5.75070593965
 07/25  17:00:00,108.752141908,9.22589562416,41.1607590632,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/25  18:00:00,115.248785408,9.45538902272,40.9246932795,0.0,27.5259009287,37.3340067412,5.76826910143,0.0,0.0,5.76826910143
 07/25  19:00:00,116.922903111,9.53617103705,40.1917486751,0.0,33.8341110165,33.3544677425,5.76013719452,0.0,0.0,5.76013719452
 07/25  20:00:00,132.132859332,9.677663847,39.5700646146,0.0,36.5179666069,38.8247702939,5.7602548515,0.0,0.0,5.7602548515
 07/25  21:00:00,125.094731033,9.63121783331,38.0946454352,0.0,32.965339924,36.8579353714,5.77052808057,0.0,0.0,5.77052808057
 07/25  22:00:00,94.4352052915,8.97374289944,31.6388356921,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/25  23:00:00,68.7094402203,8.38389254919,26.0546437396,0.0,15.0252895274,11.7056064465,5.75338922824,0.0,0.0,5.75338922824
 07/25  24:00:00,60.5658604314,8.11227211478,23.2081380705,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,55.5718969571,7.87563015814,20.0111926674,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,51.4399649908,7.68404927341,17.9303904939,0.0,8.25718729233,10.0299323277,5.74837381983,0.0,0.0,5.74837381983
 07/26  03:00:00,50.3451705164,7.57531206156,16.9443455638,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,48.1952848664,7.41332033014,13.3501586616,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,55.4056352485,7.39579944275,12.9992928876,0.0,12.1011305571,15.3678112995,5.75827352071,0.0,0.0,5.75827352071
 07/26  06:00:00,85.6303334013,8.04436787212,18.7007159488,0.0,19.7275818095,37.2640762949,5.77094553511,0.0,0.0,5.77094553511
 07/26  07:00:00,109.786405715,8.58015179966,25.6021454764,0.0,24.3117294858,51.2795993405,5.7810113557,0.0,0.0,5.7810113557
 07/26  08:00:00,101.179912076,8.16006696311,28.6891563167,0.0,23.6694662846,40.6342015617,17.4349070185,0.0,0.0,17.4349070185
 07/26  09:00:00,101.142480135,8.25006181581,33.5681125726,0.0,23.6694662846,35.6302164847,29.6394257782,0.0,18.025,11.6144257782
 07/26  10:00:00,83.1334841381,8.0604285058,33.3448148939,0.0,18.7433767983,22.9618409725,35.418976396,0.0,18.025,17.393976396
 07/26  11:00:00,84.6232365238,8.16443273006,34.732161527,0.0,18.7433767983,22.9618409725,29.617704942,0.0,18.025,11.592704942
 07/26  12:00:00,86.600055588,8.30888661914,36.5210803703,0.0,18.5889407304,23.1597249699,29.6180146452,0.0,18.025,11.5930146452
 07/26  13:00:00,90.2312765769,8.54222211922,39.6724602104,0.0,18.7433767983,23.2517909448,29.6167528901,0.0,18.025,11.5917528901
 07/26  14:00:00,92.4589028826,8.73755913873,41.7047529279,0.0,18.7433767983,23.2517909448,29.615478573,0.0,18.025,11.590478573
 07/26  15:00:00,92.0751296107,8.81393019165,41.5345576549,0.0,18.7433767983,22.9618409725,29.6167458257,0.0,18.025,11.5917458257
 07/26  16:00:00,94.5227495052,8.83637228634,39.5084724229,0.0,18.7433767983,27.431320555,23.7758193645,0.0,18.025,5.7508193645
 07/26  17:00:00,105.483925794,9.11061066906,38.007829641,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/26  18:00:00,110.275317862,9.24525957782,36.1613570893,0.0,27.5259009287,37.3340067412,5.76714210535,0.0,0.0,5.76714210535
 07/26  19:00:00,112.325029605,9.34374338931,35.7863052401,0.0,33.8341110165,33.3544677425,5.76070554883,0.0,0.0,5.76070554883
 07/26  20:00:00,127.403141205,9.47845030087,35.0395646824,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/26  21:00:00,118.648666534,9.33092149914,31.9488804378,0.0,32.965339924,36.8579353714,5.77088610461,0.0,0.0,5.77088610461
 07/26  22:00:00,88.6697332418,8.67872369681,26.168382968,0.0,25.6355707503,20.6438685092,5.76223840761,0.0,0.0,5.76223840761
 07/26  23:00:00,62.4381265075,8.1032000437,20.0640238573,0.0,15.0252895274,11.7056064465,5.75341725101,0.0,0.0,5.75341725101
 07/26  24:00:00,55.4635948219,7.84838856592,18.3697561916,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,52.3270032566,7.69681485497,16.9451168047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,48.3060303229,7.51473652613,14.9657687676,0.0,8.25718729233,10.0299323277,5.74829592098,0.0,0.0,5.74829592098
 07/27  03:00:00,46.9631772587,7.38966778601,13.7479954001,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,48.4351580874,7.35111229671,13.6522422357,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/27  05:00:00,56.3342681144,7.36759055818,13.9561339081,0.0,12.1011305571,15.3678112995,5.75825818845,0.0,0.0,5.75825818845
 07/27  06:00:00,85.9443868691,8.03394664652,19.0251925206,0.0,19.7275818095,37.2640762949,5.77068630231,0.0,0.0,5.77068630231
 07/27  07:00:00,108.083818079,8.53054559253,23.9491678737,0.0,24.3117294858,51.2795993405,5.78076566214,0.0,0.0,5.78076566214
 07/27  08:00:00,96.8898392481,7.9571023578,24.6020497375,0.0,23.6694662846,40.6342015617,17.4341238311,0.0,0.0,17.4341238311
 07/27  09:00:00,94.2920481221,7.9239098581,27.0438345968,0.0,23.6694662846,35.6302164847,29.6391966443,0.0,18.025,11.6141966443
 07/27  10:00:00,74.898994609,7.66281551263,25.5079395633,0.0,18.7433767983,22.9618409725,35.4214839826,0.0,18.025,17.3964839826
 07/27  11:00:00,75.5239034911,7.69221450544,26.1050471678,0.0,18.7433767983,22.9618409725,29.61922186,0.0,18.025,11.59422186
 07/27  12:00:00,76.7266701282,7.78569999589,27.1708824607,0.0,18.5889407304,23.1597249699,29.617463453,0.0,18.025,11.592463453
 07/27  13:00:00,77.59652166,7.85527803766,27.724650323,0.0,18.7433767983,23.2517909448,29.6187131257,0.0,18.025,11.5937131257
 07/27  14:00:00,79.052193961,7.9581656744,29.0774366564,0.0,18.7433767983,23.2517909448,29.6149243398,0.0,18.025,11.5899243398
 07/27  15:00:00,80.7404488088,8.13364776388,30.8801605634,0.0,18.7433767983,22.9618409725,29.6161768235,0.0,18.025,11.5911768235
 07/27  16:00:00,84.9520687508,8.22058126635,30.5535841073,0.0,18.7433767983,27.431320555,23.7757910422,0.0,18.025,5.75079104221
 07/27  17:00:00,97.3132813522,8.54422689128,30.4035694945,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/27  18:00:00,103.22160402,8.73289108826,29.6200137911,0.0,27.5259009287,37.3340067412,5.76811470166,0.0,0.0,5.76811470166
 07/27  19:00:00,104.31410823,8.79935029396,28.3197787161,0.0,33.8341110165,33.3544677425,5.76081936984,0.0,0.0,5.76081936984
 07/27  20:00:00,119.068563911,8.92733368337,27.2561090466,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/27  21:00:00,111.032700078,8.85278042934,24.8110569388,0.0,32.965339924,36.8579353714,5.77093137361,0.0,0.0,5.77093137361
 07/27  22:00:00,81.3674695834,8.2637097841,19.2811316209,0.0,25.6355707503,20.6438685092,5.76344426448,0.0,0.0,5.76344426448
 07/27  23:00:00,57.2984972267,7.7502153962,15.2773812046,0.0,15.0252895274,11.7056064465,5.75339242606,0.0,0.0,5.75339242606
 07/27  24:00:00,50.0075812427,7.50141817859,13.2607116769,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,46.6397712535,7.31407265144,11.6406290586,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/28  02:00:00,43.1943101049,7.14791955496,10.2208669152,0.0,8.25718729233,10.0299323277,5.7483438828,0.0,0.0,5.7483438828
 07/28  03:00:00,42.2396884697,7.04619132416,9.36798056853,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,43.2336191357,6.97540081779,8.82641628103,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/28  05:00:00,51.0913423547,6.99099574994,9.08980209512,0.0,12.1011305571,15.3678112995,5.75758943702,0.0,0.0,5.75758943702
 07/28  06:00:00,79.753816211,7.59464309696,13.2739264653,0.0,19.7275818095,37.2640762949,5.77090300785,0.0,0.0,5.77090300785
 07/28  07:00:00,101.485045997,8.11480888477,17.7661341681,0.0,24.3117294858,51.2795993405,5.78087708677,0.0,0.0,5.78087708677
 07/28  08:00:00,92.129456748,7.64794715715,20.1508233117,0.0,23.6694662846,40.6342015617,17.4348838595,0.0,0.0,17.4348838595
 07/28  09:00:00,90.9774118874,7.6398782717,24.013231479,0.0,23.6694662846,35.6302164847,29.6393138955,0.0,18.025,11.6143138955
 07/28  10:00:00,71.9229066292,7.4385638075,22.7561038158,0.0,18.7433767983,22.9618409725,35.4213695226,0.0,18.025,17.3963695226
 07/28  11:00:00,73.705225056,7.55616263179,24.42242105,0.0,18.7433767983,22.9618409725,29.6186401097,0.0,18.025,11.5936401097
 07/28  12:00:00,76.7760668101,7.73793974135,27.2680394756,0.0,18.5889407304,23.1597249699,29.6168723501,0.0,18.025,11.5918723501
 07/28  13:00:00,79.2844372284,7.90772504879,29.3601199848,0.0,18.7433767983,23.2517909448,29.6181215329,0.0,18.025,11.5931215329
 07/28  14:00:00,80.9988324423,8.03780527717,30.94443419,0.0,18.7433767983,23.2517909448,29.6168504485,0.0,18.025,11.5918504485
 07/28  15:00:00,82.1164390742,8.18601063038,32.2037885573,0.0,18.7433767983,22.9618409725,29.6155742869,0.0,18.025,11.5905742869
 07/28  16:00:00,85.8936711808,8.2533904307,31.462380697,0.0,18.7433767983,27.431320555,23.7758171313,0.0,18.025,5.75081713135
 07/28  17:00:00,98.2530593393,8.57965822965,31.3079150626,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/28  18:00:00,104.856679431,8.78926147669,31.1987204131,0.0,27.5259009287,37.3340067412,5.76817316561,0.0,0.0,5.76817316561
 07/28  19:00:00,106.1898729,8.86532194671,30.1295738277,0.0,33.8341110165,33.3544677425,5.75998229284,0.0,0.0,5.75998229284
 07/28  20:00:00,121.89263205,9.03997353001,29.9675404719,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/28  21:00:00,114.883978047,8.99725539678,28.5178609059,0.0,32.965339924,36.8579353714,5.77096147017,0.0,0.0,5.77096147017
 07/28  22:00:00,85.3205515549,8.4037595619,23.0941617453,0.0,25.6355707503,20.6438685092,5.7633980016,0.0,0.0,5.7633980016
 07/28  23:00:00,59.4599330943,7.85609882647,17.3329368872,0.0,15.0252895274,11.7056064465,5.7534319191,0.0,0.0,5.7534319191
 07/28  24:00:00,51.4931763724,7.61279432729,14.6349276929,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,51.6288143666,7.50494548176,13.6793198602,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,45.4160168541,7.33198775331,12.2585082987,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,44.4596280445,7.23001727113,11.4040904763,0.0,8.25718729233,10.0299323277,5.74837491655,0.0,0.0,5.74837491655
 07/29  04:00:00,45.4067244501,7.15889232383,10.8160304899,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,49.0946306324,7.09550953914,10.4093172138,0.0,8.71707943955,15.3327214929,5.75328068772,0.0,0.0,5.75328068772
 07/29  06:00:00,65.3997523088,7.30499656726,12.0615895429,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/29  07:00:00,85.0347063866,7.79829458797,16.7534853419,0.0,19.4083231844,41.0650158608,5.77094509981,0.0,0.0,5.77094509981
 07/29  08:00:00,119.947899049,8.43170724291,27.1576881477,0.0,26.3286599382,57.9988325916,17.4735974637,0.0,0.0,17.4735974637
 07/29  09:00:00,105.162274669,8.17313839245,27.7830194547,0.0,26.3286599382,42.8504436482,35.4560327428,0.0,18.025,17.4310327428
 07/29  10:00:00,78.448238598,7.76970580902,25.4654841306,0.0,21.7447113004,23.4437158914,29.6389485701,0.0,18.025,11.6139485701
 07/29  11:00:00,77.5064510839,7.84538651979,26.909120565,0.0,19.3027497915,23.426170988,35.4200407083,0.0,18.025,17.3950407083
 07/29  12:00:00,79.0097665937,7.94681754135,28.1682011499,0.0,19.1483137236,23.7250123474,29.616860843,0.0,18.025,11.591860843
 07/29  13:00:00,82.1308745863,8.11503188171,30.9755475597,0.0,19.3027497915,23.7161209604,29.6180837143,0.0,18.025,11.5930837143
 07/29  14:00:00,83.5890274006,8.2302527258,32.318478589,0.0,19.3027497915,23.7161209604,29.6168114965,0.0,18.025,11.5918114965
 07/29  15:00:00,84.5632910543,8.35258477072,33.460363389,0.0,19.3027497915,23.426170988,29.6155341809,0.0,18.025,11.5905341809
 07/29  16:00:00,89.2941099983,8.44230875077,33.6501984931,0.0,19.3027497915,27.8956505705,23.7757974607,0.0,18.025,5.75079746066
 07/29  17:00:00,98.8062513023,8.74909765064,34.2334064936,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/29  18:00:00,114.781546382,9.1361215185,35.8687011936,0.0,32.690315043,37.0816133363,5.75574389851,0.0,0.0,5.75574389851
 07/29  19:00:00,114.197993357,9.26979665951,35.0404567559,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/29  20:00:00,125.656275649,9.38209846521,33.6103421985,0.0,36.3493007332,38.7721355839,5.76025362897,0.0,0.0,5.76025362897
 07/29  21:00:00,122.002534093,9.28964505865,32.1669263904,0.0,36.1807251679,36.8228455648,5.76078412529,0.0,0.0,5.76078412529
 07/29  22:00:00,95.4599291462,8.73346231908,27.5019021118,0.0,31.0351095914,20.6438685092,5.77083141874,0.0,0.0,5.77083141874
 07/29  23:00:00,67.0795119308,8.15406496875,22.253171128,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/29  24:00:00,56.9445397061,7.8629178962,18.6362620407,0.0,12.8411359301,10.0650221343,5.75088081659,0.0,0.0,5.75088081659
 07/30  01:00:00,54.4549076126,7.67362666563,16.2173005659,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,47.1980810514,7.46971436132,13.7834333398,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,46.6300240125,7.37721845487,13.3078667166,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,46.6706969836,7.26484656181,11.8546091395,0.0,8.34152022915,11.6705166398,5.75075089496,0.0,0.0,5.75075089496
 07/30  05:00:00,49.4502545635,7.13625987798,10.6047856146,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/30  06:00:00,66.1991166794,7.37942341715,12.7865067332,0.0,18.5082010057,25.6353820695,5.75722458171,0.0,0.0,5.75722458171
 07/30  07:00:00,88.7576244522,7.95227971035,20.2029938474,0.0,19.4926561212,41.1001056674,5.77094713698,0.0,0.0,5.77094713698
 07/30  08:00:00,124.084946521,8.67075082051,31.0556922914,0.0,26.3286599382,57.9988325916,17.4720326558,0.0,0.0,17.4720326558
 07/30  09:00:00,110.305665407,8.47622785563,32.7427357162,0.0,26.2443270014,42.8153538416,35.4563130357,0.0,18.025,17.4313130357
 07/30  10:00:00,84.2002903931,8.09663078387,30.8906159202,0.0,21.7447113004,23.4437158914,29.6387877173,0.0,18.025,11.6137877173
 07/30  11:00:00,83.1088992159,8.18526672877,32.1119797182,0.0,19.3449162599,23.4437158914,29.6288315857,0.0,18.025,11.6038315857
 07/30  12:00:00,82.9991617348,8.23728573146,31.8074136919,0.0,19.190480192,23.7425572507,29.6176376289,0.0,18.025,11.5926376289
 07/30  13:00:00,84.5727240215,8.31266311997,33.2794762846,0.0,19.260583323,23.698576057,35.4036434957,0.0,18.025,17.3786434957
 07/30  14:00:00,85.3598106451,8.40127586989,33.9779529392,0.0,19.260583323,23.698576057,29.6156264621,0.0,18.025,11.5906264621
 07/30  15:00:00,83.7095887592,8.37238360088,32.6465728046,0.0,19.260583323,23.4086260847,29.6168899176,0.0,18.025,11.5918899176
 07/30  16:00:00,84.3523734681,8.23295991556,28.9775335879,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,91.6002831159,8.37351770211,27.462711754,0.0,18.1807569449,37.5792895564,5.75330215006,0.0,0.0,5.75330215006
 07/30  18:00:00,106.714656072,8.66793732429,28.3894257014,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/30  19:00:00,106.368665235,8.76249123066,27.7184153608,0.0,36.8143715336,33.066984531,5.76069956542,0.0,0.0,5.76069956542
 07/30  20:00:00,118.923398401,8.906940253,27.2332101217,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 07/30  21:00:00,113.794520246,8.80736665165,24.5606181077,0.0,36.0963922311,36.7877557581,5.76084562623,0.0,0.0,5.76084562623
 07/30  22:00:00,86.1047467151,8.22552322062,18.77407967,0.0,30.9507766546,20.6087787026,5.77093156264,0.0,0.0,5.77093156264
 07/30  23:00:00,59.2469059294,7.71287277082,14.8617391921,0.0,17.4250845679,11.7056064465,5.75837395296,0.0,0.0,5.75837395296
 07/30  24:00:00,51.4944067375,7.52230940789,13.4073291755,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,46.9754815829,7.33731014726,11.953096249,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/31  02:00:00,43.5645314469,7.172908827,10.5660981961,0.0,8.25718729233,10.0299323277,5.7483414694,0.0,0.0,5.7483414694
 07/31  03:00:00,42.305275944,7.04906256327,9.43070133071,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,43.7670225327,7.01603066628,9.31918494298,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,51.4335088089,7.01948168976,9.40348569001,0.0,12.1011305571,15.3678112995,5.75840013421,0.0,0.0,5.75840013421
 07/31  06:00:00,80.4070182834,7.64625061721,13.8755182478,0.0,19.7275818095,37.2640762949,5.77091303851,0.0,0.0,5.77091303851
 07/31  07:00:00,104.71169752,8.24265512598,20.8649331428,0.0,24.3117294858,51.2795993405,5.78077684313,0.0,0.0,5.78077684313
 07/31  08:00:00,96.323970132,7.80934315338,24.183938053,0.0,23.6694662846,40.6342015617,17.435297532,0.0,0.0,17.435297532
 07/31  09:00:00,96.1201139674,7.90843107354,28.8873769157,0.0,23.6694662846,35.6302164847,29.6396829203,0.0,18.025,11.6146829203
 07/31  10:00:00,78.6661425369,7.7588667832,29.1790354554,0.0,18.7433767983,22.9618409725,35.4211047552,0.0,18.025,17.3961047552
 07/31  11:00:00,80.5721133127,7.89005976134,30.9554115093,0.0,18.7433767983,22.9618409725,29.6179684318,0.0,18.025,11.5929684318
 07/31  12:00:00,81.7817955852,8.01691398285,31.9947922722,0.0,18.5889407304,23.1597249699,29.6182834776,0.0,18.025,11.5932834776
 07/31  13:00:00,83.7970557977,8.17734734738,33.6031148209,0.0,18.7433767983,23.2517909448,29.6170142202,0.0,18.025,11.5920142202
 07/31  14:00:00,85.0753808451,8.29899483768,34.7597951522,0.0,18.7433767983,23.2517909448,29.6157462663,0.0,18.025,11.5907462663
 07/31  15:00:00,85.7247785476,8.40751319089,35.5906232069,0.0,18.7433767983,22.9618409725,29.6170138754,0.0,18.025,11.5920138754
 07/31  16:00:00,89.695877437,8.49171385189,35.0262590747,0.0,18.7433767983,27.431320555,23.7757374211,0.0,18.025,5.75073742113
 07/31  17:00:00,102.444965383,8.83872614919,35.2407536711,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/31  18:00:00,109.751903281,9.08825558724,35.7949470646,0.0,27.5259009287,37.3340067412,5.76816319215,0.0,0.0,5.76816319215
 07/31  19:00:00,111.337546555,9.18649822335,34.956067016,0.0,33.8341110165,33.3544677425,5.76083371307,0.0,0.0,5.76083371307
 07/31  20:00:00,125.520209214,9.2887211676,33.3463597154,0.0,36.5179666069,38.8247702939,5.76014790934,0.0,0.0,5.76014790934
 07/31  21:00:00,117.238896786,9.17722450195,30.6928075656,0.0,32.965339924,36.8579353714,5.53793476492,0.0,0.0,5.53793476492
