Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  22:00:00,87.858247815,8.57272024518,25.4629025631,0.0,25.6355707503,20.6438685092,0.252003527813,0.0,0.0,0.252003527813
 07/31  23:00:00,63.1807756809,8.02876251627,20.8811104551,0.0,15.0252895274,11.7056064465,5.75338120827,0.0,0.0,5.75338120827
 07/31  24:00:00,55.2483863419,7.76299337301,18.2399434915,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/01  01:00:00,51.5176885857,7.57861188859,16.2540027386,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,47.8859810852,7.4251183268,14.635336456,0.0,8.25718729233,10.0299323277,5.74843382242,0.0,0.0,5.74843382242
 08/01  03:00:00,46.5839768354,7.3232343945,13.4352281212,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,46.8678638908,7.24460051371,12.191457242,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,53.9241437949,7.24345062827,11.6701475702,0.0,12.1011305571,15.3678112995,5.75840672883,0.0,0.0,5.75840672883
 08/01  06:00:00,82.3011337047,7.8218852184,15.5939957219,0.0,19.7275818095,37.2640762949,5.77093308156,0.0,0.0,5.77093308156
 08/01  07:00:00,105.289839763,8.32505637097,21.3606714866,0.0,24.3117294858,51.2795993405,5.78094050208,0.0,0.0,5.78094050208
 08/01  08:00:00,96.1883811746,7.89776232507,23.9599271904,0.0,23.6694662846,40.6342015617,17.4347222861,0.0,0.0,17.4347222861
 08/01  09:00:00,94.6666135217,7.92053568715,27.4217702053,0.0,23.6694662846,35.6302164847,29.6382831415,0.0,18.025,11.6132831415
 08/01  10:00:00,76.679309843,7.73430227937,27.2167654029,0.0,18.7433767983,22.9618409725,35.4206912197,0.0,18.025,17.3956912197
 08/01  11:00:00,79.10011048,7.8667287246,29.5067382177,0.0,18.7433767983,22.9618409725,29.6184688923,0.0,18.025,11.5934688923
 08/01  12:00:00,81.9624387748,8.05560713089,32.136742374,0.0,18.5889407304,23.1597249699,29.6178872459,0.0,18.025,11.5928872459
 08/01  13:00:00,84.3303313265,8.22858364976,34.0851522203,0.0,18.7433767983,23.2517909448,29.6184759328,0.0,18.025,11.5934759328
 08/01  14:00:00,85.3578786298,8.34533183878,34.9959548364,0.0,18.7433767983,23.2517909448,29.6153585086,0.0,18.025,11.5903585086
 08/01  15:00:00,86.2592590618,8.47397206121,36.0586444495,0.0,18.7433767983,22.9618409725,29.6166305774,0.0,18.025,11.5916305774
 08/01  16:00:00,91.1838911332,8.60503455722,36.4009507762,0.0,18.7433767983,27.431320555,23.7758121009,0.0,18.025,5.75081210092
 08/01  17:00:00,103.721810449,8.95081638444,36.4055069709,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/01  18:00:00,111.592268092,9.23158822409,37.4919760101,0.0,27.5259009287,37.3340067412,5.76833222501,0.0,0.0,5.76833222501
 08/01  19:00:00,110.969426462,9.25844158146,34.5160017014,0.0,33.8341110165,33.3544677425,5.76065028606,0.0,0.0,5.76065028606
 08/01  20:00:00,123.586680853,9.30519490401,31.3963586807,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/01  21:00:00,116.231283346,9.22072208211,29.6416934636,0.0,32.965339924,36.8579353714,5.77099844032,0.0,0.0,5.77099844032
 08/01  22:00:00,87.7977367139,8.63344226468,25.3416647991,0.0,25.6355707503,20.6438685092,5.76342643939,0.0,0.0,5.76342643939
 08/01  23:00:00,62.8104765366,8.07032745825,20.4692452936,0.0,15.0252895274,11.7056064465,5.7534477504,0.0,0.0,5.7534477504
 08/01  24:00:00,53.5388396913,7.77891437697,16.5144738585,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,49.7104637265,7.59092012649,14.4344701155,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,46.4870491922,7.43804983946,13.223472141,0.0,8.25718729233,10.0299323277,5.74841107116,0.0,0.0,5.74841107116
 08/02  03:00:00,45.6683917937,7.34767023572,12.4952046669,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,46.3741403521,7.26365147787,11.6786825182,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,54.2537765826,7.28620020885,11.9570269601,0.0,12.1011305571,15.3678112995,5.75846195774,0.0,0.0,5.75846195774
 08/02  06:00:00,83.5110341444,7.92757854972,16.6981987509,0.0,19.7275818095,37.2640762949,5.77102603258,0.0,0.0,5.77102603258
 08/02  07:00:00,105.483944918,8.42726412152,21.4525639061,0.0,24.3117294858,51.2795993405,5.78079996431,0.0,0.0,5.78079996431
 08/02  08:00:00,95.7661198613,7.89905593524,23.5363684322,0.0,23.6694662846,40.6342015617,17.4334447433,0.0,0.0,17.4334447433
 08/02  09:00:00,93.986206978,7.86890814229,26.7929891958,0.0,23.6694662846,35.6302164847,29.6393278945,0.0,18.025,11.6143278945
 08/02  10:00:00,74.2404753533,7.60318260145,24.9090487048,0.0,18.7433767983,22.9618409725,35.4216884258,0.0,18.025,17.3966884258
 08/02  11:00:00,75.6800718474,7.68816523144,26.2652618238,0.0,18.7433767983,22.9618409725,29.619361388,0.0,18.025,11.594361388
 08/02  12:00:00,77.6634806915,7.80824148101,28.085148579,0.0,18.5889407304,23.1597249699,29.6176183001,0.0,18.025,11.5926183001
 08/02  13:00:00,79.5471007947,7.92390942731,29.6065950273,0.0,18.7433767983,23.2517909448,29.6188857769,0.0,18.025,11.5938857769
 08/02  14:00:00,80.0755685917,8.01091481835,30.0480594014,0.0,18.7433767983,23.2517909448,29.6151091761,0.0,18.025,11.5901091761
 08/02  15:00:00,80.6078243531,8.11832566001,30.7628551763,0.0,18.7433767983,22.9618409725,29.6163811328,0.0,18.025,11.5913811328
 08/02  16:00:00,83.9887234885,8.07792076991,29.7328960157,0.0,18.7433767983,27.431320555,23.7746421054,0.0,18.025,5.74964210543
 08/02  17:00:00,89.9171046883,8.12457190728,23.4270433649,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/02  18:00:00,92.5457983201,8.16245043368,19.514640288,0.0,27.5259009287,37.3340067412,5.76821580906,0.0,0.0,5.76821580906
 08/02  19:00:00,96.6704140187,8.34986064801,21.1255675906,0.0,33.8341110165,33.3544677425,5.76091583352,0.0,0.0,5.76091583352
 08/02  20:00:00,113.102702759,8.55675985814,21.6608148855,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/02  21:00:00,107.560566272,8.58586588009,21.6058284594,0.0,32.965339924,36.8579353714,5.77034716198,0.0,0.0,5.77034716198
 08/02  22:00:00,79.7940268464,8.07302426102,17.8983683827,0.0,25.6355707503,20.6438685092,5.76343765355,0.0,0.0,5.76343765355
 08/02  23:00:00,55.7658745453,7.55897361821,13.9359959739,0.0,15.0252895274,11.7056064465,5.75341473763,0.0,0.0,5.75341473763
 08/02  24:00:00,48.6753489833,7.33993583025,12.0899594304,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,45.9058499661,7.20840529881,11.0123707413,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,42.9926147787,7.08892716221,10.0781595149,0.0,8.25718729233,10.0299323277,5.74749905302,0.0,0.0,5.74749905302
 08/03  03:00:00,42.3855500503,7.01887074546,9.54115994495,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,43.5974150373,6.96891566287,9.19669188408,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/03  05:00:00,51.5293401436,6.99312882754,9.52565845633,0.0,12.1011305571,15.3678112995,5.75836022259,0.0,0.0,5.75836022259
 08/03  06:00:00,80.5533473647,7.63494521981,14.033140069,0.0,19.7275818095,37.2640762949,5.77094346131,0.0,0.0,5.77094346131
 08/03  07:00:00,101.859589949,8.12598722881,18.1294792782,0.0,24.3117294858,51.2795993405,5.78111467841,0.0,0.0,5.78111467841
 08/03  08:00:00,89.955310453,7.5780459824,18.0465643615,0.0,23.6694662846,40.6342015617,17.4357817154,0.0,0.0,17.4357817154
 08/03  09:00:00,90.7673304028,7.59348455261,23.8495331294,0.0,23.6694662846,35.6302164847,29.6392161277,0.0,18.025,11.6142161277
 08/03  10:00:00,71.6043997084,7.38650567035,22.4896475436,0.0,18.7433767983,22.9618409725,35.4215276629,0.0,18.025,17.3965276629
 08/03  11:00:00,72.4842288178,7.47622175885,23.2813607054,0.0,18.7433767983,22.9618409725,29.6192532952,0.0,18.025,11.5942532952
 08/03  12:00:00,74.842028348,7.64198907325,25.4299469371,0.0,18.5889407304,23.1597249699,29.6175163338,0.0,18.025,11.5925163338
 08/03  13:00:00,77.8481458155,7.84555731475,27.9859907387,0.0,18.7433767983,23.2517909448,29.6187941818,0.0,18.025,11.5937941818
 08/03  14:00:00,80.4058863528,8.04326571742,30.3460240814,0.0,18.7433767983,23.2517909448,29.6150274384,0.0,18.025,11.5900274384
 08/03  15:00:00,81.1528184067,8.17346159474,31.2527118311,0.0,18.7433767983,22.9618409725,29.6163053067,0.0,18.025,11.5913053067
 08/03  16:00:00,80.6809297891,8.01400072815,26.4890210738,0.0,18.7433767983,27.431320555,23.7758602032,0.0,18.025,5.75086020318
 08/03  17:00:00,91.6070701621,8.23297640933,25.0086015877,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/03  18:00:00,99.8746593728,8.43723304992,26.5687140595,0.0,27.5259009287,37.3340067412,5.76818241079,0.0,0.0,5.76818241079
 08/03  19:00:00,103.394439405,8.60335967399,27.5960910519,0.0,33.8341110165,33.3544677425,5.76087864251,0.0,0.0,5.76087864251
 08/03  20:00:00,119.842699604,8.86158151878,28.0959872022,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/03  21:00:00,114.181468136,8.91132834806,27.9012626646,0.0,32.965339924,36.8579353714,5.77102903627,0.0,0.0,5.77102903627
 08/03  22:00:00,84.8914969167,8.32130689369,22.7475514039,0.0,25.6355707503,20.6438685092,5.76300415149,0.0,0.0,5.76300415149
 08/03  23:00:00,59.5393061681,7.77008714256,17.4983121941,0.0,15.0252895274,11.7056064465,5.75346618812,0.0,0.0,5.75346618812
 08/03  24:00:00,51.2411420893,7.54692341189,14.4487628964,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,47.8180321204,7.37127744263,12.7616794792,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/04  02:00:00,44.6029176845,7.23157710069,11.545811241,0.0,8.25718729233,10.0299323277,5.74842392628,0.0,0.0,5.74842392628
 08/04  03:00:00,44.2511879399,7.18340579933,11.2422608113,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,45.2917101423,7.1242019165,10.7356988226,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,52.4368548369,7.09323190623,10.333066329,0.0,12.1011305571,15.3678112995,5.75834458088,0.0,0.0,5.75834458088
 08/04  06:00:00,80.9252029003,7.69216160216,14.347773136,0.0,19.7275818095,37.2640762949,5.77110547284,0.0,0.0,5.77110547284
 08/04  07:00:00,103.36942803,8.24164610782,19.523650409,0.0,24.3117294858,51.2795993405,5.78113596665,0.0,0.0,5.78113596665
 08/04  08:00:00,93.4751524063,7.71760460478,21.4268421938,0.0,23.6694662846,40.6342015617,17.4359115002,0.0,0.0,17.4359115002
 08/04  09:00:00,93.2307514956,7.71898160242,26.1874531873,0.0,23.6694662846,35.6302164847,29.6392996766,0.0,18.025,11.6142996766
 08/04  10:00:00,74.1146707098,7.4873937717,24.8990274611,0.0,18.7433767983,22.9618409725,35.4216577924,0.0,18.025,17.3966577924
 08/04  11:00:00,74.5220966705,7.59427503446,25.2011733186,0.0,18.7433767983,22.9618409725,29.6193421566,0.0,18.025,11.5943421566
 08/04  12:00:00,76.6106758785,7.74393140964,27.0966501732,0.0,18.5889407304,23.1597249699,29.6176153214,0.0,18.025,11.5926153214
 08/04  13:00:00,79.5121633568,7.92578149043,29.5697820984,0.0,18.7433767983,23.2517909448,29.6189049971,0.0,18.025,11.5939049971
 08/04  14:00:00,81.6371578908,8.10391071576,31.5166487946,0.0,18.7433767983,23.2517909448,29.6151464011,0.0,18.025,11.5901464011
 08/04  15:00:00,81.4598522222,8.19255463521,31.5406506016,0.0,18.7433767983,22.9618409725,29.6164370918,0.0,18.025,11.5914370918
 08/04  16:00:00,87.1824932788,8.34481059638,32.6597724933,0.0,18.7433767983,27.431320555,23.775841539,0.0,18.025,5.75084153898
 08/04  17:00:00,99.2741262629,8.64469958652,32.2639315632,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,105.967732861,8.85617605836,32.2428390971,0.0,27.5259009287,37.3340067412,5.76824775341,0.0,0.0,5.76824775341
 08/04  19:00:00,110.776581596,9.01627968467,32.681308817,0.0,33.8341110165,33.3544677425,5.76094103403,0.0,0.0,5.76094103403
 08/04  20:00:00,124.805510628,9.21658438038,32.7037908129,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/04  21:00:00,115.083525627,9.0644006918,28.6502416647,0.0,32.965339924,36.8579353714,5.76983567666,0.0,0.0,5.76983567666
 08/04  22:00:00,84.5060315836,8.41761384155,22.2657751309,0.0,25.6355707503,20.6438685092,5.76348611645,0.0,0.0,5.76348611645
 08/04  23:00:00,60.4181336356,7.9045917344,18.2426322522,0.0,15.0252895274,11.7056064465,5.75345084533,0.0,0.0,5.75345084533
 08/04  24:00:00,52.1478190672,7.64961985567,15.25274184,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/05  01:00:00,51.6093384552,7.5198466716,13.6449336527,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,44.8404723724,7.30350478553,11.7114361274,0.0,8.25718729233,10.0299323277,5.74833028789,0.0,0.0,5.74833028789
 08/05  03:00:00,43.933097801,7.20124593519,10.906329396,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,45.225845559,7.15327179836,10.6407617435,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,48.5419695442,7.06194038447,9.89021086803,0.0,8.71707943955,15.3327214929,5.75347503207,0.0,0.0,5.75347503207
 08/05  06:00:00,63.9463280338,7.20433293876,10.7088137987,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/05  07:00:00,83.7311311092,7.70710823587,15.5410679689,0.0,19.4083231844,41.0650158608,5.77112142576,0.0,0.0,5.77112142576
 08/05  08:00:00,118.227987911,8.34451663063,25.5249299392,0.0,26.3286599382,57.9988325916,17.4738353272,0.0,0.0,17.4738353272
 08/05  09:00:00,104.930343796,8.15215120795,27.5720485765,0.0,26.3286599382,42.8504436482,35.4581004254,0.0,18.025,17.4331004254
 08/05  10:00:00,79.1602160971,7.79752177989,26.1496263966,0.0,21.7447113004,23.4437158914,31.1007068696,0.0,18.025,13.0757068696
 08/05  11:00:00,77.9116921818,7.86143152601,27.2983030359,0.0,19.3027497915,23.426170988,33.9606323868,0.0,18.025,15.9356323868
 08/05  12:00:00,79.618929235,7.99659828187,28.7275737512,0.0,19.1483137236,23.7250123474,29.6185373869,0.0,18.025,11.5935373869
 08/05  13:00:00,81.1969640701,8.11659253515,30.0400665954,0.0,19.3027497915,23.7161209604,29.6172885021,0.0,18.025,11.5922885021
 08/05  14:00:00,79.7691481926,8.11395443399,28.6148917552,0.0,19.3027497915,23.7161209604,29.6160595186,0.0,18.025,11.5910595186
 08/05  15:00:00,79.8173683127,8.1712331291,28.8957818444,0.0,19.3027497915,23.426170988,29.6173765092,0.0,18.025,11.5923765092
 08/05  16:00:00,83.5265622007,8.16898040612,28.1559659982,0.0,19.3027497915,27.8956505705,23.7758166305,0.0,18.025,5.75081663046
 08/05  17:00:00,91.0818493998,8.36528599868,26.8928081913,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,106.958305503,8.70329877181,28.4782595274,0.0,32.690315043,37.0816133363,5.75577908174,0.0,0.0,5.75577908174
 08/05  19:00:00,109.449767392,8.86598695355,28.8120233028,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 08/05  20:00:00,120.749071452,9.04950647404,29.0357159948,0.0,36.3493007332,38.7721355839,5.76035674442,0.0,0.0,5.76035674442
 08/05  21:00:00,116.620377287,8.94887309685,27.1255148129,0.0,36.1807251679,36.8228455648,5.76093120657,0.0,0.0,5.76093120657
 08/05  22:00:00,90.4403907677,8.41444049409,22.8013561611,0.0,31.0351095914,20.6438685092,5.77105578034,0.0,0.0,5.77105578034
 08/05  23:00:00,61.816033712,7.87669901972,17.2670449865,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/05  24:00:00,52.3076888953,7.62716520912,14.235150639,0.0,12.8411359301,10.0650221343,5.75088093706,0.0,0.0,5.75088093706
 08/06  01:00:00,50.220991676,7.41935736786,12.2376527239,0.0,12.925468867,10.100111941,0.0484523287277,0.0284523287277,0.0,0.02
 08/06  02:00:00,44.3783674012,7.2612178396,11.1722051658,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,43.0195606501,7.12096277479,9.953641761,0.0,8.34152022915,10.0650221343,5.7773491622,0.0289047816381,0.0,5.74844438056
 08/06  04:00:00,43.5022784627,7.00934107603,8.9416951759,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,47.093071306,6.93558855918,8.44825403093,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/06  06:00:00,62.9882174967,7.12149607827,9.8335208196,0.0,18.5082010057,25.6353820695,5.75848521232,0.0,0.0,5.75848521232
 08/06  07:00:00,82.3640680904,7.61464354116,14.147038602,0.0,19.4926561212,41.1001056674,5.77112422642,0.0,0.0,5.77112422642
 08/06  08:00:00,115.227374346,8.20975392629,22.6590693067,0.0,26.3286599382,57.9988325916,17.4731962979,0.0,0.0,17.4731962979
 08/06  09:00:00,103.278129247,8.05805651912,26.1333445695,0.0,26.2443270014,42.8153538416,35.4588011894,0.0,18.025,17.4338011894
 08/06  10:00:00,77.4559131489,7.70060334167,24.5422387409,0.0,21.7447113004,23.4437158914,29.6397170879,0.0,18.025,11.6147170879
 08/06  11:00:00,75.8747787983,7.745493318,25.3176121888,0.0,19.3449162599,23.4437158914,35.4193916161,0.0,18.025,17.3943916161
 08/06  12:00:00,77.4056542728,7.86999928274,26.5811827127,0.0,19.190480192,23.7425572507,29.6159878972,0.0,18.025,11.5909878972
 08/06  13:00:00,79.0439946527,7.99948323989,28.0639176691,0.0,19.260583323,23.698576057,29.617282825,0.0,18.025,11.592282825
 08/06  14:00:00,80.6526183003,8.13518043624,29.5368423573,0.0,19.260583323,23.698576057,29.6186071592,0.0,18.025,11.5936071592
 08/06  15:00:00,81.1758850867,8.22447784238,30.2607609984,0.0,19.260583323,23.4086260847,29.6173974343,0.0,18.025,11.5923974343
 08/06  16:00:00,84.2984930944,8.22942931835,28.9271700114,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/06  17:00:00,91.3070722054,8.392718184,27.1502964501,0.0,18.1807569449,37.5792895564,5.75339620003,0.0,0.0,5.75339620003
 08/06  18:00:00,106.229986393,8.70079590966,27.8718809905,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/06  19:00:00,108.887259415,8.85845887777,28.2570297884,0.0,36.8143715336,33.066984531,5.76101940557,0.0,0.0,5.76101940557
 08/06  20:00:00,119.377304937,8.99095757683,27.6030661495,0.0,36.43363367,38.8072253906,5.76068485953,0.0,0.0,5.76068485953
 08/06  21:00:00,116.014405321,8.92548461858,26.6623629767,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/06  22:00:00,89.4921950795,8.39984885414,21.9871671747,0.0,30.9507766546,20.6087787026,5.77115265555,0.0,0.0,5.77115265555
 08/06  23:00:00,61.3621573303,7.87406715765,16.8157864719,0.0,17.4250845679,11.7056064465,5.75848604006,0.0,0.0,5.75848604006
 08/06  24:00:00,52.2807410753,7.62716282991,14.088789253,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,47.3049534912,7.40402197453,12.2158390894,0.0,10.0992000411,10.047477231,5.74840671369,0.0,0.0,5.74840671369
 08/07  02:00:00,43.7928975135,7.22524126662,10.7421337214,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,42.9788579659,7.1269058444,10.0264276921,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,44.2558725025,7.07299922441,9.75103815847,0.0,8.25718729233,11.6354268332,5.75089697097,0.0,0.0,5.75089697097
 08/07  05:00:00,52.5481206886,7.1220121286,10.415558544,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/07  06:00:00,81.155044091,7.71923747295,14.5505149078,0.0,19.7275818095,37.2640762949,5.77116462351,0.0,0.0,5.77116462351
 08/07  07:00:00,102.249266932,8.18580543805,18.4592775728,0.0,24.3117294858,51.2795993405,11.542315627,0.0,0.0,11.542315627
 08/07  08:00:00,93.0018573904,7.70837642625,20.9627599047,0.0,23.6694662846,40.6342015617,11.6293272332,0.0,0.0,11.6293272332
 08/07  09:00:00,91.2836930083,7.71821083126,24.2411508703,0.0,23.6694662846,35.6302164847,35.4338696756,0.0,18.025,17.4088696756
 08/07  10:00:00,71.7958660512,7.45595753998,22.6116460608,0.0,18.7433767983,22.9618409725,29.6300741974,0.0,18.025,11.6050741974
 08/07  11:00:00,72.954864688,7.54467150477,23.6835375477,0.0,18.7433767983,22.9618409725,29.6194325573,0.0,18.025,11.5944325573
 08/07  12:00:00,75.2394802591,7.68465459521,25.7847211647,0.0,18.5889407304,23.1597249699,29.6187799624,0.0,18.025,11.5937799624
 08/07  13:00:00,77.3653324362,7.84899498589,27.4997299704,0.0,18.7433767983,23.2517909448,29.6188359605,0.0,18.025,11.5938359605
 08/07  14:00:00,79.1784320553,8.00685318186,29.1549733924,0.0,18.7433767983,23.2517909448,35.4031946371,0.0,18.025,17.3781946371
 08/07  15:00:00,80.6755519299,8.15801647104,30.790880908,0.0,18.7433767983,22.9618409725,29.6171219857,0.0,18.025,11.5921219857
 08/07  16:00:00,84.7474480033,8.23972407062,30.3298205291,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,97.075502686,8.5502217606,30.1597504494,0.0,17.6635504202,40.6971502883,5.7559798111,0.0,0.0,5.7559798111
 08/07  18:00:00,104.652556698,8.78727633313,30.9965416475,0.0,27.5259009287,37.3340067412,5.76843300841,0.0,0.0,5.76843300841
 08/07  19:00:00,108.236981081,8.887682893,30.2703053273,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/07  20:00:00,121.231892638,9.01813025982,29.3285974604,0.0,36.5179666069,38.8247702939,5.76073971049,0.0,0.0,5.76073971049
 08/07  21:00:00,115.105009388,9.01027506781,28.7258245779,0.0,32.965339924,36.8579353714,5.77100569583,0.0,0.0,5.77100569583
 08/07  22:00:00,86.8676533491,8.46292742329,24.5820564858,0.0,25.6355707503,20.6438685092,5.76359301805,0.0,0.0,5.76359301805
 08/07  23:00:00,61.8689633746,7.91999210255,19.6780716304,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/07  24:00:00,54.3036207043,7.6815230998,17.3766196349,0.0,11.6412384099,10.0650221343,5.75068470498,0.0,0.0,5.75068470498
 08/08  01:00:00,50.2746616524,7.51322470723,15.0763472883,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,46.5284056372,7.36883479229,13.3340466399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,45.7960099425,7.28891041456,12.6815690727,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,46.066868286,7.2106820835,11.4243501075,0.0,8.25718729233,11.6354268332,5.75094057833,0.0,0.0,5.75094057833
 08/08  05:00:00,53.41353393,7.2022665482,11.2007094378,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/08  06:00:00,83.7446852404,7.78714974386,15.1882336483,0.0,19.7275818095,37.2640762949,5.77118866425,0.0,0.0,5.77118866425
 08/08  07:00:00,105.947885211,8.3326129742,22.0110758571,0.0,24.3117294858,51.2795993405,11.5425913596,0.0,0.0,11.5425913596
 08/08  08:00:00,97.0441585952,7.90033309116,24.8130941306,0.0,23.6694662846,40.6342015617,11.629541928,0.0,0.0,11.629541928
 08/08  09:00:00,95.1716465783,7.92367045215,27.9236405469,0.0,23.6694662846,35.6302164847,35.4352467507,0.0,18.025,17.4102467507
 08/08  10:00:00,75.6517433718,7.67507915026,26.2483963002,0.0,18.7433767983,22.9618409725,29.6299931003,0.0,18.025,11.6049931003
 08/08  11:00:00,77.0621268462,7.76122943235,27.5742377219,0.0,18.7433767983,22.9618409725,29.618666204,0.0,18.025,11.593666204
 08/08  12:00:00,79.5034521285,7.9318790445,29.8014646034,0.0,18.5889407304,23.1597249699,29.6187467492,0.0,18.025,11.5937467492
 08/08  13:00:00,81.8622855211,8.11247728117,31.7331989397,0.0,18.7433767983,23.2517909448,35.4030529733,0.0,18.025,17.3780529733
 08/08  14:00:00,82.8342416762,8.21440446157,32.6032296761,0.0,18.7433767983,23.2517909448,29.6170469801,0.0,18.025,11.5920469801
 08/08  15:00:00,83.7161375705,8.32466799253,33.6648102582,0.0,18.7433767983,22.9618409725,29.618416226,0.0,18.025,11.593416226
 08/08  16:00:00,88.789796567,8.46090620821,34.1509840147,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,100.840822937,8.7759412166,33.6993474606,0.0,17.6635504202,40.6971502883,5.75584107274,0.0,0.0,5.75584107274
 08/08  18:00:00,106.426876915,8.95614118308,32.6019860654,0.0,27.5259009287,37.3340067412,5.76852510379,0.0,0.0,5.76852510379
 08/08  19:00:00,110.852177002,9.08765695915,32.6855209989,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/08  20:00:00,125.696450981,9.30132177297,33.5099629712,0.0,36.5179666069,38.8247702939,5.76057760068,0.0,0.0,5.76057760068
 08/08  21:00:00,119.373090134,9.28399187195,32.7201796676,0.0,32.965339924,36.8579353714,5.77103955665,0.0,0.0,5.77103955665
 08/08  22:00:00,90.8984685927,8.72562665738,28.3501633169,0.0,25.6355707503,20.6438685092,5.76353992944,0.0,0.0,5.76353992944
 08/08  23:00:00,66.6615037388,8.19968739115,24.1909109928,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/08  24:00:00,57.1859263617,7.88137482428,20.0590667424,0.0,11.6412384099,10.0650221343,5.75103803254,0.0,0.0,5.75103803254
 08/09  01:00:00,52.9484461505,7.67836851554,17.5849911972,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,49.6621870672,7.53296176466,16.3036971279,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,48.4390654056,7.42316593794,15.1903601765,0.0,8.25718729233,10.0299323277,5.74831094508,0.0,0.0,5.74831094508
 08/09  04:00:00,48.4044326911,7.3308054689,13.6417955423,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/09  05:00:00,55.0043312971,7.31671779278,12.6770406679,0.0,12.1011305571,15.3678112995,5.75831419678,0.0,0.0,5.75831419678
 08/09  06:00:00,86.4387460992,7.94192452579,17.7275090461,0.0,19.7275818095,37.2640762949,5.77113712725,0.0,0.0,5.77113712725
 08/09  07:00:00,109.407778583,8.51485299693,25.2887234137,0.0,24.3117294858,51.2795993405,5.78138165072,0.0,0.0,5.78138165072
 08/09  08:00:00,98.5306331821,8.00576101104,26.1941286929,0.0,23.6694662846,40.6342015617,17.4360759707,0.0,0.0,17.4360759707
 08/09  09:00:00,96.4590256139,8.00698085102,29.1277016206,0.0,23.6694662846,35.6302164847,29.6388589489,0.0,18.025,11.6138589489
 08/09  10:00:00,78.3121780608,7.81111089494,28.7727948231,0.0,18.7433767983,22.9618409725,29.6302520682,0.0,18.025,11.6052520682
 08/09  11:00:00,80.7827029525,7.95503123631,31.1010080972,0.0,18.7433767983,22.9618409725,29.6197117279,0.0,18.025,11.5947117279
 08/09  12:00:00,82.9841278795,8.12298579941,33.0910308191,0.0,18.5889407304,23.1597249699,35.4034662154,0.0,18.025,17.3784662154
 08/09  13:00:00,83.9706927881,8.24795284604,33.7061286293,0.0,18.7433767983,23.2517909448,29.6173278985,0.0,18.025,11.5923278985
 08/09  14:00:00,84.5178701304,8.35225894126,34.1489981135,0.0,18.7433767983,23.2517909448,29.6187172131,0.0,18.025,11.5937172131
 08/09  15:00:00,85.8051585253,8.5039567061,35.5745369563,0.0,18.7433767983,22.9618409725,29.617565609,0.0,18.025,11.592565609
 08/09  16:00:00,90.1826017219,8.61226339818,35.3924276637,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,102.159486515,8.89700429328,34.896955224,0.0,17.6635504202,40.6971502883,5.75593871205,0.0,0.0,5.75593871205
 08/09  18:00:00,109.314677672,9.10663044518,35.3392906744,0.0,27.5259009287,37.3340067412,5.76863243009,0.0,0.0,5.76863243009
 08/09  19:00:00,112.440759236,9.17224640311,34.1894998816,0.0,33.8341110165,33.3544677425,5.76059606638,0.0,0.0,5.76059606638
 08/09  20:00:00,125.136222548,9.27805135371,32.9730062522,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/09  21:00:00,118.776210336,9.26240711783,32.1448737592,0.0,32.965339924,36.8579353714,5.7712964657,0.0,0.0,5.7712964657
 08/09  22:00:00,90.0169659669,8.68306278346,27.5112194997,0.0,25.6355707503,20.6438685092,5.7634833784,0.0,0.0,5.7634833784
 08/09  23:00:00,64.8657420874,8.11337339051,22.4814495806,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/09  24:00:00,55.8940031162,7.80830489883,18.8402157869,0.0,11.6412384099,10.0650221343,5.75105487801,0.0,0.0,5.75105487801
 08/10  01:00:00,52.0395786769,7.61591952147,16.7385718263,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,48.8105601023,7.47183043043,15.513192699,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,46.9851427588,7.36036774728,13.7992318419,0.0,8.25718729233,10.0299323277,5.74847629933,0.0,0.0,5.74847629933
 08/10  04:00:00,47.5226048868,7.29079927567,12.799976933,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/10  05:00:00,54.7680137495,7.2906484003,12.4667755417,0.0,12.1011305571,15.3678112995,5.75869275305,0.0,0.0,5.75869275305
 08/10  06:00:00,84.6209725173,7.85630209443,15.9953448893,0.0,19.7275818095,37.2640762949,5.77116560632,0.0,0.0,5.77116560632
 08/10  07:00:00,107.930634139,8.44579161257,23.8806334563,0.0,24.3117294858,51.2795993405,5.78154288768,0.0,0.0,5.78154288768
 08/10  08:00:00,98.0248374346,7.9652909239,25.7287884956,0.0,23.6694662846,40.6342015617,17.4362776503,0.0,0.0,17.4362776503
 08/10  09:00:00,95.6279865835,7.95641755767,28.3472164442,0.0,23.6694662846,35.6302164847,29.6401984277,0.0,18.025,11.6151984277
 08/10  10:00:00,78.1724197431,7.79193284344,28.652209274,0.0,18.7433767983,22.9618409725,35.4227740817,0.0,18.025,17.3977740817
 08/10  11:00:00,81.0143389486,7.9470491096,31.3406231346,0.0,18.7433767983,22.9618409725,29.6195949436,0.0,18.025,11.5945949436
 08/10  12:00:00,82.7765172332,8.0954042208,32.9110001148,0.0,18.5889407304,23.1597249699,29.6179561152,0.0,18.025,11.5929561152
 08/10  13:00:00,84.6840698396,8.25708520686,34.4103668535,0.0,18.7433767983,23.2517909448,29.6193597365,0.0,18.025,11.5943597365
 08/10  14:00:00,83.4456885798,8.3006149967,33.1284560298,0.0,18.7433767983,23.2517909448,29.6182159802,0.0,18.025,11.5932159802
 08/10  15:00:00,79.7005463839,8.19858360404,29.7752975557,0.0,18.7433767983,22.9618409725,29.6170807873,0.0,18.025,11.5920807873
 08/10  16:00:00,82.0154006642,8.12304159584,27.7144299823,0.0,18.7433767983,27.431320555,23.7759391478,0.0,18.025,5.75093914777
 08/10  17:00:00,93.4151858274,8.32397963925,26.7256823774,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/10  18:00:00,99.1084931698,8.44080015438,25.798922918,0.0,27.5259009287,37.3340067412,5.76858032901,0.0,0.0,5.76858032901
 08/10  19:00:00,103.027577379,8.52599953347,25.4225464269,0.0,33.8341110165,33.3544677425,5.76085047794,0.0,0.0,5.76085047794
 08/10  20:00:00,117.319882671,8.7202169819,25.7144903132,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/10  21:00:00,111.387042229,8.74399285105,25.2741081325,0.0,32.965339924,36.8579353714,5.77139953796,0.0,0.0,5.77139953796
 08/10  22:00:00,82.9636305038,8.22154522079,20.9194014557,0.0,25.6355707503,20.6438685092,5.76378125233,0.0,0.0,5.76378125233
 08/10  23:00:00,58.0275962734,7.71435074337,16.042311398,0.0,15.0252895274,11.7056064465,5.75355420529,0.0,0.0,5.75355420529
 08/10  24:00:00,50.3168276163,7.49220479024,13.579147706,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,46.955169458,7.32175258377,11.948321834,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,43.4887538462,7.16068806838,10.5025180869,0.0,8.25718729233,10.0299323277,5.74851932607,0.0,0.0,5.74851932607
 08/11  03:00:00,42.4578484,7.05752142457,9.57479103124,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,43.1504776249,6.96582281245,8.75281995874,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,50.7523765649,6.96480708804,8.77697424124,0.0,12.1011305571,15.3678112995,5.75871813341,0.0,0.0,5.75871813341
 08/11  06:00:00,81.4913468807,7.5818372647,13.1401715333,0.0,19.7275818095,37.2640762949,5.77144786206,0.0,0.0,5.77144786206
 08/11  07:00:00,103.838711338,8.20193202948,20.0325518086,0.0,24.3117294858,51.2795993405,5.78074879726,0.0,0.0,5.78074879726
 08/11  08:00:00,95.2341975467,7.74899698123,23.1544317115,0.0,23.6694662846,40.6342015617,17.4371420629,0.0,0.0,17.4371420629
 08/11  09:00:00,92.888157953,7.75354664882,25.8102462298,0.0,23.6694662846,35.6302164847,29.640530682,0.0,18.025,11.615530682
 08/11  10:00:00,74.463609206,7.55955078063,25.1757755881,0.0,18.7433767983,22.9618409725,35.4236032419,0.0,18.025,17.3986032419
 08/11  11:00:00,75.8588531168,7.66698006051,26.4652031696,0.0,18.7433767983,22.9618409725,29.6199137038,0.0,18.025,11.5949137038
 08/11  12:00:00,77.4518252446,7.80086868743,27.8808366064,0.0,18.5889407304,23.1597249699,29.6178761255,0.0,18.025,11.5928761255
 08/11  13:00:00,79.9690431939,7.96842022714,29.9840037022,0.0,18.7433767983,23.2517909448,29.6167454405,0.0,18.025,11.5917454405
 08/11  14:00:00,82.1433642255,8.12730975771,31.9994339603,0.0,18.7433767983,23.2517909448,29.6181866631,0.0,18.025,11.5931866631
 08/11  15:00:00,83.477224696,8.28354201972,33.4670099051,0.0,18.7433767983,22.9618409725,34.2739215709,0.0,18.025,16.2489215709
 08/11  16:00:00,87.5500958532,8.38497160953,32.9871990876,0.0,18.7433767983,27.431320555,19.1643240857,0.0,18.025,1.13932408573
 08/11  17:00:00,99.9978895944,8.71660090394,32.9157544246,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/11  18:00:00,108.000137408,8.99772892647,34.1336300424,0.0,27.5259009287,37.3340067412,5.76860145422,0.0,0.0,5.76860145422
 08/11  19:00:00,112.594341132,9.14528473031,34.3700207464,0.0,33.8341110165,33.3544677425,5.76121193841,0.0,0.0,5.76121193841
 08/11  20:00:00,125.731340601,9.29595405035,33.5501902464,0.0,36.5179666069,38.8247702939,5.76061414371,0.0,0.0,5.76061414371
 08/11  21:00:00,118.135383845,9.21750513353,31.5489242636,0.0,32.965339924,36.8579353714,5.77133133599,0.0,0.0,5.77133133599
 08/11  22:00:00,88.3362643233,8.58731282103,25.926257309,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/11  23:00:00,63.5958454148,8.037914937,21.2870008631,0.0,15.0252895274,11.7056064465,5.75364861063,0.0,0.0,5.75364861063
 08/11  24:00:00,56.0368341309,7.79539782056,18.9959542014,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,55.2573298828,7.66510054091,17.1476392626,0.0,12.8411359301,10.0650221343,5.74856960163,0.0,0.0,5.74856960163
 08/12  02:00:00,46.9099533224,7.4447198392,13.6396926954,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,44.4263127329,7.27730047739,11.3234749938,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,45.3838224738,7.19885669163,10.7531132581,0.0,8.25718729233,11.6354268332,5.75094432187,0.0,0.0,5.75094432187
 08/12  05:00:00,49.5230746856,7.16285250532,10.7703866193,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,67.6518113524,7.3570807423,12.3774861492,0.0,18.5082010057,25.6353820695,5.75863368111,0.0,0.0,5.75863368111
 08/12  07:00:00,85.6947765312,7.84159774869,17.3701460669,0.0,19.4083231844,41.0650158608,5.77134351862,0.0,0.0,5.77134351862
 08/12  08:00:00,121.450513174,8.51889877363,28.5729707162,0.0,26.3286599382,57.9988325916,17.477035761,0.0,0.0,17.477035761
 08/12  09:00:00,107.93044773,8.32445848295,30.3997718611,0.0,26.3286599382,42.8504436482,29.6567103454,0.0,18.025,11.6317103454
 08/12  10:00:00,81.7871256111,7.93900966769,28.6350034918,0.0,21.7447113004,23.4437158914,35.4396373753,0.0,18.025,17.4146373753
 08/12  11:00:00,81.1589634486,8.02476308227,30.3822081476,0.0,19.3027497915,23.426170988,29.6301598327,0.0,18.025,11.6051598327
 08/12  12:00:00,83.8771117103,8.19996301164,32.7823641201,0.0,19.1483137236,23.7250123474,29.6189458589,0.0,18.025,11.5939458589
 08/12  13:00:00,86.0272985224,8.35516615355,34.6318030698,0.0,19.3027497915,23.7161209604,35.40595819,0.0,18.025,17.38095819
 08/12  14:00:00,87.3472327384,8.49449986997,35.8124064011,0.0,19.3027497915,23.7161209604,29.6173928784,0.0,18.025,11.5923928784
 08/12  15:00:00,88.5104154042,8.62204168761,37.1379957867,0.0,19.3027497915,23.426170988,29.6188624365,0.0,18.025,11.5938624365
 08/12  16:00:00,92.8338651287,8.68720885427,36.9450300831,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,101.541325357,8.94226528646,36.7752507939,0.0,18.2229234133,37.5968344597,5.75355734411,0.0,0.0,5.75355734411
 08/12  18:00:00,116.942466415,9.27779316957,37.887907614,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/12  19:00:00,118.447880499,9.41193975239,37.2641152409,0.0,36.8143715336,33.066984531,5.76073092297,0.0,0.0,5.76073092297
 08/12  20:00:00,128.503540619,9.5471787978,36.2924607134,0.0,36.3493007332,38.7721355839,5.76094251107,0.0,0.0,5.76094251107
 08/12  21:00:00,123.117156606,9.37683090859,33.1943017896,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/12  22:00:00,95.3914474964,8.75938226072,27.4073929654,0.0,31.0351095914,20.6438685092,5.77147849725,0.0,0.0,5.77147849725
 08/12  23:00:00,67.380177634,8.19811744588,22.5097080557,0.0,17.4250845679,11.7056064465,5.75876276373,0.0,0.0,5.75876276373
 08/12  24:00:00,58.8424527811,7.96492594477,20.4321440341,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,58.2937313015,7.85659175946,19.8731237388,0.0,12.925468867,10.100111941,5.74847785044,0.0,0.0,5.74847785044
 08/13  02:00:00,52.1972573019,7.69592862075,18.5563606816,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,50.7496925215,7.57871349599,17.2260157475,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  04:00:00,50.2345016588,7.45111408253,15.2321085781,0.0,8.34152022915,11.6705166398,5.75087079944,0.0,0.0,5.75087079944
 08/13  05:00:00,52.6454284712,7.35032304716,13.5858397049,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/13  06:00:00,70.230827464,7.52427989441,14.7892956483,0.0,18.5082010057,25.6353820695,5.75876711546,0.0,0.0,5.75876711546
 08/13  07:00:00,89.3356753813,8.016069567,20.7171355017,0.0,19.4926561212,41.1001056674,5.77163523888,0.0,0.0,5.77163523888
 08/13  08:00:00,122.71552064,8.65509101637,29.7017666943,0.0,26.3286599382,57.9988325916,17.4778067259,0.0,0.0,17.4778067259
 08/13  09:00:00,110.474283874,8.51251802583,32.8749576475,0.0,26.2443270014,42.8153538416,29.6569359694,0.0,18.025,11.6319359694
 08/13  10:00:00,84.7495181494,8.12866407358,31.4077317357,0.0,21.7447113004,23.4437158914,35.4399684924,0.0,18.025,17.4149684924
 08/13  11:00:00,83.4999068909,8.17202427046,32.5161717784,0.0,19.3449162599,23.4437158914,29.6303851707,0.0,18.025,11.6053851707
 08/13  12:00:00,85.2712379488,8.29379490313,34.0229422949,0.0,19.190480192,23.7425572507,29.6191687477,0.0,18.025,11.5941687477
 08/13  13:00:00,88.0432451861,8.47317319724,36.5894493714,0.0,19.260583323,23.698576057,35.4063425013,0.0,18.025,17.3813425013
 08/13  14:00:00,91.3049516065,8.72131336531,39.6030184492,0.0,19.260583323,23.698576057,29.6176815998,0.0,18.025,11.5926815998
 08/13  15:00:00,93.0171214044,8.92469780794,41.4017521134,0.0,19.260583323,23.4086260847,29.6191806471,0.0,18.025,11.5941806471
 08/13  16:00:00,96.2551879518,8.971810915,40.1414572503,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,104.097363853,9.18973281686,39.1435272197,0.0,18.1807569449,37.5792895564,5.75358801096,0.0,0.0,5.75358801096
 08/13  18:00:00,117.66383276,9.41573229822,38.5907503345,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/13  19:00:00,116.311589504,9.32558394609,35.2141709124,0.0,36.8143715336,33.066984531,5.7608673938,0.0,0.0,5.7608673938
 08/13  20:00:00,126.121501638,9.37664188941,33.961524714,0.0,36.43363367,38.8072253906,5.76109224797,0.0,0.0,5.76109224797
 08/13  21:00:00,122.445019111,9.32654665598,32.6918616881,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/13  22:00:00,95.8151364897,8.79561206603,27.9142600243,0.0,30.9507766546,20.6087787026,5.77166570817,0.0,0.0,5.77166570817
 08/13  23:00:00,68.2942078932,8.25549232165,23.3663558608,0.0,17.4250845679,11.7056064465,5.7587908072,0.0,0.0,5.7587908072
 08/13  24:00:00,59.8438283686,8.02154058764,21.2574763043,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,54.2948490259,7.79093332508,18.8187990481,0.0,10.0992000411,10.047477231,5.74846398707,0.0,0.0,5.74846398707
 08/14  02:00:00,48.8315750095,7.56096463559,15.4450623389,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  03:00:00,45.9142485441,7.41520161925,12.67350207,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,46.4819651143,7.32278663219,11.7273155336,0.0,8.25718729233,11.6354268332,5.75104089748,0.0,0.0,5.75104089748
 08/14  05:00:00,54.447298262,7.33055067979,12.1061424877,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/14  06:00:00,84.5344688169,7.88840645292,15.8766822905,0.0,19.7275818095,37.2640762949,5.77136734397,0.0,0.0,5.77136734397
 08/14  07:00:00,104.614750101,8.36277719737,20.6476684931,0.0,24.3117294858,51.2795993405,11.5440089297,0.0,0.0,11.5440089297
 08/14  08:00:00,95.3912454859,7.89333197799,23.1671097578,0.0,23.6694662846,40.6342015617,11.6325226175,0.0,0.0,11.6325226175
 08/14  09:00:00,93.8213633799,7.91192441063,26.5850482047,0.0,23.6694662846,35.6302164847,35.4361183726,0.0,18.025,17.4111183726
 08/14  10:00:00,75.2170936125,7.6942242917,25.7945627159,0.0,18.7433767983,22.9618409725,29.6302496427,0.0,18.025,11.6052496427
 08/14  11:00:00,77.0298320907,7.80569632719,27.4974509413,0.0,18.7433767983,22.9618409725,29.6209902451,0.0,18.025,11.5959902451
 08/14  12:00:00,80.2317372846,8.00533640323,30.4562668498,0.0,18.5889407304,23.1597249699,29.6192469546,0.0,18.025,11.5942469546
 08/14  13:00:00,83.760857157,8.22605157519,33.5181695198,0.0,18.7433767983,23.2517909448,35.4066044288,0.0,18.025,17.3816044288
 08/14  14:00:00,85.1939189221,8.35878434504,34.8185013477,0.0,18.7433767983,23.2517909448,29.6178926069,0.0,18.025,11.5928926069
 08/14  15:00:00,86.2574017656,8.50331364462,36.0274031894,0.0,18.7433767983,22.9618409725,29.6194232658,0.0,18.025,11.5944232658
 08/14  16:00:00,92.7574063802,8.69808166044,37.881391271,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,105.569901456,9.03471718155,38.169609976,0.0,17.6635504202,40.6971502883,5.75610545683,0.0,0.0,5.75610545683
 08/14  18:00:00,112.800388928,9.26141596698,38.6701485977,0.0,27.5259009287,37.3340067412,5.76906826958,0.0,0.0,5.76906826958
 08/14  19:00:00,115.488762866,9.31453102796,37.0951777501,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/14  20:00:00,127.086606671,9.39317823052,34.8082107682,0.0,36.5179666069,38.8247702939,5.76104387371,0.0,0.0,5.76104387371
 08/14  21:00:00,118.873497823,9.29015129802,32.2143467399,0.0,32.965339924,36.8579353714,5.77041361905,0.0,0.0,5.77041361905
 08/14  22:00:00,88.5323490447,8.64689651156,26.0627147576,0.0,25.6355707503,20.6438685092,5.76387425943,0.0,0.0,5.76387425943
 08/14  23:00:00,63.608310965,8.08691076072,21.2504581603,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/14  24:00:00,56.2896164173,7.84024243257,19.2038638513,0.0,11.6412384099,10.0650221343,5.75104131688,0.0,0.0,5.75104131688
 08/15  01:00:00,52.7217051214,7.66240563361,17.3741931219,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,48.668714272,7.48900522482,15.3541568873,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  03:00:00,46.2272609652,7.34333816799,13.0583599311,0.0,8.25718729233,10.0299323277,5.74852264482,0.0,0.0,5.74852264482
 08/15  04:00:00,45.5724703693,7.22434857015,10.9162660762,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/15  05:00:00,52.7526854346,7.19771047031,10.5443450721,0.0,12.1011305571,15.3678112995,5.75873423365,0.0,0.0,5.75873423365
 08/15  06:00:00,82.9434496489,7.74777605776,14.4262734044,0.0,19.7275818095,37.2640762949,5.7716100955,0.0,0.0,5.7716100955
 08/15  07:00:00,103.775224193,8.23818284576,19.9327316187,0.0,24.3117294858,51.2795993405,5.78215949263,0.0,0.0,5.78215949263
 08/15  08:00:00,94.4176770198,7.82330380771,22.2635483111,0.0,23.6694662846,40.6342015617,17.4382820262,0.0,0.0,17.4382820262
 08/15  09:00:00,95.0856401715,7.93986419682,27.8213749357,0.0,23.6694662846,35.6302164847,29.6414422568,0.0,18.025,11.6164422568
 08/15  10:00:00,78.4531317352,7.80230369076,28.9225141822,0.0,18.7433767983,22.9618409725,35.4246962023,0.0,18.025,17.3996962023
 08/15  11:00:00,81.1556939359,7.9389032301,31.4901001118,0.0,18.7433767983,22.9618409725,29.6209024268,0.0,18.025,11.5959024268
 08/15  12:00:00,83.4923070925,8.12649203033,33.595678408,0.0,18.5889407304,23.1597249699,29.6193919705,0.0,18.025,11.5943919705
 08/15  13:00:00,86.2607551317,8.33988971593,35.9042228549,0.0,18.7433767983,23.2517909448,29.6209413377,0.0,18.025,11.5959413377
 08/15  14:00:00,89.4200593325,8.57635396048,38.8270661134,0.0,18.7433767983,23.2517909448,29.6173669277,0.0,18.025,11.5923669277
 08/15  15:00:00,91.1239468793,8.78077764501,40.6164792295,0.0,18.7433767983,22.9618409725,29.6189272824,0.0,18.025,11.5939272824
 08/15  16:00:00,96.1125388814,8.94285230284,40.9917326691,0.0,18.7433767983,27.431320555,23.7760905121,0.0,18.025,5.75109051206
 08/15  17:00:00,107.471794711,9.21015066928,39.8960828966,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/15  18:00:00,112.959118078,9.3272176886,38.7630625939,0.0,27.5259009287,37.3340067412,5.76913326762,0.0,0.0,5.76913326762
 08/15  19:00:00,114.917679663,9.27419621222,36.5644045875,0.0,33.8341110165,33.3544677425,5.76089157863,0.0,0.0,5.76089157863
 08/15  20:00:00,128.591931592,9.41788937262,36.2888095297,0.0,36.5179666069,38.8247702939,5.76113254267,0.0,0.0,5.76113254267
 08/15  21:00:00,121.74482101,9.35621199034,35.0195910078,0.0,32.965339924,36.8579353714,5.77162817208,0.0,0.0,5.77162817208
 08/15  22:00:00,92.9837507962,8.77405528544,30.3869592058,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/15  23:00:00,66.1405407184,8.16086981208,23.7087100823,0.0,15.0252895274,11.7056064465,5.75375611347,0.0,0.0,5.75375611347
 08/15  24:00:00,58.6921408103,7.92945954731,21.5171811617,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,54.2260159374,7.7436569706,18.7972356883,0.0,10.0992000411,10.047477231,5.74863114006,0.0,0.0,5.74863114006
 08/16  02:00:00,49.1974594081,7.56272483557,15.8091739354,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,46.993443082,7.4342966575,13.7335934817,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  04:00:00,47.4183690171,7.34755524229,12.638943111,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,55.3855900025,7.35192409614,13.0230363708,0.0,12.1011305571,15.3678112995,5.75893631618,0.0,0.0,5.75893631618
 08/16  06:00:00,85.9419860567,7.92063017046,17.2519427951,0.0,19.7275818095,37.2640762949,5.77123084111,0.0,0.0,5.77123084111
 08/16  07:00:00,104.837587306,8.33292002704,20.9003203369,0.0,24.3117294858,51.2795993405,5.78223659264,0.0,0.0,5.78223659264
 08/16  08:00:00,92.8322553221,7.78033267417,20.721086766,0.0,23.6694662846,40.6342015617,17.440265148,0.0,0.0,17.440265148
 08/16  09:00:00,91.0125596585,7.73691188926,23.9512340154,0.0,23.6694662846,35.6302164847,35.4396488839,0.0,18.025,17.4146488839
 08/16  10:00:00,71.5734937881,7.46408790421,22.3810830644,0.0,18.7433767983,22.9618409725,29.6317793742,0.0,18.025,11.6067793742
 08/16  11:00:00,72.1613658365,7.4814365787,22.9532336285,0.0,18.7433767983,22.9618409725,29.621121297,0.0,18.025,11.596121297
 08/16  12:00:00,73.4397690499,7.56356569296,24.1060585196,0.0,18.5889407304,23.1597249699,29.6206888771,0.0,18.025,11.5956888771
 08/16  13:00:00,75.7691536908,7.68364947939,26.0688569347,0.0,18.7433767983,23.2517909448,35.4069980014,0.0,18.025,17.3819980014
 08/16  14:00:00,77.6836738705,7.80220132294,27.8648281977,0.0,18.7433767983,23.2517909448,29.6182254009,0.0,18.025,11.5932254009
 08/16  15:00:00,78.3441565956,7.91768487714,28.6997759497,0.0,18.7433767983,22.9618409725,29.6198247852,0.0,18.025,11.5948247852
 08/16  16:00:00,83.8015207579,8.08618229237,29.5373934894,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,97.1178398604,8.45003995107,30.3022084333,0.0,17.6635504202,40.6971502883,5.75620443383,0.0,0.0,5.75620443383
 08/16  18:00:00,104.277071302,8.69285901115,30.7153562789,0.0,27.5259009287,37.3340067412,5.76927861622,0.0,0.0,5.76927861622
 08/16  19:00:00,106.675942539,8.76327248544,28.8335925166,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/16  20:00:00,119.938946794,8.91395660841,28.1397503037,0.0,36.5179666069,38.8247702939,5.76122966775,0.0,0.0,5.76122966775
 08/16  21:00:00,113.55681936,8.89776811574,27.2900175742,0.0,32.965339924,36.8579353714,5.77143528288,0.0,0.0,5.77143528288
 08/16  22:00:00,85.4391681945,8.36905102234,23.2473537992,0.0,25.6355707503,20.6438685092,5.76413281326,0.0,0.0,5.76413281326
 08/16  23:00:00,61.3830102472,7.87842956897,19.2336227603,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/16  24:00:00,53.0284832955,7.6156128321,16.1673499653,0.0,11.6412384099,10.0650221343,5.75124498236,0.0,0.0,5.75124498236
 08/17  01:00:00,49.3662430812,7.4415273346,14.2396006489,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
