Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  02:00:00,46.3500485453,7.31600350695,13.2084826311,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,44.7976973193,7.21459307825,11.7575323802,0.0,8.25718729233,10.0299323277,5.7484041831,0.0,0.0,5.7484041831
 08/17  04:00:00,44.288558458,7.09735479437,9.75933713392,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/17  05:00:00,52.0325632025,7.1042546101,9.91765570779,0.0,12.1011305571,15.3678112995,5.75904503211,0.0,0.0,5.75904503211
 08/17  06:00:00,82.531770792,7.67969254559,14.0826422758,0.0,19.7275818095,37.2640762949,5.77203317079,0.0,0.0,5.77203317079
 08/17  07:00:00,102.271498172,8.13816580928,18.528976263,0.0,24.3117294858,51.2795993405,5.78243304078,0.0,0.0,5.78243304078
 08/17  08:00:00,92.6760266496,7.69401939732,20.6511503554,0.0,23.6694662846,40.6342015617,17.4401756041,0.0,0.0,17.4401756041
 08/17  09:00:00,91.660933668,7.74746726989,24.58904013,0.0,23.6694662846,35.6302164847,29.6414192438,0.0,18.025,11.6164192438
 08/17  10:00:00,73.786616292,7.56478527987,24.4934994077,0.0,18.7433767983,22.9618409725,35.4259313491,0.0,18.025,17.4009313491
 08/17  11:00:00,75.3215099222,7.67097190333,25.9238359523,0.0,18.7433767983,22.9618409725,29.62016393,0.0,18.025,11.59516393
 08/17  12:00:00,77.2888132164,7.82460563648,27.6940587666,0.0,18.5889407304,23.1597249699,29.6208236936,0.0,18.025,11.5958236936
 08/17  13:00:00,79.5436799005,7.96806993786,29.5589573964,0.0,18.7433767983,23.2517909448,29.6172491332,0.0,18.025,11.5922491332
 08/17  14:00:00,81.5607312185,8.10237862225,31.4417018165,0.0,18.7433767983,23.2517909448,29.6189323399,0.0,18.025,11.5939323399
 08/17  15:00:00,82.4408324398,8.22672208407,32.4874068084,0.0,18.7433767983,22.9618409725,29.62056785,0.0,18.025,11.59556785
 08/17  16:00:00,87.2739870526,8.36325118711,32.7327767754,0.0,18.7433767983,27.431320555,23.776151814,0.0,18.025,5.75115181404
 08/17  17:00:00,100.261597101,8.71136957641,33.1846444074,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/17  18:00:00,107.129801406,8.91546315279,33.3454697839,0.0,27.5259009287,37.3340067412,5.76911417407,0.0,0.0,5.76911417407
 08/17  19:00:00,111.390083237,9.04080661727,33.2701767546,0.0,33.8341110165,33.3544677425,5.76160404281,0.0,0.0,5.76160404281
 08/17  20:00:00,123.009671578,9.12839452225,30.9960161351,0.0,36.5179666069,38.8247702939,5.7611343761,0.0,0.0,5.7611343761
 08/17  21:00:00,114.688079787,9.01420356299,28.3048234814,0.0,32.965339924,36.8579353714,5.77187821431,0.0,0.0,5.77187821431
 08/17  22:00:00,85.5402552374,8.42334212353,23.2941419507,0.0,25.6355707503,20.6438685092,5.76292118943,0.0,0.0,5.76292118943
 08/17  23:00:00,60.0287797993,7.84877925827,17.9090356822,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/17  24:00:00,52.1085745171,7.5841872556,15.2788694117,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,49.0905207201,7.42960305891,13.9757835739,0.0,10.0992000411,10.047477231,5.74859707132,0.0,0.0,5.74859707132
 08/18  02:00:00,45.2818556459,7.28028229941,12.1760094657,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,43.0071138204,7.14437220343,10.0371767368,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,43.9261009646,7.071870502,9.42234115468,0.0,8.25718729233,11.6354268332,5.75117667085,0.0,0.0,5.75117667085
 08/18  05:00:00,52.3237443822,7.11833864951,10.1947600367,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/18  06:00:00,83.3189767842,7.7347598923,14.8147616875,0.0,19.7275818095,37.2640762949,5.77101901211,0.0,0.0,5.77101901211
 08/18  07:00:00,103.751221237,8.23489026109,19.9119293027,0.0,24.3117294858,51.2795993405,11.5448220334,0.0,0.0,11.5448220334
 08/18  08:00:00,94.8650673503,7.79862804273,22.735569485,0.0,23.6694662846,40.6342015617,11.6333407161,0.0,0.0,11.6333407161
 08/18  09:00:00,93.3828885816,7.83291153082,26.2255416367,0.0,23.6694662846,35.6302164847,35.4394922336,0.0,18.025,17.4144922336
 08/18  10:00:00,74.9767382645,7.6298795333,25.6185165978,0.0,18.7433767983,22.9618409725,29.6324237922,0.0,18.025,11.6074237922
 08/18  11:00:00,77.2497474612,7.76445714546,27.7585813315,0.0,18.7433767983,22.9618409725,29.6213032148,0.0,18.025,11.5963032148
 08/18  12:00:00,80.3039172153,7.95906018298,30.574700402,0.0,18.5889407304,23.1597249699,35.4062828432,0.0,18.025,17.3812828432
 08/18  13:00:00,82.7815358343,8.13942189147,32.6254572206,0.0,18.7433767983,23.2517909448,29.6195332169,0.0,18.025,11.5945332169
 08/18  14:00:00,83.5290779544,8.26178698567,33.250631596,0.0,18.7433767983,23.2517909448,29.6212043965,0.0,18.025,11.5962043965
 08/18  15:00:00,85.5231657061,8.45965974635,35.3367975657,0.0,18.7433767983,22.9618409725,29.6177208741,0.0,18.025,11.5927208741
 08/18  16:00:00,89.4643887113,8.54649421813,34.7399278858,0.0,18.7433767983,27.431320555,23.7762184346,0.0,18.025,5.75121843456
 08/18  17:00:00,99.7531672028,8.74721059421,32.6403657329,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/18  18:00:00,106.100886407,8.90195619157,32.3300431691,0.0,27.5259009287,37.3340067412,5.76929546237,0.0,0.0,5.76929546237
 08/18  19:00:00,109.764271151,8.96696185289,31.7181934371,0.0,33.8341110165,33.3544677425,5.761516032,0.0,0.0,5.761516032
 08/18  20:00:00,123.076868709,9.10380309093,31.0878052057,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/18  21:00:00,116.358339411,9.07372231279,29.9155448327,0.0,32.965339924,36.8579353714,5.77186075069,0.0,0.0,5.77186075069
 08/18  22:00:00,87.1599779614,8.48905252325,24.848143859,0.0,25.6355707503,20.6438685092,5.76433064089,0.0,0.0,5.76433064089
 08/18  23:00:00,62.7891857558,7.97227590233,20.5459219148,0.0,15.0252895274,11.7056064465,5.75386801918,0.0,0.0,5.75386801918
 08/18  24:00:00,54.5400647211,7.7269817875,17.5675649008,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/19  01:00:00,53.5132906114,7.60729265336,15.4613864249,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,46.223391703,7.40624431122,12.9915660261,0.0,8.25718729233,10.0299323277,5.7487345887,0.0,0.0,5.7487345887
 08/19  03:00:00,44.8237530082,7.28814051201,11.7100435555,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,44.8292379393,7.14627596571,10.2510793524,0.0,8.25718729233,11.6354268332,0.0634611586588,0.0434611586588,0.0,0.02
 08/19  05:00:00,47.9127047919,7.03170575998,9.2910998669,0.0,8.71707943955,15.3327214929,5.75382498758,0.0,0.0,5.75382498758
 08/19  06:00:00,65.5718173318,7.19796215756,10.456551296,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/19  07:00:00,82.5371414366,7.66449727696,14.3894872333,0.0,19.4083231844,41.0650158608,5.77220242386,0.0,0.0,5.77220242386
 08/19  08:00:00,116.975423582,8.31411831285,24.3024994144,0.0,26.3286599382,57.9988325916,23.3017416277,0.0,0.0,23.3017416277
 08/19  09:00:00,105.013487125,8.16735636104,27.639802033,0.0,26.3286599382,42.8504436482,29.6582961996,0.0,18.025,11.6332961996
 08/19  10:00:00,77.9022894163,7.75278061576,24.9363141863,0.0,21.7447113004,23.4437158914,35.4423668389,0.0,18.025,17.4173668389
 08/19  11:00:00,76.5374603309,7.82503789136,25.9603705777,0.0,19.3027497915,23.426170988,29.6324014133,0.0,18.025,11.6074014133
 08/19  12:00:00,78.31766403,7.95522485178,27.4676151443,0.0,19.1483137236,23.7250123474,29.6198499552,0.0,18.025,11.5948499552
 08/19  13:00:00,82.0695515998,8.1568405234,30.8723426743,0.0,19.3027497915,23.7161209604,35.4061611037,0.0,18.025,17.3811611037
 08/19  14:00:00,84.4866406116,8.34159973802,33.1046751746,0.0,19.3027497915,23.7161209604,29.6195056774,0.0,18.025,11.5945056774
 08/19  15:00:00,84.6828112041,8.42447222282,33.5079206218,0.0,19.3027497915,23.426170988,29.6212212659,0.0,18.025,11.5962212659
 08/19  16:00:00,86.2761148306,8.34247440526,30.7319728623,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,92.7778950257,8.4671634114,28.4868746639,0.0,18.2229234133,37.5968344597,5.75378042883,0.0,0.0,5.75378042883
 08/19  18:00:00,105.504243736,8.64425969738,27.083156619,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/19  19:00:00,107.038443197,8.74431875718,26.5222204572,0.0,36.8143715336,33.066984531,5.76062424228,0.0,0.0,5.76062424228
 08/19  20:00:00,119.131374959,8.94047923135,27.5269092403,0.0,36.3493007332,38.7721355839,5.7612396747,0.0,0.0,5.7612396747
 08/19  21:00:00,116.170631132,8.89960028373,26.7249220777,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/19  22:00:00,90.2056205387,8.38651758142,22.5943065705,0.0,31.0351095914,20.6438685092,5.77224888667,0.0,0.0,5.77224888667
 08/19  23:00:00,61.8826578403,7.86167653493,17.3485676712,0.0,17.4250845679,11.7056064465,5.75916980115,0.0,0.0,5.75916980115
 08/19  24:00:00,52.5722293105,7.61936596288,14.507429232,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,51.2628797235,7.47137865715,13.2274571813,0.0,12.925468867,10.100111941,5.74875930998,0.0,0.0,5.74875930998
 08/20  02:00:00,45.3724908173,7.31465177476,12.1128432254,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,44.6628032583,7.23087793882,11.4869239442,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,45.6194007259,7.16340765091,10.9046694881,0.0,8.34152022915,11.6705166398,5.75128266442,0.0,0.0,5.75128266442
 08/20  05:00:00,49.0354532827,7.08628442822,10.2398555042,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,66.7813939523,7.27831081733,11.5857537627,0.0,18.5082010057,25.6353820695,5.7586888345,0.0,0.0,5.7586888345
 08/20  07:00:00,84.3264290021,7.77206751032,15.9517618623,0.0,19.4926561212,41.1001056674,5.77185834107,0.0,0.0,5.77185834107
 08/20  08:00:00,118.126266909,8.38035144062,25.3870829796,0.0,26.3286599382,57.9988325916,17.4825841254,0.0,0.0,17.4825841254
 08/20  09:00:00,105.062932191,8.15994966803,27.8160626144,0.0,26.2443270014,42.8153538416,35.4657310515,0.0,18.025,17.4407310515
 08/20  10:00:00,78.4892342722,7.76694845723,25.5090746422,0.0,21.7447113004,23.4437158914,29.6438254926,0.0,18.025,11.6188254926
 08/20  11:00:00,77.4316106347,7.80314668426,26.8166866212,0.0,19.3449162599,23.4437158914,35.4260286785,0.0,18.025,17.4010286785
 08/20  12:00:00,79.2964181516,7.92233581804,28.4195429731,0.0,19.190480192,23.7425572507,29.6207061502,0.0,18.025,11.5957061502
 08/20  13:00:00,80.6734969329,8.01341728282,29.6794142197,0.0,19.260583323,23.698576057,29.6195877809,0.0,18.025,11.5945877809
 08/20  14:00:00,82.0735009286,8.13113822026,30.9617014017,0.0,19.260583323,23.698576057,29.6189904369,0.0,18.025,11.5939904369
 08/20  15:00:00,82.5429284381,8.23394896811,31.6182660608,0.0,19.260583323,23.4086260847,29.6207500144,0.0,18.025,11.5957500144
 08/20  16:00:00,87.2855005465,8.32136128076,31.8221643215,0.0,19.260583323,27.8781056672,23.7762508293,0.0,18.025,5.75125082926
 08/20  17:00:00,95.5980857158,8.55140073926,31.2825479964,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/20  18:00:00,111.327162847,8.9137737183,32.7559549987,0.0,32.6059821062,37.0465235296,5.75652297166,0.0,0.0,5.75652297166
 08/20  19:00:00,115.409870497,9.06715534508,32.6868027677,0.0,36.8143715336,33.066984531,5.76108272292,0.0,0.0,5.76108272292
 08/20  20:00:00,124.388549022,9.22391796443,32.3812193689,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 08/20  21:00:00,120.034701742,9.1326549262,30.475334597,0.0,36.0963922311,36.7877557581,5.76184159441,0.0,0.0,5.76184159441
 08/20  22:00:00,93.7404595452,8.6043249553,26.0307425295,0.0,30.9507766546,20.6087787026,5.77224774479,0.0,0.0,5.77224774479
 08/20  23:00:00,66.5990746287,8.09264187352,21.8339982594,0.0,17.4250845679,11.7056064465,5.75923983231,0.0,0.0,5.75923983231
 08/20  24:00:00,57.0256006376,7.82756999675,18.6331754767,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/21  01:00:00,50.7313595544,7.59019500028,15.4560264731,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,47.0345305627,7.44024973031,13.7686886259,0.0,8.25718729233,10.0299323277,5.74867830217,0.0,0.0,5.74867830217
 08/21  03:00:00,45.3251469437,7.32649713809,12.1730667426,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,45.7757014214,7.2320801119,11.1117273746,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/21  05:00:00,53.1411052076,7.21045632401,10.9199481818,0.0,12.1011305571,15.3678112995,5.75919701992,0.0,0.0,5.75919701992
 08/21  06:00:00,82.9846402517,7.75470038525,14.4604223404,0.0,19.7275818095,37.2640762949,5.77251231194,0.0,0.0,5.77251231194
 08/21  07:00:00,102.545727859,8.22585125439,18.7154078748,0.0,24.3117294858,51.2795993405,5.78294488499,0.0,0.0,5.78294488499
 08/21  08:00:00,92.7762941574,7.74130889379,20.7040555765,0.0,23.6694662846,40.6342015617,17.4439043888,0.0,0.0,17.4439043888
 08/21  09:00:00,91.8078393252,7.77045513268,24.7129023257,0.0,23.6694662846,35.6302164847,35.4401852918,0.0,18.025,17.4151852918
 08/21  10:00:00,73.5318683373,7.56617857118,24.23731888,0.0,18.7433767983,22.9618409725,29.6330038157,0.0,18.025,11.6080038157
 08/21  11:00:00,74.8544693152,7.67017273013,25.4575690395,0.0,18.7433767983,22.9618409725,29.6209805067,0.0,18.025,11.5959805067
 08/21  12:00:00,77.5885109408,7.86589045528,27.9524438713,0.0,18.5889407304,23.1597249699,29.6215383184,0.0,18.025,11.5965383184
 08/21  13:00:00,80.4996520836,8.0590454904,30.4239267118,0.0,18.7433767983,23.2517909448,35.4086100518,0.0,18.025,17.3836100518
 08/21  14:00:00,81.784120783,8.17686021347,31.5905837983,0.0,18.7433767983,23.2517909448,29.6195149492,0.0,18.025,11.5945149492
 08/21  15:00:00,82.9289389349,8.3128450398,32.8893657582,0.0,18.7433767983,22.9618409725,29.6213193938,0.0,18.025,11.5963193938
 08/21  16:00:00,87.0233988566,8.39367571715,32.4517442045,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,99.2430644741,8.68587308749,32.1915507478,0.0,17.6635504202,40.6971502883,5.75642964072,0.0,0.0,5.75642964072
 08/21  18:00:00,106.138863926,8.8925573403,32.3773586098,0.0,27.5259009287,37.3340067412,5.76968029172,0.0,0.0,5.76968029172
 08/21  19:00:00,110.602653511,8.93701866128,30.7024857331,0.0,33.8341110165,33.3544677425,1.75697931189,0.0,0.0,1.75697931189
 08/21  20:00:00,121.417059212,9.04452967481,29.4872250383,0.0,36.5179666069,38.8247702939,4.02370073882,0.0,0.0,4.02370073882
 08/21  21:00:00,114.624572012,9.00205284021,28.2533851179,0.0,32.965339924,36.8579353714,5.77239901116,0.0,0.0,5.77239901116
 08/21  22:00:00,85.7897429304,8.43722983999,23.5296765625,0.0,25.6355707503,20.6438685092,5.76444587736,0.0,0.0,5.76444587736
 08/21  23:00:00,60.3727911145,7.87139788425,18.2303851136,0.0,15.0252895274,11.7056064465,5.75406457505,0.0,0.0,5.75406457505
 08/21  24:00:00,52.458746834,7.61045898443,15.6027409945,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,47.9341212745,7.41905032141,12.8299288842,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,44.1055046864,7.26380610737,11.0161036606,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,43.328897078,7.17475312968,10.3285508845,0.0,8.25718729233,10.0299323277,5.74884697755,0.0,0.0,5.74884697755
 08/22  04:00:00,44.3879060397,7.11049491236,9.84551080339,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/22  05:00:00,51.9626869373,7.10544100357,9.84653034148,0.0,12.1011305571,15.3678112995,5.75940780503,0.0,0.0,5.75940780503
 08/22  06:00:00,82.3835431891,7.67975877808,13.9342440139,0.0,19.7275818095,37.2640762949,5.77265296712,0.0,0.0,5.77265296712
 08/22  07:00:00,104.83384457,8.23959480793,20.9897531512,0.0,24.3117294858,51.2795993405,5.78319872212,0.0,0.0,5.78319872212
 08/22  08:00:00,94.9103032337,7.81123161199,22.7681206833,0.0,23.6694662846,40.6342015617,17.443765753,0.0,0.0,17.443765753
 08/22  09:00:00,93.6541192497,7.85190248658,26.4777191242,0.0,23.6694662846,35.6302164847,35.4419939874,0.0,18.025,17.4169939874
 08/22  10:00:00,76.0690431136,7.68387582855,26.6567861251,0.0,18.7433767983,22.9618409725,29.6341243575,0.0,18.025,11.6091243575
 08/22  11:00:00,77.7152393893,7.79977063852,28.1887339643,0.0,18.7433767983,22.9618409725,29.6223156848,0.0,18.025,11.5973156848
 08/22  12:00:00,79.9727081283,7.97540234315,30.2271222443,0.0,18.5889407304,23.1597249699,29.6214756893,0.0,18.025,11.5964756893
 08/22  13:00:00,82.6974733129,8.17015177951,32.5106343031,0.0,18.7433767983,23.2517909448,29.6219940543,0.0,18.025,11.5969940543
 08/22  14:00:00,84.4501399357,8.32699792708,34.1064576769,0.0,18.7433767983,23.2517909448,35.4087328874,0.0,18.025,17.3837328874
 08/22  15:00:00,85.7319312825,8.47454434121,35.530652003,0.0,18.7433767983,22.9618409725,29.6213968287,0.0,18.025,11.5963968287
 08/22  16:00:00,90.463607004,8.58636886278,35.6992516368,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,102.133530982,8.86183762373,34.9060404452,0.0,17.6635504202,40.6971502883,5.75661524993,0.0,0.0,5.75661524993
 08/22  18:00:00,108.27374525,9.03289165131,34.3718844415,0.0,27.5259009287,37.3340067412,5.76973091818,0.0,0.0,5.76973091818
 08/22  19:00:00,113.868216588,9.11051529939,33.7945378009,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/22  20:00:00,123.203955368,9.16333475995,31.1553004522,0.0,36.5179666069,38.8247702939,5.76196112616,0.0,0.0,5.76196112616
 08/22  21:00:00,114.795671589,9.03987774864,28.3866369491,0.0,32.965339924,36.8579353714,5.7724961425,0.0,0.0,5.7724961425
 08/22  22:00:00,85.7237699716,8.45367308396,23.4472431249,0.0,25.6355707503,20.6438685092,5.76452675905,0.0,0.0,5.76452675905
 08/22  23:00:00,60.7824900658,7.90321551661,18.6082570265,0.0,15.0252895274,11.7056064465,5.7541182923,0.0,0.0,5.7541182923
 08/22  24:00:00,53.722385903,7.67320344652,16.803628013,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/23  01:00:00,49.9541419713,7.49076259915,14.7782313787,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,45.4009842047,7.3098339839,12.2655492851,0.0,8.25718729233,10.0299323277,5.74872592136,0.0,0.0,5.74872592136
 08/23  03:00:00,44.0918350867,7.20797820787,11.0582581383,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,43.8990686357,7.08730978749,9.37985067657,0.0,8.25718729233,11.6354268332,0.0336418130136,0.0136418130136,0.0,0.02
 08/23  05:00:00,51.4323632019,7.0826681023,9.33896589483,0.0,12.1011305571,15.3678112995,5.7587494809,0.0,0.0,5.7587494809
 08/23  06:00:00,81.5165710466,7.63010880421,13.1168983936,0.0,19.7275818095,37.2640762949,5.77177077145,0.0,0.0,5.77177077145
 08/23  07:00:00,101.379071566,8.10202947638,17.6725136399,0.0,24.3117294858,51.2795993405,5.78345417278,0.0,0.0,5.78345417278
 08/23  08:00:00,93.2363966023,7.73603951975,21.1693853308,0.0,23.6694662846,40.6342015617,17.4448102556,0.0,0.0,17.4448102556
 08/23  09:00:00,92.0760992438,7.77215742541,24.979429443,0.0,23.6694662846,35.6302164847,35.4416892646,0.0,18.025,17.4166892646
 08/23  10:00:00,74.7794508746,7.61290964107,25.4381480988,0.0,18.7433767983,22.9618409725,29.6328648696,0.0,18.025,11.6078648696
 08/23  11:00:00,76.4145122434,7.72499506223,26.9627749817,0.0,18.7433767983,22.9618409725,29.6220161838,0.0,18.025,11.5970161838
 08/23  12:00:00,79.2839691685,7.9358871759,29.5778905588,0.0,18.5889407304,23.1597249699,29.6222296887,0.0,18.025,11.5972296887
 08/23  13:00:00,82.8634949237,8.17184384861,32.6749566415,0.0,18.7433767983,23.2517909448,35.409800242,0.0,18.025,17.384800242
 08/23  14:00:00,85.6625303348,8.36982438582,35.2760145195,0.0,18.7433767983,23.2517909448,29.6204126201,0.0,18.025,11.5954126201
 08/23  15:00:00,86.9744073047,8.528918593,36.7187451836,0.0,18.7433767983,22.9618409725,29.6223114919,0.0,18.025,11.5973114919
 08/23  16:00:00,91.6658648295,8.6449705477,36.8428996834,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,104.516603987,8.97481851101,37.1761245369,0.0,17.6635504202,40.6971502883,5.75655731386,0.0,0.0,5.75655731386
 08/23  18:00:00,110.373028788,9.13689655732,36.3671427156,0.0,27.5259009287,37.3340067412,5.76980396779,0.0,0.0,5.76980396779
 08/23  19:00:00,115.50986032,9.19544559003,35.3512334371,0.0,33.8341110165,33.3544677425,5.7615723875,0.0,0.0,5.7615723875
 08/23  20:00:00,126.101105546,9.2958047619,33.9199671583,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/23  21:00:00,117.362102616,9.15378639148,30.8391342889,0.0,32.965339924,36.8579353714,5.77271020953,0.0,0.0,5.77271020953
 08/23  22:00:00,87.499423677,8.52882598022,25.1477287454,0.0,25.6355707503,20.6438685092,5.76476567801,0.0,0.0,5.76476567801
 08/23  23:00:00,61.7141800175,7.93642046491,19.5067278994,0.0,15.0252895274,11.7056064465,5.75417648085,0.0,0.0,5.75417648085
 08/23  24:00:00,52.5675177293,7.61789770767,15.7040626211,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,47.4092979768,7.39308743439,12.3310546183,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,42.9746972134,7.19000621467,9.95908110289,0.0,8.25718729233,10.0299323277,5.74883620418,0.0,0.0,5.74883620418
 08/24  03:00:00,41.8031590879,7.06274265583,8.91481634695,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,42.5252609764,6.96413426054,8.12920875761,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,50.2275567198,6.9668693161,8.24994649695,0.0,12.1011305571,15.3678112995,5.75954613581,0.0,0.0,5.75954613581
 08/24  06:00:00,80.1197284842,7.49869354272,11.8514473508,0.0,19.7275818095,37.2640762949,5.77292463592,0.0,0.0,5.77292463592
 08/24  07:00:00,100.536407042,7.98432175952,16.9475197986,0.0,24.3117294858,51.2795993405,5.7823947655,0.0,0.0,5.7823947655
 08/24  08:00:00,92.5295081416,7.6548290527,20.5436863403,0.0,23.6694662846,40.6342015617,17.4454489834,0.0,0.0,17.4454489834
 08/24  09:00:00,91.7086300774,7.70828244715,24.6758219457,0.0,23.6694662846,35.6302164847,35.443779833,0.0,18.025,17.418779833
 08/24  10:00:00,74.8530768664,7.57679238858,25.5478783995,0.0,18.7433767983,22.9618409725,29.6346267721,0.0,18.025,11.6096267721
 08/24  11:00:00,77.6517684961,7.7606104192,28.1644073279,0.0,18.7433767983,22.9618409725,29.6239459116,0.0,18.025,11.5989459116
 08/24  12:00:00,79.8109946,7.96225125097,30.0785426713,0.0,18.5889407304,23.1597249699,29.6225483202,0.0,18.025,11.5975483202
 08/24  13:00:00,83.6604736306,8.23010249885,33.4136716181,0.0,18.7433767983,23.2517909448,35.4096740409,0.0,18.025,17.3846740409
 08/24  14:00:00,87.4396283021,8.50385037691,36.919077678,0.0,18.7433767983,23.2517909448,29.6221389588,0.0,18.025,11.5971389588
 08/24  15:00:00,88.9707430863,8.69097810096,38.5530123846,0.0,18.7433767983,22.9618409725,29.621472721,0.0,18.025,11.596472721
 08/24  16:00:00,93.4964290516,8.79666834087,38.5217536589,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,105.092905863,9.07353966474,37.6537058648,0.0,17.6635504202,40.6971502883,5.75567145584,0.0,0.0,5.75567145584
 08/24  18:00:00,111.90580601,9.25287391682,37.7839236485,0.0,27.5259009287,37.3340067412,5.76990286108,0.0,0.0,5.76990286108
 08/24  19:00:00,115.604275802,9.20217495656,35.4388965435,0.0,33.8341110165,33.3544677425,5.76203185633,0.0,0.0,5.76203185633
 08/24  20:00:00,124.981902041,9.23063048003,32.8659208974,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/24  21:00:00,118.065193874,9.16953917797,31.52644758,0.0,32.965339924,36.8579353714,11.5253101509,0.0,0.0,11.5253101509
 08/24  22:00:00,86.3273665455,8.45651640821,24.0479698074,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/24  23:00:00,60.6115510432,7.87524789565,18.4652607121,0.0,15.0252895274,11.7056064465,5.75418799381,0.0,0.0,5.75418799381
 08/24  24:00:00,52.3080948809,7.59678085754,15.4657516036,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,49.600206829,7.4508172026,14.4642201859,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/25  02:00:00,45.4625334603,7.27923803189,12.3576828564,0.0,8.25718729233,10.0299323277,5.7488374545,0.0,0.0,5.7488374545
 08/25  03:00:00,42.4340671537,7.10855402996,9.49991085428,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  04:00:00,43.0530629801,7.01031705119,8.61081152605,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,50.2097028021,6.96842699486,8.23053001811,0.0,12.1011305571,15.3678112995,5.75961013141,0.0,0.0,5.75961013141
 08/25  06:00:00,79.4364787706,7.44643418245,11.2204351871,0.0,19.7275818095,37.2640762949,5.77242525558,0.0,0.0,5.77242525558
 08/25  07:00:00,99.8433927547,7.94181277162,16.2969665539,0.0,24.3117294858,51.2795993405,11.5476614643,0.0,0.0,11.5476614643
 08/25  08:00:00,90.6419429196,7.57290881232,18.7380209858,0.0,23.6694662846,40.6342015617,11.6369520927,0.0,0.0,11.6369520927
 08/25  09:00:00,89.6952311979,7.62241923462,22.7482722556,0.0,23.6694662846,35.6302164847,35.4436211925,0.0,18.025,17.4186211925
 08/25  10:00:00,73.4387260553,7.51694043446,24.1933662054,0.0,18.7433767983,22.9618409725,29.63501305,0.0,18.025,11.61001305
 08/25  11:00:00,76.128671137,7.70074786353,26.7011631698,0.0,18.7433767983,22.9618409725,35.412385326,0.0,18.025,17.387385326
 08/25  12:00:00,80.1187034676,7.9910061785,30.3574914646,0.0,18.5889407304,23.1597249699,29.6208299305,0.0,18.025,11.5958299305
 08/25  13:00:00,85.1657838571,8.32437733076,34.8246975207,0.0,18.7433767983,23.2517909448,29.6228209882,0.0,18.025,11.5978209882
 08/25  14:00:00,87.8398838165,8.54882476304,37.2743490673,0.0,18.7433767983,23.2517909448,29.6221896335,0.0,18.025,11.5971896335
 08/25  15:00:00,88.5833476891,8.69594879729,38.1606409533,0.0,18.7433767983,22.9618409725,29.6215591033,0.0,18.025,11.5965591033
 08/25  16:00:00,93.3036785433,8.82740115539,38.2982526523,0.0,18.7433767983,27.431320555,23.7765209384,0.0,18.025,5.75152093837
 08/25  17:00:00,106.224500439,9.1884359822,38.6703955712,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/25  18:00:00,113.001139831,9.38586012976,38.7462461358,0.0,27.5259009287,37.3340067412,5.77020432906,0.0,0.0,5.77020432906
 08/25  19:00:00,116.9296547,9.34859942757,36.6178359777,0.0,33.8341110165,33.3544677425,5.76207323363,0.0,0.0,5.76207323363
 08/25  20:00:00,124.685791567,9.2779844903,32.5224273056,0.0,36.5179666069,38.8247702939,5.7616718061,0.0,0.0,5.7616718061
 08/25  21:00:00,116.495852931,9.12801096286,29.9986113452,0.0,32.965339924,36.8579353714,5.77292509662,0.0,0.0,5.77292509662
 08/25  22:00:00,86.6160791973,8.45147905519,24.3416945778,0.0,25.6355707503,20.6438685092,5.76488808324,0.0,0.0,5.76488808324
 08/25  23:00:00,60.980482627,7.87592058984,18.8335246547,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,53.234658423,7.62865048958,16.3604276821,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/26  01:00:00,51.6454581158,7.45788203437,13.7429173283,0.0,12.8411359301,10.0650221343,5.74891336779,0.0,0.0,5.74891336779
 08/26  02:00:00,45.2538400339,7.28673436267,12.1414965443,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,44.1113547955,7.18550159968,11.1002395092,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,44.0528158368,7.08405240594,9.53681467313,0.0,8.25718729233,11.6354268332,5.75149698341,0.0,0.0,5.75149698341
 08/26  05:00:00,46.8886444581,6.96369178004,8.33500211126,0.0,8.71707943955,15.3327214929,0.0343094455201,0.0143094455201,0.0,0.02
 08/26  06:00:00,63.9721356965,7.08045988213,8.97426366517,0.0,18.5082010057,25.6353820695,5.75921702457,0.0,0.0,5.75921702457
 08/26  07:00:00,83.1839996205,7.59867558972,15.1020044566,0.0,19.4083231844,41.0650158608,5.77327355524,0.0,0.0,5.77327355524
 08/26  08:00:00,117.045502009,8.24211463505,24.4443669458,0.0,26.3286599382,57.9988325916,17.4873115123,0.0,0.0,17.4873115123
 08/26  09:00:00,103.582796081,8.07204647972,26.3042765731,0.0,26.3286599382,42.8504436482,35.4682594665,0.0,18.025,17.4432594665
 08/26  10:00:00,78.2342638957,7.74358688409,25.2773700122,0.0,21.7447113004,23.4437158914,35.4466170215,0.0,18.025,17.4216170215
 08/26  11:00:00,78.979520951,7.89621249386,28.3311749707,0.0,19.3027497915,23.426170988,29.6341089293,0.0,18.025,11.6091089293
 08/26  12:00:00,83.3196446978,8.17574795482,32.249020966,0.0,19.1483137236,23.7250123474,29.6223763811,0.0,18.025,11.5973763811
 08/26  13:00:00,87.7259085589,8.47831926817,36.2071702446,0.0,19.3027497915,23.7161209604,29.6217505256,0.0,18.025,11.5967505256
 08/26  14:00:00,91.0107237758,8.73976089051,39.2305414475,0.0,19.3027497915,23.7161209604,35.4113438587,0.0,18.025,17.3863438587
 08/26  15:00:00,92.3483352746,8.91338999334,40.6844768308,0.0,19.3027497915,23.426170988,29.6216084552,0.0,18.025,11.5966084552
 08/26  16:00:00,96.6278188494,9.000004192,40.4260923977,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,105.304643579,9.26606664211,40.2146489267,0.0,18.2229234133,37.5968344597,5.75425460636,0.0,0.0,5.75425460636
 08/26  18:00:00,120.610677932,9.61551905834,41.2182475818,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/26  19:00:00,121.57643993,9.57615573289,38.3442671308,0.0,36.8143715336,33.066984531,5.76174777759,0.0,0.0,5.76174777759
 08/26  20:00:00,127.387459965,9.51440195634,35.2089640921,0.0,36.3493007332,38.7721355839,5.76220344398,0.0,0.0,5.76220344398
 08/26  21:00:00,123.334971374,9.37792148397,33.4108334286,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/26  22:00:00,94.0387289058,8.64832577585,26.1654415127,0.0,31.0351095914,20.6438685092,5.77320823495,0.0,0.0,5.77320823495
 08/26  23:00:00,64.1605319455,7.97805062944,19.5099685668,0.0,17.4250845679,11.7056064465,5.7597106459,0.0,0.0,5.7597106459
 08/26  24:00:00,55.3423420007,7.74385426021,17.1530007443,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,53.6068696422,7.58345062412,15.4593316213,0.0,12.925468867,10.100111941,5.74901313735,0.0,0.0,5.74901313735
 08/27  02:00:00,46.6933647494,7.37992377967,13.3684026027,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,45.4828485599,7.26670606596,12.271098831,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,45.6680795262,7.17106947809,10.945630231,0.0,8.34152022915,11.6705166398,5.75162906691,0.0,0.0,5.75162906691
 08/27  05:00:00,48.4477398413,7.0780834176,9.66027191498,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/27  06:00:00,64.8151086561,7.16538196547,9.73229885688,0.0,18.5082010057,25.6353820695,5.7598005698,0.0,0.0,5.7598005698
 08/27  07:00:00,82.02557049,7.58534175505,13.8374607701,0.0,19.4926561212,41.1001056674,5.77335206855,0.0,0.0,5.77335206855
 08/27  08:00:00,115.621067817,8.20629086451,23.0557214965,0.0,26.3286599382,57.9988325916,17.4888284466,0.0,0.0,17.4888284466
 08/27  09:00:00,102.661030572,8.06153958622,25.5124162464,0.0,26.2443270014,42.8153538416,35.4688071842,0.0,18.025,17.4438071842
 08/27  10:00:00,78.5735308618,7.77008160654,25.5901249307,0.0,21.7447113004,23.4437158914,35.4480555186,0.0,18.025,17.4230555186
 08/27  11:00:00,79.6314190729,7.95149985965,28.8680623395,0.0,19.3449162599,23.4437158914,29.635087503,0.0,18.025,11.610087503
 08/27  12:00:00,82.9887233453,8.21363585881,31.8204919862,0.0,19.190480192,23.7425572507,29.6220911162,0.0,18.025,11.5970911162
 08/27  13:00:00,87.6089060144,8.53550831673,36.0926806113,0.0,19.260583323,23.698576057,29.622788989,0.0,18.025,11.597788989
 08/27  14:00:00,91.5608344514,8.83170554647,39.7484111878,0.0,19.260583323,23.698576057,35.4103620627,0.0,18.025,17.3853620627
 08/27  15:00:00,92.8655004269,8.99981161217,41.1749230208,0.0,19.260583323,23.4086260847,29.6227727394,0.0,18.025,11.5977727394
 08/27  16:00:00,97.1761130239,9.08771581866,40.9463772406,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,104.6132258,9.28386011451,39.5651374403,0.0,18.1807569449,37.5792895564,5.75433506759,0.0,0.0,5.75433506759
 08/27  18:00:00,120.04941916,9.62070969684,40.7712086543,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,119.536027393,9.4788946812,36.401100507,0.0,36.8143715336,33.066984531,5.76227675767,0.0,0.0,5.76227675767
 08/27  20:00:00,123.428458857,9.28977146248,31.355150452,0.0,36.43363367,38.8072253906,5.76192204797,0.0,0.0,5.76192204797
 08/27  21:00:00,116.158762607,8.97843209371,26.7535156518,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/27  22:00:00,89.3488836811,8.3840686407,21.8592489994,0.0,30.9507766546,20.6087787026,11.5265349093,0.0,0.0,11.5265349093
 08/27  23:00:00,63.6542652258,7.92552781193,19.0562156913,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/27  24:00:00,55.6122586807,7.72301564897,17.3243184165,0.0,12.925468867,10.100111941,5.75167384739,0.0,0.0,5.75167384739
 08/28  01:00:00,50.9866798306,7.54752218005,15.7539728968,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/28  02:00:00,48.0385828257,7.42733237731,14.7856277001,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,47.3015087836,7.35024813979,14.1256277648,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,48.5229861972,7.29954504134,13.7914809739,0.0,8.25718729233,11.6354268332,5.7517718117,0.0,0.0,5.7517718117
 08/28  05:00:00,56.6860662142,7.33473076775,14.3405397183,0.0,12.1011305571,15.3678112995,5.75974416832,0.0,0.0,5.75974416832
 08/28  06:00:00,86.1123170549,7.86466959568,17.4779520012,0.0,19.7275818095,37.2640762949,5.773528803,0.0,0.0,5.773528803
 08/28  07:00:00,104.178461991,8.24848810326,20.3252729739,0.0,24.3117294858,51.2795993405,5.78436192817,0.0,0.0,5.78436192817
 08/28  08:00:00,93.9935114706,7.81984416182,21.842578673,0.0,23.6694662846,40.6342015617,17.4489080395,0.0,0.0,17.4489080395
 08/28  09:00:00,92.1394566438,7.82398296302,24.9908767223,0.0,23.6694662846,35.6302164847,29.647454308,0.0,18.025,11.622454308
 08/28  10:00:00,72.9282710536,7.57936211086,23.6204538956,0.0,18.7433767983,22.9618409725,35.4314267876,0.0,18.025,17.4064267876
 08/28  11:00:00,75.3842146871,7.71015819785,25.9472730003,0.0,18.7433767983,22.9618409725,29.623772986,0.0,18.025,11.598772986
 08/28  12:00:00,79.2633307399,7.9334366789,29.5596622626,0.0,18.5889407304,23.1597249699,29.6233504853,0.0,18.025,11.5983504853
 08/28  13:00:00,83.5913334574,8.18960081374,33.3849969785,0.0,18.7433767983,23.2517909448,35.4119252068,0.0,18.025,17.3869252068
 08/28  14:00:00,87.183258454,8.43573871313,36.7307871377,0.0,18.7433767983,23.2517909448,29.6221131644,0.0,18.025,11.5971131644
 08/28  15:00:00,87.5478769858,8.56023089432,37.2608612386,0.0,18.7433767983,22.9618409725,29.6242818321,0.0,18.025,11.5992818321
 08/28  16:00:00,92.112293902,8.64252608862,37.2917296575,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,98.4309639398,8.66438611342,31.4008552654,0.0,17.6635504202,40.6971502883,5.75611118877,0.0,0.0,5.75611118877
 08/28  18:00:00,101.391296985,8.68761494006,27.8345752606,0.0,27.5259009287,37.3340067412,5.76940725497,0.0,0.0,5.76940725497
 08/28  19:00:00,107.769118195,8.771355771,28.0344912615,0.0,33.8341110165,33.3544677425,5.76247104688,0.0,0.0,5.76247104688
 08/28  20:00:00,120.196491102,8.93733464836,28.3737373047,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/28  21:00:00,114.285607854,8.9552009115,27.9610942171,0.0,32.965339924,36.8579353714,5.77267751441,0.0,0.0,5.77267751441
 08/28  22:00:00,84.6268625601,8.37498755653,22.4289141585,0.0,25.6355707503,20.6438685092,5.76541541122,0.0,0.0,5.76541541122
 08/28  23:00:00,58.5363924911,7.82183653034,16.4434697083,0.0,15.0252895274,11.7056064465,5.75444958334,0.0,0.0,5.75444958334
 08/28  24:00:00,50.9025796532,7.59205933374,14.0649229831,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,47.5706364578,7.4182765029,12.4671641235,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,44.6444609708,7.29216412846,11.5266571749,0.0,8.25718729233,10.0299323277,5.74896698374,0.0,0.0,5.74896698374
 08/29  03:00:00,44.0981521195,7.2191033288,11.0534196026,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,45.148808736,7.15764386989,10.5591941862,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,53.2606903885,7.1843016044,11.0655811158,0.0,12.1011305571,15.3678112995,5.76003709974,0.0,0.0,5.76003709974
 08/29  06:00:00,83.6365430966,7.7743668513,15.0924591519,0.0,19.7275818095,37.2640762949,5.77320169479,0.0,0.0,5.77320169479
 08/29  07:00:00,103.697468418,8.25321301567,19.8394973294,0.0,24.3117294858,51.2795993405,11.5493077838,0.0,0.0,11.5493077838
 08/29  08:00:00,94.6094168228,7.79475680628,22.4835486085,0.0,23.6694662846,40.6342015617,11.6390158717,0.0,0.0,11.6390158717
 08/29  09:00:00,92.9741974684,7.81830062889,25.8312864946,0.0,23.6694662846,35.6302164847,35.4478358995,0.0,18.025,17.4228358995
 08/29  10:00:00,74.3897944714,7.61400889642,25.0473141969,0.0,18.7433767983,22.9618409725,29.6369372304,0.0,18.025,11.6119372304
 08/29  11:00:00,76.1032927059,7.74231134039,26.6341876104,0.0,18.7433767983,22.9618409725,35.4156332174,0.0,18.025,17.3906332174
 08/29  12:00:00,78.5680140481,7.92294792097,28.874826272,0.0,18.5889407304,23.1597249699,29.6242452869,0.0,18.025,11.5992452869
 08/29  13:00:00,81.0125112503,8.09467041907,30.9010966042,0.0,18.7433767983,23.2517909448,29.6238054109,0.0,18.025,11.5988054109
 08/29  14:00:00,82.2034837183,8.20746301477,31.9792780878,0.0,18.7433767983,23.2517909448,29.6233712583,0.0,18.025,11.5983712583
 08/29  15:00:00,81.9892611735,8.2634541177,31.9990132607,0.0,18.7433767983,22.9618409725,35.4114350251,0.0,18.025,17.3864350251
 08/29  16:00:00,86.4069046756,8.35801801538,31.8708395319,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,99.0872976224,8.69119428487,32.0303644361,0.0,17.6635504202,40.6971502883,5.75713566822,0.0,0.0,5.75713566822
 08/29  18:00:00,105.819516172,8.896358376,32.0540249515,0.0,27.5259009287,37.3340067412,5.77095580611,0.0,0.0,5.77095580611
 08/29  19:00:00,111.121937033,8.97386947586,31.1847882897,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/29  20:00:00,121.447393605,9.05510288293,29.5068422418,0.0,36.5179666069,38.8247702939,5.76192060728,0.0,0.0,5.76192060728
 08/29  21:00:00,114.383616079,8.98486482564,28.0294155575,0.0,32.965339924,36.8579353714,5.77358366699,0.0,0.0,5.77358366699
 08/29  22:00:00,85.6605992386,8.41454121728,23.4230677902,0.0,25.6355707503,20.6438685092,5.76549285189,0.0,0.0,5.76549285189
 08/29  23:00:00,60.1560456621,7.84319343679,18.0417650123,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,53.3978717096,7.62829497132,16.5239578805,0.0,11.6412384099,10.0650221343,5.75184502892,0.0,0.0,5.75184502892
 08/30  01:00:00,49.4001324126,7.44523643142,14.2697021072,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,45.1559904913,7.28318341661,12.0471620888,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,44.4226492937,7.20263829996,11.3943638758,0.0,8.25718729233,10.0299323277,5.74916250513,0.0,0.0,5.74916250513
 08/30  04:00:00,45.3775580114,7.13446601948,10.8111219027,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,53.2930565339,7.14884412032,11.1333756404,0.0,12.1011305571,15.3678112995,5.76012973429,0.0,0.0,5.76012973429
 08/30  06:00:00,82.4728837042,7.6752791427,14.0278561328,0.0,19.7275818095,37.2640762949,5.7738993531,0.0,0.0,5.7738993531
 08/30  07:00:00,103.360345365,8.16925783631,19.5863095387,0.0,24.3117294858,51.2795993405,5.78481366488,0.0,0.0,5.78481366488
 08/30  08:00:00,94.2278788161,7.7708294119,22.1259107926,0.0,23.6694662846,40.6342015617,17.4506315584,0.0,0.0,17.4506315584
 08/30  09:00:00,93.0422961368,7.80777711161,25.9098891576,0.0,23.6694662846,35.6302164847,35.4489372435,0.0,18.025,17.4239372435
 08/30  10:00:00,74.9552750604,7.62317530947,25.6036151701,0.0,18.7433767983,22.9618409725,29.6348804592,0.0,18.025,11.6098804592
 08/30  11:00:00,76.4437233093,7.74324784663,26.9736725864,0.0,18.7433767983,22.9618409725,29.6255169709,0.0,18.025,11.6005169709
 08/30  12:00:00,78.7814478669,7.92956508023,29.081632476,0.0,18.5889407304,23.1597249699,35.4125762126,0.0,18.025,17.3875762126
 08/30  13:00:00,82.0609092744,8.14216943206,31.9019882616,0.0,18.7433767983,23.2517909448,29.6244403891,0.0,18.025,11.5994403891
 08/30  14:00:00,83.8632238362,8.28770959931,33.5587607588,0.0,18.7433767983,23.2517909448,29.6240631594,0.0,18.025,11.5990631594
 08/30  15:00:00,85.7331204564,8.45160567049,35.5547131272,0.0,18.7433767983,22.9618409725,29.6236792081,0.0,18.025,11.5986792081
 08/30  16:00:00,90.4766884879,8.57577707496,35.722842988,0.0,18.7433767983,27.431320555,23.7767653238,0.0,18.025,5.75176532381
 08/30  17:00:00,102.842574342,8.89666201235,35.5801735448,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/30  18:00:00,109.691719844,9.10092621336,35.7216352413,0.0,27.5259009287,37.3340067412,5.77097428029,0.0,0.0,5.77097428029
 08/30  19:00:00,114.222313552,9.15514030196,34.1038652651,0.0,33.8341110165,33.3544677425,5.7628525265,0.0,0.0,5.7628525265
 08/30  20:00:00,125.222457102,9.2820411953,33.0549453024,0.0,36.5179666069,38.8247702939,5.76273385966,0.0,0.0,5.76273385966
 08/30  21:00:00,118.118793846,9.22192741345,31.5275016673,0.0,32.965339924,36.8579353714,5.77376649916,0.0,0.0,5.77376649916
 08/30  22:00:00,88.382367507,8.61038642831,25.9489696888,0.0,25.6355707503,20.6438685092,5.76557497647,0.0,0.0,5.76557497647
 08/30  23:00:00,63.8043800235,8.07700301523,21.4562857572,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/30  24:00:00,55.9825450355,7.82063655576,18.9162752567,0.0,11.6412384099,10.0650221343,5.75186223752,0.0,0.0,5.75186223752
 08/31  01:00:00,52.5696424026,7.65169939556,17.2327394729,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,48.468523134,7.48037678036,15.1625011262,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,47.0815819743,7.37338620784,13.8825387999,0.0,8.25718729233,10.0299323277,5.74917780997,0.0,0.0,5.74917780997
 08/31  04:00:00,48.207977432,7.31447446126,13.4615188396,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,56.4529460502,7.34300282049,14.0990928138,0.0,12.1011305571,15.3678112995,5.76008842849,0.0,0.0,5.76008842849
 08/31  06:00:00,88.3189425662,7.91829397411,17.7468688961,0.0,19.7275818095,37.2640762949,5.77392153456,0.0,0.0,5.77392153456
 08/31  07:00:00,107.32115196,8.4132646236,23.3030743682,0.0,24.3117294858,51.2795993405,5.78507368638,0.0,0.0,5.78507368638
 08/31  08:00:00,96.7423830736,7.93215757384,24.4790596536,0.0,23.6694662846,40.6342015617,17.4509006244,0.0,0.0,17.4509006244
 08/31  09:00:00,93.8221756364,7.89175269188,26.6057717713,0.0,23.6694662846,35.6302164847,35.4490796906,0.0,18.025,17.4240796906
 08/31  10:00:00,75.2060631923,7.6703790621,25.8071869673,0.0,18.7433767983,22.9618409725,29.6377606233,0.0,18.025,11.6127606233
 08/31  11:00:00,76.8230744047,7.77023068287,27.3260324493,0.0,18.7433767983,22.9618409725,29.6265044183,0.0,18.025,11.6015044183
 08/31  12:00:00,79.0232128801,7.93939871033,29.3135529152,0.0,18.5889407304,23.1597249699,35.4138580464,0.0,18.025,17.3888580464
 08/31  13:00:00,81.5349018745,8.12440153977,31.393740624,0.0,18.7433767983,23.2517909448,29.6235768694,0.0,18.025,11.5985768694
 08/31  14:00:00,83.3020027344,8.28742574364,32.9978139473,0.0,18.7433767983,23.2517909448,29.6259281896,0.0,18.025,11.6009281896
 08/31  15:00:00,84.5329728097,8.4334326181,34.3727295461,0.0,18.7433767983,22.9618409725,29.6229332476,0.0,18.025,11.5979332476
 08/31  16:00:00,88.5483160747,8.50716375734,33.8630727726,0.0,18.7433767983,27.431320555,23.7758637926,0.0,18.025,5.75086379264
 08/31  17:00:00,100.729430571,8.79934817835,33.5643319037,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/31  18:00:00,104.727245841,8.88361364665,30.974447491,0.0,27.5259009287,37.3340067412,5.77119527886,0.0,0.0,5.77119527886
 08/31  19:00:00,109.230757944,8.91356189504,29.3538671034,0.0,33.8341110165,33.3544677425,5.76266152339,0.0,0.0,5.76266152339
 08/31  20:00:00,121.192007206,9.06397561568,29.2425422838,0.0,36.5179666069,38.8247702939,5.76238162136,0.0,0.0,5.76238162136
 08/31  21:00:00,114.769768554,9.02061051006,28.3797624167,0.0,32.965339924,36.8579353714,5.7741206579,0.0,0.0,5.7741206579
 08/31  22:00:00,87.6123938433,8.5438699153,25.2454925365,0.0,25.6355707503,20.6438685092,5.76565175862,0.0,0.0,5.76565175862
 08/31  23:00:00,63.2731542532,8.03635280834,20.9656975086,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,54.0258459633,7.72808515526,17.052120119,0.0,11.6412384099,10.0650221343,5.75193718649,0.0,0.0,5.75193718649
 09/01  01:00:00,49.0807437669,7.5166318176,13.8788973047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,45.1988156356,7.34692624861,12.0262378537,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,43.8797241788,7.21651776638,10.8375451249,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,44.4267665598,7.11017085746,9.8845966603,0.0,8.25718729233,11.6354268332,5.75167007037,0.0,0.0,5.75167007037
 09/01  05:00:00,51.8542303269,7.0927162306,9.75065037513,0.0,12.1011305571,15.3678112995,5.76021237302,0.0,0.0,5.76021237302
 09/01  06:00:00,83.8322298446,7.65620597847,13.5222127558,0.0,19.7275818095,37.2640762949,5.77408414691,0.0,0.0,5.77408414691
 09/01  07:00:00,100.917413703,8.10605338828,17.2065067122,0.0,24.3117294858,51.2795993405,5.78453489944,0.0,0.0,5.78453489944
 09/01  08:00:00,89.048306327,7.61613367962,17.1009789655,0.0,23.6694662846,40.6342015617,17.4516012361,0.0,0.0,17.4516012361
 09/01  09:00:00,89.6264274054,7.63073142089,22.6710251049,0.0,23.6694662846,35.6302164847,35.4492359002,0.0,18.025,17.4242359002
 09/01  10:00:00,70.734430688,7.40059459258,21.6053249456,0.0,18.7433767983,22.9618409725,29.6378768843,0.0,18.025,11.6128768843
 09/01  11:00:00,71.5590112983,7.48117724568,22.3510135916,0.0,18.7433767983,22.9618409725,29.626615294,0.0,18.025,11.601615294
 09/01  12:00:00,74.0652853994,7.67280933378,24.6222049144,0.0,18.5889407304,23.1597249699,35.4141184312,0.0,18.025,17.3891184312
 09/01  13:00:00,77.559602576,7.89325872794,27.6495746515,0.0,18.7433767983,23.2517909448,29.6238140514,0.0,18.025,11.5988140514
 09/01  14:00:00,79.9307926243,8.07427090668,29.8397494721,0.0,18.7433767983,23.2517909448,29.6262310243,0.0,18.025,11.6012310243
 09/01  15:00:00,81.3171729706,8.23215589998,31.3581966284,0.0,18.7433767983,22.9618409725,29.623285961,0.0,18.025,11.598285961
 09/01  16:00:00,86.6884532531,8.36191812882,32.1484457621,0.0,18.7433767983,27.431320555,23.7769189153,0.0,18.025,5.75191891532
 09/01  17:00:00,98.1335517178,8.6312818015,31.1365044909,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/01  18:00:00,104.635227925,8.82292031634,30.9430956641,0.0,27.5259009287,37.3340067412,5.77137491563,0.0,0.0,5.77137491563
 09/01  19:00:00,112.939052117,8.94893343487,31.1427699639,0.0,33.8341110165,33.3544677425,5.76281778497,0.0,0.0,5.76281778497
 09/01  20:00:00,122.544537906,9.09187364108,30.5671552095,0.0,36.5179666069,38.8247702939,5.76255939913,0.0,0.0,5.76255939913
 09/01  21:00:00,115.279874761,9.02410255959,28.8863469431,0.0,32.965339924,36.8579353714,5.77408049777,0.0,0.0,5.77408049777
 09/01  22:00:00,86.690420678,8.46156377185,24.4058024189,0.0,25.6355707503,20.6438685092,5.76589550043,0.0,0.0,5.76589550043
 09/01  23:00:00,60.7100967378,7.88282952222,18.5561511669,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,50.5576862989,7.56232581707,13.7497088717,0.0,11.6412384099,10.0650221343,5.75197702589,0.0,0.0,5.75197702589
 09/02  01:00:00,51.121382664,7.46937390073,13.207307095,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,45.115327534,7.30831909869,11.981348961,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,43.8455722953,7.19694964353,10.8229524739,0.0,8.25718729233,10.0299323277,5.74903777582,0.0,0.0,5.74903777582
 09/02  04:00:00,44.879935074,7.13206614175,10.3158619238,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
