Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  05:00:00,48.5221704734,7.06718471094,9.86494646851,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/02  06:00:00,67.8136672238,7.21654413669,10.7956013528,0.0,18.5082010057,25.6353820695,5.76041434174,0.0,0.0,5.76041434174
 09/02  07:00:00,82.6860937829,7.65746916004,14.5451063808,0.0,19.4083231844,41.0650158608,5.77448633689,0.0,0.0,5.77448633689
 09/02  08:00:00,116.542010179,8.27268218469,23.9100386968,0.0,26.3286599382,57.9988325916,17.5455609226,0.0,0.0,17.5455609226
 09/02  09:00:00,104.077081256,8.11929850172,26.7511251185,0.0,26.3286599382,42.8504436482,35.4282608761,0.0,18.025,17.4032608761
 09/02  10:00:00,78.6994301585,7.78735330004,25.6986448514,0.0,21.7447113004,23.4437158914,35.4528008079,0.0,18.025,17.4278008079
 09/02  11:00:00,77.3328874552,7.86754116843,26.7131156298,0.0,19.3027497915,23.426170988,29.6388426721,0.0,18.025,11.6138426721
 09/02  12:00:00,78.67419951,7.99936430695,27.7798960535,0.0,19.1483137236,23.7250123474,35.4143837878,0.0,18.025,17.3893837878
 09/02  13:00:00,81.7520147572,8.18263697885,30.528894594,0.0,19.3027497915,23.7161209604,29.6258149676,0.0,18.025,11.6008149676
 09/02  14:00:00,82.7484454557,8.28486892246,31.4230916771,0.0,19.3027497915,23.7161209604,29.6255990424,0.0,18.025,11.6005990424
 09/02  15:00:00,82.1127001245,8.30586634075,31.056299797,0.0,19.3027497915,23.426170988,29.6253860102,0.0,18.025,11.6003860102
 09/02  16:00:00,86.3832940615,8.32752936581,30.8539664492,0.0,19.3027497915,27.8956505705,23.7769511358,0.0,18.025,5.75195113578
 09/02  17:00:00,95.1240469112,8.55187142061,30.7481820352,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,109.377835209,8.81718378762,30.783626725,0.0,32.690315043,37.0816133363,5.75753468574,0.0,0.0,5.75753468574
 09/02  19:00:00,114.861023353,8.93925747453,30.3816185152,0.0,36.8143715336,33.066984531,5.76312183342,0.0,0.0,5.76312183342
 09/02  20:00:00,121.963658783,9.09023775726,30.2092035522,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/02  21:00:00,117.826724975,8.98040758335,28.2999617083,0.0,36.1807251679,36.8228455648,5.76319288345,0.0,0.0,5.76319288345
 09/02  22:00:00,91.8117305009,8.46166321197,24.1249088095,0.0,31.0351095914,20.6438685092,5.77430359289,0.0,0.0,5.77430359289
 09/02  23:00:00,62.9283924577,7.88952320423,18.3662341606,0.0,17.4250845679,11.7056064465,5.76045280222,0.0,0.0,5.76045280222
 09/02  24:00:00,53.0158304194,7.61895908302,14.9513238458,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/03  01:00:00,51.6922869174,7.47576207863,13.6523833729,0.0,12.925468867,10.100111941,5.7492333754,0.0,0.0,5.7492333754
 09/03  02:00:00,44.7750185172,7.28311127225,11.5468164134,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,43.0047472233,7.13387226992,9.9257831306,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,43.4406898105,7.01694474503,8.87229531617,0.0,8.34152022915,11.6705166398,5.75087752273,0.0,0.0,5.75087752273
 09/03  05:00:00,47.5703842653,6.98522329902,8.87569134428,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,67.4943279305,7.18667074698,10.5061105596,0.0,18.5082010057,25.6353820695,5.75993246373,0.0,0.0,5.75993246373
 09/03  07:00:00,82.3114831496,7.6100011012,14.0985101572,0.0,19.4926561212,41.1001056674,5.7745899388,0.0,0.0,5.7745899388
 09/03  08:00:00,116.989052966,8.26312029443,24.3666062296,0.0,26.3286599382,57.9988325916,17.4978990277,0.0,0.0,17.4978990277
 09/03  09:00:00,104.801812714,8.14126709813,27.573282711,0.0,26.2443270014,42.8153538416,35.4769119817,0.0,18.025,17.4519119817
 09/03  10:00:00,78.1294028057,7.76129111802,25.1546567044,0.0,21.7447113004,23.4437158914,35.4540601934,0.0,18.025,17.4290601934
 09/03  11:00:00,76.5956933503,7.83216337458,25.9515750249,0.0,19.3449162599,23.4437158914,29.6384765321,0.0,18.025,11.6134765321
 09/03  12:00:00,79.1253985432,8.0123304645,28.1584055288,0.0,19.190480192,23.7425572507,35.4154574722,0.0,18.025,17.3904574722
 09/03  13:00:00,81.6773061259,8.17639647966,30.520129122,0.0,19.260583323,23.698576057,29.6248014279,0.0,18.025,11.5998014279
 09/03  14:00:00,82.3729876689,8.25722952754,31.1349740237,0.0,19.260583323,23.698576057,29.6273497599,0.0,18.025,11.6023497599
 09/03  15:00:00,81.8711592016,8.2887105045,30.8916173839,0.0,19.260583323,23.4086260847,29.6244970308,0.0,18.025,11.5994970308
 09/03  16:00:00,86.5221159945,8.35464099417,31.0253734969,0.0,19.260583323,27.8781056672,23.7770038125,0.0,18.025,5.75200381245
 09/03  17:00:00,95.6424211304,8.623076388,31.2550525557,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,110.698073026,8.94640256079,32.0940501774,0.0,32.6059821062,37.0465235296,5.75769892045,0.0,0.0,5.75769892045
 09/03  19:00:00,115.928642662,9.05222731663,31.3362537026,0.0,36.8143715336,33.066984531,5.76267429382,0.0,0.0,5.76267429382
 09/03  20:00:00,121.269655404,9.10656985724,29.3794242514,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 09/03  21:00:00,115.181748726,8.89988558665,25.8549048688,0.0,36.0963922311,36.7877557581,5.76336243438,0.0,0.0,5.76336243438
 09/03  22:00:00,90.1026096794,8.41021299871,22.5866312421,0.0,30.9507766546,20.6087787026,5.77439985771,0.0,0.0,5.77439985771
 09/03  23:00:00,63.2833773873,7.91106493026,18.6996571814,0.0,17.4250845679,11.7056064465,5.76052305607,0.0,0.0,5.76052305607
 09/03  24:00:00,53.557479842,7.63862703391,15.3538754067,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,50.3678467814,7.43778455505,12.3659136584,0.0,12.925468867,10.100111941,5.74934285088,0.0,0.0,5.74934285088
 09/04  02:00:00,43.3083493345,7.19593176751,10.1673154365,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,42.5755531497,7.10422366589,9.52623184591,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  04:00:00,43.40221099,7.01612186014,8.83462957768,0.0,8.34152022915,11.6705166398,5.75185278305,0.0,0.0,5.75185278305
 09/04  05:00:00,46.9841406101,6.94062506711,8.3340307858,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/04  06:00:00,66.4844602511,7.11130252197,9.57159146967,0.0,18.5082010057,25.6353820695,5.76065046807,0.0,0.0,5.76065046807
 09/04  07:00:00,81.8745492824,7.57965511028,13.6918908556,0.0,19.4926561212,41.1001056674,5.77480940082,0.0,0.0,5.77480940082
 09/04  08:00:00,115.701857671,8.20971070814,23.1327805352,0.0,26.3286599382,57.9988325916,17.4981389756,0.0,0.0,17.4981389756
 09/04  09:00:00,103.151195148,8.05168600355,26.0122193016,0.0,26.2443270014,42.8153538416,35.4778553495,0.0,18.025,17.4528553495
 09/04  10:00:00,77.6154183598,7.72017471593,24.6817663171,0.0,21.7447113004,23.4437158914,35.4539845733,0.0,18.025,17.4289845733
 09/04  11:00:00,76.7622506232,7.83237772351,26.1179022558,0.0,19.3449162599,23.4437158914,29.6385752988,0.0,18.025,11.6135752988
 09/04  12:00:00,78.0632106916,7.97867363543,27.1298648263,0.0,19.190480192,23.7425572507,29.6278778773,0.0,18.025,11.6028778773
 09/04  13:00:00,79.9397708003,8.11627277361,28.8427069441,0.0,19.260583323,23.698576057,35.416674013,0.0,18.025,17.391674013
 09/04  14:00:00,82.5192763837,8.2805112287,31.2579714557,0.0,19.260583323,23.698576057,29.6275770993,0.0,18.025,11.6025770993
 09/04  15:00:00,83.4865850585,8.38538663938,32.4103565249,0.0,19.260583323,23.4086260847,29.6247800967,0.0,18.025,11.5997800967
 09/04  16:00:00,87.3603102482,8.42534224158,31.7928559843,0.0,19.260583323,27.8781056672,23.7770060315,0.0,18.025,5.75200603151
 09/04  17:00:00,95.6686558844,8.64834585683,31.2560047225,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,110.787659867,8.96318176708,32.1668421884,0.0,32.6059821062,37.0465235296,5.75775972968,0.0,0.0,5.75775972968
 09/04  19:00:00,115.729473812,9.04656283474,31.1427283909,0.0,36.8143715336,33.066984531,5.76279005543,0.0,0.0,5.76279005543
 09/04  20:00:00,122.129251335,9.14453808707,30.2010307401,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 09/04  21:00:00,117.701715878,9.02196124155,28.2527754172,0.0,36.0963922311,36.7877557581,5.7635071252,0.0,0.0,5.7635071252
 09/04  22:00:00,90.9875395084,8.46596836474,23.4157741341,0.0,30.9507766546,20.6087787026,5.77463457859,0.0,0.0,5.77463457859
 09/04  23:00:00,63.3787865418,7.93181174328,18.7743012893,0.0,17.4250845679,11.7056064465,5.76070137391,0.0,0.0,5.76070137391
 09/04  24:00:00,54.0774256352,7.6798455944,15.8325917184,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,49.06300919,7.4884587877,13.889296902,0.0,10.0992000411,10.047477231,5.74929949174,0.0,0.0,5.74929949174
 09/05  02:00:00,45.1240469608,7.32689228482,11.9714680732,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,43.8988347043,7.21762783958,10.8555235895,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,44.9476950552,7.15049104303,10.3651562003,0.0,8.25718729233,11.6354268332,5.75217765668,0.0,0.0,5.75217765668
 09/05  05:00:00,52.964309227,7.16685362264,10.7865288053,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/05  06:00:00,85.3158563889,7.74671935216,14.9151997847,0.0,19.7275818095,37.2640762949,5.77497661116,0.0,0.0,5.77497661116
 09/05  07:00:00,103.339181555,8.20806147339,19.5260873543,0.0,24.3117294858,51.2795993405,11.5530750519,0.0,0.0,11.5530750519
 09/05  08:00:00,91.8323542007,7.67867284051,19.8223758705,0.0,23.6694662846,40.6342015617,17.4565393311,0.0,0.0,17.4565393311
 09/05  09:00:00,89.4287535617,7.64260731071,22.4613916262,0.0,23.6694662846,35.6302164847,29.6522545287,0.0,18.025,11.6272545287
 09/05  10:00:00,71.5361420491,7.4790975689,22.3284731384,0.0,18.7433767983,22.9618409725,35.4382541423,0.0,18.025,17.4132541423
 09/05  11:00:00,73.3025692289,7.59760926816,23.9780997818,0.0,18.7433767983,22.9618409725,29.6277240277,0.0,18.025,11.6027240277
 09/05  12:00:00,75.7076471073,7.78455472593,26.1527811936,0.0,18.5889407304,23.1597249699,29.6284138145,0.0,18.025,11.6034138145
 09/05  13:00:00,79.9436456956,8.04784729612,29.8789889715,0.0,18.7433767983,23.2517909448,35.4176554935,0.0,18.025,17.3926554935
 09/05  14:00:00,82.6450145538,8.24039179286,32.3878097769,0.0,18.7433767983,23.2517909448,29.6283196732,0.0,18.025,11.6033196732
 09/05  15:00:00,83.0244258923,8.35053529824,32.9470305269,0.0,18.7433767983,22.9618409725,29.6255686544,0.0,18.025,11.6005686544
 09/05  16:00:00,87.0945349762,8.4236617733,32.4927424986,0.0,18.7433767983,27.431320555,23.7771371315,0.0,18.025,5.75213713148
 09/05  17:00:00,98.6695788677,8.67843495733,31.6253140439,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/05  18:00:00,102.778262996,8.75361239311,29.1553226789,0.0,27.5259009287,37.3340067412,5.77193519612,0.0,0.0,5.77193519612
 09/05  19:00:00,108.147840583,8.75137367607,26.5490367307,0.0,33.8341110165,33.3544677425,5.7624993762,0.0,0.0,5.7624993762
 09/05  20:00:00,117.426012767,8.91015207863,25.6302675736,0.0,36.5179666069,38.8247702939,5.76282902042,0.0,0.0,5.76282902042
 09/05  21:00:00,112.493772509,8.92569091793,26.1985336273,0.0,32.965339924,36.8579353714,5.77495191948,0.0,0.0,5.77495191948
 09/05  22:00:00,83.5818160271,8.35333716632,21.4053292568,0.0,25.6355707503,20.6438685092,5.76536791292,0.0,0.0,5.76536791292
 09/05  23:00:00,58.947107879,7.84090013268,16.8350357767,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/05  24:00:00,51.6396570656,7.61382407685,14.78014065,0.0,11.6412384099,10.0650221343,5.75224408208,0.0,0.0,5.75224408208
 09/06  01:00:00,48.0581195551,7.42443773793,12.9484336204,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,44.6921574339,7.2667747075,11.5996851232,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,43.3211979019,7.13477221679,10.3607232771,0.0,8.25718729233,10.0299323277,5.74936087619,0.0,0.0,5.74936087619
 09/06  04:00:00,43.7408642194,7.02208850707,9.28673298245,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,51.7154483214,7.0463889467,9.65809667038,0.0,12.1011305571,15.3678112995,5.76094961467,0.0,0.0,5.76094961467
 09/06  06:00:00,84.4113009217,7.66968685236,14.0876494518,0.0,19.7275818095,37.2640762949,5.77528411743,0.0,0.0,5.77528411743
 09/06  07:00:00,101.824684565,8.13798808181,18.0816229804,0.0,24.3117294858,51.2795993405,5.78659539952,0.0,0.0,5.78659539952
 09/06  08:00:00,92.6715496408,7.66417747642,20.6760386221,0.0,23.6694662846,40.6342015617,17.4588319053,0.0,0.0,17.4588319053
 09/06  09:00:00,92.2469219971,7.7055610294,25.2165894079,0.0,23.6694662846,35.6302164847,35.4542784576,0.0,18.025,17.4292784576
 09/06  10:00:00,73.9206457125,7.52886193932,24.6631918204,0.0,18.7433767983,22.9618409725,32.7906392013,0.0,18.025,14.7656392013
 09/06  11:00:00,76.1360563928,7.70838896422,26.7007947185,0.0,18.7433767983,22.9618409725,32.2722367122,0.0,18.025,14.2472367122
 09/06  12:00:00,79.4340252754,7.94523438486,29.7184711256,0.0,18.5889407304,23.1597249699,29.6263305952,0.0,18.025,11.6013305952
 09/06  13:00:00,81.7319103995,8.13032769361,31.5847622961,0.0,18.7433767983,23.2517909448,29.6263379652,0.0,18.025,11.6013379652
 09/06  14:00:00,84.4040084869,8.31939522968,34.0677911248,0.0,18.7433767983,23.2517909448,35.4167516959,0.0,18.025,17.3917516959
 09/06  15:00:00,85.8475503942,8.48286828634,35.6378109993,0.0,18.7433767983,22.9618409725,29.6277868797,0.0,18.025,11.6027868797
 09/06  16:00:00,88.903136354,8.50054621327,34.2244600783,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,101.282842618,8.80235930056,34.114623485,0.0,17.6635504202,40.6971502883,5.75784938568,0.0,0.0,5.75784938568
 09/06  18:00:00,107.945271763,8.98529640805,34.090618345,0.0,27.5259009287,37.3340067412,5.77219318074,0.0,0.0,5.77219318074
 09/06  19:00:00,112.901002837,8.94839405009,31.1051524131,0.0,33.8341110165,33.3544677425,5.7636461679,0.0,0.0,5.7636461679
 09/06  20:00:00,120.012674137,8.98431206024,28.1427554859,0.0,36.5179666069,38.8247702939,5.76303082122,0.0,0.0,5.76303082122
 09/06  21:00:00,112.883761971,8.93907232127,26.575103233,0.0,32.965339924,36.8579353714,5.77475229387,0.0,0.0,5.77475229387
 09/06  22:00:00,84.026678692,8.35594228635,21.8475686938,0.0,25.6355707503,20.6438685092,5.76650130574,0.0,0.0,5.76650130574
 09/06  23:00:00,59.92367785,7.84635273861,17.8061366493,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,52.8972051082,7.63547814747,16.0160302642,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,48.1131872418,7.4298070134,12.998111768,0.0,10.0992000411,10.047477231,5.74951358427,0.0,0.0,5.74951358427
 09/07  02:00:00,44.1343803659,7.23914432305,11.0695365301,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,42.5653340869,7.090252061,9.64937700324,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  04:00:00,42.9588631717,6.97185963477,8.55493608347,0.0,8.25718729233,11.6354268332,5.75237819386,0.0,0.0,5.75237819386
 09/07  05:00:00,50.4879716814,6.96241151286,8.51458795816,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/07  06:00:00,82.5550318785,7.52875275364,12.3722748393,0.0,19.7275818095,37.2640762949,11.5310300497,0.0,0.0,11.5310300497
 09/07  07:00:00,100.48455235,8.03973124832,16.8397127831,0.0,24.3117294858,51.2795993405,5.78695619422,0.0,0.0,5.78695619422
 09/07  08:00:00,91.5472955076,7.61398756531,19.60194296,0.0,23.6694662846,40.6342015617,17.4583826625,0.0,0.0,17.4583826625
 09/07  09:00:00,91.1392117445,7.63281652679,24.1816012124,0.0,23.6694662846,35.6302164847,35.4553389745,0.0,18.025,17.4303389745
 09/07  10:00:00,72.9954836328,7.48373636494,23.7831411455,0.0,18.7433767983,22.9618409725,29.6406635569,0.0,18.025,11.6156635569
 09/07  11:00:00,75.4036531758,7.66629620166,26.0104734516,0.0,18.7433767983,22.9618409725,34.2869046231,0.0,18.025,16.2619046231
 09/07  12:00:00,79.2657706431,7.93080353473,29.5646381008,0.0,18.5889407304,23.1597249699,30.7602726171,0.0,18.025,12.7352726171
 09/07  13:00:00,81.1827582341,8.1046559568,31.0612678992,0.0,18.7433767983,23.2517909448,29.6269552986,0.0,18.025,11.6019552986
 09/07  14:00:00,82.3424693483,8.2288760784,32.0967618689,0.0,18.7433767983,23.2517909448,29.6270303198,0.0,18.025,11.6020303198
 09/07  15:00:00,83.7057257112,8.36840821148,33.6104352275,0.0,18.7433767983,22.9618409725,35.417904178,0.0,18.025,17.392904178
 09/07  16:00:00,88.5737580981,8.49156919877,33.9040492999,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,98.7444878892,8.71346742731,31.6651386086,0.0,17.6635504202,40.6971502883,5.75707766138,0.0,0.0,5.75707766138
 09/07  18:00:00,104.000547566,8.84054890265,30.2906094095,0.0,27.5259009287,37.3340067412,5.77244736373,0.0,0.0,5.77244736373
 09/07  19:00:00,110.807362517,8.87190965084,29.0879822088,0.0,33.8341110165,33.3544677425,5.76309353308,0.0,0.0,5.76309353308
 09/07  20:00:00,118.956977228,8.92315852696,27.1481921279,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/07  21:00:00,111.844821589,8.84643512055,25.6287665138,0.0,32.965339924,36.8579353714,5.77553153909,0.0,0.0,5.77553153909
 09/07  22:00:00,81.8856648491,8.245807845,19.8166641425,0.0,25.6355707503,20.6438685092,5.76685631531,0.0,0.0,5.76685631531
 09/07  23:00:00,56.8481238203,7.70978654524,14.8671243052,0.0,15.0252895274,11.7056064465,5.75523794714,0.0,0.0,5.75523794714
 09/07  24:00:00,49.2460210957,7.45941138253,12.5409094604,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/08  01:00:00,45.6387669039,7.25311530952,10.7003744147,0.0,10.0992000411,10.047477231,5.7488645594,0.0,0.0,5.7488645594
 09/08  02:00:00,42.4320240078,7.10346930479,9.50284114453,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,41.6319821196,7.01079179236,8.79548252516,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  04:00:00,42.2694748458,6.90819370474,7.92920084692,0.0,8.25718729233,11.6354268332,5.98544157417,0.232969186574,0.0,5.7524723876
 09/08  05:00:00,49.7862189977,6.90142441906,7.87380918018,0.0,12.1011305571,15.3678112995,0.634282504576,0.614282504576,0.0,0.02
 09/08  06:00:00,81.3797566423,7.42603003928,11.2996895143,0.0,19.7275818095,37.2640762949,7.15029628192,1.3745601897,0.0,5.77573609222
 09/08  07:00:00,98.8919323414,7.91725769822,15.36950992,0.0,24.3117294858,51.2795993405,11.7961090234,0.241480668442,0.0,11.554628355
 09/08  08:00:00,88.4703318113,7.50504096425,16.6338955992,0.0,23.6694662846,40.6342015617,17.4602004012,0.0,0.0,17.4602004012
 09/08  09:00:00,89.1593395767,7.54933088863,22.2851899142,0.0,23.6694662846,35.6302164847,35.4555419633,0.0,18.025,17.4305419633
 09/08  10:00:00,71.751976367,7.41203578532,22.6113205163,0.0,18.7433767983,22.9618409725,29.6419041862,0.0,18.025,11.6169041862
 09/08  11:00:00,74.6547217759,7.6119056242,25.3159228815,0.0,18.7433767983,22.9618409725,29.6306007226,0.0,18.025,11.6056007226
 09/08  12:00:00,78.252263402,7.86285910025,28.6190625101,0.0,18.5889407304,23.1597249699,35.4178746268,0.0,18.025,17.3928746268
 09/08  13:00:00,81.2276590729,8.08081349379,31.1300031811,0.0,18.7433767983,23.2517909448,29.6288401106,0.0,18.025,11.6038401106
 09/08  14:00:00,83.4309090349,8.26306556246,33.1509999832,0.0,18.7433767983,23.2517909448,29.6262735572,0.0,18.025,11.6012735572
 09/08  15:00:00,85.1672704864,8.43623099384,35.0041457737,0.0,18.7433767983,22.9618409725,35.4196075709,0.0,18.025,17.3946075709
 09/08  16:00:00,89.2894551758,8.51361845013,34.5976828197,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,102.368716101,8.86085758216,35.1419645583,0.0,17.6635504202,40.6971502883,5.75813589634,0.0,0.0,5.75813589634
 09/08  18:00:00,109.003430503,9.06318247114,35.0708276772,0.0,27.5259009287,37.3340067412,5.77256424567,0.0,0.0,5.77256424567
 09/08  19:00:00,115.197679242,9.09137031224,33.2588194079,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/08  20:00:00,123.362530922,9.15605869372,31.3208205277,0.0,36.5179666069,38.8247702939,5.76363997803,0.0,0.0,5.76363997803
 09/08  21:00:00,115.678505061,9.06199922435,29.2468542469,0.0,32.965339924,36.8579353714,5.77561286511,0.0,0.0,5.77561286511
 09/08  22:00:00,86.7876914112,8.4888380941,24.4756325467,0.0,25.6355707503,20.6438685092,5.76701864148,0.0,0.0,5.76701864148
 09/08  23:00:00,61.5529760066,7.93391412073,19.3478339996,0.0,15.0252895274,11.7056064465,5.75536771385,0.0,0.0,5.75536771385
 09/08  24:00:00,54.038558409,7.69293809368,17.0999089059,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,54.5449617567,7.60942827946,16.490770925,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/09  02:00:00,48.8271661657,7.46813665891,15.5333031649,0.0,8.25718729233,10.0299323277,5.74965349381,0.0,0.0,5.74965349381
 09/09  03:00:00,47.2792718107,7.37853642184,14.0750193338,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  04:00:00,47.8844518115,7.31958244884,13.1327811684,0.0,8.25718729233,11.6354268332,5.75219261869,0.0,0.0,5.75219261869
 09/09  05:00:00,52.1560413994,7.28662823249,13.2792780171,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/09  06:00:00,72.0999162798,7.4855092366,14.8127449647,0.0,18.5082010057,25.6353820695,5.76118420041,0.0,0.0,5.76118420041
 09/09  07:00:00,88.5360941603,7.95708073738,20.0952668771,0.0,19.4083231844,41.0650158608,5.77597694675,0.0,0.0,5.77597694675
 09/09  08:00:00,123.236535925,8.63767749118,30.239272589,0.0,26.3286599382,57.9988325916,17.505482069,0.0,0.0,17.505482069
 09/09  09:00:00,110.030431303,8.45444076251,32.3691241677,0.0,26.3286599382,42.8504436482,35.4819130038,0.0,18.025,17.4569130038
 09/09  10:00:00,83.0646346787,8.04975272986,29.8013002706,0.0,21.7447113004,23.4437158914,35.4591658039,0.0,18.025,17.4341658039
 09/09  11:00:00,82.4564627805,8.16909739851,31.5350236478,0.0,19.3027497915,23.426170988,29.6424741185,0.0,18.025,11.6174741185
 09/09  12:00:00,86.1885201454,8.41489254332,34.8786156684,0.0,19.1483137236,23.7250123474,35.4198237895,0.0,18.025,17.3948237895
 09/09  13:00:00,86.8210930974,8.45176361693,35.3287714038,0.0,19.3027497915,23.7161209604,29.6300301639,0.0,18.025,11.6050301639
 09/09  14:00:00,85.1417818228,8.40171613133,33.6995092824,0.0,19.3027497915,23.7161209604,29.6275020314,0.0,18.025,11.6025020314
 09/09  15:00:00,84.0535859495,8.34547333034,32.9575050088,0.0,19.3027497915,23.426170988,35.4186840045,0.0,18.025,17.3936840045
 09/09  16:00:00,87.4781790235,8.33176447364,31.9445493933,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,96.7566293596,8.57727576638,32.3552512367,0.0,18.2229234133,37.5968344597,5.75534744119,0.0,0.0,5.75534744119
 09/09  18:00:00,111.996242512,8.91262705559,33.306488978,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/09  19:00:00,116.876913185,9.02541012348,32.3112031202,0.0,36.8143715336,33.066984531,5.76359092513,0.0,0.0,5.76359092513
 09/09  20:00:00,123.326388557,9.16871441009,31.4932933556,0.0,36.3493007332,38.7721355839,5.76354170726,0.0,0.0,5.76354170726
 09/09  21:00:00,119.23562539,9.07627162125,29.6128450228,0.0,36.1807251679,36.8228455648,5.76396028544,0.0,0.0,5.76396028544
 09/09  22:00:00,93.480715314,8.57564104785,25.6796831532,0.0,31.0351095914,20.6438685092,5.77467269975,0.0,0.0,5.77467269975
 09/09  23:00:00,64.7139271754,8.01217867848,20.028993331,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/09  24:00:00,55.8974999563,7.77727675087,17.6745886486,0.0,12.8411359301,10.0650221343,5.75254611855,0.0,0.0,5.75254611855
 09/10  01:00:00,54.1619934536,7.6273075578,15.970499939,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,47.3061810743,7.43767197228,13.9233537281,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,46.4865483753,7.34877475537,13.1926155855,0.0,8.34152022915,10.0650221343,5.74969250019,0.0,0.0,5.74969250019
 09/10  04:00:00,46.6518452148,7.26374717015,11.8365869966,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/10  05:00:00,50.4175972159,7.21146279642,11.496550085,0.0,8.80141237637,15.3678112995,5.7555009024,0.0,0.0,5.7555009024
 09/10  06:00:00,70.6095544035,7.4268304433,13.3810552138,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/10  07:00:00,85.7632161688,7.87075884254,17.2892449772,0.0,19.4926561212,41.1001056674,11.5322321055,0.0,0.0,11.5322321055
 09/10  08:00:00,120.451684415,8.50247081905,27.5895821495,0.0,26.3286599382,57.9988325916,17.5070872304,0.0,0.0,17.5070872304
 09/10  09:00:00,106.047665851,8.27041297765,28.6897851293,0.0,26.2443270014,42.8153538416,35.4862713514,0.0,18.025,17.4612713514
 09/10  10:00:00,81.0179315565,7.94037128753,27.8639501635,0.0,21.7447113004,23.4437158914,35.4607928,0.0,18.025,17.4357928
 09/10  11:00:00,80.2935094499,8.04521845308,29.4362220357,0.0,19.3449162599,23.4437158914,29.6422609955,0.0,18.025,11.6172609955
 09/10  12:00:00,81.971511551,8.1841056008,30.8326702,0.0,19.190480192,23.7425572507,29.6305672506,0.0,18.025,11.6055672506
 09/10  13:00:00,83.1870797159,8.24827976388,31.9579446922,0.0,19.260583323,23.698576057,35.4213842853,0.0,18.025,17.3963842853
 09/10  14:00:00,84.9072870844,8.37349356414,33.5529349999,0.0,19.260583323,23.698576057,29.6284904827,0.0,18.025,11.6034904827
 09/10  15:00:00,84.4542209078,8.38880246065,33.3745122489,0.0,19.260583323,23.4086260847,29.628767191,0.0,18.025,11.603767191
 09/10  16:00:00,87.7445815251,8.37825889802,32.2241477621,0.0,19.260583323,27.8781056672,23.7775090905,0.0,18.025,5.75250909047
 09/10  17:00:00,95.7231236632,8.56734550632,31.3913856339,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,109.840393542,8.83665954223,31.3460022613,0.0,32.6059821062,37.0465235296,5.75834209284,0.0,0.0,5.75834209284
 09/10  19:00:00,115.275655874,8.94963669407,30.7856953097,0.0,36.8143715336,33.066984531,5.76417362157,0.0,0.0,5.76417362157
 09/10  20:00:00,122.543906392,9.10965374537,30.6504330859,0.0,36.43363367,38.8072253906,5.76365986709,0.0,0.0,5.76365986709
 09/10  21:00:00,118.63493979,9.03624226802,29.1715927874,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 09/10  22:00:00,91.5280887517,8.47992726028,23.9421562247,0.0,30.9507766546,20.6087787026,8.18543827418,0.0,0.0,8.18543827418
 09/10  23:00:00,63.2248403143,7.93494853676,18.6171127285,0.0,17.4250845679,11.7056064465,3.35658651295,0.0,0.0,3.35658651295
 09/10  24:00:00,54.4681975562,7.71395764942,16.1891696213,0.0,12.925468867,10.100111941,5.75263527894,0.0,0.0,5.75263527894
 09/11  01:00:00,49.09386441,7.52257829651,13.8859919243,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,44.7292207035,7.31800594898,11.5854794901,0.0,8.25718729233,10.0299323277,0.0481185668969,0.0281185668969,0.0,0.02
 09/11  03:00:00,43.9678526642,7.2302154199,10.9118905692,0.0,8.25718729233,10.0299323277,5.74947860522,0.0,0.0,5.74947860522
 09/11  04:00:00,45.324929753,7.18728650551,10.7055406359,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,53.2161371617,7.20938884269,10.9956870177,0.0,12.1011305571,15.3678112995,5.76150263502,0.0,0.0,5.76150263502
 09/11  06:00:00,85.4509519486,7.79412093831,15.0026952058,0.0,19.7275818095,37.2640762949,5.7763436044,0.0,0.0,5.7763436044
 09/11  07:00:00,102.993370429,8.26338072285,19.1246919455,0.0,24.3117294858,51.2795993405,5.78821841385,0.0,0.0,5.78821841385
 09/11  08:00:00,91.7604254778,7.74075169461,19.6881851307,0.0,23.6694662846,40.6342015617,17.4645972079,0.0,0.0,17.4645972079
 09/11  09:00:00,90.2716730699,7.73080055098,23.2159881176,0.0,23.6694662846,35.6302164847,35.4595590436,0.0,18.025,17.4345590436
 09/11  10:00:00,71.7625115318,7.55596549844,22.4778714616,0.0,18.7433767983,22.9618409725,35.4436849033,0.0,18.025,17.4186849033
 09/11  11:00:00,72.4671913245,7.63013306395,23.1101328478,0.0,18.7433767983,22.9618409725,29.6312821488,0.0,18.025,11.6062821488
 09/11  12:00:00,75.0288221643,7.82012504811,25.4383227171,0.0,18.5889407304,23.1597249699,29.6292791134,0.0,18.025,11.6042791134
 09/11  13:00:00,76.0936766959,7.86921141097,26.2075885648,0.0,18.7433767983,23.2517909448,35.4223987682,0.0,18.025,17.3973987682
 09/11  14:00:00,78.3037186648,8.04169246865,28.2451506072,0.0,18.7433767983,23.2517909448,29.6301544097,0.0,18.025,11.6051544097
 09/11  15:00:00,79.6877477961,8.14628619919,29.8145345887,0.0,18.7433767983,22.9618409725,29.6277641559,0.0,18.025,11.6027641559
 09/11  16:00:00,83.7370086456,8.21084390686,29.3479668024,0.0,18.7433767983,27.431320555,23.7771209904,0.0,18.025,5.75212099044
 09/11  17:00:00,96.5743205504,8.52980072257,29.6785893642,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,102.133758539,8.66426642886,28.5999777307,0.0,27.5259009287,37.3340067412,5.77208522794,0.0,0.0,5.77208522794
 09/11  19:00:00,108.859252137,8.72270883995,27.2889784193,0.0,33.8341110165,33.3544677425,5.76449613147,0.0,0.0,5.76449613147
 09/11  20:00:00,118.38983166,8.8577258912,26.6463794515,0.0,36.5179666069,38.8247702939,5.76391030837,0.0,0.0,5.76391030837
 09/11  21:00:00,111.937547728,8.82116719177,25.7466292847,0.0,32.965339924,36.8579353714,5.77596663903,0.0,0.0,5.77596663903
 09/11  22:00:00,84.0674551385,8.29931057174,21.9448432558,0.0,25.6355707503,20.6438685092,5.76722745726,0.0,0.0,5.76722745726
 09/11  23:00:00,59.2618213386,7.77260133305,17.2179541753,0.0,15.0252895274,11.7056064465,5.75559797046,0.0,0.0,5.75559797046
 09/11  24:00:00,49.9720014625,7.48381432774,13.2424355387,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,45.8111498998,7.28584457657,10.8400033128,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,42.1169068431,7.09735855905,9.19379254646,0.0,8.25718729233,10.0299323277,5.74982394565,0.0,0.0,5.74982394565
 09/12  03:00:00,40.9863420783,6.97591318514,8.1846838136,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  04:00:00,41.7499017128,6.8819817623,7.43580408212,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/12  05:00:00,49.2931982895,6.87262953786,7.40949255087,0.0,12.1011305571,15.3678112995,5.76055946864,0.0,0.0,5.76055946864
 09/12  06:00:00,80.6155727556,7.37160365491,10.5898003525,0.0,19.7275818095,37.2640762949,5.77598434644,0.0,0.0,5.77598434644
 09/12  07:00:00,96.5803297791,7.74067034136,13.2343000943,0.0,24.3117294858,51.2795993405,11.5569188435,0.0,0.0,11.5569188435
 09/12  08:00:00,83.5771676089,7.30085411042,11.9447922639,0.0,23.6694662846,40.6342015617,17.4642399764,0.0,0.0,17.4642399764
 09/12  09:00:00,82.4849209559,7.31430338561,15.8457070229,0.0,23.6694662846,35.6302164847,35.4588650779,0.0,18.025,17.4338650779
 09/12  10:00:00,65.6298430479,7.18546582934,16.7156905133,0.0,18.7433767983,22.9618409725,29.6441152087,0.0,18.025,11.6191152087
 09/12  11:00:00,68.3178798233,7.35027216775,19.2406698373,0.0,18.7433767983,22.9618409725,29.6314224202,0.0,18.025,11.6064224202
 09/12  12:00:00,70.7532447449,7.5458489986,21.4370102473,0.0,18.5889407304,23.1597249699,35.4218096014,0.0,18.025,17.3968096014
 09/12  13:00:00,73.2550383012,7.73340575612,23.5047438869,0.0,18.7433767983,23.2517909448,29.6316882629,0.0,18.025,11.6066882629
 09/12  14:00:00,75.2760868194,7.88972114029,25.3694786668,0.0,18.7433767983,23.2517909448,29.629337441,0.0,18.025,11.604337441
 09/12  15:00:00,75.8422253924,7.98822505091,26.1270630285,0.0,18.7433767983,22.9618409725,35.4219932942,0.0,18.025,17.3969932942
 09/12  16:00:00,81.6626974371,8.13567475624,27.3488254072,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,94.3045850284,8.44380898877,27.4948075133,0.0,17.6635504202,40.6971502883,5.75864077314,0.0,0.0,5.75864077314
 09/12  18:00:00,100.078188698,8.55248658253,26.6561548149,0.0,27.5259009287,37.3340067412,5.77349448165,0.0,0.0,5.77349448165
 09/12  19:00:00,106.626584243,8.54544569824,25.2335494445,0.0,33.8341110165,33.3544677425,5.76436472162,0.0,0.0,5.76436472162
 09/12  20:00:00,116.767562444,8.69993753441,25.181882194,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/12  21:00:00,108.992760403,8.60131910514,23.0216458277,0.0,32.965339924,36.8579353714,11.5330620921,0.0,0.0,11.5330620921
 09/12  22:00:00,79.4714226948,8.01160562197,17.6364945175,0.0,25.6355707503,20.6438685092,5.7674055703,0.0,0.0,5.7674055703
 09/12  23:00:00,54.943468342,7.52071952923,13.1514732882,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/12  24:00:00,47.6373237841,7.30497696515,11.0865810329,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/13  01:00:00,45.4845457546,7.19046620328,10.6087596432,0.0,10.0992000411,10.047477231,5.74978552387,0.0,0.0,5.74978552387
 09/13  02:00:00,41.2193385801,6.99044727071,8.40313957959,0.0,8.25718729233,10.0299323277,0.0780151764112,0.0580151764112,0.0,0.02
 09/13  03:00:00,39.8602675496,6.85408767689,7.18042098258,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,40.7688961263,6.7750743417,6.56168725657,0.0,8.25718729233,11.6354268332,5.75283732056,0.0,0.0,5.75283732056
 09/13  05:00:00,48.1772298954,6.75682182474,6.40930998545,0.0,12.1011305571,15.3678112995,6.06318900788,0.301362982523,0.0,5.76182602535
 09/13  06:00:00,78.9809770074,7.20753398172,9.11923313963,0.0,19.7275818095,37.2640762949,7.06531585463,1.28854374,0.0,5.77677211463
 09/13  07:00:00,95.6658301517,7.63847045882,12.4219721063,0.0,24.3117294858,51.2795993405,5.98866190858,0.199905343979,0.0,5.78875656461
 09/13  08:00:00,85.2183744148,7.28669306641,13.6001279693,0.0,23.6694662846,40.6342015617,17.4663786558,0.0,0.0,17.4663786558
 09/13  09:00:00,85.4605758751,7.35005266065,18.7855930703,0.0,23.6694662846,35.6302164847,35.4611130206,0.0,18.025,17.4361130206
 09/13  10:00:00,69.3338307553,7.27352010956,20.3316007162,0.0,18.7433767983,22.9618409725,35.4432283295,0.0,18.025,17.4182283295
 09/13  11:00:00,72.827262347,7.50934160475,23.5909721937,0.0,18.7433767983,22.9618409725,29.6321207495,0.0,18.025,11.6071207495
 09/13  12:00:00,75.3833225237,7.74201598314,25.870909358,0.0,18.5889407304,23.1597249699,29.630238202,0.0,18.025,11.605238202
 09/13  13:00:00,78.0311563425,7.95511798939,28.0591390253,0.0,18.7433767983,23.2517909448,35.424104293,0.0,18.025,17.399104293
 09/13  14:00:00,80.5114859799,8.14388398732,30.3507033174,0.0,18.7433767983,23.2517909448,29.6314696429,0.0,18.025,11.6064696429
 09/13  15:00:00,81.3635415627,8.26477150408,31.3718206139,0.0,18.7433767983,22.9618409725,29.6291958545,0.0,18.025,11.6041958545
 09/13  16:00:00,85.7588562843,8.35286691003,31.2277678271,0.0,18.7433767983,27.431320555,23.777688389,0.0,18.025,5.75268838902
 09/13  17:00:00,98.4466223275,8.67880072519,31.4018536462,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,104.816763095,8.82817210882,31.1190097273,0.0,27.5259009287,37.3340067412,5.7737483943,0.0,0.0,5.7737483943
 09/13  19:00:00,111.584122928,8.74276362605,28.1097491816,0.0,33.8341110165,33.3544677425,5.76475719584,0.0,0.0,5.76475719584
 09/13  20:00:00,117.939926682,8.81287974112,26.2412742473,0.0,36.5179666069,38.8247702939,5.76461622003,0.0,0.0,5.76461622003
 09/13  21:00:00,110.434652576,8.74327175774,24.3215565975,0.0,32.965339924,36.8579353714,5.77621949259,0.0,0.0,5.77621949259
 09/13  22:00:00,81.2824641881,8.1839713347,19.2751399527,0.0,25.6355707503,20.6438685092,5.76774575885,0.0,0.0,5.76774575885
 09/13  23:00:00,57.1702083846,7.69056217818,15.2083463967,0.0,15.0252895274,11.7056064465,5.75587192407,0.0,0.0,5.75587192407
 09/13  24:00:00,50.117819599,7.47289377583,13.3991552004,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/14  01:00:00,46.531479153,7.31151682781,11.5346378672,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,42.9394974592,7.15796236183,9.95576354859,0.0,8.25718729233,10.0299323277,5.74980687274,0.0,0.0,5.74980687274
 09/14  03:00:00,41.6360577718,7.02861365641,8.78168357658,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,42.1828771889,6.91942593109,7.83130438332,0.0,8.25718729233,11.6354268332,5.75256636561,0.0,0.0,5.75256636561
 09/14  05:00:00,49.7101577643,6.90977455514,7.78927219638,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/14  06:00:00,80.8486807897,7.39428886073,10.8001438224,0.0,19.7275818095,37.2640762949,5.92956464323,0.152430580709,0.0,5.77713406252
 09/14  07:00:00,97.2637208691,7.79937733167,13.8588982849,0.0,24.3117294858,51.2795993405,11.5584952117,0.0,0.0,11.5584952117
 09/14  08:00:00,84.4741060626,7.35449984353,12.7880196412,0.0,23.6694662846,40.6342015617,17.4658977653,0.0,0.0,17.4658977653
 09/14  09:00:00,83.7987785698,7.37060580293,17.103219979,0.0,23.6694662846,35.6302164847,35.4624594158,0.0,18.025,17.4374594158
 09/14  10:00:00,67.0736827105,7.24322265241,18.1017346192,0.0,18.7433767983,22.9618409725,29.6457775928,0.0,18.025,11.6207775928
 09/14  11:00:00,70.1263725726,7.4321232533,20.9672875079,0.0,18.7433767983,22.9618409725,35.4275171041,0.0,18.025,17.4025171041
 09/14  12:00:00,72.9470447455,7.64486812289,23.5317684009,0.0,18.5889407304,23.1597249699,29.6323309523,0.0,18.025,11.6073309523
 09/14  13:00:00,75.2760797499,7.81904877235,25.4401202122,0.0,18.7433767983,23.2517909448,29.6301056791,0.0,18.025,11.6051056791
 09/14  14:00:00,76.3189351864,7.91895104996,26.3830736386,0.0,18.7433767983,23.2517909448,35.423406326,0.0,18.025,17.398406326
 09/14  15:00:00,77.543811885,8.03223528977,27.7846144773,0.0,18.7433767983,22.9618409725,29.6329639104,0.0,18.025,11.6079639104
 09/14  16:00:00,81.8349342508,8.11132177265,27.5453865925,0.0,18.7433767983,27.431320555,20.49679522,0.0,18.025,2.47179521997
 09/14  17:00:00,94.5189130682,8.43092895171,27.7219974913,0.0,17.6635504202,40.6971502883,3.30330849642,0.0,0.0,3.30330849642
 09/14  18:00:00,101.248207435,8.62621872861,27.7523798791,0.0,27.5259009287,37.3340067412,5.77391475428,0.0,0.0,5.77391475428
 09/14  19:00:00,110.381001392,8.70262722564,26.9467362157,0.0,33.8341110165,33.3544677425,5.7645711153,0.0,0.0,5.7645711153
 09/14  20:00:00,117.507536248,8.81234444235,25.8093932468,0.0,36.5179666069,38.8247702939,5.764653689,0.0,0.0,5.764653689
 09/14  21:00:00,109.294410566,8.72424301388,23.2003082683,0.0,32.965339924,36.8579353714,5.77684132521,0.0,0.0,5.77684132521
 09/14  22:00:00,79.7347773556,8.14848769494,17.762908081,0.0,25.6355707503,20.6438685092,5.76798463501,0.0,0.0,5.76798463501
 09/14  23:00:00,55.8529476798,7.64815103961,13.9334915929,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/14  24:00:00,48.458121274,7.38927005286,11.8230590091,0.0,11.6412384099,10.0650221343,5.75293486263,0.0,0.0,5.75293486263
 09/15  01:00:00,45.1008566619,7.19958034337,10.215948555,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,42.019693365,7.0605145078,9.13339741505,0.0,8.25718729233,10.0299323277,5.74988926501,0.0,0.0,5.74988926501
 09/15  03:00:00,41.1035688479,6.95945854464,8.3183356714,0.0,8.25718729233,10.0299323277,0.0352152346926,0.0152152346926,0.0,0.02
 09/15  04:00:00,42.0828758251,6.88538205542,7.76534354014,0.0,8.25718729233,11.6354268332,0.112806312384,0.092806312384,0.0,0.02
 09/15  05:00:00,49.8585018679,6.89791292042,7.94944767512,0.0,12.1011305571,15.3678112995,5.90187371084,0.139814975605,0.0,5.76205873523
 09/15  06:00:00,81.8728755158,7.46150876663,11.7570900455,0.0,19.7275818095,37.2640762949,5.93476619206,0.158199434063,0.0,5.776566758
 09/15  07:00:00,98.6126874814,7.89046949501,15.1167143676,0.0,24.3117294858,51.2795993405,11.5588660977,0.0,0.0,11.5588660977
 09/15  08:00:00,86.5925112458,7.43625753247,14.8246351594,0.0,23.6694662846,40.6342015617,17.4686358804,0.0,0.0,17.4686358804
 09/15  09:00:00,87.4794542845,7.48769688536,20.6667780098,0.0,23.6694662846,35.6302164847,35.4630995276,0.0,18.025,17.4380995276
 09/15  10:00:00,69.990021044,7.34710059015,20.9141792791,0.0,18.7433767983,22.9618409725,29.6461139656,0.0,18.025,11.6211139656
 09/15  11:00:00,72.07977535,7.52479549492,22.828006675,0.0,18.7433767983,22.9618409725,35.427164626,0.0,18.025,17.402164626
 09/15  12:00:00,75.2147990412,7.74945882372,25.6949211375,0.0,18.5889407304,23.1597249699,29.6317034874,0.0,18.025,11.6067034874
 09/15  13:00:00,77.475156194,7.9205286654,27.5377039981,0.0,18.7433767983,23.2517909448,29.6323564814,0.0,18.025,11.6073564814
 09/15  14:00:00,79.877822356,8.07487454257,29.786025456,0.0,18.7433767983,23.2517909448,35.4255073548,0.0,18.025,17.4005073548
 09/15  15:00:00,80.3399965509,8.15815413607,30.4548704232,0.0,18.7433767983,22.9618409725,29.6325876983,0.0,18.025,11.6075876983
 09/15  16:00:00,84.9406987998,8.24249793144,30.5199644234,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/15  17:00:00,97.3031833789,8.55074100431,30.3864288668,0.0,17.6635504202,40.6971502883,5.75896800162,0.0,0.0,5.75896800162
 09/15  18:00:00,103.40687003,8.70217265647,29.8350531225,0.0,27.5259009287,37.3340067412,5.77418115029,0.0,0.0,5.77418115029
 09/15  19:00:00,111.527862801,8.72620509266,28.0699931333,0.0,33.8341110165,33.3544677425,5.76436921021,0.0,0.0,5.76436921021
 09/15  20:00:00,118.639025033,8.83456291159,26.9186397355,0.0,36.5179666069,38.8247702939,5.7644784378,0.0,0.0,5.7644784378
 09/15  21:00:00,111.821444896,8.78898496936,25.662564037,0.0,32.965339924,36.8579353714,5.77712011738,0.0,0.0,5.77712011738
 09/15  22:00:00,83.7333323988,8.26223943688,21.6476841557,0.0,25.6355707503,20.6438685092,5.7681005502,0.0,0.0,5.7681005502
 09/15  23:00:00,59.4851172481,7.7591287045,17.4546711375,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,51.551673503,7.50899676555,14.7968699032,0.0,11.6412384099,10.0650221343,5.75304756651,0.0,0.0,5.75304756651
 09/16  01:00:00,50.593325947,7.37465802922,12.7738506677,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/16  02:00:00,42.5515133259,7.13177302018,9.59395155573,0.0,8.25718729233,10.0299323277,5.78355220622,0.0336317569194,0.0,5.7499204493
 09/16  03:00:00,40.7470119161,6.95744528187,7.96378047084,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,42.0583500422,6.90837751585,7.71781116949,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/16  05:00:00,45.8117357503,6.84489273738,7.37659282464,0.0,8.71707943955,15.3327214929,5.75492052547,0.0,0.0,5.75492052547
 09/16  06:00:00,65.1621262407,6.99192498256,8.36840034886,0.0,18.5082010057,25.6353820695,5.76226914465,0.0,0.0,5.76226914465
 09/16  07:00:00,79.9179422999,7.42745092009,12.0064902487,0.0,19.4083231844,41.0650158608,5.77739667907,0.0,0.0,5.77739667907
 09/16  08:00:00,112.512872324,8.01891704098,20.1340400509,0.0,26.3286599382,57.9988325916,17.5161236369,0.0,0.0,17.5161236369
 09/16  09:00:00,100.30158723,7.88476453509,23.209729892,0.0,26.3286599382,42.8504436482,35.4929546341,0.0,18.025,17.4679546341
 09/16  10:00:00,75.4219545331,7.60713170172,22.6010786232,0.0,21.7447113004,23.4437158914,35.4653594369,0.0,18.025,17.4403594369
 09/16  11:00:00,75.3919918114,7.762982537,24.8765450385,0.0,19.3027497915,23.426170988,35.4467386271,0.0,18.025,17.4217386271
 09/16  12:00:00,78.4723864828,7.9809270002,27.5963674096,0.0,19.1483137236,23.7250123474,29.6333427115,0.0,18.025,11.6083427115
 09/16  13:00:00,81.6365568084,8.17896878254,30.416950566,0.0,19.3027497915,23.7161209604,29.6312173708,0.0,18.025,11.6062173708
 09/16  14:00:00,84.1970650917,8.36951719676,32.7869111965,0.0,19.3027497915,23.7161209604,35.4253415749,0.0,18.025,17.4003415749
 09/16  15:00:00,84.2486077819,8.45960296926,33.0383161084,0.0,19.3027497915,23.426170988,29.6316444454,0.0,18.025,11.6066444454
 09/16  16:00:00,88.5864354025,8.52244805252,32.8620316723,0.0,19.3027497915,27.8956505705,23.7779195718,0.0,18.025,5.75291957177
 09/16  17:00:00,96.5448410354,8.71628155747,32.0043673856,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,110.617613394,8.9454379186,31.8949119223,0.0,32.690315043,37.0816133363,5.75916253704,0.0,0.0,5.75916253704
 09/16  19:00:00,115.999115837,8.92521184912,29.6494452863,0.0,36.8143715336,33.066984531,5.7644653425,0.0,0.0,5.7644653425
 09/16  20:00:00,119.914556159,8.98062855124,28.2693890753,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/16  21:00:00,115.332675842,8.84119344936,25.9448053038,0.0,36.1807251679,36.8228455648,5.76534336151,0.0,0.0,5.76534336151
 09/16  22:00:00,89.4747708428,8.3380631329,21.9110689555,0.0,31.0351095914,20.6438685092,5.77749667162,0.0,0.0,5.77749667162
 09/16  23:00:00,63.1742817226,7.88315089841,18.6182205949,0.0,17.4250845679,11.7056064465,5.76223687739,0.0,0.0,5.76223687739
 09/16  24:00:00,53.2386259096,7.61130241872,15.1816075204,0.0,12.8411359301,10.0650221343,5.75190788495,0.0,0.0,5.75190788495
 09/17  01:00:00,50.0811773201,7.41435214848,12.1025697462,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/17  02:00:00,44.261085336,7.25640514688,11.0594686229,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,42.5132914208,7.11205080571,9.45601793887,0.0,8.34152022915,10.0650221343,5.76360827665,0.0136118253825,0.0,5.74999645127
 09/17  04:00:00,42.6060644978,6.9674917162,8.08697298976,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,45.9594225827,6.87213553075,7.37760412517,0.0,8.80141237637,15.3678112995,5.75609642795,0.0,0.0,5.75609642795
 09/17  06:00:00,65.0260817519,7.00319028378,8.2210743032,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 09/17  07:00:00,79.2236861672,7.38994873502,11.2302741891,0.0,19.4926561212,41.1001056674,5.77779449218,0.0,0.0,5.77779449218
 09/17  08:00:00,110.468924027,7.96131685736,18.1476400033,0.0,26.3286599382,57.9988325916,23.3516558345,0.0,0.0,23.3516558345
 09/17  09:00:00,99.1313468929,7.85276849644,22.190881322,0.0,26.2443270014,42.8153538416,35.4923597175,0.0,18.025,17.4673597175
 09/17  10:00:00,75.6137088472,7.63009042806,22.7698441813,0.0,21.7447113004,23.4437158914,35.4683095823,0.0,18.025,17.4433095823
 09/17  11:00:00,76.9509867682,7.84146223729,26.2973324355,0.0,19.3449162599,23.4437158914,29.6477788382,0.0,18.025,11.6227788382
 09/17  12:00:00,80.3590631612,8.0994154764,29.3048324494,0.0,19.190480192,23.7425572507,35.4266859932,0.0,18.025,17.4016859932
 09/17  13:00:00,82.7650142974,8.30285359321,31.4812217632,0.0,19.260583323,23.698576057,29.6325519388,0.0,18.025,11.6075519388
 09/17  14:00:00,84.7237742168,8.46339604634,33.2794405747,0.0,19.260583323,23.698576057,35.4260610853,0.0,18.025,17.4010610853
 09/17  15:00:00,85.1890288416,8.53662981053,33.9614125866,0.0,19.260583323,23.4086260847,29.6331380464,0.0,18.025,11.6081380464
 09/17  16:00:00,88.8836744167,8.54755372074,33.1938688375,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/17  17:00:00,96.1987370851,8.71612785536,31.7180991218,0.0,18.1807569449,37.5792895564,5.75612868649,0.0,0.0,5.75612868649
 09/17  18:00:00,110.391909267,8.97217209819,31.7618824518,0.0,32.6059821062,37.0465235296,5.75916232566,0.0,0.0,5.75916232566
 09/17  19:00:00,115.798062383,8.94161128285,29.4319676694,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/17  20:00:00,118.659176308,8.90398746408,26.9711982584,0.0,36.43363367,38.8072253906,5.7647471991,0.0,0.0,5.7647471991
 09/17  21:00:00,112.785089908,8.70340939394,23.6543978872,0.0,36.0963922311,36.7877557581,5.76542626381,0.0,0.0,5.76542626381
 09/17  22:00:00,85.0196738997,8.13068267316,17.7827414301,0.0,30.9507766546,20.6087787026,5.77717827715,0.0,0.0,5.77717827715
 09/17  23:00:00,58.7041098732,7.66230384358,14.3688701129,0.0,17.4250845679,11.7056064465,5.76232823786,0.0,0.0,5.76232823786
 09/17  24:00:00,51.9410989706,7.49420441747,13.8817516887,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,46.505185538,7.29609769449,11.523720364,0.0,10.0992000411,10.047477231,5.75003529423,0.0,0.0,5.75003529423
 09/18  02:00:00,42.2389852357,7.10769345815,9.30549375991,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,41.4739327552,7.01919750661,8.62893234809,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,42.0563510031,6.91429952541,7.70985431371,0.0,8.25718729233,11.6354268332,5.7959727576,0.0426833625022,0.0,5.7532893951
