Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  05:00:00,49.3929523218,6.8900259153,7.49172179119,0.0,12.1011305571,15.3678112995,5.76252346162,0.0,0.0,5.76252346162
 09/18  06:00:00,80.4726380175,7.36773846004,10.4505056226,0.0,19.7275818095,37.2640762949,5.77814395086,0.0,0.0,5.77814395086
 09/18  07:00:00,96.7576294788,7.75840888087,13.3935845618,0.0,24.3117294858,51.2795993405,5.79025169828,0.0,0.0,5.79025169828
 09/18  08:00:00,87.997436041,7.44309224943,16.2226229558,0.0,23.6694662846,40.6342015617,17.4740400044,0.0,0.0,17.4740400044
 09/18  09:00:00,88.1019618217,7.5252330496,21.2516769162,0.0,23.6694662846,35.6302164847,35.4681464446,0.0,18.025,17.4431464446
 09/18  10:00:00,70.8858447838,7.41568275206,21.7413650782,0.0,18.7433767983,22.9618409725,35.4499903676,0.0,18.025,17.4249903676
 09/18  11:00:00,73.213682249,7.60277554028,23.8839001181,0.0,18.7433767983,22.9618409725,29.6354719719,0.0,18.025,11.6104719719
 09/18  12:00:00,75.826877147,7.82827076321,26.2281495332,0.0,18.5889407304,23.1597249699,35.4283338104,0.0,18.025,17.4033338104
 09/18  13:00:00,78.8432037885,8.05555314646,28.7706926513,0.0,18.7433767983,23.2517909448,29.6347323337,0.0,18.025,11.6097323337
 09/18  14:00:00,80.4344512765,8.20738876935,30.2101045158,0.0,18.7433767983,23.2517909448,29.6327712761,0.0,18.025,11.6077712761
 09/18  15:00:00,81.6116405513,8.34680122352,31.5378324213,0.0,18.7433767983,22.9618409725,35.4279688962,0.0,18.025,17.4029688962
 09/18  16:00:00,85.5718117487,8.40831021502,30.9852301591,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,98.5438853721,8.74448940315,31.4333191568,0.0,17.6635504202,40.6971502883,5.75919700405,0.0,0.0,5.75919700405
 09/18  18:00:00,103.599017192,8.81924062207,29.9100288234,0.0,27.5259009287,37.3340067412,5.77470082791,0.0,0.0,5.77470082791
 09/18  19:00:00,109.239884783,8.64586630705,25.8622785462,0.0,33.8341110165,33.3544677425,5.76531763133,0.0,0.0,5.76531763133
 09/18  20:00:00,115.446055243,8.68913466668,23.8710258322,0.0,36.5179666069,38.8247702939,5.76547967824,0.0,0.0,5.76547967824
 09/18  21:00:00,108.159272306,8.62374681925,22.1655172923,0.0,32.965339924,36.8579353714,5.77787600942,0.0,0.0,5.77787600942
 09/18  22:00:00,79.4991006423,8.09841236364,17.5771965405,0.0,25.6355707503,20.6438685092,5.76777655135,0.0,0.0,5.76777655135
 09/18  23:00:00,55.0865177329,7.59459579893,13.2205596857,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/18  24:00:00,47.9796443045,7.3659341757,11.3678651981,0.0,11.6412384099,10.0650221343,5.75318987863,0.0,0.0,5.75318987863
 09/19  01:00:00,44.7193026297,7.18448673735,9.84945136427,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,41.3189706071,7.01909594978,8.47405885702,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  03:00:00,40.3049611807,6.9095010274,7.56964504982,0.0,8.25718729233,10.0299323277,5.75021528257,0.0,0.0,5.75021528257
 09/19  04:00:00,41.252817493,6.83145377158,6.98916494684,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/19  05:00:00,48.7564958143,6.82106304567,6.92420359083,0.0,12.1011305571,15.3678112995,6.16731981188,0.404761211745,0.0,5.76255860014
 09/19  06:00:00,79.7496954661,7.29022973556,9.80504012917,0.0,19.7275818095,37.2640762949,7.13885888955,1.36136640086,0.0,5.77749248869
 09/19  07:00:00,95.9251653599,7.68401919841,12.6354448853,0.0,24.3117294858,51.2795993405,12.3777175606,0.815908197751,0.0,11.5618093628
 09/19  08:00:00,82.7059891379,7.24086649892,11.1333695243,0.0,23.6694662846,40.6342015617,17.4853809341,0.0103575690118,0.0,17.4750233651
 09/19  09:00:00,81.3192714026,7.25908197123,14.735115159,0.0,23.6694662846,35.6302164847,35.4682532636,0.0,18.025,17.4432532636
 09/19  10:00:00,64.8986037621,7.16227700915,16.007511003,0.0,18.7433767983,22.9618409725,29.6489918682,0.0,18.025,11.6239918682
 09/19  11:00:00,67.4929975848,7.33191702478,18.4340592032,0.0,18.7433767983,22.9618409725,35.4314826167,0.0,18.025,17.4064826167
 09/19  12:00:00,70.7106707638,7.53796051677,21.4022424076,0.0,18.5889407304,23.1597249699,29.6336161535,0.0,18.025,11.6086161535
 09/19  13:00:00,72.9803423617,7.69631981502,23.2670528173,0.0,18.7433767983,23.2517909448,35.427930151,0.0,18.025,17.402930151
 09/19  14:00:00,74.9286432482,7.82718772126,25.0844864739,0.0,18.7433767983,23.2517909448,29.6345804796,0.0,18.025,11.6095804796
 09/19  15:00:00,76.577957604,7.95892788457,26.8920090919,0.0,18.7433767983,22.9618409725,29.632700771,0.0,18.025,11.607700771
 09/19  16:00:00,81.4129032617,8.05680441214,27.177804626,0.0,18.7433767983,27.431320555,23.7782423869,0.0,18.025,5.75324238691
 09/19  17:00:00,93.9654939146,8.37194559459,27.2274665172,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/19  18:00:00,100.753113725,8.57349785697,27.3098291773,0.0,27.5259009287,37.3340067412,11.5299365035,0.0,0.0,11.5299365035
 09/19  19:00:00,109.852151088,8.64550978213,26.4748856336,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/19  20:00:00,118.015626168,8.79751589759,26.3321938488,0.0,36.5179666069,38.8247702939,5.76537888813,0.0,0.0,5.76537888813
 09/19  21:00:00,111.018716256,8.74617927221,24.9024842833,0.0,32.965339924,36.8579353714,5.7782698958,0.0,0.0,5.7782698958
 09/19  22:00:00,81.5926808388,8.16731004057,19.6018539897,0.0,25.6355707503,20.6438685092,5.7689185096,0.0,0.0,5.7689185096
 09/19  23:00:00,56.4738781386,7.64278377908,14.5597067945,0.0,15.0252895274,11.7056064465,5.75647999396,0.0,0.0,5.75647999396
 09/19  24:00:00,48.5984174203,7.39439969074,11.9581690799,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/20  01:00:00,45.6879896179,7.24619250529,10.7564110262,0.0,10.0992000411,10.047477231,5.750243665,0.0,0.0,5.750243665
 09/20  02:00:00,42.3624683294,7.08935408263,9.44729730725,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  03:00:00,41.1776987788,6.96952042815,8.38235535147,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,42.1468672392,6.89707267678,7.81757341538,0.0,8.25718729233,11.6354268332,5.75345416418,0.0,0.0,5.75345416418
 09/20  05:00:00,50.0145391707,6.91511867014,8.08817040212,0.0,12.1011305571,15.3678112995,5.762600532,0.0,0.0,5.762600532
 09/20  06:00:00,81.8044059334,7.46022177828,11.689716124,0.0,19.7275818095,37.2640762949,5.77854978597,0.0,0.0,5.77854978597
 09/20  07:00:00,98.4619129651,7.88426830852,14.9719032768,0.0,24.3117294858,51.2795993405,8.03469461372,0.0,0.0,8.03469461372
 09/20  08:00:00,86.4870184508,7.43334514674,14.7218856215,0.0,23.6694662846,40.6342015617,21.0308591829,0.0,0.0,21.0308591829
 09/20  09:00:00,86.9208526858,7.47617365601,20.1195767363,0.0,23.6694662846,35.6302164847,29.6616795389,0.0,18.025,11.6366795389
 09/20  10:00:00,69.3462996029,7.34022375065,20.2772438117,0.0,18.7433767983,22.9618409725,35.4515372954,0.0,18.025,17.4265372954
 09/20  11:00:00,72.2015092782,7.54839805695,22.9260790149,0.0,18.7433767983,22.9618409725,29.6361877205,0.0,18.025,11.6111877205
 09/20  12:00:00,74.7558966704,7.75343241412,25.2319852888,0.0,18.5889407304,23.1597249699,35.429972415,0.0,18.025,17.404972415
 09/20  13:00:00,76.3709901461,7.89737574288,26.4566312506,0.0,18.7433767983,23.2517909448,29.6350791755,0.0,18.025,11.6100791755
 09/20  14:00:00,78.2505670706,8.02724615574,28.2063390725,0.0,18.7433767983,23.2517909448,35.4302777212,0.0,18.025,17.4052777212
 09/20  15:00:00,79.0247759055,8.11135230712,29.1863906778,0.0,18.7433767983,22.9618409725,29.636254508,0.0,18.025,11.611254508
 09/20  16:00:00,83.2291143003,8.17322438518,28.8775886038,0.0,18.7433767983,27.431320555,23.7782463027,0.0,18.025,5.75324630267
 09/20  17:00:00,95.8064544961,8.48412880369,28.9562269006,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/20  18:00:00,101.850179512,8.64938010316,28.330984478,0.0,27.5259009287,37.3340067412,5.77510904471,0.0,0.0,5.77510904471
 09/20  19:00:00,110.405025425,8.69431009378,26.9789282343,0.0,33.8341110165,33.3544677425,5.76476754901,0.0,0.0,5.76476754901
 09/20  20:00:00,118.397982293,8.8305394596,26.6814965668,0.0,36.5179666069,38.8247702939,5.7652905829,0.0,0.0,5.7652905829
 09/20  21:00:00,111.807841233,8.78681689125,25.6509424912,0.0,32.965339924,36.8579353714,5.77838822728,0.0,0.0,5.77838822728
 09/20  22:00:00,82.4909202501,8.20486448065,20.4625078944,0.0,25.6355707503,20.6438685092,5.76900857779,0.0,0.0,5.76900857779
 09/20  23:00:00,58.1859762379,7.69858889804,16.2159794215,0.0,15.0252895274,11.7056064465,5.75654682724,0.0,0.0,5.75654682724
 09/20  24:00:00,50.3445773788,7.46073165348,13.6379888151,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/21  01:00:00,46.4216463514,7.29281738384,11.4434360102,0.0,10.0992000411,10.047477231,0.945948501942,0.0,0.0,0.945948501942
 09/21  02:00:00,42.8836159844,7.14842351501,9.9093589828,0.0,8.25718729233,10.0299323277,4.82377061009,0.0,0.0,4.82377061009
 09/21  03:00:00,41.3310755613,6.99954248813,8.50570679035,0.0,8.25718729233,10.0299323277,0.0628838600281,0.0428838600281,0.0,0.02
 09/21  04:00:00,42.2323601366,6.92004324235,7.88007914081,0.0,8.25718729233,11.6354268332,5.75344365721,0.0,0.0,5.75344365721
 09/21  05:00:00,49.7636021636,6.90963090764,7.84270777647,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/21  06:00:00,81.2674715158,7.42664643526,11.1863106139,0.0,19.7275818095,37.2640762949,11.5377701272,0.0,0.0,11.5377701272
 09/21  07:00:00,98.8876574004,7.91932466796,15.3625479873,0.0,24.3117294858,51.2795993405,5.79159879017,0.0,0.0,5.79159879017
 09/21  08:00:00,89.0475252244,7.50389119254,17.2118111604,0.0,23.6694662846,40.6342015617,17.4774698655,0.0,0.0,17.4774698655
 09/21  09:00:00,88.0932522838,7.52815786326,21.2399668029,0.0,23.6694662846,35.6302164847,35.4698473148,0.0,18.025,17.4448473148
 09/21  10:00:00,70.8374011223,7.42501195152,21.68353697,0.0,18.7433767983,22.9618409725,35.451870253,0.0,18.025,17.426870253
 09/21  11:00:00,73.7356557598,7.6467423434,24.3618706699,0.0,18.7433767983,22.9618409725,29.6373301233,0.0,18.025,11.6123301233
 09/21  12:00:00,76.5878671227,7.87509550576,26.9422786217,0.0,18.5889407304,23.1597249699,35.4315168402,0.0,18.025,17.4065168402
 09/21  13:00:00,79.0067779991,8.06126398851,28.9285185712,0.0,18.7433767983,23.2517909448,29.6364617824,0.0,18.025,11.6114617824
 09/21  14:00:00,80.2056090979,8.16773025579,30.0208850909,0.0,18.7433767983,23.2517909448,35.4292241136,0.0,18.025,17.4042241136
 09/21  15:00:00,80.6964847644,8.23832409022,30.7311177021,0.0,18.7433767983,22.9618409725,29.6356416938,0.0,18.025,11.6106416938
 09/21  16:00:00,84.9889777416,8.30171406431,30.5089523204,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,97.446111766,8.61275948833,30.467224883,0.0,17.6635504202,40.6971502883,5.7585588976,0.0,0.0,5.7585588976
 09/21  18:00:00,103.772341831,8.77402813125,30.1284625772,0.0,27.5259009287,37.3340067412,5.7752805134,0.0,0.0,5.7752805134
 09/21  19:00:00,109.925050735,8.67908790216,26.5141499873,0.0,33.8341110165,33.3544677425,5.76566808725,0.0,0.0,5.76566808725
 09/21  20:00:00,115.929812547,8.71225550058,24.3315839699,0.0,36.5179666069,38.8247702939,5.76596787369,0.0,0.0,5.76596787369
 09/21  21:00:00,110.229423948,8.69841041992,24.160893229,0.0,32.965339924,36.8579353714,5.77744417928,0.0,0.0,5.77744417928
 09/21  22:00:00,82.3039420602,8.16528044003,20.3150850881,0.0,25.6355707503,20.6438685092,5.76916076609,0.0,0.0,5.76916076609
 09/21  23:00:00,57.5667782624,7.66664147123,15.6287148005,0.0,15.0252895274,11.7056064465,5.75669219962,0.0,0.0,5.75669219962
 09/21  24:00:00,50.0747324204,7.46082867381,13.368032643,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,46.6081188322,7.31370256615,11.6090172054,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,43.4317153713,7.18861164101,10.4172574322,0.0,8.25718729233,10.0299323277,5.75030914064,0.0,0.0,5.75030914064
 09/22  03:00:00,42.5028896836,7.09627690319,9.58077705234,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  04:00:00,43.3019221642,7.01130935591,8.85836455602,0.0,8.25718729233,11.6354268332,5.75345881374,0.0,0.0,5.75345881374
 09/22  05:00:00,50.5358629873,6.97991503823,8.54466202797,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/22  06:00:00,82.5235446635,7.53971004384,12.329281234,0.0,19.7275818095,37.2640762949,11.5379818455,0.0,0.0,11.5379818455
 09/22  07:00:00,100.047357699,8.01364122569,16.4278798356,0.0,24.3117294858,51.2795993405,5.7920499,0.0,0.0,5.7920499
 09/22  08:00:00,90.21591028,7.57957293383,18.3044799815,0.0,23.6694662846,40.6342015617,17.4784004248,0.0,0.0,17.4784004248
 09/22  09:00:00,88.2260839132,7.57631485847,21.3246163816,0.0,23.6694662846,35.6302164847,35.4723693653,0.0,18.025,17.4473693653
 09/22  10:00:00,70.9648886607,7.45454314641,21.7814745751,0.0,18.7433767983,22.9618409725,35.4532735244,0.0,18.025,17.4282735244
 09/22  11:00:00,73.7046426615,7.64686753804,24.3307201884,0.0,18.7433767983,22.9618409725,29.6379584111,0.0,18.025,11.6129584111
 09/22  12:00:00,75.5738323576,7.81435958625,25.9889675741,0.0,18.5889407304,23.1597249699,35.4325947099,0.0,18.025,17.4075947099
 09/22  13:00:00,77.3035158091,7.96289982631,27.3236084076,0.0,18.7433767983,23.2517909448,29.6350957954,0.0,18.025,11.6100957954
 09/22  14:00:00,78.396009609,8.02161256466,28.3573913242,0.0,18.7433767983,23.2517909448,35.4305880423,0.0,18.025,17.4055880423
 09/22  15:00:00,77.9873368887,8.04585533148,28.214425722,0.0,18.7433767983,22.9618409725,29.6366575481,0.0,18.025,11.6116575481
 09/22  16:00:00,81.4166627821,8.03191667622,27.2064208222,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,92.8300342458,8.23904074478,26.2248499578,0.0,17.6635504202,40.6971502883,5.75916094308,0.0,0.0,5.75916094308
 09/22  18:00:00,98.0023489357,8.32890935029,24.8035534532,0.0,27.5259009287,37.3340067412,5.77576742488,0.0,0.0,5.77576742488
 09/22  19:00:00,107.606730055,8.41391402199,24.4609780496,0.0,33.8341110165,33.3544677425,5.76612547926,0.0,0.0,5.76612547926
 09/22  20:00:00,115.970899634,8.59822067996,24.4866799904,0.0,36.5179666069,38.8247702939,5.76548039401,0.0,0.0,5.76548039401
 09/22  21:00:00,109.13654687,8.56028813333,23.2061010076,0.0,32.965339924,36.8579353714,5.77882574263,0.0,0.0,5.77882574263
 09/22  22:00:00,80.6481710543,8.02761927814,18.7969465409,0.0,25.6355707503,20.6438685092,5.76937280595,0.0,0.0,5.76937280595
 09/22  23:00:00,56.9155367215,7.55969228409,15.0844048083,0.0,15.0252895274,11.7056064465,5.7567922401,0.0,0.0,5.7567922401
 09/22  24:00:00,49.3376914188,7.34771734315,12.7440916317,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/23  01:00:00,49.266115957,7.25805773859,11.5631646288,0.0,12.8411359301,10.0650221343,5.75040718432,0.0,0.0,5.75040718432
 09/23  02:00:00,42.8502244858,7.10536736953,9.91900534492,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,41.5855570181,6.9974340141,8.76227710806,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  04:00:00,42.5725708233,6.92865257106,8.21165457406,0.0,8.25718729233,11.6354268332,5.75350246954,0.0,0.0,5.75350246954
 09/23  05:00:00,46.2572866277,6.86676896677,7.8001721412,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/23  06:00:00,65.9163911761,7.03956556955,9.07486677314,0.0,18.5082010057,25.6353820695,5.76297751645,0.0,0.0,5.76297751645
 09/23  07:00:00,79.9362556157,7.42935704318,12.0226361872,0.0,19.4083231844,41.0650158608,5.77935737486,0.0,0.0,5.77935737486
 09/23  08:00:00,111.290533077,7.97970224626,18.9505593346,0.0,26.3286599382,57.9988325916,23.3663378781,0.0,0.0,23.3663378781
 09/23  09:00:00,98.4959088205,7.82649221156,21.4620918983,0.0,26.3286599382,42.8504436482,35.5041735624,0.0,18.025,17.4791735624
 09/23  10:00:00,73.9227574568,7.54857057524,21.1602637377,0.0,21.7447113004,23.4437158914,35.4750885408,0.0,18.025,17.4500885408
 09/23  11:00:00,73.438156938,7.69523795812,22.990325873,0.0,19.3027497915,23.426170988,35.4529271422,0.0,18.025,17.4279271422
 09/23  12:00:00,75.391264769,7.87326883345,24.6228203328,0.0,19.1483137236,23.7250123474,29.6369696452,0.0,18.025,11.6119696452
 09/23  13:00:00,77.9096761262,8.02081144274,26.8481420234,0.0,19.3027497915,23.7161209604,29.6353318653,0.0,18.025,11.6103318653
 09/23  14:00:00,79.2951034464,8.13328800778,28.1210947416,0.0,19.3027497915,23.7161209604,35.4325451158,0.0,18.025,17.4075451158
 09/23  15:00:00,79.3689659231,8.15873390973,28.4594592122,0.0,19.3027497915,23.426170988,29.6371015641,0.0,18.025,11.6121015641
 09/23  16:00:00,82.7865312246,8.15191861322,27.432563969,0.0,19.3027497915,27.8956505705,23.7784632988,0.0,18.025,5.75346329878
 09/23  17:00:00,90.5950549912,8.32253443893,26.4482190066,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/23  18:00:00,105.850955389,8.64384762329,27.4297123069,0.0,32.690315043,37.0816133363,5.76009161063,0.0,0.0,5.76009161063
 09/23  19:00:00,113.700069985,8.78724520415,27.4881820044,0.0,36.8143715336,33.066984531,5.76643202948,0.0,0.0,5.76643202948
 09/23  20:00:00,119.777917937,8.97436408558,28.1388340487,0.0,36.3493007332,38.7721355839,5.76627361899,0.0,0.0,5.76627361899
 09/23  21:00:00,115.647305664,8.88361907895,26.2168345346,0.0,36.1807251679,36.8228455648,5.76618151961,0.0,0.0,5.76618151961
 09/23  22:00:00,88.2288080137,8.3474756292,20.6554264364,0.0,31.0351095914,20.6438685092,5.77935728261,0.0,0.0,5.77935728261
 09/23  23:00:00,60.9794501361,7.85332095071,16.4530661211,0.0,17.4250845679,11.7056064465,5.76338397935,0.0,0.0,5.76338397935
 09/23  24:00:00,52.6043806576,7.63837970587,14.5202032186,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/24  01:00:00,51.0494065342,7.47864372754,13.0064432522,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,44.8069544134,7.29417846743,11.567485874,0.0,8.34152022915,10.0650221343,5.75052648607,0.0,0.0,5.75052648607
 09/24  03:00:00,43.680666989,7.17792112386,10.5574673689,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  04:00:00,44.400652839,7.08696885442,9.76198942651,0.0,8.34152022915,11.6705166398,5.75337492223,0.0,0.0,5.75337492223
 09/24  05:00:00,47.9080963786,7.00635641647,9.19195095199,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/24  06:00:00,69.3546239781,7.18882355561,10.4798161888,0.0,18.5082010057,25.6353820695,5.76349163745,0.0,0.0,5.76349163745
 09/24  07:00:00,81.6988411153,7.5814998209,13.5136201554,0.0,19.4926561212,41.1001056674,5.77971253643,0.0,0.0,5.77971253643
 09/24  08:00:00,112.274982305,8.14523723462,19.769421334,0.0,26.3286599382,57.9988325916,23.3678314201,0.0,0.0,23.3678314201
 09/24  09:00:00,101.288019922,8.00142415193,24.1986609435,0.0,26.2443270014,42.8153538416,35.5045772729,0.0,18.025,17.4795772729
 09/24  10:00:00,76.3066972777,7.6831707236,23.4095775675,0.0,21.7447113004,23.4437158914,35.4767596797,0.0,18.025,17.4517596797
 09/24  11:00:00,75.2982807137,7.8169537302,24.669004804,0.0,19.3449162599,23.4437158914,29.6528430646,0.0,18.025,11.6278430646
 09/24  12:00:00,75.8003535594,7.91866965464,24.9267841306,0.0,19.190480192,23.7425572507,35.4342468483,0.0,18.025,17.4092468483
 09/24  13:00:00,77.8806324282,8.06275370676,26.8368547906,0.0,19.260583323,23.698576057,29.6382518782,0.0,18.025,11.6132518782
 09/24  14:00:00,79.0514162506,8.15590546811,27.914488915,0.0,19.260583323,23.698576057,35.4327171038,0.0,18.025,17.4077171038
 09/24  15:00:00,79.3809659133,8.20589239074,28.4839999195,0.0,19.260583323,23.4086260847,29.6373204908,0.0,18.025,11.6123204908
 09/24  16:00:00,83.2123194868,8.20736737884,27.862602249,0.0,19.260583323,27.8781056672,23.7786976464,0.0,18.025,5.75369764635
 09/24  17:00:00,91.2363864854,8.38707039914,27.0847101462,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/24  18:00:00,107.719052423,8.65703157194,27.5200284584,0.0,32.6059821062,37.0465235296,5.76008240293,0.0,0.0,5.76008240293
 09/24  19:00:00,113.508687495,8.77350658403,27.3105128426,0.0,36.8143715336,33.066984531,5.76650042594,0.0,0.0,5.76650042594
 09/24  20:00:00,119.47995882,8.94175311504,27.7540380722,0.0,36.43363367,38.8072253906,5.76637118678,0.0,0.0,5.76637118678
 09/24  21:00:00,115.97490697,8.87829615732,26.6691555098,0.0,36.0963922311,36.7877557581,5.76631138213,0.0,0.0,5.76631138213
 09/24  22:00:00,88.4485482803,8.31249367975,21.0295322901,0.0,30.9507766546,20.6087787026,5.77961373796,0.0,0.0,5.77961373796
 09/24  23:00:00,59.2381087027,7.7450296604,14.8199933169,0.0,17.4250845679,11.7056064465,5.76315537029,0.0,0.0,5.76315537029
 09/24  24:00:00,50.6989139689,7.50885795625,12.6248227734,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,45.7243980131,7.28160861267,10.757363461,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,42.8368083669,7.15274121809,9.85819025145,0.0,8.25718729233,10.0299323277,5.75063399312,0.0,0.0,5.75063399312
 09/25  03:00:00,42.4639986539,7.0940814953,9.54405180449,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  04:00:00,43.3651785727,7.01474792078,8.91814546881,0.0,8.25718729233,11.6354268332,5.75353260128,0.0,0.0,5.75353260128
 09/25  05:00:00,50.9106622781,7.00853867557,8.89076889479,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/25  06:00:00,84.7708502181,7.57079580492,12.6613848538,0.0,19.7275818095,37.2640762949,11.5396664741,0.0,0.0,11.5396664741
 09/25  07:00:00,100.164848477,8.02988122327,16.5289753276,0.0,24.3117294858,51.2795993405,5.7920971385,0.0,0.0,5.7920971385
 09/25  08:00:00,89.4279765072,7.56988029068,17.5261333992,0.0,23.6694662846,40.6342015617,17.4835941292,0.0,0.0,17.4835941292
 09/25  09:00:00,88.4922919193,7.59593738147,21.5711267111,0.0,23.6694662846,35.6302164847,35.4767836745,0.0,18.025,17.4517836745
 09/25  10:00:00,70.4975255193,7.43969381854,21.3289053566,0.0,18.7433767983,22.9618409725,35.4579157389,0.0,18.025,17.4329157389
 09/25  11:00:00,71.2545694664,7.46716875931,22.0603071243,0.0,18.7433767983,22.9618409725,29.6393603446,0.0,18.025,11.6143603446
 09/25  12:00:00,72.419427409,7.54966463961,23.0992225201,0.0,18.5889407304,23.1597249699,35.4354272505,0.0,18.025,17.4104272505
 09/25  13:00:00,73.9082314565,7.63158126804,24.2596055479,0.0,18.7433767983,23.2517909448,29.6362863089,0.0,18.025,11.6112863089
 09/25  14:00:00,74.9458365105,7.71703449116,25.211759652,0.0,18.7433767983,23.2517909448,35.4342948463,0.0,18.025,17.4092948463
 09/25  15:00:00,75.0684608933,7.78142511496,25.5599413034,0.0,18.7433767983,22.9618409725,29.638469561,0.0,18.025,11.613469561
 09/25  16:00:00,79.1773525373,7.83642637813,25.1625549253,0.0,18.7433767983,27.431320555,23.7787765354,0.0,18.025,5.75377653545
 09/25  17:00:00,90.8297863141,8.09824301613,24.3653476412,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/25  18:00:00,99.3853617878,8.28781456744,24.343548199,0.0,27.5259009287,37.3340067412,11.5332939132,0.0,0.0,11.5332939132
 09/25  19:00:00,107.012468524,8.3348873338,23.9456704631,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/25  20:00:00,114.054357457,8.4664531787,22.7018347685,0.0,36.5179666069,38.8247702939,5.76674979809,0.0,0.0,5.76674979809
 09/25  21:00:00,106.358105069,8.43574565658,20.5520741919,0.0,32.965339924,36.8579353714,11.5398172335,0.0,0.0,11.5398172335
 09/25  22:00:00,77.5955763022,7.89632106165,15.875563546,0.0,25.6355707503,20.6438685092,5.76994552499,0.0,0.0,5.76994552499
 09/25  23:00:00,53.51447491,7.38379281237,11.8592075506,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/25  24:00:00,45.9036052548,7.11819485058,9.53947542068,0.0,11.6412384099,10.0650221343,5.75386119578,0.0,0.0,5.75386119578
 09/26  01:00:00,42.8761236233,6.96303107102,8.22765777123,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,40.0395062238,6.8477628449,7.36586599859,0.0,8.25718729233,10.0299323277,0.0370755874026,0.0170755874026,0.0,0.02
 09/26  03:00:00,39.2731569613,6.76159876459,6.68567131878,0.0,8.25718729233,10.0299323277,6.26172149784,0.51132941197,0.0,5.75039208587
 09/26  04:00:00,40.562243765,6.71740623615,6.41254907468,0.0,8.25718729233,11.6354268332,0.500522100159,0.480522100159,0.0,0.02
 09/26  05:00:00,48.0725451518,6.71092794999,6.3502294683,0.0,12.1011305571,15.3678112995,6.74458427887,0.980811777343,0.0,5.76377250153
 09/26  06:00:00,81.2684974462,7.20956539027,9.52023720093,0.0,19.7275818095,37.2640762949,7.90313765931,2.12401945888,0.0,5.77911820043
 09/26  07:00:00,95.6968544477,7.61990830097,12.4708870658,0.0,24.3117294858,51.2795993405,12.7842090873,1.21821769904,0.0,11.5659913883
 09/26  08:00:00,83.864873395,7.21942049367,12.3134572976,0.0,23.6694662846,40.6342015617,17.4971844658,0.013056267558,0.0,17.4841281982
 09/26  09:00:00,84.9826096995,7.30973137119,18.3476281792,0.0,23.6694662846,35.6302164847,35.4756085684,0.0,18.025,17.4506085684
 09/26  10:00:00,68.9008862721,7.25402289309,19.9179141009,0.0,18.7433767983,22.9618409725,35.4589560022,0.0,18.025,17.4339560022
 09/26  11:00:00,72.2874775883,7.51435257309,23.0460201709,0.0,18.7433767983,22.9618409725,29.638568628,0.0,18.025,11.613568628
 09/26  12:00:00,75.0682737549,7.75488178389,25.5428379296,0.0,18.5889407304,23.1597249699,35.43665226,0.0,18.025,17.41165226
 09/26  13:00:00,77.5943740036,7.9550659681,27.6222512829,0.0,18.7433767983,23.2517909448,29.6401300565,0.0,18.025,11.6151300565
 09/26  14:00:00,80.3161663664,8.12932022845,30.1697909136,0.0,18.7433767983,23.2517909448,35.4343398839,0.0,18.025,17.4093398839
 09/26  15:00:00,81.5258003838,8.25571053524,31.542984051,0.0,18.7433767983,22.9618409725,29.6395791422,0.0,18.025,11.6145791422
 09/26  16:00:00,85.7030613891,8.31715026941,31.2075323391,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,98.21715361,8.61951363295,31.231423175,0.0,17.6635504202,40.6971502883,5.76040772616,0.0,0.0,5.76040772616
 09/26  18:00:00,105.567759322,8.73255751712,30.0811727427,0.0,27.5259009287,37.3340067412,5.77673837457,0.0,0.0,5.77673837457
 09/26  19:00:00,110.184516078,8.66043178345,26.7921436952,0.0,33.8341110165,33.3544677425,5.76704003745,0.0,0.0,5.76704003745
 09/26  20:00:00,116.765958293,8.73016120359,25.1496978073,0.0,36.5179666069,38.8247702939,5.7668648225,0.0,0.0,5.7668648225
 09/26  21:00:00,109.186242974,8.63184297755,23.1840821759,0.0,32.965339924,36.8579353714,5.77999309496,0.0,0.0,5.77999309496
 09/26  22:00:00,80.0923954123,8.07046001064,18.1982142363,0.0,25.6355707503,20.6438685092,5.77034979681,0.0,0.0,5.77034979681
 09/26  23:00:00,54.853786866,7.54516492214,13.0371215084,0.0,15.0252895274,11.7056064465,5.75726036062,0.0,0.0,5.75726036062
 09/26  24:00:00,46.4326225095,7.22291476585,9.9637687095,0.0,11.6412384099,10.0650221343,0.0502834565805,0.0302834565805,0.0,0.02
 09/27  01:00:00,43.463872354,7.062579964,8.71583946277,0.0,10.0992000411,10.047477231,5.75068764466,0.0,0.0,5.75068764466
 09/27  02:00:00,40.5717944517,6.93595485865,7.80995494393,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,39.7258960778,6.83828046042,7.06172241697,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,40.4909817922,6.74587912042,6.31279507858,0.0,8.25718729233,11.6354268332,6.03756492305,0.283464063233,0.0,5.75410085981
 09/27  05:00:00,47.8057011984,6.71955812758,6.07473301567,0.0,12.1011305571,15.3678112995,6.78445797045,1.020550257,0.0,5.76390771345
 09/27  06:00:00,80.6768699475,7.18452322265,8.95361155935,0.0,19.7275818095,37.2640762949,7.40269012618,1.62208303435,0.0,5.78060709184
 09/27  07:00:00,95.3871064936,7.60848022904,12.1725169798,0.0,24.3117294858,51.2795993405,11.8349649693,0.267367604837,0.0,11.5675973645
 09/27  08:00:00,84.9293809916,7.25412231874,13.3432280124,0.0,23.6694662846,40.6342015617,17.4862956826,0.0,0.0,17.4862956826
 09/27  09:00:00,84.3500879765,7.30640625245,17.7184069027,0.0,23.6694662846,35.6302164847,35.4792749256,0.0,18.025,17.4542749256
 09/27  10:00:00,67.847182403,7.24167881396,18.8765360121,0.0,18.7433767983,22.9618409725,35.4594419739,0.0,18.025,17.4344419739
 09/27  11:00:00,70.6400135815,7.45784026082,21.4550555967,0.0,18.7433767983,22.9618409725,29.6413021679,0.0,18.025,11.6163021679
 09/27  12:00:00,74.8047002048,7.74844284577,25.2856900071,0.0,18.5889407304,23.1597249699,35.4361245883,0.0,18.025,17.4111245883
 09/27  13:00:00,78.6492350233,8.00084657433,28.6313211013,0.0,18.7433767983,23.2517909448,29.6398591395,0.0,18.025,11.6148591395
 09/27  14:00:00,80.8710006464,8.15909030138,30.694841048,0.0,18.7433767983,23.2517909448,29.638546451,0.0,18.025,11.613546451
 09/27  15:00:00,81.5334881122,8.25201514483,31.5543558663,0.0,18.7433767983,22.9618409725,35.4380114478,0.0,18.025,17.4130114478
 09/27  16:00:00,85.6596382816,8.30668272229,31.1745655181,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/27  17:00:00,98.1444490575,8.60648633452,31.1717213105,0.0,17.6635504202,40.6971502883,5.76057630296,0.0,0.0,5.76057630296
 09/27  18:00:00,105.58685626,8.72374665137,30.1090444626,0.0,27.5259009287,37.3340067412,5.77718320161,0.0,0.0,5.77718320161
 09/27  19:00:00,111.295364871,8.71171150327,27.851685629,0.0,33.8341110165,33.3544677425,5.76726555871,0.0,0.0,5.76726555871
 09/27  20:00:00,118.751691964,8.84045522883,27.0251113546,0.0,36.5179666069,38.8247702939,5.76682893499,0.0,0.0,5.76682893499
 09/27  21:00:00,112.386216155,8.83177349776,26.1840866628,0.0,32.965339924,36.8579353714,5.78009203011,0.0,0.0,5.78009203011
 09/27  22:00:00,83.2897961362,8.26877276583,21.1972726523,0.0,25.6355707503,20.6438685092,5.77056632319,0.0,0.0,5.77056632319
 09/27  23:00:00,58.2599819626,7.74503860008,16.2434257709,0.0,15.0252895274,11.7056064465,5.75743402005,0.0,0.0,5.75743402005
 09/27  24:00:00,50.9913060156,7.53315708356,14.2121978011,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,47.4200009462,7.37882160396,12.3557161657,0.0,10.0992000411,10.047477231,5.75079637536,0.0,0.0,5.75079637536
 09/28  02:00:00,43.7694487976,7.22279148921,10.7207627801,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  03:00:00,42.3922138722,7.08763905429,9.47867257566,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,43.1834399866,7.00007144636,8.75104706817,0.0,8.25718729233,11.6354268332,5.75420417446,0.0,0.0,5.75420417446
 09/28  05:00:00,51.0188969303,7.01502637789,8.9924378003,0.0,12.1011305571,15.3678112995,5.76375446836,0.0,0.0,5.76375446836
 09/28  06:00:00,84.8565206343,7.57280394741,12.7449423591,0.0,19.7275818095,37.2640762949,5.78089221733,0.0,0.0,5.78089221733
 09/28  07:00:00,99.4569805877,7.97308330918,15.8777358601,0.0,24.3117294858,51.2795993405,11.5684582976,0.0,0.0,11.5684582976
 09/28  08:00:00,88.3433666571,7.5223344538,16.4889660414,0.0,23.6694662846,40.6342015617,17.4879769179,0.0,0.0,17.4879769179
 09/28  09:00:00,88.2590887876,7.5598497186,21.3739387487,0.0,23.6694662846,35.6302164847,35.4806521,0.0,18.025,17.4556521
 09/28  10:00:00,71.660039558,7.47299571976,22.4580570113,0.0,18.7433767983,22.9618409725,35.4618606632,0.0,18.025,17.4368606632
 09/28  11:00:00,74.1145667707,7.67695268503,24.7104839066,0.0,18.7433767983,22.9618409725,29.642565093,0.0,18.025,11.617565093
 09/28  12:00:00,75.9488690075,7.85336296558,26.3249270855,0.0,18.5889407304,23.1597249699,35.438150947,0.0,18.025,17.413150947
 09/28  13:00:00,77.6562426262,7.99396009743,27.6452010897,0.0,18.7433767983,23.2517909448,29.641331976,0.0,18.025,11.616331976
 09/28  14:00:00,79.6758726324,8.12219734871,29.5365951271,0.0,18.7433767983,23.2517909448,35.436418138,0.0,18.025,17.411418138
 09/28  15:00:00,80.2377664796,8.19058071921,30.3200545031,0.0,18.7433767983,22.9618409725,29.6411833245,0.0,18.025,11.6161833245
 09/28  16:00:00,84.6347517665,8.24678129772,30.2095645684,0.0,18.7433767983,27.431320555,23.7790969586,0.0,18.025,5.75409695855
 09/28  17:00:00,96.5656905473,8.52076019451,29.6786769177,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/28  18:00:00,103.993753348,8.6620991758,28.5775518951,0.0,27.5259009287,37.3340067412,5.77718369189,0.0,0.0,5.77718369189
 09/28  19:00:00,110.713149444,8.70863745411,27.2725205312,0.0,33.8341110165,33.3544677425,5.76745243772,0.0,0.0,5.76745243772
 09/28  20:00:00,118.338162414,8.83569932246,26.6163121817,0.0,36.5179666069,38.8247702939,5.76661269529,0.0,0.0,5.76661269529
 09/28  21:00:00,110.992939537,8.76872117592,24.8538176184,0.0,32.965339924,36.8579353714,11.5410734004,0.0,0.0,11.5410734004
 09/28  22:00:00,82.6341464992,8.22600844059,20.5843582592,0.0,25.6355707503,20.6438685092,5.77054950566,0.0,0.0,5.77054950566
 09/28  23:00:00,58.3108089859,7.73462704686,16.3046545701,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/28  24:00:00,50.7363518611,7.50696301786,13.9834171718,0.0,11.6412384099,10.0650221343,5.75410296525,0.0,0.0,5.75410296525
 09/29  01:00:00,46.9748310605,7.34004942781,11.9493148807,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/29  02:00:00,42.789173764,7.14221987422,9.82104825003,0.0,8.25718729233,10.0299323277,0.0477765536081,0.0277765536081,0.0,0.02
 09/29  03:00:00,41.8598145021,7.04167023576,8.99222808482,0.0,8.25718729233,10.0299323277,5.75078320359,0.0,0.0,5.75078320359
 09/29  04:00:00,42.3860190078,6.93150271984,8.02218781631,0.0,8.25718729233,11.6354268332,0.0623479882343,0.0423479882343,0.0,0.02
 09/29  05:00:00,49.6942928139,6.90450271878,7.77833363763,0.0,12.1011305571,15.3678112995,5.76413545555,0.0,0.0,5.76413545555
 09/29  06:00:00,82.9313196367,7.40808335776,10.9844237929,0.0,19.7275818095,37.2640762949,6.04603594343,0.266114935713,0.0,5.77992100771
 09/29  07:00:00,97.9978114706,7.84925608752,14.5423407871,0.0,24.3117294858,51.2795993405,11.5693615052,0.0,0.0,11.5693615052
 09/29  08:00:00,87.1980116167,7.43293855445,15.4329715518,0.0,23.6694662846,40.6342015617,17.4890823531,0.0,0.0,17.4890823531
 09/29  09:00:00,87.5359659899,7.50012075441,20.7105165698,0.0,23.6694662846,35.6302164847,35.4806147194,0.0,18.025,17.4556147194
 09/29  10:00:00,71.6205043873,7.45374842054,22.437751126,0.0,18.7433767983,22.9618409725,35.4615938394,0.0,18.025,17.4365938394
 09/29  11:00:00,74.9063178271,7.6958351269,25.4833405447,0.0,18.7433767983,22.9618409725,29.6430708039,0.0,18.025,11.6180708039
 09/29  12:00:00,77.4945457301,7.91388180113,27.8100730546,0.0,18.5889407304,23.1597249699,35.4382949258,0.0,18.025,17.4132949258
 09/29  13:00:00,79.8400034726,8.09382568199,29.729083402,0.0,18.7433767983,23.2517909448,29.6415272287,0.0,18.025,11.6165272287
 09/29  14:00:00,80.9385254687,8.19600333408,30.725429977,0.0,18.7433767983,23.2517909448,35.4383431005,0.0,18.025,17.4133431005
 09/29  15:00:00,81.6404494588,8.28017893173,31.6331260359,0.0,18.7433767983,22.9618409725,29.6415807272,0.0,18.025,11.6165807272
 09/29  16:00:00,86.1020390668,8.33755319319,31.5860639825,0.0,18.7433767983,27.431320555,23.7790742474,0.0,18.025,5.75407424738
 09/29  17:00:00,97.6229097764,8.58619774002,30.6704334465,0.0,17.6635504202,40.6971502883,5.76080462434,0.0,0.0,5.76080462434
 09/29  18:00:00,105.486554868,8.72805040834,30.0043647699,0.0,27.5259009287,37.3340067412,5.77743367173,0.0,0.0,5.77743367173
 09/29  19:00:00,111.526948572,8.7302172808,28.0647150015,0.0,33.8341110165,33.3544677425,5.7672125537,0.0,0.0,5.7672125537
 09/29  20:00:00,118.516765958,8.82691970254,26.8036701604,0.0,36.5179666069,38.8247702939,5.76675789038,0.0,0.0,5.76675789038
 09/29  21:00:00,112.360997849,8.81107043486,26.1794903772,0.0,32.965339924,36.8579353714,5.78091658395,0.0,0.0,5.78091658395
 09/29  22:00:00,84.2047521523,8.29055403703,22.0903891733,0.0,25.6355707503,20.6438685092,5.7711003169,0.0,0.0,5.7711003169
 09/29  23:00:00,59.1779021072,7.76069691304,17.1456637525,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,50.7394600354,7.50296994119,13.9905063985,0.0,11.6412384099,10.0650221343,5.75429342181,0.0,0.0,5.75429342181
 09/30  01:00:00,49.7285787572,7.37048793042,11.9131375761,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,42.595091324,7.14318290967,9.62598253586,0.0,8.25718729233,10.0299323277,5.7786175716,0.0276209626971,0.0,5.7509966089
 09/30  03:00:00,40.7308709042,6.95976607214,7.94518898212,0.0,8.25718729233,10.0299323277,0.142069698892,0.122069698892,0.0,0.02
 09/30  04:00:00,41.3712437259,6.85266231326,7.08623371663,0.0,8.25718729233,11.6354268332,0.421811246326,0.401811246326,0.0,0.02
 09/30  05:00:00,45.2472847356,6.8017945538,6.85502410367,0.0,8.71707943955,15.3327214929,5.91828090257,0.160514512231,0.0,5.75776639034
 09/30  06:00:00,66.0493403395,6.90622338693,7.45699660234,0.0,18.5082010057,25.6353820695,6.82733871527,1.0628486572,0.0,5.76449005807
 09/30  07:00:00,78.0135074864,7.28116296338,10.2478115533,0.0,19.4083231844,41.0650158608,5.98215036527,0.200907783939,0.0,5.78124258133
 09/30  08:00:00,110.715493843,7.92968695339,18.4251760052,0.0,26.3286599382,57.9988325916,23.3839692555,0.0,0.0,23.3839692555
 09/30  09:00:00,100.209881426,7.85346981907,23.1488362758,0.0,26.3286599382,42.8504436482,35.5122373265,0.0,18.025,17.4872373265
 09/30  10:00:00,75.6986714518,7.61908960419,22.8654846572,0.0,21.7447113004,23.4437158914,35.484119573,0.0,18.025,17.459119573
 09/30  11:00:00,75.387793766,7.79558428326,24.8394819768,0.0,19.3027497915,23.426170988,35.4624870873,0.0,18.025,17.4374870873
 09/30  12:00:00,78.1717546806,8.01997866268,27.2565126535,0.0,19.1483137236,23.7250123474,29.6423966706,0.0,18.025,11.6173966706
 09/30  13:00:00,81.1640001558,8.21186663295,29.9113259514,0.0,19.3027497915,23.7161209604,35.4397295462,0.0,18.025,17.4147295462
 09/30  14:00:00,83.3154892345,8.36800093537,31.9066781336,0.0,19.3027497915,23.7161209604,29.6396234285,0.0,18.025,11.6146234285
 09/30  15:00:00,83.844779713,8.4496233959,32.6442987759,0.0,19.3027497915,23.426170988,35.4401151476,0.0,18.025,17.4151151476
 09/30  16:00:00,88.5005117342,8.50604814202,32.7923318845,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,96.4146324314,8.70418594742,31.8860179405,0.0,18.2229234133,37.5968344597,5.75762138907,0.0,0.0,5.75762138907
 09/30  18:00:00,111.709077044,8.91792500928,31.1296193477,0.0,32.690315043,37.0816133363,5.76102383683,0.0,0.0,5.76102383683
 09/30  19:00:00,114.854787563,8.88146954751,28.5484976701,0.0,36.8143715336,33.066984531,5.76707581219,0.0,0.0,5.76707581219
 09/30  20:00:00,118.73753981,8.92680144938,27.1458367183,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/30  21:00:00,114.740595027,8.80576839476,25.3877918516,0.0,36.1807251679,36.8228455648,5.76790402106,0.0,0.0,5.76790402106
 09/30  22:00:00,88.5026171918,8.27854175234,20.9978909942,0.0,31.0351095914,20.6438685092,11.541661164,0.0,0.0,11.541661164
 09/30  23:00:00,61.1987283932,7.77631702749,16.7491912154,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/30  24:00:00,51.8927795068,7.53558045085,13.9113071883,0.0,12.8411359301,10.0650221343,5.75437370261,0.0,0.0,5.75437370261
 10/01  01:00:00,49.6555342957,7.37405786595,11.7170888511,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/01  02:00:00,43.1429956169,7.18671894922,10.0109181359,0.0,8.34152022915,10.0650221343,5.75096752076,0.0,0.0,5.75096752076
 10/01  03:00:00,41.9484795621,7.06033450789,8.94279776547,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  04:00:00,42.5874735313,6.95841373651,8.07727316886,0.0,8.34152022915,11.6705166398,5.75417959568,0.0,0.0,5.75417959568
 10/01  05:00:00,46.2761539663,6.89284407052,7.67340791445,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 10/01  06:00:00,67.6103804424,7.05999001529,8.86424811942,0.0,18.5082010057,25.6353820695,5.76394416385,0.0,0.0,5.76394416385
 10/01  07:00:00,79.9863755149,7.45207531386,11.9303028422,0.0,19.4926561212,41.1001056674,5.78157517012,0.0,0.0,5.78157517012
 10/01  08:00:00,112.046921175,8.03161866056,19.6546192773,0.0,26.3286599382,57.9988325916,23.3864395712,0.0,0.0,23.3864395712
 10/01  09:00:00,99.719722634,7.87802978062,22.7535008623,0.0,26.2443270014,42.8153538416,35.5141365408,0.0,18.025,17.4891365408
 10/01  10:00:00,73.9893361102,7.53184843282,21.2433679573,0.0,21.7447113004,23.4437158914,35.4857432194,0.0,18.025,17.4607432194
 10/01  11:00:00,73.6408961771,7.66310483658,23.1653353724,0.0,19.3449162599,23.4437158914,35.464545452,0.0,18.025,17.439545452
 10/01  12:00:00,76.5295914141,7.86462381391,25.7099788742,0.0,19.190480192,23.7425572507,35.4403804095,0.0,18.025,17.4153804095
 10/01  13:00:00,78.8981013929,8.00653010317,27.9104614138,0.0,19.260583323,23.698576057,29.6430812942,0.0,18.025,11.6180812942
 10/01  14:00:00,80.6821233976,8.13392926785,29.5670846294,0.0,19.260583323,23.698576057,35.4394676604,0.0,18.025,17.4144676604
 10/01  15:00:00,81.0592726806,8.21570746293,30.1524041067,0.0,19.260583323,23.4086260847,29.6435506158,0.0,18.025,11.6185506158
 10/01  16:00:00,85.3327922267,8.23813260441,29.9522222986,0.0,19.260583323,27.8781056672,23.7792561656,0.0,18.025,5.75425616561
 10/01  17:00:00,93.946001414,8.45110560023,29.7301751545,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,109.684690458,8.68998318256,29.4525785403,0.0,32.6059821062,37.0465235296,5.76107342316,0.0,0.0,5.76107342316
 10/01  19:00:00,113.654563785,8.72942822413,27.500286012,0.0,36.8143715336,33.066984531,5.76778848928,0.0,0.0,5.76778848928
 10/01  20:00:00,117.701880695,8.82534268618,26.0921866795,0.0,36.43363367,38.8072253906,5.76788109619,0.0,0.0,5.76788109619
 10/01  21:00:00,114.802211193,8.79788287138,25.5766885511,0.0,36.0963922311,36.7877557581,5.76803789325,0.0,0.0,5.76803789325
 10/01  22:00:00,89.5358389002,8.33665119937,22.0923957683,0.0,30.9507766546,20.6087787026,5.78169212327,0.0,0.0,5.78169212327
 10/01  23:00:00,61.6128256795,7.81182714889,17.1277487344,0.0,17.4250845679,11.7056064465,5.76406833518,0.0,0.0,5.76406833518
 10/01  24:00:00,51.8660147732,7.56317218394,13.7375224863,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/02  01:00:00,47.5961248335,7.39852569188,12.51209664,0.0,10.0992000411,10.047477231,5.75114384923,0.0,0.0,5.75114384923
 10/02  02:00:00,43.9313265364,7.24253585339,10.8628538814,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,42.5905739619,7.11289344268,9.65174443369,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  04:00:00,42.6167301585,6.960763715,8.22358728784,0.0,8.25718729233,11.6354268332,5.97746788631,0.223083446833,0.0,5.75438443948
 10/02  05:00:00,49.6216782409,6.90700591261,7.70315062441,0.0,12.1011305571,15.3678112995,6.83464091474,1.07011723671,0.0,5.76452367803
 10/02  06:00:00,83.0207691983,7.42160280527,11.060232573,0.0,19.7275818095,37.2640762949,7.25676795405,1.47466052502,0.0,5.78210742903
 10/02  07:00:00,98.1315953431,7.87482071296,14.6504045279,0.0,24.3117294858,51.2795993405,11.8024220044,0.231200790448,0.0,11.5712212139
 10/02  08:00:00,86.7156123481,7.45259414306,14.9308100412,0.0,23.6694662846,40.6342015617,17.4940094473,0.0,0.0,17.4940094473
 10/02  09:00:00,87.0942249306,7.47570347887,20.293118315,0.0,23.6694662846,35.6302164847,35.4834775602,0.0,18.025,17.4584775602
 10/02  10:00:00,70.2145695015,7.35842092544,21.1270856647,0.0,18.7433767983,22.9618409725,35.4666931706,0.0,18.025,17.4416931706
 10/02  11:00:00,72.1155663457,7.52374443586,22.8646423379,0.0,18.7433767983,22.9618409725,29.6444735608,0.0,18.025,11.6194735608
 10/02  12:00:00,74.607433801,7.73237395475,25.1044309657,0.0,18.5889407304,23.1597249699,35.4407970319,0.0,18.025,17.4157970319
 10/02  13:00:00,76.2291712653,7.84774101845,26.3642985394,0.0,18.7433767983,23.2517909448,29.6435157448,0.0,18.025,11.6185157448
 10/02  14:00:00,77.5739326696,7.96401380915,27.5927891733,0.0,18.7433767983,23.2517909448,35.4417699073,0.0,18.025,17.4167699073
 10/02  15:00:00,76.8556254787,7.9760414185,27.1524017335,0.0,18.7433767983,22.9618409725,29.6411758434,0.0,18.025,11.6161758434
 10/02  16:00:00,80.4734355456,7.98568789413,26.3092888432,0.0,18.7433767983,27.431320555,23.7793924981,0.0,18.025,5.75439249812
 10/02  17:00:00,91.8436882872,8.21872943615,25.2586170113,0.0,17.6635504202,40.6971502883,5.76128151383,0.0,0.0,5.76128151383
 10/02  18:00:00,99.1588173545,8.33383165516,24.070740787,0.0,27.5259009287,37.3340067412,5.77830819483,0.0,0.0,5.77830819483
 10/02  19:00:00,106.035302722,8.38375948842,22.9194442833,0.0,33.8341110165,33.3544677425,5.76794790752,0.0,0.0,5.76794790752
 10/02  20:00:00,113.767049183,8.5313402828,22.3494535459,0.0,36.5179666069,38.8247702939,5.76806152735,0.0,0.0,5.76806152735
 10/02  21:00:00,105.997312263,8.46709265805,20.1596703513,0.0,32.965339924,36.8579353714,5.7818651609,0.0,0.0,5.7818651609
 10/02  22:00:00,77.5193891444,7.93641377457,15.7590781731,0.0,25.6355707503,20.6438685092,5.7715908328,0.0,0.0,5.7715908328
 10/02  23:00:00,54.406714501,7.49520192486,12.6399124404,0.0,15.0252895274,11.7056064465,5.75804497322,0.0,0.0,5.75804497322
 10/02  24:00:00,47.6006567802,7.29127185735,11.0633709535,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,44.5309140998,7.13118357062,9.71422098266,0.0,10.0992000411,10.047477231,3.83892455009,0.0,0.0,3.83892455009
 10/03  02:00:00,41.7685211897,7.0229959152,8.91957513681,0.0,8.25718729233,10.0299323277,1.93113488704,0.0,0.0,1.93113488704
 10/03  03:00:00,41.039490559,6.94103024694,8.27251595104,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  04:00:00,41.6300883639,6.84015818181,7.3575366848,0.0,8.25718729233,11.6354268332,5.77441760663,0.0197413757598,0.0,5.75467623087
 10/03  05:00:00,49.0102833459,6.82403768864,7.17470345857,0.0,12.1011305571,15.3678112995,6.09540346411,0.330572182859,0.0,5.76483128125
 10/03  06:00:00,82.5458102018,7.35641520515,10.6504192067,0.0,19.7275818095,37.2640762949,6.36064445173,0.578306293989,0.0,5.78233815774
 10/03  07:00:00,96.9952214876,7.75810918772,13.6306906461,0.0,24.3117294858,51.2795993405,11.6166872817,0.0441389154538,0.0,11.5725483662
 10/03  08:00:00,84.7175304505,7.3168715685,13.0684155581,0.0,23.6694662846,40.6342015617,17.4959811292,0.0,0.0,17.4959811292
 10/03  09:00:00,85.2804159314,7.39073307956,18.5642538388,0.0,23.6694662846,35.6302164847,35.4861548533,0.0,18.025,17.4611548533
 10/03  10:00:00,68.2695942562,7.29859778046,19.2419144743,0.0,18.7433767983,22.9618409725,35.4677698788,0.0,18.025,17.4427698788
 10/03  11:00:00,70.1625441008,7.44760299134,20.9877489991,0.0,18.7433767983,22.9618409725,29.6451844987,0.0,18.025,11.6201844987
 10/03  12:00:00,73.0331439238,7.676757455,23.5857451483,0.0,18.5889407304,23.1597249699,35.442002451,0.0,18.025,17.417002451
 10/03  13:00:00,75.7188454446,7.85439106806,25.847309944,0.0,18.7433767983,23.2517909448,29.6444276831,0.0,18.025,11.6194276831
 10/03  14:00:00,76.9887128609,7.95937531171,27.012195397,0.0,18.7433767983,23.2517909448,35.44328794,0.0,18.025,17.41828794
 10/03  15:00:00,77.2700178309,8.04435154154,27.4984712978,0.0,18.7433767983,22.9618409725,29.6422818245,0.0,18.025,11.6172818245
 10/03  16:00:00,81.1754159455,8.07508459132,26.921861442,0.0,18.7433767983,27.431320555,23.7783752445,0.0,18.025,5.7533752445
 10/03  17:00:00,92.9041700438,8.33197515526,26.2058315387,0.0,17.6635504202,40.6971502883,5.76148729148,0.0,0.0,5.76148729148
 10/03  18:00:00,100.831375434,8.49473316021,25.5823621042,0.0,27.5259009287,37.3340067412,5.77887477832,0.0,0.0,5.77887477832
 10/03  19:00:00,107.794236983,8.55900442641,24.5031069009,0.0,33.8341110165,33.3544677425,5.76846955614,0.0,0.0,5.76846955614
 10/03  20:00:00,113.909096782,8.6583553711,22.3644583936,0.0,36.5179666069,38.8247702939,5.76756134532,0.0,0.0,5.76756134532
 10/03  21:00:00,106.724833128,8.5898968132,20.7643493588,0.0,32.965339924,36.8579353714,5.7821657961,0.0,0.0,5.7821657961
 10/03  22:00:00,78.5383165151,8.02913193608,16.6852578383,0.0,25.6355707503,20.6438685092,5.77184439975,0.0,0.0,5.77184439975
 10/03  23:00:00,54.6613299683,7.51147011658,12.878242002,0.0,15.0252895274,11.7056064465,5.75817504642,0.0,0.0,5.75817504642
 10/03  24:00:00,47.3672395515,7.26266627224,10.8585468955,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
