Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  01:00:00,44.3095528572,7.09918559329,9.52484475152,0.0,10.0992000411,10.047477231,5.75116657319,0.0,0.0,5.75116657319
 10/04  02:00:00,41.2136482131,6.96036829641,8.42732397338,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  03:00:00,40.2837108544,6.85888094742,7.59887326481,0.0,8.25718729233,10.0299323277,0.115924459038,0.0959244590381,0.0,0.02
 10/04  04:00:00,41.1472287576,6.77772849589,6.93709587129,0.0,8.25718729233,11.6354268332,6.26391505773,0.509193852329,0.0,5.7547212054
 10/04  05:00:00,48.6059575407,6.76690664584,6.82748237392,0.0,12.1011305571,15.3678112995,6.64077834986,0.875694641049,0.0,5.76508370881
 10/04  06:00:00,82.2378672713,7.30845114681,10.3904045435,0.0,19.7275818095,37.2640762949,6.88699508598,1.1054920858,0.0,5.78150300018
 10/04  07:00:00,96.6549765322,7.70508279125,13.3434179386,0.0,24.3117294858,51.2795993405,12.2288451913,0.656105995184,0.0,11.5727391962
 10/04  08:00:00,83.0715933478,7.21447676024,11.5248381238,0.0,23.6694662846,40.6342015617,17.5064772899,0.0104836360173,0.0,17.4959936539
 10/04  09:00:00,83.8571209011,7.31541325655,17.216250639,0.0,23.6694662846,35.6302164847,35.4877381952,0.0,18.025,17.4627381952
 10/04  10:00:00,68.0177055165,7.26578450572,19.0228218222,0.0,18.7433767983,22.9618409725,35.468656758,0.0,18.025,17.443656758
 10/04  11:00:00,71.6242819151,7.52371523958,22.3733604109,0.0,18.7433767983,22.9618409725,29.6454579794,0.0,18.025,11.6204579794
 10/04  12:00:00,74.8960239438,7.78250907277,25.3428616243,0.0,18.5889407304,23.1597249699,35.4459229172,0.0,18.025,17.4209229172
 10/04  13:00:00,77.2880931379,7.96435123639,27.3065862021,0.0,18.7433767983,23.2517909448,35.4426180874,0.0,18.025,17.4176180874
 10/04  14:00:00,78.5512589287,8.06596125594,28.4681404497,0.0,18.7433767983,23.2517909448,29.6429512862,0.0,18.025,11.6179512862
 10/04  15:00:00,78.8605543594,8.13833244397,28.9950176201,0.0,18.7433767983,22.9618409725,35.4442465924,0.0,18.025,17.4192465924
 10/04  16:00:00,82.2855772207,8.14296104981,27.9641371205,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,93.6101479704,8.3768647885,26.8668968171,0.0,17.6635504202,40.6971502883,5.76162695883,0.0,0.0,5.76162695883
 10/04  18:00:00,101.153813429,8.51434577323,25.8851511758,0.0,27.5259009287,37.3340067412,5.77882151489,0.0,0.0,5.77882151489
 10/04  19:00:00,107.31705931,8.54962464321,24.0352840043,0.0,33.8341110165,33.3544677425,5.76818802348,0.0,0.0,5.76818802348
 10/04  20:00:00,113.229957073,8.62072947909,21.7229171248,0.0,36.5179666069,38.8247702939,5.76787972668,0.0,0.0,5.76787972668
 10/04  21:00:00,105.917762104,8.52331055453,20.023819739,0.0,32.965339924,36.8579353714,5.78207650385,0.0,0.0,5.78207650385
 10/04  22:00:00,77.5957326303,7.94971682136,15.8220573342,0.0,25.6355707503,20.6438685092,5.77148686949,0.0,0.0,5.77148686949
 10/04  23:00:00,53.698523287,7.43170655129,11.9951875702,0.0,15.0252895274,11.7056064465,5.75828336174,0.0,0.0,5.75828336174
 10/04  24:00:00,46.3717619235,7.18107976894,9.9446337946,0.0,11.6412384099,10.0650221343,5.75471760347,0.0,0.0,5.75471760347
 10/05  01:00:00,43.285812759,7.01573467087,8.58455087256,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/05  02:00:00,40.2076204732,6.87845252051,7.5032032164,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  03:00:00,39.3063251392,6.77901053101,6.70133956529,0.0,8.25718729233,10.0299323277,5.75124397206,0.0,0.0,5.75124397206
 10/05  04:00:00,40.2278407361,6.70207814674,6.09335515104,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/05  05:00:00,47.7260815387,6.6904532441,6.02403494934,0.0,12.1011305571,15.3678112995,5.78917602104,0.0237891521842,0.0,5.76538686886
 10/05  06:00:00,81.1341157163,7.20743273232,9.3876329474,0.0,19.7275818095,37.2640762949,5.78208662067,0.0,0.0,5.78208662067
 10/05  07:00:00,95.5461709858,7.60385356366,12.3357905744,0.0,24.3117294858,51.2795993405,11.5743553847,0.0,0.0,11.5743553847
 10/05  08:00:00,84.282148168,7.20847874516,12.7413515028,0.0,23.6694662846,40.6342015617,20.3579577947,0.0,0.0,20.3579577947
 10/05  09:00:00,83.5473766331,7.25735758205,16.9645339944,0.0,23.6694662846,35.6302164847,37.0752572256,0.0,18.025,19.0502572256
 10/05  10:00:00,66.5482483962,7.15424366312,17.6648901287,0.0,18.7433767983,22.9618409725,31.0308105008,0.0,18.025,13.0058105008
 10/05  11:00:00,68.3691053809,7.29271137045,19.3491746369,0.0,18.7433767983,22.9618409725,35.4472885806,0.0,18.025,17.4222885806
 10/05  12:00:00,71.7783135054,7.52937302925,22.4782740997,0.0,18.5889407304,23.1597249699,29.6441181864,0.0,18.025,11.6191181864
 10/05  13:00:00,74.8357506896,7.70726381421,25.1113195568,0.0,18.7433767983,23.2517909448,35.4462223974,0.0,18.025,17.4212223974
 10/05  14:00:00,75.6151397025,7.7629962357,25.8349745816,0.0,18.7433767983,23.2517909448,35.4431229807,0.0,18.025,17.4181229807
 10/05  15:00:00,75.5056186693,7.80825417179,25.9701448801,0.0,18.7433767983,22.9618409725,29.6463833508,0.0,18.025,11.6213833508
 10/05  16:00:00,78.5361709611,7.77503914281,24.5826334567,0.0,18.7433767983,27.431320555,23.779725249,0.0,18.025,5.75472524897
 10/05  17:00:00,89.7414153097,7.99273074527,23.3822954213,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/05  18:00:00,97.0798571885,8.10534138696,22.2201578967,0.0,27.5259009287,37.3340067412,11.5385152417,0.0,0.0,11.5385152417
 10/05  19:00:00,103.357119489,8.14449352919,20.4804514377,0.0,33.8341110165,33.3544677425,5.76797576788,0.0,0.0,5.76797576788
 10/05  20:00:00,110.111535618,8.27286246431,18.9523389602,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 10/05  21:00:00,103.473047568,8.26891139537,17.8334617321,0.0,32.965339924,36.8579353714,11.5445993955,0.0,0.0,11.5445993955
 10/05  22:00:00,75.9395923696,7.78915171582,14.3264553625,0.0,25.6355707503,20.6438685092,5.77237705536,0.0,0.0,5.77237705536
 10/05  23:00:00,52.73983953,7.3402356634,11.1279607651,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/05  24:00:00,45.8997098947,7.13620486676,9.51744619045,0.0,11.6412384099,10.0650221343,5.75491904887,0.0,0.0,5.75491904887
 10/06  01:00:00,43.1637667752,7.00481694359,8.47341577615,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/06  02:00:00,40.3295345024,6.89155122114,7.61199924336,0.0,8.25718729233,10.0299323277,5.75131990828,0.0,0.0,5.75131990828
 10/06  03:00:00,39.6059699087,6.81122782458,6.96876866678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/06  04:00:00,40.6767187289,6.74914062976,6.49514606904,0.0,8.25718729233,11.6354268332,5.77008128059,0.0153275232213,0.0,5.75475375737
 10/06  05:00:00,48.3274844944,6.753627361,6.56224838348,0.0,12.1011305571,15.3678112995,0.299944981218,0.279944981218,0.0,0.02
 10/06  06:00:00,82.1229211476,7.3070080056,10.2768153289,0.0,19.7275818095,37.2640762949,11.6065878136,0.0608174318069,0.0,11.5457703818
 10/06  07:00:00,96.9177504543,7.7347475173,13.5764253107,0.0,24.3117294858,51.2795993405,11.5746791752,0.0,0.0,11.5746791752
 10/06  08:00:00,84.2368627325,7.28634972967,12.6181629915,0.0,23.6694662846,40.6342015617,17.5007525715,0.0,0.0,17.5007525715
 10/06  09:00:00,83.3787197761,7.33846848158,16.7147450797,0.0,23.6694662846,35.6302164847,35.4893445882,0.0,18.025,17.4643445882
 10/06  10:00:00,65.1132362833,7.1756963903,16.2084009354,0.0,18.7433767983,22.9618409725,35.4702017105,0.0,18.025,17.4452017105
 10/06  11:00:00,66.2804670061,7.25807195778,17.2951645768,0.0,18.7433767983,22.9618409725,29.6474722151,0.0,18.025,11.6224722151
 10/06  12:00:00,67.0032583895,7.28777008122,17.9448100752,0.0,18.5889407304,23.1597249699,35.4474403908,0.0,18.025,17.4224403908
 10/06  13:00:00,68.9463511159,7.34441436075,19.5847556347,0.0,18.7433767983,23.2517909448,35.4444845308,0.0,18.025,17.4194845308
 10/06  14:00:00,71.3168950234,7.47035778043,21.8293551413,0.0,18.7433767983,23.2517909448,29.6443963636,0.0,18.025,11.6193963636
 10/06  15:00:00,71.9459286098,7.53738343803,22.6813158095,0.0,18.7433767983,22.9618409725,35.4467494264,0.0,18.025,17.4217494264
 10/06  16:00:00,75.7640946489,7.58903382516,21.9965556001,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,87.0317565674,7.82167523186,20.8436567153,0.0,17.6635504202,40.6971502883,5.76186185179,0.0,0.0,5.76186185179
 10/06  18:00:00,96.5730197572,7.97133477705,19.9632957218,0.0,27.5259009287,37.3340067412,5.77965407796,0.0,0.0,5.77965407796
 10/06  19:00:00,102.024756297,8.07350355785,19.2190492295,0.0,33.8341110165,33.3544677425,5.76893352918,0.0,0.0,5.76893352918
 10/06  20:00:00,109.336095988,8.23334461272,18.2163898749,0.0,36.5179666069,38.8247702939,5.76867919375,0.0,0.0,5.76867919375
 10/06  21:00:00,102.890598333,8.220467101,17.2994157892,0.0,32.965339924,36.8579353714,8.82802005705,0.0,0.0,8.82802005705
 10/06  22:00:00,75.3701913753,7.72425046782,13.8219226311,0.0,25.6355707503,20.6438685092,8.48435626551,0.0,0.0,8.48435626551
 10/06  23:00:00,52.1050996076,7.26468022109,10.5687628456,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/06  24:00:00,45.2068231821,7.05682174755,8.90392249889,0.0,11.6412384099,10.0650221343,5.75496479764,0.0,0.0,5.75496479764
 10/07  01:00:00,45.4768907845,6.95947130141,8.07239654167,0.0,12.8411359301,10.0650221343,0.370933617911,0.350933617911,0.0,0.02
 10/07  02:00:00,39.6138483386,6.80981500694,6.97804510154,0.0,8.25718729233,10.0299323277,0.900060218457,0.880060218457,0.0,0.02
 10/07  03:00:00,38.8135612251,6.71458740837,6.2729812767,0.0,8.25718729233,10.0299323277,7.21871582785,1.46727194746,0.0,5.75144388039
 10/07  04:00:00,39.795184361,6.63906317062,5.72368716951,0.0,8.25718729233,11.6354268332,2.18041983657,2.16041983657,0.0,0.02
 10/07  05:00:00,43.3931429374,6.56671392982,5.2358422986,0.0,8.71707943955,15.3327214929,9.00374523598,3.24524448828,0.0,5.75850074769
 10/07  06:00:00,65.0272046382,6.75010968423,6.59081484694,0.0,18.5082010057,25.6353820695,8.24797072451,2.48220961315,0.0,5.76576111136
 10/07  07:00:00,77.5912573021,7.20109723951,9.90535152594,0.0,19.4083231844,41.0650158608,6.64833440024,0.864825972618,0.0,5.78350842762
 10/07  08:00:00,106.48887346,7.73289704289,14.3949825261,0.0,26.3286599382,57.9988325916,23.4039433656,0.0,0.0,23.4039433656
 10/07  09:00:00,90.1916833388,7.47208661281,13.5117680466,0.0,26.3286599382,42.8504436482,35.5245294294,0.0,18.025,17.4995294294
 10/07  10:00:00,64.470882759,7.14769342179,12.1089150499,0.0,21.7447113004,23.4437158914,35.4950278059,0.0,18.025,17.4700278059
 10/07  11:00:00,64.44419699,7.28293855095,14.4084002934,0.0,19.3027497915,23.426170988,35.471534128,0.0,18.025,17.446534128
 10/07  12:00:00,67.4444753537,7.47919040132,17.0699336392,0.0,19.1483137236,23.7250123474,35.4464864538,0.0,18.025,17.4214864538
 10/07  13:00:00,69.6030834664,7.59507585269,18.9671097609,0.0,19.3027497915,23.7161209604,29.6447182732,0.0,18.025,11.6197182732
 10/07  14:00:00,71.1506895929,7.68971737109,20.4200766579,0.0,19.3027497915,23.7161209604,35.4489590542,0.0,18.025,17.4239590542
 10/07  15:00:00,71.6407253208,7.72891056824,21.1608689375,0.0,19.3027497915,23.426170988,35.4461954702,0.0,18.025,17.4211954702
 10/07  16:00:00,75.2531262974,7.69882723805,20.3520763498,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,82.6327396051,7.82893743324,18.9792545967,0.0,18.2229234133,37.5968344597,5.7586023264,0.0,0.0,5.7586023264
 10/07  18:00:00,100.145122653,8.06737943386,18.5320796215,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 10/07  19:00:00,102.636872994,8.13453621856,17.0773301724,0.0,36.8143715336,33.066984531,5.76930904993,0.0,0.0,5.76930904993
 10/07  20:00:00,107.637374962,8.21490616457,16.7573822249,0.0,36.3493007332,38.7721355839,5.78346880759,0.0145488969937,0.0,5.7689199106
 10/07  21:00:00,104.484182114,8.12720165099,15.8097602348,0.0,36.1807251679,36.8228455648,5.76935335487,0.0,0.0,5.76935335487
 10/07  22:00:00,79.5413066318,7.6626560419,12.6521901669,0.0,31.0351095914,20.6438685092,11.5769406887,0.0298898531569,0.0,11.5470508355
 10/07  23:00:00,53.551139911,7.20671559135,9.67104123396,0.0,17.4250845679,11.7056064465,6.37660060171,0.610838970328,0.0,5.76576163138
 10/07  24:00:00,45.6333723128,7.00599850146,8.18139292251,0.0,12.8411359301,10.0650221343,1.36576373589,1.34576373589,0.0,0.02
 10/08  01:00:00,44.6020436334,6.87117736213,7.16640713135,0.0,12.925468867,10.100111941,1.92696154991,1.90696154991,0.0,0.02
 10/08  02:00:00,38.6803754542,6.70915779928,6.02579260691,0.0,8.34152022915,10.0650221343,8.65125374909,2.89974666723,0.0,5.75150708186
 10/08  03:00:00,37.7947161414,6.60344223391,5.24585786614,0.0,8.34152022915,10.0650221343,4.3740498071,4.3540498071,0.0,0.02
 10/08  04:00:00,38.6891476254,6.51812830022,4.61913765776,0.0,8.34152022915,11.6705166398,11.5530946926,5.79810781715,0.0,5.75498687549
 10/08  05:00:00,42.2353144567,6.4402656404,4.08503376319,0.0,8.80141237637,15.3678112995,6.80867279945,6.78867279945,0.0,0.02
 10/08  06:00:00,63.4553922143,6.59492837336,5.17416309535,0.0,18.5082010057,25.6353820695,11.5599956922,5.79402005317,0.0,5.76597563904
 10/08  07:00:00,75.4102477769,6.97176647506,7.83419914291,0.0,19.4926561212,41.1001056674,15.6586024744,4.11086671423,0.0,11.5477357601
 10/08  08:00:00,103.832585095,7.50888521634,11.9626542996,0.0,26.3286599382,57.9988325916,21.6983304145,0.055911342867,0.0,21.6424190717
 10/08  09:00:00,89.1973948939,7.38575967446,12.7232050925,0.0,26.2443270014,42.8153538416,37.280327885,0.0,18.025,19.255327885
 10/08  10:00:00,65.0508242326,7.15802227023,12.6784950317,0.0,21.7447113004,23.4437158914,35.4955083076,0.0,18.025,17.4705083076
 10/08  11:00:00,64.6473843878,7.31366202112,14.5211329876,0.0,19.3449162599,23.4437158914,35.4733269563,0.0,18.025,17.4483269563
 10/08  12:00:00,66.2282499809,7.45277987877,15.8203947118,0.0,19.190480192,23.7425572507,29.6475785485,0.0,18.025,11.6225785485
 10/08  13:00:00,68.6925725663,7.60079047292,18.1105854718,0.0,19.260583323,23.698576057,35.4487264733,0.0,18.025,17.4237264733
 10/08  14:00:00,68.8292021504,7.62115670163,18.2268472109,0.0,19.260583323,23.698576057,35.446127901,0.0,18.025,17.421127901
 10/08  15:00:00,67.3993798654,7.55818613007,17.1499451684,0.0,19.260583323,23.4086260847,29.64569559,0.0,18.025,11.62069559
 10/08  16:00:00,71.2235853288,7.55414027857,16.5269151902,0.0,19.260583323,27.8781056672,23.7800455252,0.0,18.025,5.75504552515
 10/08  17:00:00,78.787414045,7.68054110405,15.342038123,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,96.6649510442,7.91735208643,15.3213348241,0.0,32.6059821062,37.0465235296,5.76213344726,0.0,0.0,5.76213344726
 10/08  19:00:00,100.634626557,7.99344255976,15.2161507994,0.0,36.8143715336,33.066984531,5.76944521936,0.0,0.0,5.76944521936
 10/08  20:00:00,106.415596618,8.10354249794,15.5275189155,0.0,36.43363367,38.8072253906,5.88562763277,0.116400785295,0.0,5.76922684748
 10/08  21:00:00,103.250358303,8.02659198987,14.7959407023,0.0,36.0963922311,36.7877557581,6.57636453909,0.806990730633,0.0,5.76937380846
 10/08  22:00:00,78.4437470433,7.55367540649,11.7830067337,0.0,30.9507766546,20.6087787026,7.21473515544,1.43093817393,0.0,5.78379698152
 10/08  23:00:00,52.5869392209,7.09173723677,8.82179284501,0.0,17.4250845679,11.7056064465,7.69818706309,1.9322244871,0.0,5.76596257599
 10/08  24:00:00,44.8099681804,6.89321341619,7.3513304205,0.0,12.925468867,10.100111941,8.73046572408,2.97523010573,0.0,5.75523561835
 10/09  01:00:00,43.6251154212,6.75661465866,6.30403482248,0.0,12.925468867,10.100111941,4.1817964298,4.1617964298,0.0,0.02
 10/09  02:00:00,37.7285878084,6.59932527526,5.18383285418,0.0,8.34152022915,10.0650221343,4.93634572041,4.91634572041,0.0,0.02
 10/09  03:00:00,36.9055202275,6.50222092748,4.45786382842,0.0,8.34152022915,10.0650221343,11.5807811349,5.82906652186,0.0,5.75171461305
 10/09  04:00:00,37.859774649,6.4249993114,3.88289262745,0.0,8.34152022915,11.6705166398,6.9144702023,6.8944702023,0.0,0.02
 10/09  05:00:00,41.5681065942,6.36348947467,3.49457492139,0.0,8.80141237637,15.3678112995,13.1682593901,7.40995791836,0.0,5.75830147171
 10/09  06:00:00,62.6701022957,6.50326151456,4.48051510929,0.0,18.5082010057,25.6353820695,12.4337218828,6.66757074473,0.0,5.76615113811
 10/09  07:00:00,74.5587402774,6.87956240691,7.07486817975,0.0,19.4926561212,41.1001056674,10.7706455019,4.98641888506,0.0,5.78422661685
 10/09  08:00:00,103.230110823,7.45087297118,11.4181394937,0.0,26.3286599382,57.9988325916,23.4986987102,0.0902152800205,0.0,23.4084834302
 10/09  09:00:00,89.0710068597,7.33779965205,12.6447317778,0.0,26.2443270014,42.8153538416,41.3525140149,0.0,18.025,23.3275140149
 10/09  10:00:00,64.089524784,7.08510497336,11.790093609,0.0,21.7447113004,23.4437158914,35.4961657318,0.0,18.025,17.4711657318
 10/09  11:00:00,63.5323098986,7.23580395979,13.4838984929,0.0,19.3449162599,23.4437158914,29.6641168636,0.0,18.025,11.6391168636
 10/09  12:00:00,65.4789621183,7.39507852992,15.1287958636,0.0,19.190480192,23.7425572507,35.4510988394,0.0,18.025,17.4260988394
 10/09  13:00:00,66.7978640758,7.50952038478,16.3071341807,0.0,19.260583323,23.698576057,35.4501152903,0.0,18.025,17.4251152903
 10/09  14:00:00,67.5738871419,7.58008946569,17.0125870354,0.0,19.260583323,23.698576057,29.6474046196,0.0,18.025,11.6224046196
 10/09  15:00:00,67.2079855312,7.58663714375,16.9300896038,0.0,19.260583323,23.4086260847,35.4486734677,0.0,18.025,17.4236734677
 10/09  16:00:00,70.4020501215,7.53320852062,15.7263029478,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,77.855330854,7.6534442841,14.4370226295,0.0,18.1807569449,37.5792895564,5.75882517713,0.0,0.0,5.75882517713
 10/09  18:00:00,96.0470218629,7.88527653013,14.7354576293,0.0,32.6059821062,37.0465235296,5.76247039401,0.0,0.0,5.76247039401
 10/09  19:00:00,100.217472574,7.96557522631,14.826838455,0.0,36.8143715336,33.066984531,5.76952212889,0.0,0.0,5.76952212889
 10/09  20:00:00,105.979407791,8.06725686444,15.1275897444,0.0,36.43363367,38.8072253906,5.7850751133,0.0157116163663,0.0,5.76936349693
 10/09  21:00:00,102.768473987,7.98677438261,14.3538477596,0.0,36.0963922311,36.7877557581,5.99375138722,0.225436320023,0.0,5.7683150672
 10/09  22:00:00,78.0646365849,7.52619945205,11.4313318422,0.0,30.9507766546,20.6087787026,6.57498443059,0.79076296229,0.0,5.7842214683
 10/09  23:00:00,52.3434297663,7.0763261762,8.59367014184,0.0,17.4250845679,11.7056064465,7.07531461374,1.31031314213,0.0,5.76500147161
 10/09  24:00:00,44.6209658834,6.88156454773,7.17397301904,0.0,12.925468867,10.100111941,1.86240769406,1.84240769406,0.0,0.02
 10/10  01:00:00,40.3817752856,6.71733609767,5.97885893318,0.0,10.0992000411,10.047477231,8.32872935344,2.57698004812,0.0,5.75174930532
 10/10  02:00:00,37.4885585646,6.59097766703,5.0715681058,0.0,8.25718729233,10.0299323277,3.43655514068,3.41655514068,0.0,0.02
 10/10  03:00:00,36.7113403564,6.49878542845,4.38653244139,0.0,8.25718729233,10.0299323277,10.070038183,4.31836570627,0.0,5.75167247668
 10/10  04:00:00,37.7351323331,6.42641473858,3.87624291088,0.0,8.25718729233,11.6354268332,5.20635046885,5.18635046885,0.0,0.02
 10/10  05:00:00,45.2597988024,6.41710737074,3.83098397004,0.0,12.1011305571,15.3678112995,11.2460059425,5.47995044094,0.0,5.76605550155
 10/10  06:00:00,78.4457439679,6.91086097124,6.9956369777,0.0,19.7275818095,37.2640762949,10.9061679966,5.12261788898,0.0,5.7835501076
 10/10  07:00:00,92.5170354207,7.29326609808,9.61698127028,0.0,24.3117294858,51.2795993405,15.4186265111,3.84006463291,0.0,11.5785618782
 10/10  08:00:00,78.6409965687,6.83833017302,7.470171461,0.0,23.6694662846,40.6342015617,23.5061659851,0.169760926529,0.0,23.3364050586
 10/10  09:00:00,75.1686698016,6.92274137256,8.92032060358,0.0,23.6694662846,35.6302164847,35.4962176445,0.0,18.025,17.4712176445
 10/10  10:00:00,58.3636747927,6.86049570202,9.77396469967,0.0,18.7433767983,22.9618409725,35.476629461,0.0,18.025,17.451629461
 10/10  11:00:00,61.0953530677,7.06625095672,12.3018222427,0.0,18.7433767983,22.9618409725,29.6502521344,0.0,18.025,11.6252521344
 10/10  12:00:00,63.3486501266,7.24319090603,14.3347306897,0.0,18.5889407304,23.1597249699,35.4501010345,0.0,18.025,17.4251010345
 10/10  13:00:00,64.9041523616,7.39355268499,15.4933678986,0.0,18.7433767983,23.2517909448,29.6486319378,0.0,18.025,11.6236319378
 10/10  14:00:00,66.6463135845,7.50150722819,17.1275760619,0.0,18.7433767983,23.2517909448,35.4526124789,0.0,18.025,17.4276124789
 10/10  15:00:00,66.7940911281,7.53952706405,17.5272846681,0.0,18.7433767983,22.9618409725,35.4503670149,0.0,18.025,17.4253670149
 10/10  16:00:00,70.0409641314,7.52358813318,16.3388175816,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/10  17:00:00,80.9866204401,7.69755683745,14.9225600492,0.0,17.6635504202,40.6971502883,5.76242527487,0.0,0.0,5.76242527487
 10/10  18:00:00,90.6120925108,7.78778915197,14.1857694881,0.0,27.5259009287,37.3340067412,5.78024686764,0.0,0.0,5.78024686764
 10/10  19:00:00,96.7664684868,7.84097579032,14.1931838224,0.0,33.8341110165,33.3544677425,5.7698803208,0.0,0.0,5.7698803208
 10/10  20:00:00,105.266281803,7.95469627193,14.4251194612,0.0,36.5179666069,38.8247702939,5.84466359521,0.0748240649036,0.0,5.76983953031
 10/10  21:00:00,99.0791394692,7.90565717019,13.802607987,0.0,32.965339924,36.8579353714,12.2106417175,0.661791626993,0.0,11.5488500905
 10/10  22:00:00,71.8813305764,7.40380682255,10.653389189,0.0,25.6355707503,20.6438685092,7.28917028305,1.51576763996,0.0,5.77340264309
 10/10  23:00:00,48.859473841,6.94554832439,7.64220527942,0.0,15.0252895274,11.7056064465,2.3652437521,2.3452437521,0.0,0.02
 10/10  24:00:00,42.0068696815,6.72721642774,6.03352345462,0.0,11.6412384099,10.0650221343,9.94322908225,4.18794282959,0.0,5.75528625266
 10/11  01:00:00,39.1749078851,6.57738775093,4.91193955909,0.0,10.0992000411,10.047477231,5.8555676168,5.8355676168,0.0,0.02
 10/11  02:00:00,36.2143524426,6.44411917399,3.9441997951,0.0,8.25718729233,10.0299323277,12.924961761,7.17314893709,0.0,5.7518128239
 10/11  03:00:00,35.471701914,6.3537409149,3.2919369126,0.0,8.25718729233,10.0299323277,8.70740710049,8.68740710049,0.0,0.02
 10/11  04:00:00,36.6394898811,6.30212601285,2.90487012127,0.0,8.25718729233,11.6354268332,15.9745925224,10.2194632618,0.0,5.75512926069
 10/11  05:00:00,44.1711022645,6.29644379718,2.86293491345,0.0,12.1011305571,15.3678112995,11.1223903448,11.1023903448,0.0,0.02
 10/11  06:00:00,76.3495968202,6.65386408302,5.1564373783,0.0,19.7275818095,37.2640762949,22.1041681332,10.555602011,0.0,11.5485661222
 10/11  07:00:00,90.8299376011,7.07908827667,8.14400984246,0.0,24.3117294858,51.2795993405,17.6997165304,6.12145872848,0.0,11.5782578019
 10/11  08:00:00,77.4561975994,6.68723118103,6.43644106242,0.0,23.6694662846,40.6342015617,17.748669205,0.239501161331,0.0,17.5091680436
 10/11  09:00:00,74.4368916112,6.8023827472,8.30887040276,0.0,23.6694662846,35.6302164847,35.4968429488,0.0,18.025,17.4718429488
 10/11  10:00:00,58.4114303008,6.78703777942,9.89516331968,0.0,18.7433767983,22.9618409725,35.4778068259,0.0,18.025,17.4528068259
 10/11  11:00:00,61.4036819502,7.02500646311,12.6513816455,0.0,18.7433767983,22.9618409725,35.4555140452,0.0,18.025,17.4305140452
 10/11  12:00:00,65.284205811,7.27251393643,16.2409511906,0.0,18.5889407304,23.1597249699,29.6500625967,0.0,18.025,11.6250625967
 10/11  13:00:00,68.3359144468,7.47832344248,18.8403485471,0.0,18.7433767983,23.2517909448,35.4529709355,0.0,18.025,17.4279709355
 10/11  14:00:00,69.4595433948,7.5849430361,19.8573580066,0.0,18.7433767983,23.2517909448,35.4509122691,0.0,18.025,17.4259122691
 10/11  15:00:00,69.2686604207,7.62838556769,19.9129809452,0.0,18.7433767983,22.9618409725,29.6492033064,0.0,18.025,11.6242033064
 10/11  16:00:00,72.6729976707,7.62489346931,18.8695252405,0.0,18.7433767983,27.431320555,23.7803130022,0.0,18.025,5.75531300218
 10/11  17:00:00,83.8044829574,7.82896464037,17.6090020195,0.0,17.6635504202,40.6971502883,5.76269335815,0.0,0.0,5.76269335815
 10/11  18:00:00,93.0714060123,7.95689727516,16.4759398406,0.0,27.5259009287,37.3340067412,5.78097785125,0.0,0.0,5.78097785125
 10/11  19:00:00,98.6138651115,7.99783319119,15.8836973342,0.0,33.8341110165,33.3544677425,5.76871403175,0.0,0.0,5.76871403175
 10/11  20:00:00,106.782599897,8.09381317521,15.8022962301,0.0,36.5179666069,38.8247702939,5.81651337351,0.0470148226054,0.0,5.7694985509
 10/11  21:00:00,100.54498879,8.04499675858,15.1290895947,0.0,32.965339924,36.8579353714,5.78438992276,0.0,0.0,5.78438992276
 10/11  22:00:00,73.1157606699,7.53182156209,11.7597744154,0.0,25.6355707503,20.6438685092,6.2248083232,0.450980898503,0.0,5.7738274247
 10/11  23:00:00,49.979891518,7.06563095838,8.64251558419,0.0,15.0252895274,11.7056064465,6.83246996065,1.07329517672,0.0,5.75917478393
 10/11  24:00:00,43.1303634018,6.84883102769,7.03539298147,0.0,11.6412384099,10.0650221343,7.42885279612,1.67341595438,0.0,5.75543684175
 10/12  01:00:00,40.3389953848,6.70414603102,5.9492537862,0.0,10.0992000411,10.047477231,2.21568816264,2.19568816264,0.0,0.02
 10/12  02:00:00,37.4495991518,6.58044563234,5.04311956438,0.0,8.25718729233,10.0299323277,3.12114101391,3.10114101391,0.0,0.02
 10/12  03:00:00,36.6442172772,6.48550958602,4.33266423895,0.0,8.25718729233,10.0299323277,10.010933957,4.25939829251,0.0,5.75153566453
 10/12  04:00:00,37.5960491122,6.40751855927,3.75603182915,0.0,8.25718729233,11.6354268332,5.43687322241,5.41687322241,0.0,0.02
 10/12  05:00:00,45.0757949959,6.39359641609,3.67044684866,0.0,12.1011305571,15.3678112995,11.6793316317,5.91288947456,0.0,5.76644215713
 10/12  06:00:00,78.1688256273,6.87549417111,6.75399898974,0.0,19.7275818095,37.2640762949,17.1679520315,5.61796773276,0.0,11.5499842987
 10/12  07:00:00,92.354355623,7.2683585838,9.47910822288,0.0,24.3117294858,51.2795993405,9.32143322259,3.52122962295,0.0,5.80020359964
 10/12  08:00:00,78.7439238376,6.8360428347,7.57531765243,0.0,23.6694662846,40.6342015617,23.3745420603,0.0328433449144,0.0,23.3416987154
 10/12  09:00:00,75.6852345819,6.92546927417,9.43410696384,0.0,23.6694662846,35.6302164847,35.50088954,0.0,18.025,17.47588954
 10/12  10:00:00,58.6579210546,6.86076986929,10.0678986862,0.0,18.7433767983,22.9618409725,35.4786848755,0.0,18.025,17.4536848755
 10/12  11:00:00,60.9353860126,7.05272402635,12.1553566569,0.0,18.7433767983,22.9618409725,35.4539741372,0.0,18.025,17.4289741372
 10/12  12:00:00,63.9072015052,7.25314337475,14.8833042909,0.0,18.5889407304,23.1597249699,29.6486018457,0.0,18.025,11.6236018457
 10/12  13:00:00,66.755612995,7.43224140297,17.3061177836,0.0,18.7433767983,23.2517909448,35.450781821,0.0,18.025,17.425781821
 10/12  14:00:00,68.9746130452,7.55581259394,19.4015437721,0.0,18.7433767983,23.2517909448,29.6514185329,0.0,18.025,11.6264185329
 10/12  15:00:00,69.7865136789,7.623033756,20.4361747456,0.0,18.7433767983,22.9618409725,35.4551815098,0.0,18.025,17.4301815098
 10/12  16:00:00,73.386070156,7.62602016079,19.5814597593,0.0,18.7433767983,27.431320555,23.7804963402,0.0,18.025,5.75549634017
 10/12  17:00:00,84.221689534,7.82708382778,18.028077579,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/12  18:00:00,92.9236131855,7.94506908658,16.3399343939,0.0,27.5259009287,37.3340067412,11.5421919037,0.0,0.0,11.5421919037
 10/12  19:00:00,98.7248731967,8.0070063694,15.9855084737,0.0,33.8341110165,33.3544677425,5.77013768455,0.0,0.0,5.77013768455
 10/12  20:00:00,106.920889855,8.11114760475,15.9232251057,0.0,36.5179666069,38.8247702939,5.77006696495,0.0,0.0,5.77006696495
 10/12  21:00:00,100.643062562,8.05620163452,15.2159188268,0.0,32.965339924,36.8579353714,5.78526283311,0.0,0.0,5.78526283311
 10/12  22:00:00,73.3250070568,7.55927376708,11.9415415474,0.0,25.6355707503,20.6438685092,5.77411318778,0.0,0.0,5.77411318778
 10/12  23:00:00,50.2432672293,7.10246005625,8.86904331899,0.0,15.0252895274,11.7056064465,6.09628283288,0.33701505374,0.0,5.75926777914
 10/12  24:00:00,43.4060329696,6.88729895055,7.27258736709,0.0,11.6412384099,10.0650221343,1.07415944977,1.05415944977,0.0,0.02
 10/13  01:00:00,40.6342064467,6.74343698593,6.20515970636,0.0,10.0992000411,10.047477231,7.31147611338,1.55957172413,0.0,5.75190438925
 10/13  02:00:00,37.768904122,6.62111053912,5.32175144114,0.0,8.25718729233,10.0299323277,2.02109743347,2.00109743347,0.0,0.02
 10/13  03:00:00,36.9898261402,6.52828478504,4.63548975017,0.0,8.25718729233,10.0299323277,8.81606213706,3.06414601058,0.0,5.75191612649
 10/13  04:00:00,37.9358944401,6.448699417,4.05468143398,0.0,8.25718729233,11.6354268332,4.37224919032,4.35224919032,0.0,0.02
 10/13  05:00:00,45.3589203808,6.42970459218,3.91744071718,0.0,12.1011305571,15.3678112995,10.7741114924,5.00740011174,0.0,5.76671138069
 10/13  06:00:00,78.501165526,6.91930623646,7.04249463091,0.0,19.7275818095,37.2640762949,10.1702275538,4.38553038051,0.0,5.78469717334
 10/13  07:00:00,92.5241185822,7.29313760751,9.62403777343,0.0,24.3117294858,51.2795993405,14.4130624714,2.83189496098,0.0,11.5811675104
 10/13  08:00:00,78.7487214297,6.84157754947,7.5745435367,0.0,23.6694662846,40.6342015617,23.3765545856,0.034936858145,0.0,23.3416177275
 10/13  09:00:00,75.637428125,6.92480342161,9.38694239626,0.0,23.6694662846,35.6302164847,35.5018005472,0.0,18.025,17.4768005472
 10/13  10:00:00,58.7363013008,6.84264579146,10.1643839193,0.0,18.7433767983,22.9618409725,35.4809369649,0.0,18.025,17.4559369649
 10/13  11:00:00,61.1477478506,7.00962318678,12.4108069687,0.0,18.7433767983,22.9618409725,29.6539101112,0.0,18.025,11.6289101112
 10/13  12:00:00,64.6840540495,7.19200932579,15.7212788194,0.0,18.5889407304,23.1597249699,35.4565567475,0.0,18.025,17.4315567475
 10/13  13:00:00,68.3319351471,7.36868044687,18.9459887886,0.0,18.7433767983,23.2517909448,35.4548141238,0.0,18.025,17.4298141238
 10/13  14:00:00,71.1455050545,7.52602390401,21.6022122463,0.0,18.7433767983,23.2517909448,29.6520184632,0.0,18.025,11.6270184632
 10/13  15:00:00,72.0542671473,7.60840170503,22.7185478915,0.0,18.7433767983,22.9618409725,35.45624206,0.0,18.025,17.43124206
 10/13  16:00:00,75.4163242142,7.62267672714,21.6150442278,0.0,18.7433767983,27.431320555,23.7806210077,0.0,18.025,5.75562100767
 10/13  17:00:00,86.1407028252,7.81904393435,19.9551110702,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/13  18:00:00,94.5632600286,7.91688798177,18.0077271974,0.0,27.5259009287,37.3340067412,11.542911824,0.0,0.0,11.542911824
 10/13  19:00:00,99.2881950264,7.97503631049,16.5807735668,0.0,33.8341110165,33.3544677425,5.77046755413,0.0,0.0,5.77046755413
 10/13  20:00:00,107.651465338,8.1338294222,16.6310922288,0.0,36.5179666069,38.8247702939,5.77042652303,0.0,0.0,5.77042652303
 10/13  21:00:00,101.882295825,8.13662381534,16.3746924908,0.0,32.965339924,36.8579353714,5.78534839907,0.0,0.0,5.78534839907
 10/13  22:00:00,74.4402905295,7.64502675116,12.9710427117,0.0,25.6355707503,20.6438685092,5.77414475337,0.0,0.0,5.77414475337
 10/13  23:00:00,51.1375001621,7.1820460956,9.68367473117,0.0,15.0252895274,11.7056064465,5.75860907502,0.0,0.0,5.75860907502
 10/13  24:00:00,44.3123079116,6.97972644201,8.08641993873,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/14  01:00:00,44.6889108871,6.8916872795,7.35212483762,0.0,12.8411359301,10.0650221343,5.99015086511,0.238045177689,0.0,5.75210568742
 10/14  02:00:00,39.0898850468,6.76759345968,6.4962393754,0.0,8.25718729233,10.0299323277,0.30421010366,0.28421010366,0.0,0.02
 10/14  03:00:00,38.366410488,6.68307033931,5.85727784187,0.0,8.25718729233,10.0299323277,6.53501210321,0.783175496241,0.0,5.75183660697
 10/14  04:00:00,39.4561607815,6.6193216032,5.40431400972,0.0,8.25718729233,11.6354268332,1.3719369065,1.3519369065,0.0,0.02
 10/14  05:00:00,43.3209400065,6.57557771185,5.15466065071,0.0,8.71707943955,15.3327214929,7.36449320669,1.60495569463,0.0,5.75953751206
 10/14  06:00:00,64.6679041216,6.73317885604,6.24828747218,0.0,18.5082010057,25.6353820695,7.62297732457,1.85603173379,0.0,5.76694559078
 10/14  07:00:00,76.1650566401,7.08314010528,8.59683468281,0.0,19.4083231844,41.0650158608,7.6166548049,1.83079127195,0.0,5.78586353295
 10/14  08:00:00,104.132497259,7.55527982853,12.2158633895,0.0,26.3286599382,57.9988325916,23.4200564823,0.0,0.0,23.4200564823
 10/14  09:00:00,87.2829189988,7.28620726726,10.7886440997,0.0,26.3286599382,42.8504436482,41.3660812835,0.0,18.025,23.3410812835
 10/14  10:00:00,59.9408001897,6.84609647797,7.8802467234,0.0,21.7447113004,23.4437158914,36.0272474176,0.521967377591,18.025,17.48028004
 10/14  11:00:00,57.0059692767,6.79046431495,7.46251463459,0.0,19.3027497915,23.426170988,35.9046097218,0.424265973995,18.025,17.4553437478
 10/14  12:00:00,57.1973537065,6.78943120921,7.51248434378,0.0,19.1483137236,23.7250123474,30.6707464504,1.01852969191,18.025,11.6272167585
 10/14  13:00:00,56.9376702096,6.75474085049,7.14194669703,0.0,19.3027497915,23.7161209604,35.4566410963,0.0,18.025,17.4316410963
 10/14  14:00:00,56.6543051457,6.7213947771,6.89192860678,0.0,19.3027497915,23.7161209604,35.455057982,0.0,18.025,17.430057982
 10/14  15:00:00,56.0235173528,6.68537977435,6.58710351488,0.0,19.3027497915,23.426170988,30.7289784161,1.0766918163,18.025,11.6272865998
 10/14  16:00:00,60.2585876653,6.65022144546,6.40604825794,0.0,19.3027497915,27.8956505705,24.9167182879,1.13608730273,18.025,5.75563098517
 10/14  17:00:00,70.082229186,6.81639969472,7.44117448482,0.0,18.2229234133,37.5968344597,6.94003387252,1.18066430418,0.0,5.75936956834
 10/14  18:00:00,89.2106121169,7.06658509421,8.59822982225,0.0,32.690315043,37.0816133363,3.81888243212,3.79888243212,0.0,0.02
 10/14  19:00:00,93.9615545874,7.20220267648,9.33416272171,0.0,36.8143715336,33.066984531,12.4681570492,6.69739947609,0.0,5.77075757308
 10/14  20:00:00,100.425714747,7.3874137914,10.3730318132,0.0,36.3493007332,38.7721355839,14.9107172983,9.14006211731,0.0,5.77065518098
 10/14  21:00:00,98.1072571836,7.37487731938,10.1849771576,0.0,36.1807251679,36.8228455648,15.8845261322,10.113756972,0.0,5.77076916025
 10/14  22:00:00,73.6149632233,6.94441917005,7.44381198131,0.0,31.0351095914,20.6438685092,22.5640441027,11.0125319662,0.0,11.5515121365
 10/14  23:00:00,47.9328755626,6.52811250522,4.73121806498,0.0,17.4250845679,11.7056064465,18.1816783978,12.4147551802,0.0,5.76692321763
 10/14  24:00:00,40.5187688478,6.39080788453,3.68189261694,0.0,12.8411359301,10.0650221343,13.1685114598,13.1485114598,0.0,0.02
 10/15  01:00:00,40.1060010359,6.33508702347,3.20638123712,0.0,12.925468867,10.100111941,19.3274823268,13.5752945476,0.0,5.75218777918
 10/15  02:00:00,34.873137325,6.26398146081,2.66366954963,0.0,8.34152022915,10.0650221343,13.8575521867,13.8375521867,0.0,0.02
 10/15  03:00:00,34.5059136077,6.22411488133,2.33631062172,0.0,8.34152022915,10.0650221343,14.277217714,14.257217714,0.0,0.02
 10/15  04:00:00,35.8813778836,6.19633816978,2.13307143691,0.0,8.34152022915,11.6705166398,20.4146826718,14.6587731324,0.0,5.75590953939
 10/15  05:00:00,39.8538079811,6.17232174758,1.97134937165,0.0,8.80141237637,15.3678112995,20.2820408681,14.5223916604,0.0,5.75964920773
 10/15  06:00:00,60.6826816967,6.27097965713,2.72524604462,0.0,18.5082010057,25.6353820695,13.5739064693,13.5539064693,0.0,0.02
 10/15  07:00:00,71.5195098012,6.50047935283,4.41448066388,0.0,19.4926561212,41.1001056674,23.0544969275,11.5023057481,0.0,11.5521911794
 10/15  08:00:00,99.6403588348,7.02220882277,8.25674786218,0.0,26.3286599382,57.9988325916,26.2254693905,2.80031485108,0.0,23.4251545394
 10/15  09:00:00,84.3487228039,6.93975855844,8.3202814397,0.0,26.2443270014,42.8153538416,41.3709991677,0.0,18.025,23.3459991677
 10/15  10:00:00,60.0121395702,6.72956666238,8.06809213988,0.0,21.7447113004,23.4437158914,35.5067183723,0.0,18.025,17.4817183723
 10/15  11:00:00,60.4327687606,6.91037082267,10.7096776992,0.0,19.3449162599,23.4437158914,35.4800164711,0.0,18.025,17.4550164711
 10/15  12:00:00,62.2314786081,7.03411411375,12.2422030658,0.0,19.190480192,23.7425572507,29.6516887521,0.0,18.025,11.6266887521
 10/15  13:00:00,64.6697778238,7.21796344592,14.47053165,0.0,19.260583323,23.698576057,35.4553444353,0.0,18.025,17.4303444353
 10/15  14:00:00,66.0677045824,7.30784769032,15.7785735027,0.0,19.260583323,23.698576057,35.4546559089,0.0,18.025,17.4296559089
 10/15  15:00:00,65.8071723853,7.33237142459,15.7834665483,0.0,19.260583323,23.4086260847,29.6521247564,0.0,18.025,11.6271247564
 10/15  16:00:00,68.5581454743,7.26631802441,14.1492058428,0.0,19.260583323,27.8781056672,23.7808223654,0.0,18.025,5.75582236535
 10/15  17:00:00,75.5605690503,7.37013670568,12.4254764428,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/15  18:00:00,93.7963161236,7.5989547785,12.7709661543,0.0,32.6059821062,37.0465235296,5.76343212481,0.0,0.0,5.76343212481
 10/15  19:00:00,98.4367860742,7.72077763894,13.2907935916,0.0,36.8143715336,33.066984531,5.77094837479,0.0,0.0,5.77094837479
 10/15  20:00:00,104.918633022,7.90076654503,14.2331486782,0.0,36.43363367,38.8072253906,5.82497638148,0.0544286738731,0.0,5.7705477076
 10/15  21:00:00,102.279398897,7.88306092474,13.9683324071,0.0,36.0963922311,36.7877557581,6.4354779738,0.664457879756,0.0,5.77102009404
 10/15  22:00:00,77.5586670553,7.42151702748,11.0298008603,0.0,30.9507766546,20.6087787026,13.295619784,1.74461757605,0.0,11.5510022079
 10/15  23:00:00,52.1254729111,7.01127566637,8.44063071771,0.0,17.4250845679,11.7056064465,7.27363920503,1.50647365189,0.0,5.76716555314
 10/15  24:00:00,44.9021349364,6.87629683935,7.46033355881,0.0,12.925468867,10.100111941,1.13546063005,1.11546063005,0.0,0.02
 10/16  01:00:00,40.7407759718,6.72564889205,6.32948917241,0.0,10.0992000411,10.047477231,7.26362420659,1.51152413782,0.0,5.75210006877
 10/16  02:00:00,37.7962119926,6.59982806098,5.37030968204,0.0,8.25718729233,10.0299323277,2.63746851084,2.61746851084,0.0,0.02
 10/16  03:00:00,36.6877278566,6.47936146311,4.38229235379,0.0,8.25718729233,10.0299323277,5.78282540513,5.76282540513,0.0,0.02
 10/16  04:00:00,37.6003611177,6.39966489374,3.76813695211,0.0,8.25718729233,11.6354268332,13.1000043355,7.34395180852,0.0,5.75605252698
 10/16  05:00:00,45.2893744899,6.40894885221,3.86858354401,0.0,12.1011305571,15.3678112995,12.4195805782,6.65213993101,0.0,5.76744064722
 10/16  06:00:00,78.9144982388,6.94295295424,7.43206740912,0.0,19.7275818095,37.2640762949,11.5324535574,5.74748627733,0.0,5.78496728006
 10/16  07:00:00,94.8794668928,7.32498512052,10.0633843693,0.0,24.3117294858,51.2795993405,16.2766886995,4.69371816386,0.0,11.5829705356
 10/16  08:00:00,78.7715695678,6.8343407134,7.60452418349,0.0,23.6694662846,40.6342015617,23.6101612516,0.258658945751,0.0,23.3515023059
 10/16  09:00:00,75.1287049914,6.83305466031,8.96989296265,0.0,23.6694662846,35.6302164847,35.5060632718,0.0,18.025,17.4810632718
 10/16  10:00:00,56.7986726749,6.59787664175,8.47146864515,0.0,18.7433767983,22.9618409725,35.4837155867,0.0,18.025,17.4587155867
 10/16  11:00:00,57.8633362091,6.63567604133,9.5003063282,0.0,18.7433767983,22.9618409725,35.4588269526,0.0,18.025,17.4338269526
 10/16  12:00:00,59.4650357852,6.68509659909,11.0091370138,0.0,18.5889407304,23.1597249699,29.6522177355,0.0,18.025,11.6272177355
 10/16  13:00:00,59.972553546,6.72382377231,11.2314266089,0.0,18.7433767983,23.2517909448,35.4580895512,0.0,18.025,17.4330895512
 10/16  14:00:00,60.6793287099,6.76048119047,11.9015436918,0.0,18.7433767983,23.2517909448,35.4558626685,0.0,18.025,17.4308626685
 10/16  15:00:00,61.0718357772,6.81474054239,12.5297402401,0.0,18.7433767983,22.9618409725,29.6530379014,0.0,18.025,11.6280379014
 10/16  16:00:00,65.290531817,6.8724370451,12.2394524656,0.0,18.7433767983,27.431320555,23.7808817509,0.0,18.025,5.7558817509
 10/16  17:00:00,76.9869281846,7.14840007422,11.4719131904,0.0,17.6635504202,40.6971502883,5.76340198955,0.0,0.0,5.76340198955
 10/16  18:00:00,87.4597776498,7.32822896787,11.4928050226,0.0,27.5259009287,37.3340067412,5.78244926499,0.0,0.0,5.78244926499
 10/16  19:00:00,94.2830958369,7.46232040813,12.0883128485,0.0,33.8341110165,33.3544677425,5.77017877624,0.0,0.0,5.77017877624
 10/16  20:00:00,103.522347499,7.67464891944,12.9610777744,0.0,36.5179666069,38.8247702939,5.79037482481,0.0201360433302,0.0,5.77023878148
 10/16  21:00:00,97.9864111583,7.71332618582,12.9019823495,0.0,32.965339924,36.8579353714,11.9149921182,0.363012151656,0.0,11.5519799665
 10/16  22:00:00,71.018186064,7.25706027363,9.93681464358,0.0,25.6355707503,20.6438685092,6.74847101458,0.973487103917,0.0,5.77498391066
 10/16  23:00:00,48.2619560017,6.83867569097,7.15146275986,0.0,15.0252895274,11.7056064465,1.58664433223,1.56664433223,0.0,0.02
 10/16  24:00:00,41.7319984985,6.66268528545,5.82310565877,0.0,11.6412384099,10.0650221343,8.21342588421,2.45761194237,0.0,5.75581394184
 10/17  01:00:00,39.1869354332,6.54940358403,4.95189318407,0.0,10.0992000411,10.047477231,3.63937780313,3.61937780313,0.0,0.02
 10/17  02:00:00,36.4826072151,6.45010951387,4.20640642565,0.0,8.25718729233,10.0299323277,10.3390389612,4.58752746753,0.0,5.75151149364
 10/17  03:00:00,35.8238668678,6.37539486507,3.6223903568,0.0,8.25718729233,10.0299323277,5.7261445737,5.7061445737,0.0,0.02
 10/17  04:00:00,36.9415463043,6.31666077304,3.19231318567,0.0,8.25718729233,11.6354268332,12.5589086228,6.80289395735,0.0,5.75601466542
 10/17  05:00:00,44.5348189725,6.3163504891,3.20660802588,0.0,12.1011305571,15.3678112995,7.27920753145,7.25920753145,0.0,0.02
 10/17  06:00:00,78.1904179401,6.85218206925,6.79871383514,0.0,19.7275818095,37.2640762949,17.7331939715,6.17952962245,0.0,11.5536643491
 10/17  07:00:00,94.2089258749,7.23997052945,9.47780800769,0.0,24.3117294858,51.2795993405,17.1001282405,5.51547927518,0.0,11.5846489653
 10/17  08:00:00,77.4540441779,6.69828171975,6.42302547972,0.0,23.6694662846,40.6342015617,25.0031209451,1.65078758647,0.0,23.3523333587
 10/17  09:00:00,72.1406306953,6.64159006874,6.17325615524,0.0,23.6694662846,35.6302164847,36.7909400314,1.28638631351,18.025,17.4795537179
 10/17  10:00:00,53.2221562578,6.44044426319,5.05236702014,0.0,18.7433767983,22.9618409725,37.2544387002,1.76835533363,18.025,17.4610833665
 10/17  11:00:00,54.5668984536,6.5983485859,6.24118465062,0.0,18.7433767983,22.9618409725,30.2039296925,0.548490747211,18.025,11.6304389453
 10/17  12:00:00,56.2196902279,6.68888684808,7.75998893512,0.0,18.5889407304,23.1597249699,35.6639396291,0.204487853442,18.025,17.4344517757
 10/17  13:00:00,57.6598768614,6.81553254017,8.82702864308,0.0,18.7433767983,23.2517909448,35.4598587099,0.0,18.025,17.4348587099
 10/17  14:00:00,58.2485993338,6.84068401408,9.39059763716,0.0,18.7433767983,23.2517909448,29.6548602169,0.0,18.025,11.6298602169
 10/17  15:00:00,59.5053635213,6.89715210314,10.8808446539,0.0,18.7433767983,22.9618409725,35.4581781615,0.0,18.025,17.4331781615
 10/17  16:00:00,63.9794344079,6.96978443307,10.8309959903,0.0,18.7433767983,27.431320555,23.7798303667,0.0,18.025,5.75483036668
 10/17  17:00:00,76.6763371353,7.21834613612,11.0913647354,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/17  18:00:00,87.3265726275,7.37098918138,11.3168006582,0.0,27.5259009287,37.3340067412,11.5520972116,0.00677601469545,0.0,11.5453211969
 10/17  19:00:00,94.1730913736,7.49668901527,11.9439147094,0.0,33.8341110165,33.3544677425,5.81465775573,0.0432097740021,0.0,5.77144798173
 10/17  20:00:00,103.288023773,7.68812307218,12.7132565473,0.0,36.5179666069,38.8247702939,6.80971173002,1.03880047362,0.0,5.7709112564
 10/17  21:00:00,97.6669940504,7.69929255954,12.5965651738,0.0,32.965339924,36.8579353714,7.5846148245,1.79795094053,0.0,5.78666388397
 10/17  22:00:00,70.6633341789,7.22456105743,9.61443212457,0.0,25.6355707503,20.6438685092,14.039547947,2.50921536973,0.0,11.5303325772
 10/17  23:00:00,47.8194910423,6.79530003572,6.75235504952,0.0,15.0252895274,11.7056064465,3.85796212105,3.83796212105,0.0,0.02
 10/17  24:00:00,41.2373644147,6.61370228795,5.37744104325,0.0,11.6412384099,10.0650221343,11.117759476,5.36154556381,0.0,5.75621391217
 10/18  01:00:00,38.6368283401,6.49519588085,4.45598430254,0.0,10.0992000411,10.047477231,6.47266650087,6.45266650087,0.0,0.02
 10/18  02:00:00,35.908135288,6.39174206722,3.69029472806,0.0,8.25718729233,10.0299323277,13.0311687538,7.27878552223,0.0,5.75238323155
 10/18  03:00:00,35.3042235799,6.32048340499,3.15764583855,0.0,8.25718729233,10.0299323277,8.32449799735,8.30449799735,0.0,0.02
 10/18  04:00:00,36.5657026098,6.28078526559,2.85233579033,0.0,8.25718729233,11.6354268332,9.30270984766,9.28270984766,0.0,0.02
 10/18  05:00:00,44.2025847223,6.28684121995,2.90386130968,0.0,12.1011305571,15.3678112995,15.4267625122,9.65895017884,0.0,5.76781233338
 10/18  06:00:00,77.2132536547,6.7434679065,5.93022156838,0.0,19.7275818095,37.2640762949,20.9354748599,9.38109613139,0.0,11.5543787285
 10/18  07:00:00,93.3889470638,7.15043308252,8.74731602528,0.0,24.3117294858,51.2795993405,19.15195773,7.5672100892,0.0,11.5847476408
 10/18  08:00:00,77.2040662966,6.67035718494,6.20093878526,0.0,23.6694662846,40.6342015617,19.1660646217,1.64520184309,0.0,17.5208627786
 10/18  09:00:00,72.9606741192,6.72094885596,6.91391507368,0.0,23.6694662846,35.6302164847,41.4294388789,0.100220796808,18.025,23.3042180821
 10/18  10:00:00,55.4192837221,6.6016403013,7.08828067818,0.0,18.7433767983,22.9618409725,35.5048999818,0.0179959685162,18.025,17.4619040133
 10/18  11:00:00,58.642176357,6.81802441738,10.0967744873,0.0,18.7433767983,22.9618409725,29.6559717245,0.0,18.025,11.6309717245
 10/18  12:00:00,62.8280681527,7.07713143627,13.9801102036,0.0,18.5889407304,23.1597249699,35.4598080419,0.0,18.025,17.4348080419
 10/18  13:00:00,65.3413095988,7.25217172709,16.0718100743,0.0,18.7433767983,23.2517909448,35.4599782446,0.0,18.025,17.4349782446
 10/18  14:00:00,66.6319584297,7.36051238419,17.2541161259,0.0,18.7433767983,23.2517909448,29.6557222359,0.0,18.025,11.6307222359
 10/18  15:00:00,66.0284087616,7.4144567873,16.8865733069,0.0,18.7433767983,22.9618409725,35.4593640312,0.0,18.025,17.4343640312
 10/18  16:00:00,69.0797114546,7.41846371619,15.4825809375,0.0,18.7433767983,27.431320555,23.7811283232,0.0,18.025,5.75612832316
 10/18  17:00:00,80.9400840994,7.63550778624,14.9379296147,0.0,17.6635504202,40.6971502883,5.76378421791,0.0,0.0,5.76378421791
 10/18  18:00:00,92.8461047611,7.76937494625,14.5539141758,0.0,27.5259009287,37.3340067412,5.78303110385,0.0,0.0,5.78303110385
 10/18  19:00:00,97.4236271088,7.85077532021,14.8403389585,0.0,33.8341110165,33.3544677425,5.77132779067,0.0,0.0,5.77132779067
 10/18  20:00:00,106.099917379,7.99276954361,15.2204775023,0.0,36.5179666069,38.8247702939,6.11880370204,0.34739344886,0.0,5.77141025318
 10/18  21:00:00,100.102839428,7.96272423079,14.7689379917,0.0,32.965339924,36.8579353714,6.94862386221,1.16217966503,0.0,5.78644419719
 10/18  22:00:00,72.6481272163,7.43920118179,11.38455663,0.0,25.6355707503,20.6438685092,13.2705141133,1.74016382078,0.0,11.5303502925
 10/18  23:00:00,49.4119922994,6.96612873601,8.17401394951,0.0,15.0252895274,11.7056064465,2.33654792285,2.31654792285,0.0,0.02
 10/18  24:00:00,42.5662373006,6.75485211916,6.56515206543,0.0,11.6412384099,10.0650221343,9.42162694288,3.66545850302,0.0,5.75616843986
 10/19  01:00:00,39.7581896077,6.61287091497,5.45966119996,0.0,10.0992000411,10.047477231,4.75066791124,4.73066791124,0.0,0.02
 10/19  02:00:00,36.8161586442,6.487502022,4.5025467613,0.0,8.25718729233,10.0299323277,11.2508492288,5.49842680997,0.0,5.7524224188
 10/19  03:00:00,36.0893403258,6.4023276939,3.8609115522,0.0,8.25718729233,10.0299323277,6.46702317498,6.44702317498,0.0,0.02
 10/19  04:00:00,37.2191269872,6.34673301933,3.43979679477,0.0,8.25718729233,11.6354268332,13.1771976112,7.42101412249,0.0,5.75618348873
 10/19  05:00:00,44.8297116672,6.34944393371,3.46836264172,0.0,12.1011305571,15.3678112995,7.7666663489,7.7466663489,0.0,0.02
 10/19  06:00:00,78.1452391759,6.83760821466,6.76803345483,0.0,19.7275818095,37.2640762949,18.5964029844,7.04131997804,0.0,11.5550830064
