Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  07:00:00,94.5898520891,7.26880127112,9.82980243181,0.0,24.3117294858,51.2795993405,16.5243669568,4.9382163071,0.0,11.5861506497
 10/19  08:00:00,78.560642313,6.79234263723,7.4354941806,0.0,23.6694662846,40.6342015617,23.7123397163,0.355267896994,0.0,23.3570718193
 10/19  09:00:00,75.3108978448,6.90673748968,9.07832773489,0.0,23.6694662846,35.6302164847,35.5098489576,0.0,18.025,17.4848489576
 10/19  10:00:00,58.7631325831,6.83669453266,10.1970553363,0.0,18.7433767983,22.9618409725,35.4883275133,0.0,18.025,17.4633275133
 10/19  11:00:00,62.0687720157,7.05801121579,13.2833702582,0.0,18.7433767983,22.9618409725,35.4637331212,0.0,18.025,17.4387331212
 10/19  12:00:00,65.4855253917,7.26625233823,16.448434676,0.0,18.5889407304,23.1597249699,29.6541704924,0.0,18.025,11.6291704924
 10/19  13:00:00,67.9115538031,7.44020389599,18.4540106804,0.0,18.7433767983,23.2517909448,35.4604407126,0.0,18.025,17.4354407126
 10/19  14:00:00,68.6789548182,7.49386837053,19.1677466331,0.0,18.7433767983,23.2517909448,35.4598410046,0.0,18.025,17.4348410046
 10/19  15:00:00,69.1893258782,7.57617251863,19.8857615334,0.0,18.7433767983,22.9618409725,29.6560176923,0.0,18.025,11.6310176923
 10/19  16:00:00,72.6518706824,7.58651635735,18.8866766474,0.0,18.7433767983,27.431320555,23.7811814046,0.0,18.025,5.75618140457
 10/19  17:00:00,83.0517876041,7.79028597617,16.894828,0.0,17.6635504202,40.6971502883,5.76402081298,0.0,0.0,5.76402081298
 10/19  18:00:00,94.4967879323,7.9050276642,16.068912877,0.0,27.5259009287,37.3340067412,5.78342583998,0.0,0.0,5.78342583998
 10/19  19:00:00,98.6294660166,7.9669143199,15.9300139307,0.0,33.8341110165,33.3544677425,5.77152354036,0.0,0.0,5.77152354036
 10/19  20:00:00,107.219694144,8.10415351539,16.2288433589,0.0,36.5179666069,38.8247702939,5.79200982751,0.020326560936,0.0,5.77168326658
 10/19  21:00:00,101.139012137,8.07700759242,15.6907831757,0.0,32.965339924,36.8579353714,11.8850406918,0.33050760975,0.0,11.554533082
 10/19  22:00:00,73.6566840551,7.5596721745,12.2726191016,0.0,25.6355707503,20.6438685092,6.73242058744,0.956562036615,0.0,5.77585855082
 10/19  23:00:00,50.4169841975,7.08683801578,9.0582747388,0.0,15.0252895274,11.7056064465,7.24962540422,1.48941866816,0.0,5.76020673607
 10/19  24:00:00,43.5324949399,6.87023906839,7.41601889631,0.0,11.6412384099,10.0650221343,2.08472685796,2.06472685796,0.0,0.02
 10/20  01:00:00,40.7211813143,6.72630888063,6.30919833716,0.0,10.0992000411,10.047477231,8.71563725226,2.96319897673,0.0,5.75243827553
 10/20  02:00:00,37.8016690513,6.60173341214,5.37382178895,0.0,8.25718729233,10.0299323277,3.81655332154,3.79655332154,0.0,0.02
 10/20  03:00:00,36.9535794427,6.5048994578,4.62256870527,0.0,8.25718729233,10.0299323277,4.81126902855,4.79126902855,0.0,0.02
 10/20  04:00:00,37.874219046,6.42574585202,4.01586310237,0.0,8.25718729233,11.6354268332,11.5537004806,5.79724886172,0.0,5.75645161891
 10/20  05:00:00,45.3663802311,6.41334621205,3.94110359571,0.0,12.1011305571,15.3678112995,11.918166497,6.14993924592,0.0,5.76822725105
 10/20  06:00:00,78.987598627,6.94681289088,7.50115591638,0.0,19.7275818095,37.2640762949,11.0203731472,5.23398049376,0.0,5.78639265341
 10/20  07:00:00,95.3019362597,7.36397398484,10.4466615753,0.0,24.3117294858,51.2795993405,14.5466071479,2.95938039288,0.0,11.587226755
 10/20  08:00:00,79.5081211226,6.89616020156,8.27912136984,0.0,23.6694662846,40.6342015617,23.3601214388,0.0,0.0,23.3601214388
 10/20  09:00:00,77.0813593974,7.01019379606,10.74530568,0.0,23.6694662846,35.6302164847,35.5102274327,0.0,18.025,17.4852274327
 10/20  10:00:00,60.6038681739,6.95467777758,11.919792553,0.0,18.7433767983,22.9618409725,35.4883730219,0.0,18.025,17.4633730219
 10/20  11:00:00,63.7984472016,7.18278576579,14.888258345,0.0,18.7433767983,22.9618409725,35.4637889231,0.0,18.025,17.4387889231
 10/20  12:00:00,67.2093530395,7.40549572572,18.0330079888,0.0,18.5889407304,23.1597249699,35.4618106708,0.0,18.025,17.4368106708
 10/20  13:00:00,69.8286145157,7.58496431694,20.2262969249,0.0,18.7433767983,23.2517909448,29.6563276499,0.0,18.025,11.6313276499
 10/20  14:00:00,71.6789956265,7.70642207532,21.9552208422,0.0,18.7433767983,23.2517909448,35.4638523946,0.0,18.025,17.4388523946
 10/20  15:00:00,73.34939654,7.81453945537,23.8074559912,0.0,18.7433767983,22.9618409725,35.4601481604,0.0,18.025,17.4351481604
 10/20  16:00:00,77.1762389043,7.8296836687,23.1678668029,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,87.9170332493,8.00943691666,21.5409073025,0.0,17.6635504202,40.6971502883,5.76410384684,0.0,0.0,5.76410384684
 10/20  18:00:00,98.0906673038,8.10240349249,19.4653707566,0.0,27.5259009287,37.3340067412,11.5473775581,0.0,0.0,11.5473775581
 10/20  19:00:00,100.466996357,8.12328067569,17.6111527119,0.0,33.8341110165,33.3544677425,5.77163014072,0.0,0.0,5.77163014072
 10/20  20:00:00,108.103218101,8.20341466758,17.0130808435,0.0,36.5179666069,38.8247702939,5.77181651684,0.0,0.0,5.77181651684
 10/20  21:00:00,101.651130127,8.13976487035,16.1401166542,0.0,32.965339924,36.8579353714,5.78774393,0.0,0.0,5.78774393
 10/20  22:00:00,73.9851159805,7.61437246933,12.5463200195,0.0,25.6355707503,20.6438685092,5.85610238567,0.0800852928335,0.0,5.77601709283
 10/20  23:00:00,50.6589318707,7.13406821664,9.25297584673,0.0,15.0252895274,11.7056064465,6.56463855903,0.804269183558,0.0,5.76036937548
 10/20  24:00:00,43.6734657346,6.90357492942,7.52363413106,0.0,11.6412384099,10.0650221343,7.38997434301,1.63361656579,0.0,5.75635777722
 10/21  01:00:00,43.8001998881,6.78448821899,6.57055245623,0.0,12.8411359301,10.0650221343,2.48986989914,2.46986989914,0.0,0.02
 10/21  02:00:00,37.823257117,6.61980252751,5.37733157869,0.0,8.25718729233,10.0299323277,3.86702741751,3.84702741751,0.0,0.02
 10/21  03:00:00,36.8347096577,6.50499600666,4.5035874128,0.0,8.25718729233,10.0299323277,11.1833781662,5.43073159524,0.0,5.752646571
 10/21  04:00:00,37.6530185929,6.41211176164,3.80829069737,0.0,8.25718729233,11.6354268332,7.03030216726,7.01030216726,0.0,0.02
 10/21  05:00:00,41.3162853855,6.34698410423,3.37849364048,0.0,8.71707943955,15.3327214929,13.8961140652,8.13553801227,0.0,5.76057605296
 10/21  06:00:00,62.3437899376,6.46040270176,4.19679449127,0.0,18.5082010057,25.6353820695,13.3597325672,7.59221325586,0.0,5.7675193113
 10/21  07:00:00,75.7933883356,6.81215287405,6.61187877577,0.0,19.4083231844,41.0650158608,17.6916433566,6.13546696721,0.0,11.5561763894
 10/21  08:00:00,102.306454867,7.3539340044,10.5908174767,0.0,26.3286599382,57.9988325916,24.0711469911,0.628259775187,0.0,23.4428872159
 10/21  09:00:00,87.0952628577,7.24499055946,10.641962974,0.0,26.3286599382,42.8504436482,35.548115504,0.0,18.025,17.523115504
 10/21  10:00:00,62.8180815865,7.01692236737,10.5865305962,0.0,21.7447113004,23.4437158914,41.3378344847,0.0,18.025,23.3128344847
 10/21  11:00:00,64.0332145116,7.2279716397,14.0521234374,0.0,19.3027497915,23.426170988,35.489946053,0.0,18.025,17.464946053
 10/21  12:00:00,67.2090779969,7.42289372872,16.8906618389,0.0,19.1483137236,23.7250123474,29.6567528251,0.0,18.025,11.6317528251
 10/21  13:00:00,69.1638486116,7.57014276184,18.5526384981,0.0,19.3027497915,23.7161209604,35.4645725284,0.0,18.025,17.4395725284
 10/21  14:00:00,70.4073221231,7.67986426595,19.686391496,0.0,19.3027497915,23.7161209604,35.4627655777,0.0,18.025,17.4377655777
 10/21  15:00:00,71.4403187939,7.75340908393,20.9357924251,0.0,19.3027497915,23.426170988,35.4608272011,0.0,18.025,17.4358272011
 10/21  16:00:00,74.8927750938,7.72293186082,19.9674405623,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/21  17:00:00,81.2024384815,7.81281905415,17.564848819,0.0,18.2229234133,37.5968344597,5.75956060179,0.0,0.0,5.75956060179
 10/21  18:00:00,99.9313081879,8.01997499458,16.4813953501,0.0,32.690315043,37.0816133363,5.76414212782,0.0,0.0,5.76414212782
 10/21  19:00:00,101.876620426,8.10460033092,16.3466545039,0.0,36.8143715336,33.066984531,5.77192991637,0.0,0.0,5.77192991637
 10/21  20:00:00,107.326066698,8.19360716926,16.4670120549,0.0,36.3493007332,38.7721355839,5.81448057302,0.0423236719614,0.0,5.77215690106
 10/21  21:00:00,104.090393884,8.09339357398,15.4494187634,0.0,36.1807251679,36.8228455648,5.77120161256,0.0,0.0,5.77120161256
 10/21  22:00:00,79.0713160899,7.61305541952,12.2312729915,0.0,31.0351095914,20.6438685092,6.08221789079,0.294384636646,0.0,5.78783325414
 10/21  23:00:00,53.0184114572,7.14581018366,9.19890127666,0.0,17.4250845679,11.7056064465,6.85314244463,1.08478532676,0.0,5.76835711786
 10/21  24:00:00,45.04102995,6.93826431124,7.6565972053,0.0,12.8411359301,10.0650221343,7.62208689702,1.86666625399,0.0,5.75542064302
 10/22  01:00:00,43.9488724255,6.79813441854,6.58614893868,0.0,12.925468867,10.100111941,3.09494767179,3.07494767179,0.0,0.02
 10/22  02:00:00,37.9960108236,6.6342181979,5.41623228495,0.0,8.34152022915,10.0650221343,10.1463033334,4.39370024297,0.0,5.7526030904
 10/22  03:00:00,37.07900405,6.5262659346,4.6071859811,0.0,8.34152022915,10.0650221343,5.91016807679,5.89016807679,0.0,0.02
 10/22  04:00:00,37.9492088922,6.43946405422,3.95768753573,0.0,8.34152022915,11.6705166398,13.1235192233,7.36698521374,0.0,5.75653400954
 10/22  05:00:00,41.5198414085,6.36244199727,3.44715887959,0.0,8.80141237637,15.3678112995,8.45232837557,8.43232837557,0.0,0.02
 10/22  06:00:00,62.4848179873,6.48739927536,4.3108044268,0.0,18.5082010057,25.6353820695,14.5279299558,8.76053583267,0.0,5.76739412308
 10/22  07:00:00,76.1864803471,6.85483838053,6.84282193594,0.0,19.4926561212,41.1001056674,18.4444269459,6.88750082222,0.0,11.5569261237
 10/22  08:00:00,102.872631404,7.4325584095,11.0783218379,0.0,26.3286599382,57.9988325916,23.9163442614,0.472281931436,0.0,23.4440623299
 10/22  09:00:00,87.9883967318,7.34568831545,11.5537884577,0.0,26.2443270014,42.8153538416,41.3875343299,0.0,18.025,23.3625343299
 10/22  10:00:00,63.5970093941,7.11618938568,11.2661667643,0.0,21.7447113004,23.4437158914,35.5172772473,0.0,18.025,17.4922772473
 10/22  11:00:00,63.7732027944,7.28156220631,13.6787909917,0.0,19.3449162599,23.4437158914,35.4905777835,0.0,18.025,17.4655777835
 10/22  12:00:00,66.4885767413,7.46282482353,16.0705075384,0.0,19.190480192,23.7425572507,35.4640159567,0.0,18.025,17.4390159567
 10/22  13:00:00,68.9801753682,7.60450762846,18.3942990959,0.0,19.260583323,23.698576057,29.6579595312,0.0,18.025,11.6329595312
 10/22  14:00:00,71.0388442569,7.72149376831,20.3359818932,0.0,19.260583323,23.698576057,35.4651826348,0.0,18.025,17.4401826348
 10/22  15:00:00,71.2363043227,7.76053762126,20.7843509636,0.0,19.260583323,23.4086260847,35.4632596515,0.0,18.025,17.4382596515
 10/22  16:00:00,74.3503614278,7.70153400424,19.5061198352,0.0,19.260583323,27.8781056672,18.535635441,0.0,18.025,0.510635441024
 10/22  17:00:00,81.1718442793,7.78767364975,17.6191046883,0.0,18.1807569449,37.5792895564,5.26922382298,0.0,0.0,5.26922382298
 10/22  18:00:00,99.8806081989,7.98827474116,16.5817985545,0.0,32.6059821062,37.0465235296,5.7643312204,0.0,0.0,5.7643312204
 10/22  19:00:00,101.310694789,8.05537851166,15.8299248224,0.0,36.8143715336,33.066984531,5.77257070318,0.0,0.0,5.77257070318
 10/22  20:00:00,106.90962692,8.15046665963,15.9742672046,0.0,36.43363367,38.8072253906,5.78638204282,0.014803690741,0.0,5.77157835208
 10/22  21:00:00,103.73604704,8.07572246425,15.2321426735,0.0,36.0963922311,36.7877557581,5.77247691691,0.0,0.0,5.77247691691
 10/22  22:00:00,78.9450887061,7.61916767469,12.2183078799,0.0,30.9507766546,20.6087787026,11.5566795544,0.0,0.0,11.5566795544
 10/22  23:00:00,53.1847876448,7.17088651188,9.34017990634,0.0,17.4250845679,11.7056064465,6.00209375197,0.23347261477,0.0,5.7686211372
 10/22  24:00:00,45.4698580829,6.97848361729,7.92578071692,0.0,12.925468867,10.100111941,0.824558683519,0.804558683519,0.0,0.02
 10/23  01:00:00,41.2515671627,6.81629108624,6.74957228864,0.0,10.0992000411,10.047477231,6.91116238945,1.15843546409,0.0,5.75272692536
 10/23  02:00:00,38.393495689,6.69380294198,5.87355307597,0.0,8.25718729233,10.0299323277,1.44035496755,1.42035496755,0.0,0.02
 10/23  03:00:00,37.644117422,6.60297033255,5.21500571266,0.0,8.25718729233,10.0299323277,1.84591251277,1.82591251277,0.0,0.02
 10/23  04:00:00,38.6748599024,6.53142626174,4.71078866503,0.0,8.25718729233,11.6354268332,8.43504106316,2.67822521154,0.0,5.75681585163
 10/23  05:00:00,46.229295278,6.52664301214,4.6906569452,0.0,12.1011305571,15.3678112995,8.78449315257,3.01564548378,0.0,5.76884766879
 10/23  06:00:00,79.6657005557,7.04766368632,8.07829219202,0.0,19.7275818095,37.2640762949,8.82033693779,3.03241202332,0.0,5.78792491447
 10/23  07:00:00,95.8015751427,7.44524279916,10.8648809658,0.0,24.3117294858,51.2795993405,19.5022889647,2.12794019728,0.0,17.3743487674
 10/23  08:00:00,80.3827303313,7.00665896345,9.04313355556,0.0,23.6694662846,40.6342015617,17.5388677552,0.00874445539069,0.0,17.5301232998
 10/23  09:00:00,79.2212945041,7.13782020012,12.7575369893,0.0,23.6694662846,35.6302164847,35.518531589,0.0,18.025,17.493531589
 10/23  10:00:00,63.633394595,7.10354356509,14.800401123,0.0,18.7433767983,22.9618409725,37.7666542139,0.0,18.025,19.7416542139
 10/23  11:00:00,67.3560785167,7.32675436732,18.3018871599,0.0,18.7433767983,22.9618409725,33.1974192948,0.0,18.025,15.1724192948
 10/23  12:00:00,70.1536045583,7.53770362186,20.8450150207,0.0,18.5889407304,23.1597249699,35.4658778486,0.0,18.025,17.4408778486
 10/23  13:00:00,72.3632695655,7.70358615133,22.6422963457,0.0,18.7433767983,23.2517909448,35.4659932855,0.0,18.025,17.4409932855
 10/23  14:00:00,73.2878563938,7.80269392539,23.4677741473,0.0,18.7433767983,23.2517909448,35.4628379233,0.0,18.025,17.4378379233
 10/23  15:00:00,73.6723887904,7.87448949111,24.0704608657,0.0,18.7433767983,22.9618409725,29.6584509969,0.0,18.025,11.6334509969
 10/23  16:00:00,76.6234516589,7.8391277012,22.6055954866,0.0,18.7433767983,27.431320555,23.7804839986,0.0,18.025,5.75548399864
 10/23  17:00:00,86.0154912484,7.95678246924,19.6919612648,0.0,17.6635504202,40.6971502883,5.76473530262,0.0,0.0,5.76473530262
 10/23  18:00:00,95.3104882772,7.99625055967,16.7912536096,0.0,27.5259009287,37.3340067412,5.78469239635,0.0,0.0,5.78469239635
 10/23  19:00:00,98.6983298685,8.00856707049,15.9571249652,0.0,33.8341110165,33.3544677425,5.77257534595,0.0,0.0,5.77257534595
 10/23  20:00:00,107.187455336,8.12804562813,16.172611887,0.0,36.5179666069,38.8247702939,5.79163052888,0.0193363517153,0.0,5.77229417716
 10/23  21:00:00,101.201846152,8.10360830503,15.7268693188,0.0,32.965339924,36.8579353714,11.5576465862,0.0,0.0,11.5576465862
 10/23  22:00:00,73.8985906814,7.60548072823,12.4686068609,0.0,25.6355707503,20.6438685092,6.09455274591,0.317834934367,0.0,5.77671781155
 10/23  23:00:00,50.8158625159,7.14977366429,9.39415193721,0.0,15.0252895274,11.7056064465,6.52497613134,0.764195637262,0.0,5.76078049407
 10/23  24:00:00,44.0666840326,6.94572564349,7.87467368841,0.0,11.6412384099,10.0650221343,1.21150534574,1.19150534574,0.0,0.02
 10/24  01:00:00,41.3968694832,6.81521196138,6.89594344934,0.0,10.0992000411,10.047477231,7.17281149051,1.42011506531,0.0,5.7526964252
 10/24  02:00:00,38.6390380368,6.7065515003,6.10634001213,0.0,8.25718729233,10.0299323277,1.57739782402,1.55739782402,0.0,0.02
 10/24  03:00:00,37.9640272436,6.62725061881,5.51062179691,0.0,8.25718729233,10.0299323277,7.58532019164,1.83252577744,0.0,5.7527944142
 10/24  04:00:00,39.0601463702,6.56588307533,5.06161102814,0.0,8.25718729233,11.6354268332,2.32897967505,2.30897967505,0.0,0.02
 10/24  05:00:00,46.6971061964,6.5723711505,5.11271871345,0.0,12.1011305571,15.3678112995,8.21878657435,2.45000061507,0.0,5.76878595928
 10/24  06:00:00,80.3121339686,7.11460445165,8.65774070152,0.0,19.7275818095,37.2640762949,13.8491431746,2.29110462645,0.0,11.5580385481
 10/24  07:00:00,96.0150121743,7.4702500644,11.0532648321,0.0,24.3117294858,51.2795993405,13.9570550654,2.36646908605,0.0,11.5905859793
 10/24  08:00:00,80.1723430733,7.00034483142,8.83902679792,0.0,23.6694662846,40.6342015617,17.5658911746,0.0336256648765,0.0,17.5322655097
 10/24  09:00:00,77.2418032287,7.08966478904,10.8261829254,0.0,23.6694662846,35.6302164847,41.3410443284,0.0,18.025,23.3160443284
 10/24  10:00:00,61.601620848,7.05642434927,12.8157246109,0.0,18.7433767983,22.9618409725,35.4948037311,0.0,18.025,17.4698037311
 10/24  11:00:00,64.5473351413,7.26287074802,15.5570151088,0.0,18.7433767983,22.9618409725,35.4692809326,0.0,18.025,17.4442809326
 10/24  12:00:00,67.6965950573,7.46946577939,18.456231892,0.0,18.5889407304,23.1597249699,29.6583124998,0.0,18.025,11.6333124998
 10/24  13:00:00,70.6117844668,7.6465709742,20.9478144952,0.0,18.7433767983,23.2517909448,35.4674755103,0.0,18.025,17.4424755103
 10/24  14:00:00,72.0237113721,7.77180584606,22.2345066972,0.0,18.7433767983,23.2517909448,35.4675112412,0.0,18.025,17.4425112412
 10/24  15:00:00,73.181142847,7.86179266819,23.5919010503,0.0,18.7433767983,22.9618409725,35.46481763,0.0,18.025,17.43981763
 10/24  16:00:00,77.152158043,7.88532354181,23.0880976096,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/24  17:00:00,88.0234319308,8.07178527564,21.5848783314,0.0,17.6635504202,40.6971502883,5.76487883939,0.0,0.0,5.76487883939
 10/24  18:00:00,98.2626338796,8.16604768475,19.5735593535,0.0,27.5259009287,37.3340067412,5.78464055618,0.0,0.0,5.78464055618
 10/24  19:00:00,101.060818604,8.19622008904,18.1319341915,0.0,33.8341110165,33.3544677425,11.5250065824,0.0,0.0,11.5250065824
 10/24  20:00:00,108.768529018,8.27640942828,17.6052984262,0.0,36.5179666069,38.8247702939,5.77232201522,0.0,0.0,5.77232201522
 10/24  21:00:00,102.296083752,8.20853933928,16.7161463262,0.0,32.965339924,36.8579353714,5.78799756072,0.0,0.0,5.78799756072
 10/24  22:00:00,74.5734844142,7.67723106439,13.0717190362,0.0,25.6355707503,20.6438685092,5.84274432117,0.0656777954095,0.0,5.77706652576
 10/24  23:00:00,51.1761897861,7.18977854389,9.7144618242,0.0,15.0252895274,11.7056064465,6.544475722,0.783548638481,0.0,5.76092708352
 10/24  24:00:00,44.1532996899,6.9553938815,7.951599361,0.0,11.6412384099,10.0650221343,7.37278871464,1.61586697689,0.0,5.75692173776
 10/25  01:00:00,41.2184521582,6.79522069538,6.73751687254,0.0,10.0992000411,10.047477231,2.42497937549,2.40497937549,0.0,0.02
 10/25  02:00:00,38.19738233,6.65753178941,5.71368903298,0.0,8.25718729233,10.0299323277,3.80411044205,3.78411044205,0.0,0.02
 10/25  03:00:00,37.2569969434,6.54928255733,4.88155327129,0.0,8.25718729233,10.0299323277,11.1326419816,5.37967066701,0.0,5.75297131456
 10/25  04:00:00,38.063226041,6.45674637848,4.17381188489,0.0,8.25718729233,11.6354268332,6.98873050277,6.96873050277,0.0,0.02
 10/25  05:00:00,45.4277100646,6.42982161093,3.98585326689,0.0,12.1011305571,15.3678112995,13.6609092114,7.8917654792,0.0,5.7691437322
 10/25  06:00:00,78.7039502611,6.92728071419,7.23684741545,0.0,19.7275818095,37.2640762949,19.8187482601,8.25959458241,0.0,11.5591536777
 10/25  07:00:00,94.8707551112,7.3316687652,10.0475424281,0.0,24.3117294858,51.2795993405,17.2066720783,5.61485806772,0.0,11.5918140106
 10/25  08:00:00,78.8486652014,6.86592486241,7.64973292063,0.0,23.6694662846,40.6342015617,24.2302594398,0.858681741012,0.0,23.3715776988
 10/25  09:00:00,74.3514151065,6.8998816329,8.1255558898,0.0,23.6694662846,35.6302164847,35.6115295805,0.0906428865402,18.025,17.495886694
 10/25  10:00:00,56.3320031365,6.79800667998,7.80450798573,0.0,18.7433767983,22.9618409725,35.7195758095,0.223155097565,18.025,17.471420712
 10/25  11:00:00,59.0107552918,7.00909959328,10.2741941477,0.0,18.7433767983,22.9618409725,35.4704941696,0.0,18.025,17.4454941696
 10/25  12:00:00,62.666148923,7.19931543854,13.695925577,0.0,18.5889407304,23.1597249699,35.4694502271,0.0,18.025,17.4444502271
 10/25  13:00:00,64.8337803348,7.35908703014,15.457281292,0.0,18.7433767983,23.2517909448,35.4674538034,0.0,18.025,17.4424538034
 10/25  14:00:00,66.7429065146,7.4644105902,17.2610845881,0.0,18.7433767983,23.2517909448,29.6594948781,0.0,18.025,11.6344948781
 10/25  15:00:00,66.7147636087,7.50110907472,17.4861931986,0.0,18.7433767983,22.9618409725,35.4694416425,0.0,18.025,17.4444416425
 10/25  16:00:00,69.2679343959,7.46479353344,15.6243868095,0.0,18.7433767983,27.431320555,23.7819312335,0.0,18.025,5.75693123351
 10/25  17:00:00,80.5811710696,7.63580114932,14.5785917221,0.0,17.6635504202,40.6971502883,5.76500417928,0.0,0.0,5.76500417928
 10/25  18:00:00,92.0107956266,7.71896319864,13.7687784126,0.0,27.5259009287,37.3340067412,5.80733619686,0.0233028551725,0.0,5.78403334169
 10/25  19:00:00,96.0639528294,7.7502656505,13.5810014642,0.0,33.8341110165,33.3544677425,6.62857095283,0.856474747226,0.0,5.7720962056
 10/25  20:00:00,104.801456405,7.87404193517,14.0405709466,0.0,36.5179666069,38.8247702939,7.92332295217,2.1508782353,0.0,5.77244471687
 10/25  21:00:00,98.8971064298,7.84463682492,13.6810257908,0.0,32.965339924,36.8579353714,14.420148524,2.86188807619,0.0,11.5582604478
 10/25  22:00:00,71.606167569,7.33741509466,10.444193428,0.0,25.6355707503,20.6438685092,9.81166909421,4.03429389322,0.0,5.77737520099
 10/25  23:00:00,48.5367641079,6.88243955036,7.38235957466,0.0,15.0252895274,11.7056064465,11.1305745141,5.36953902618,0.0,5.76103548794
 10/25  24:00:00,41.8086832875,6.68410649846,5.87826675691,0.0,11.6412384099,10.0650221343,6.6082656633,6.5882656633,0.0,0.02
 10/26  01:00:00,39.119024533,6.55471591613,4.87857732122,0.0,10.0992000411,10.047477231,13.0041120467,7.25105480355,0.0,5.75305724315
 10/26  02:00:00,36.327882053,6.44311018807,4.05860542504,0.0,8.25718729233,10.0299323277,7.69428515879,7.67428515879,0.0,0.02
 10/26  03:00:00,35.7378411333,6.3731695264,3.53850183019,0.0,8.25718729233,10.0299323277,8.27451354909,8.25451354909,0.0,0.02
 10/26  04:00:00,36.9570526229,6.32695257276,3.19742007095,0.0,8.25718729233,11.6354268332,14.5683158968,8.81118358952,0.0,5.75713230728
 10/26  05:00:00,44.5974148567,6.33289187505,3.25246425795,0.0,12.1011305571,15.3678112995,14.5740044474,8.80490483788,0.0,5.76909960954
 10/26  06:00:00,77.6866769202,6.79912434313,6.34769472116,0.0,19.7275818095,37.2640762949,19.388957272,7.82982017941,0.0,11.5591370926
 10/26  07:00:00,94.1157908821,7.23190116985,9.39229328251,0.0,24.3117294858,51.2795993405,16.3210173698,4.72949028461,0.0,11.5915270852
 10/26  08:00:00,77.8853298777,6.7451029699,6.80719000969,0.0,23.6694662846,40.6342015617,18.437482482,0.901905585879,0.0,17.5355768961
 10/26  09:00:00,73.1983150301,6.76847663968,7.10383594742,0.0,23.6694662846,35.6302164847,41.7427160603,0.397572145461,18.025,23.3201439149
 10/26  10:00:00,55.2661949692,6.67252486291,6.86416297524,0.0,18.7433767983,22.9618409725,35.8743984565,0.376239507928,18.025,17.4731589485
 10/26  11:00:00,57.973184165,6.87822043187,9.36749144403,0.0,18.7433767983,22.9618409725,35.470999613,0.0,18.025,17.445999613
 10/26  12:00:00,61.1343217836,7.06240248178,12.3009988046,0.0,18.5889407304,23.1597249699,29.6607590011,0.0,18.025,11.6357590011
 10/26  13:00:00,62.0587681582,7.13074859463,12.9105961758,0.0,18.7433767983,23.2517909448,35.4681629421,0.0,18.025,17.443162942
 10/26  14:00:00,64.0226022682,7.28153476883,14.7236465334,0.0,18.7433767983,23.2517909448,35.4688167178,0.0,18.025,17.4438167178
 10/26  15:00:00,64.7155466758,7.36186443153,15.62621013,0.0,18.7433767983,22.9618409725,35.4712440444,0.0,18.025,17.4462440444
 10/26  16:00:00,68.0721907386,7.37850785428,14.5149204825,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/26  17:00:00,79.8758484485,7.57419415397,13.9348539352,0.0,17.6635504202,40.6971502883,5.7640985487,0.0,0.0,5.7640985487
 10/26  18:00:00,91.8294221986,7.70004948688,13.6062753558,0.0,27.5259009287,37.3340067412,11.5502974142,0.0,0.0,11.5502974142
 10/26  19:00:00,96.2982133393,7.77069801234,13.7948033856,0.0,33.8341110165,33.3544677425,6.11662536695,0.343717262295,0.0,5.77290810466
 10/26  20:00:00,105.12418776,7.90942843485,14.3278919356,0.0,36.5179666069,38.8247702939,7.36477280581,1.59215485793,0.0,5.77261794788
 10/26  21:00:00,99.3172233291,7.88664072391,14.0591104077,0.0,32.965339924,36.8579353714,8.04361924411,2.25392238554,0.0,5.78969685857
 10/26  22:00:00,72.0169881934,7.37629620186,10.8160996709,0.0,25.6355707503,20.6438685092,14.5450515465,3.0099749487,0.0,11.5350765978
 10/26  23:00:00,48.9087566208,6.91599241428,7.72079037779,0.0,15.0252895274,11.7056064465,4.25618385702,4.23618385702,0.0,0.02
 10/26  24:00:00,42.1604660015,6.71463931496,6.19949665841,0.0,11.6412384099,10.0650221343,11.2247981992,5.4676182319,0.0,5.75717996727
 10/27  01:00:00,39.4347197835,6.58063190762,5.16835471666,0.0,10.0992000411,10.047477231,6.23946656508,6.21946656508,0.0,0.02
 10/27  02:00:00,36.5871764618,6.46389517795,4.29709865888,0.0,8.25718729233,10.0299323277,12.4463926673,6.69337225945,0.0,5.75302040781
 10/27  03:00:00,35.9450001358,6.38755876505,3.73126748571,0.0,8.25718729233,10.0299323277,7.38447307325,7.36447307325,0.0,0.02
 10/27  04:00:00,37.1477205451,6.33956766044,3.37545563251,0.0,8.25718729233,11.6354268332,13.8170055989,8.06032160378,0.0,5.75668399507
 10/27  05:00:00,44.8101226524,6.34729081892,3.45075216069,0.0,12.1011305571,15.3678112995,13.8786117344,8.10912487964,0.0,5.7694868548
 10/27  06:00:00,77.845867599,6.80215194911,6.50382810298,0.0,19.7275818095,37.2640762949,13.9693277367,8.18075411124,0.0,5.78857362542
 10/27  07:00:00,93.8576657682,7.18568721491,9.18033317902,0.0,24.3117294858,51.2795993405,18.7047161467,7.11201389379,0.0,11.5927022529
 10/27  08:00:00,77.691213029,6.71124455511,6.64689924447,0.0,23.6694662846,40.6342015617,24.9169398455,1.53966210474,0.0,23.3772777407
 10/27  09:00:00,73.821582841,6.82447987855,7.67107215762,0.0,23.6694662846,35.6302164847,41.5104229158,0.164508686601,18.025,23.3209142292
 10/27  10:00:00,56.4195597412,6.78135249058,7.90868595395,0.0,18.7433767983,22.9618409725,35.5756072381,0.0763989819288,18.025,17.4742082562
 10/27  11:00:00,59.80715915,6.99784977133,11.0818260772,0.0,18.7433767983,22.9618409725,29.6635767578,0.0,18.025,11.6385767578
 10/27  12:00:00,63.7634259259,7.2118142256,14.7806790385,0.0,18.5889407304,23.1597249699,35.4698306525,0.0,18.025,17.4448306525
 10/27  13:00:00,66.575812301,7.39411131101,17.1642676693,0.0,18.7433767983,23.2517909448,35.4700596958,0.0,18.025,17.4450596958
 10/27  14:00:00,69.173883834,7.5369266222,19.6195240139,0.0,18.7433767983,23.2517909448,35.4681999682,0.0,18.025,17.4431999682
 10/27  15:00:00,69.4539482943,7.59818937934,20.1282756911,0.0,18.7433767983,22.9618409725,35.4691147764,0.0,18.025,17.4441147764
 10/27  16:00:00,71.5406081088,7.55754998134,17.8042842965,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/27  17:00:00,81.3471761616,7.69982707974,15.2805275707,0.0,17.6635504202,40.6971502883,5.76533171983,0.0,0.0,5.76533171983
 10/27  18:00:00,92.3711018781,7.76640778358,14.0815648909,0.0,27.5259009287,37.3340067412,11.5638574169,0.0133686678307,0.0,11.550488749
 10/27  19:00:00,96.4715493272,7.80428921507,13.9345247157,0.0,33.8341110165,33.3544677425,5.82487030284,0.0515377858131,0.0,5.77333251703
 10/27  20:00:00,104.955767198,7.91229090534,14.1565808389,0.0,36.5179666069,38.8247702939,6.95988925168,1.187393734,0.0,5.77249551768
 10/27  21:00:00,98.9100453049,7.86589805925,13.6726418295,0.0,32.965339924,36.8579353714,7.6823250349,1.89261240782,0.0,5.78971262709
 10/27  22:00:00,71.5785006794,7.35242086689,10.4014594137,0.0,25.6355707503,20.6438685092,13.8790056306,2.34395472758,0.0,11.535050903
 10/27  23:00:00,48.2237533392,6.86449313897,7.08727130796,0.0,15.0252895274,11.7056064465,4.99344779934,4.97344779934,0.0,0.02
 10/27  24:00:00,41.1907240079,6.63081896219,5.31356222052,0.0,11.6412384099,10.0650221343,13.7316086872,7.97454643058,0.0,5.7570622566
 10/28  01:00:00,41.1442893326,6.49206534663,4.20700193885,0.0,12.8411359301,10.0650221343,11.2181179006,11.1981179006,0.0,0.02
 10/28  02:00:00,35.238108776,6.33508226126,3.07683446613,0.0,8.25718729233,10.0299323277,19.9389994402,14.185843881,0.0,5.75315555927
 10/28  03:00:00,34.8714616335,6.2884475446,2.75683135601,0.0,8.25718729233,10.0299323277,13.1084160245,13.0884160245,0.0,0.02
 10/28  04:00:00,36.0946653339,6.24439873182,2.41755734758,0.0,8.25718729233,11.6354268332,20.048397169,14.2911076129,0.0,5.75728955613
 10/28  05:00:00,39.9342883389,6.20413917417,2.13923830919,0.0,8.71707943955,15.3327214929,15.5816952217,15.5616952217,0.0,0.02
 10/28  06:00:00,60.721051006,6.28719871204,2.74711206723,0.0,18.5082010057,25.6353820695,21.3612256799,15.5914043413,0.0,5.76982133855
 10/28  07:00:00,73.0212845399,6.49025237895,4.16142242946,0.0,19.4083231844,41.0650158608,26.5002093175,14.9402770467,0.0,11.5599322708
 10/28  08:00:00,98.5461892627,6.92909497527,7.25505406355,0.0,26.3286599382,57.9988325916,30.8062625994,7.34315763685,0.0,23.4631049626
 10/28  09:00:00,83.340387287,6.87099198735,7.26085887082,0.0,26.3286599382,42.8504436482,44.2399241225,2.8382995316,18.025,23.3766245909
 10/28  10:00:00,58.3175011684,6.71623555445,6.38646840581,0.0,21.7447113004,23.4437158914,37.1925746721,1.47948223006,18.025,17.688092442
 10/28  11:00:00,57.7259521052,6.89701110827,8.07569782297,0.0,19.3027497915,23.426170988,41.1596858452,0.029822880271,18.025,23.1048629649
 10/28  12:00:00,61.5720144019,7.11869076329,11.5577210058,0.0,19.1483137236,23.7250123474,29.6624581422,0.0,18.025,11.6374581422
 10/28  13:00:00,65.8513753499,7.34828372009,15.4619419958,0.0,19.3027497915,23.7161209604,35.4709146049,0.0,18.025,17.4459146049
 10/28  14:00:00,69.9469526298,7.55613541854,19.3496696721,0.0,19.3027497915,23.7161209604,35.4719397138,0.0,18.025,17.4469397138
 10/28  15:00:00,71.1297464126,7.65197417263,20.7265746546,0.0,19.3027497915,23.426170988,35.4696333046,0.0,18.025,17.4446333046
 10/28  16:00:00,74.3782286917,7.61377978267,19.5619570971,0.0,19.3027497915,27.8956505705,23.7821493167,0.0,18.025,5.75714931669
 10/28  17:00:00,81.4152726717,7.72377889082,17.8666259994,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 10/28  18:00:00,100.289459672,7.94860685413,16.910787075,0.0,32.690315043,37.0816133363,5.76557286473,0.0,0.0,5.76557286473
 10/28  19:00:00,101.610527999,8.03876911083,16.1462238543,0.0,36.8143715336,33.066984531,5.77303915416,0.0,0.0,5.77303915416
 10/28  20:00:00,106.95984848,8.13949363051,16.1547383847,0.0,36.3493007332,38.7721355839,5.77350317569,0.0,0.0,5.77350317569
 10/28  21:00:00,103.726160627,8.04324115633,15.1351675234,0.0,36.1807251679,36.8228455648,5.77385065274,0.0,0.0,5.77385065274
 10/28  22:00:00,78.7238309058,7.57228053152,11.9242982919,0.0,31.0351095914,20.6438685092,11.5599878724,0.0,0.0,11.5599878724
 10/28  23:00:00,52.7165686217,7.11372316227,8.92899633624,0.0,17.4250845679,11.7056064465,6.19638054384,0.426693443335,0.0,5.7696871005
 10/28  24:00:00,44.7844294716,6.91212984158,7.42605282679,0.0,12.8411359301,10.0650221343,1.24697037342,1.22697037342,0.0,0.02
 10/29  01:00:00,43.7434437988,6.77781039519,6.40097500552,0.0,12.925468867,10.100111941,7.57141037726,1.81817264395,0.0,5.7532377333
 10/29  02:00:00,37.8277783728,6.61789491042,5.26426721572,0.0,8.34152022915,10.0650221343,2.87224241161,2.85224241161,0.0,0.02
 10/29  03:00:00,36.9406597735,6.51273956466,4.48229740329,0.0,8.34152022915,10.0650221343,10.0829453788,4.32971874052,0.0,5.75322663825
 10/29  04:00:00,37.8386582262,6.4284688337,3.8580541432,0.0,8.34152022915,11.6705166398,5.76658864479,5.74658864479,0.0,0.02
 10/29  05:00:00,41.4665106021,6.3576448042,3.39851392766,0.0,8.80141237637,15.3678112995,12.5565168824,6.79491998815,0.0,5.76159689427
 10/29  06:00:00,62.3148885523,6.46831560384,4.15981176227,0.0,18.5082010057,25.6353820695,12.9804639812,7.21128300123,0.0,5.76918097994
 10/29  07:00:00,75.3752954961,6.76583535511,6.12038708929,0.0,19.4926561212,41.1001056674,19.6077547799,8.046087498,0.0,11.5616672819
 10/29  08:00:00,101.490302745,7.29137034725,9.83684778577,0.0,26.3286599382,57.9988325916,25.267861736,1.80285030302,0.0,23.465011433
 10/29  09:00:00,85.7154880658,7.14013067799,9.48620868443,0.0,26.2443270014,42.8153538416,41.4067730979,0.0,18.025,23.3817730979
 10/29  10:00:00,61.777649751,6.90759382709,9.65523903333,0.0,21.7447113004,23.4437158914,35.5269633123,0.0,18.025,17.5019633123
 10/29  11:00:00,61.9195941724,7.01442115029,12.0922004274,0.0,19.3449162599,23.4437158914,35.5006899169,0.0,18.025,17.4756899169
 10/29  12:00:00,65.5149804892,7.20520386061,15.3544500239,0.0,19.190480192,23.7425572507,35.4738656435,0.0,18.025,17.4488656435
 10/29  13:00:00,67.8527936158,7.28772210437,17.5836246308,0.0,19.260583323,23.698576057,35.4715784593,0.0,18.025,17.4465784593
 10/29  14:00:00,69.1660446672,7.38399244033,18.800604715,0.0,19.260583323,23.698576057,35.4728606763,0.0,18.025,17.4478606763
 10/29  15:00:00,69.4964494074,7.44935176571,19.3555996298,0.0,19.260583323,23.4086260847,35.4707355428,0.0,18.025,17.4457355428
 10/29  16:00:00,73.5264144441,7.48340831425,18.9002171853,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,81.5821613531,7.648139427,18.1688429723,0.0,18.1807569449,37.5792895564,5.76136297588,0.0,0.0,5.76136297588
 10/29  18:00:00,101.510056752,7.91372969491,18.2856646255,0.0,32.6059821062,37.0465235296,5.76566390149,0.0,0.0,5.76566390149
 10/29  19:00:00,103.313787522,8.05336449742,17.8348621672,0.0,36.8143715336,33.066984531,5.77355595448,0.0,0.0,5.77355595448
 10/29  20:00:00,108.214356778,8.20111691417,17.2281778763,0.0,36.43363367,38.8072253906,5.77400149282,0.0,0.0,5.77400149282
 10/29  21:00:00,105.1121261,8.15717515617,16.5266007802,0.0,36.0963922311,36.7877557581,5.77388271701,0.0,0.0,5.77388271701
 10/29  22:00:00,80.4216535156,7.7201530081,13.5936340369,0.0,30.9507766546,20.6087787026,11.5617209771,0.0,0.0,11.5617209771
 10/29  23:00:00,54.5183259402,7.27360059615,10.5708558095,0.0,17.4250845679,11.7056064465,5.76992840237,0.0,0.0,5.76992840237
 10/29  24:00:00,46.7190016035,7.08382233851,9.06950169165,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/30  01:00:00,42.3115691184,6.91317520519,7.71262645882,0.0,10.0992000411,10.047477231,5.75324006488,0.0,0.0,5.75324006488
 10/30  02:00:00,39.4476008748,6.79451878248,6.82688165246,0.0,8.25718729233,10.0299323277,0.112726930657,0.0927269306571,0.0,0.02
 10/30  03:00:00,38.7485560809,6.71258481222,6.20976188803,0.0,8.25718729233,10.0299323277,6.37953049193,0.626530062405,0.0,5.75300042953
 10/30  04:00:00,39.7668799459,6.64035766592,5.69379908014,0.0,8.25718729233,11.6354268332,1.33856946951,1.31856946951,0.0,0.02
 10/30  05:00:00,47.3664140229,6.63949433502,5.71477858012,0.0,12.1011305571,15.3678112995,7.73358121888,1.96360516245,0.0,5.76997605643
 10/30  06:00:00,81.2448376963,7.20169586615,9.5031366277,0.0,19.7275818095,37.2640762949,13.7074894908,2.1454048993,0.0,11.5620845915
 10/30  07:00:00,97.4073023276,7.59537451741,12.3201469824,0.0,24.3117294858,51.2795993405,13.8290170642,2.23279874547,0.0,11.5962183187
 10/30  08:00:00,81.4778397434,7.10778414617,10.0368881328,0.0,23.6694662846,40.6342015617,23.4448268857,0.0617856205639,0.0,23.3830412651
 10/30  09:00:00,78.655254051,7.22869889353,12.100461009,0.0,23.6694662846,35.6302164847,35.52883224,0.0,18.025,17.50383224
 10/30  10:00:00,62.3982617523,7.16174561562,13.5069417244,0.0,18.7433767983,22.9618409725,35.5036505523,0.0,18.025,17.4786505523
 10/30  11:00:00,65.1592149816,7.33759588266,16.0941014975,0.0,18.7433767983,22.9618409725,35.4776752649,0.0,18.025,17.4526752649
 10/30  12:00:00,68.5389516034,7.53601897552,19.2319670991,0.0,18.5889407304,23.1597249699,35.4735439218,0.0,18.025,17.4485439218
 10/30  13:00:00,70.2465228903,7.65997296028,20.5690831447,0.0,18.7433767983,23.2517909448,35.4738294768,0.0,18.025,17.4488294768
 10/30  14:00:00,70.0490285762,7.6824427147,20.3491183505,0.0,18.7433767983,23.2517909448,35.4718801084,0.0,18.025,17.4468801084
 10/30  15:00:00,69.4089378293,7.69870030005,19.9827190794,0.0,18.7433767983,22.9618409725,35.4733593654,0.0,18.025,17.4483593654
 10/30  16:00:00,72.442766133,7.65888194395,18.6050755156,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,83.422235141,7.83331088974,17.2220495059,0.0,17.6635504202,40.6971502883,5.7658832478,0.0,0.0,5.7658832478
 10/30  18:00:00,94.6685751513,7.93877051801,16.2065819986,0.0,27.5259009287,37.3340067412,5.78691450001,0.0,0.0,5.78691450001
 10/30  19:00:00,98.5089448822,7.98081595428,15.7953219906,0.0,33.8341110165,33.3544677425,11.5279176971,0.0,0.0,11.5279176971
 10/30  20:00:00,106.676455446,8.07721257239,15.7122776271,0.0,36.5179666069,38.8247702939,5.82974226802,0.0556915329878,0.0,5.77405073503
 10/30  21:00:00,101.025006298,8.07804432358,15.5753492224,0.0,32.965339924,36.8579353714,5.79045049389,0.0,0.0,5.79045049389
 10/30  22:00:00,73.7385562589,7.58771931489,12.3261370044,0.0,25.6355707503,20.6438685092,11.537137453,0.0,0.0,11.537137453
 10/30  23:00:00,50.6331873761,7.13592924293,9.22522447991,0.0,15.0252895274,11.7056064465,0.0404524205747,0.0204524205747,0.0,0.02
 10/30  24:00:00,43.7379964021,6.92090352237,7.57071473468,0.0,11.6412384099,10.0650221343,6.68365033745,0.926265651948,0.0,5.7573846855
 10/31  01:00:00,40.5526696956,6.73400922278,6.13289260717,0.0,10.0992000411,10.047477231,3.16384092552,3.14384092552,0.0,0.02
 10/31  02:00:00,37.4737651492,6.59124767068,5.05629934242,0.0,8.25718729233,10.0299323277,10.8429580501,5.08947686035,0.0,5.75348118975
 10/31  03:00:00,36.4614539196,6.4752718274,4.15997285079,0.0,8.25718729233,10.0299323277,7.35459319854,7.33459319854,0.0,0.02
 10/31  04:00:00,37.7240202643,6.42850190483,3.86277424334,0.0,8.25718729233,11.6354268332,12.1599048311,6.40245623452,0.0,5.75744859657
 10/31  05:00:00,45.5412427807,6.45057825459,4.07850274201,0.0,12.1011305571,15.3678112995,10.5276367333,4.75726754546,0.0,5.77036918789
 10/31  06:00:00,78.8520889875,6.9578407396,7.3542189209,0.0,19.7275818095,37.2640762949,10.148477381,4.35837843825,0.0,5.79009894271
 10/31  07:00:00,94.5837194477,7.31399612945,9.77788806756,0.0,24.3117294858,51.2795993405,21.6620345107,4.27715010505,0.0,17.3848844057
 10/31  08:00:00,78.9812219909,6.88875465473,7.75927071918,0.0,23.6694662846,40.6342015617,17.9971709405,0.453512590324,0.0,17.5436583502
 10/31  09:00:00,75.1824563717,6.99791102087,8.85842898947,0.0,23.6694662846,35.6302164847,41.3554830044,0.0,18.025,23.3304830044
 10/31  10:00:00,58.4411074833,6.93983042412,9.77168394734,0.0,18.7433767983,22.9618409725,35.50486928,0.0,18.025,17.47986928
 10/31  11:00:00,60.2817145688,7.09159134402,11.4625944162,0.0,18.7433767983,22.9618409725,35.4788511843,0.0,18.025,17.4538511843
 10/31  12:00:00,63.3663274228,7.27600224486,14.3193496308,0.0,18.5889407304,23.1597249699,35.4766875745,0.0,18.025,17.4516875745
 10/31  13:00:00,65.758131734,7.4370847958,16.3035679209,0.0,18.7433767983,23.2517909448,35.474269238,0.0,18.025,17.449269238
 10/31  14:00:00,67.6989504347,7.55016240215,18.1313088309,0.0,18.7433767983,23.2517909448,29.6646466523,0.0,18.025,11.6396466523
 10/31  15:00:00,68.1328466615,7.62086850445,18.7844494668,0.0,18.7433767983,22.9618409725,35.4747242928,0.0,18.025,17.4497242928
 10/31  16:00:00,71.6381948652,7.61958245617,17.839788381,0.0,18.7433767983,27.431320555,23.7815019749,0.0,18.025,5.7565019749
 10/31  17:00:00,82.2124088694,7.77827803498,16.0672419905,0.0,17.6635504202,40.6971502883,5.76489126495,0.0,0.0,5.76489126495
 10/31  18:00:00,93.2315446299,7.84605532835,14.8622427541,0.0,27.5259009287,37.3340067412,5.78607946659,0.0,0.0,5.78607946659
 10/31  19:00:00,96.9810796027,7.86498711515,14.3832618965,0.0,33.8341110165,33.3544677425,5.77462740454,0.0,0.0,5.77462740454
 10/31  20:00:00,105.26881646,7.95954508474,14.4222809999,0.0,36.5179666069,38.8247702939,5.91256434138,0.138526581406,0.0,5.77403775998
 10/31  21:00:00,99.0187230107,7.90020813988,13.7468667113,0.0,32.965339924,36.8579353714,12.5192484047,0.956403831475,0.0,11.5628445732
 10/31  22:00:00,71.9977453085,7.41489501778,10.7581297721,0.0,25.6355707503,20.6438685092,7.11251438798,1.33387345326,0.0,5.77864093472
 10/31  23:00:00,49.2662274937,6.98855642598,8.00561804443,0.0,15.0252895274,11.7056064465,7.03268974174,1.27076447729,0.0,5.76192526445
 10/31  24:00:00,42.7939159491,6.81126422734,6.73626166776,0.0,11.6412384099,10.0650221343,6.93832172108,1.18065293557,0.0,5.75766878552
 11/01  01:00:00,40.3150555827,6.69978201322,5.92949780744,0.0,10.0992000411,10.047477231,1.10395128881,1.08395128881,0.0,0.02
 11/01  02:00:00,37.672799772,6.60353646834,5.24303747464,0.0,8.25718729233,10.0299323277,6.77285618547,1.01938923405,0.0,5.75346695142
 11/01  03:00:00,37.2194524692,6.54866754963,4.84456505173,0.0,8.25718729233,10.0299323277,0.943097154407,0.923097154407,0.0,0.02
 11/01  04:00:00,38.5859895132,6.51745672491,4.63577891964,0.0,8.25718729233,11.6354268332,6.55170316431,0.793994504197,0.0,5.75770866011
 11/01  05:00:00,46.4976316977,6.55405358758,4.93139670974,0.0,12.1011305571,15.3678112995,6.40424169256,0.633723671085,0.0,5.77051802148
 11/01  06:00:00,79.9223701352,7.07703255274,8.3052729282,0.0,19.7275818095,37.2640762949,7.01341690819,1.22143765516,0.0,5.79197925303
 11/01  07:00:00,96.2875567355,7.4959960024,11.2996827695,0.0,24.3117294858,51.2795993405,12.1245881108,0.527468309408,0.0,11.5971198014
 11/01  08:00:00,81.0202671153,7.07886557577,9.60817425571,0.0,23.6694662846,40.6342015617,23.4005450961,0.0109049333193,0.0,23.3896401628
 11/01  09:00:00,78.2611016098,7.1613357368,11.7736243844,0.0,23.6694662846,35.6302164847,41.3556807615,0.0,18.025,23.3306807615
 11/01  10:00:00,59.5420566669,7.04332138508,10.7691264706,0.0,18.7433767983,22.9618409725,35.5065085531,0.0,18.025,17.4815085531
 11/01  11:00:00,60.0696852271,7.14789341017,11.1942527493,0.0,18.7433767983,22.9618409725,35.4785355167,0.0,18.025,17.4535355167
 11/01  12:00:00,61.5979780439,7.25811255445,12.5688786012,0.0,18.5889407304,23.1597249699,35.4759068073,0.0,18.025,17.4509068073
 11/01  13:00:00,63.1116899953,7.36711696313,13.7270824627,0.0,18.7433767983,23.2517909448,29.6658483522,0.0,18.025,11.6408483522
 11/01  14:00:00,66.3497701698,7.48564745164,16.8466332083,0.0,18.7433767983,23.2517909448,35.4766443141,0.0,18.025,17.4516443141
 11/01  15:00:00,64.7304334898,7.4580969782,15.5447978207,0.0,18.7433767983,22.9618409725,35.4750360769,0.0,18.025,17.4500360769
 11/01  16:00:00,65.8385553415,7.36343038515,12.2962870915,0.0,18.7433767983,27.431320555,23.7826330578,0.0,18.025,5.75763305777
 11/01  17:00:00,77.5665749565,7.46404287014,11.7356251831,0.0,17.6635504202,40.6971502883,5.76619738738,0.0,0.0,5.76619738738
 11/01  18:00:00,91.0616358111,7.49264866944,11.161708346,0.0,27.5259009287,37.3340067412,7.06863040854,1.28120766412,0.0,5.78742274443
 11/01  19:00:00,93.4444644328,7.5159666391,11.195644135,0.0,33.8341110165,33.3544677425,8.54753144858,2.77364735769,0.0,5.77388409089
 11/01  20:00:00,102.238224949,7.63449042191,11.716721318,0.0,36.5179666069,38.8247702939,10.7757538935,5.0009718861,0.0,5.77478200744
 11/01  21:00:00,96.3137808768,7.5976327177,11.3444645727,0.0,32.965339924,36.8579353714,18.4350904473,6.87266689302,0.0,11.5624235543
 11/01  22:00:00,69.3162638458,7.11484413728,8.37667343496,0.0,25.6355707503,20.6438685092,13.9832628158,8.20440450091,0.0,5.77885831492
 11/01  23:00:00,46.6484052168,6.69933461614,5.67700321293,0.0,15.0252895274,11.7056064465,15.3221887127,9.56012861095,0.0,5.76206010173
 11/01  24:00:00,40.2176241764,6.52961530935,4.44160732431,0.0,11.6412384099,10.0650221343,15.655725203,9.89792160519,0.0,5.75780359781
 11/02  01:00:00,37.7883440397,6.42395486275,3.67860489611,0.0,10.0992000411,10.047477231,10.0422720416,10.0222720416,0.0,0.02
 11/02  02:00:00,35.3028131121,6.34701600606,3.12956254088,0.0,8.25718729233,10.0299323277,15.7547584744,10.0011575973,0.0,5.75360087708
 11/02  03:00:00,34.9748798507,6.30567366828,2.84297801477,0.0,8.25718729233,10.0299323277,10.0719543675,10.0519543675,0.0,0.02
 11/02  04:00:00,36.3884717122,6.27949404599,2.67621186851,0.0,8.25718729233,11.6354268332,15.8951495709,10.1372513016,0.0,5.75789826923
 11/02  05:00:00,44.0750041815,6.29262265293,2.77017995535,0.0,12.1011305571,15.3678112995,15.2463111929,9.47606174956,0.0,5.77024944333
 11/02  06:00:00,76.6664833723,6.6965098029,5.42987498124,0.0,19.7275818095,37.2640762949,13.9848818714,8.19270208856,0.0,5.79217978283
 11/02  07:00:00,92.9807332454,7.11833550684,8.37047291711,0.0,24.3117294858,51.2795993405,19.5188300665,5.12302759008,0.0,14.3958024764
 11/02  08:00:00,77.6683665986,6.74271335106,6.59239558267,0.0,23.6694662846,40.6342015617,20.9817329756,0.412877263417,0.0,20.5688557122
 11/02  09:00:00,73.9929385408,6.86869999902,7.79807632633,0.0,23.6694662846,35.6302164847,41.3600413398,0.0,18.025,23.3350413398
 11/02  10:00:00,56.7086924174,6.81017433113,8.16889197639,0.0,18.7433767983,22.9618409725,35.5072360887,0.0,18.025,17.4822360887
 11/02  11:00:00,58.1342410187,6.94936882485,9.45732168603,0.0,18.7433767983,22.9618409725,35.4812306583,0.0,18.025,17.4562306583
 11/02  12:00:00,60.3729891326,7.08998547683,11.5120068248,0.0,18.5889407304,23.1597249699,35.4779261958,0.0,18.025,17.4529261958
 11/02  13:00:00,61.467785344,7.20621606961,12.2440686739,0.0,18.7433767983,23.2517909448,35.4773333228,0.0,18.025,17.4523333228
 11/02  14:00:00,62.6823263642,7.28204351706,13.3827814285,0.0,18.7433767983,23.2517909448,35.4758816605,0.0,18.025,17.4508816605
 11/02  15:00:00,63.5804389952,7.33208866434,14.5208000835,0.0,18.7433767983,22.9618409725,29.6659395112,0.0,18.025,11.6409395112
 11/02  16:00:00,67.8439747924,7.34845591353,14.3166732757,0.0,18.7433767983,27.431320555,23.7827515795,0.0,18.025,5.75775157949
 11/02  17:00:00,79.1875195976,7.51302122282,13.3075735621,0.0,17.6635504202,40.6971502883,5.76585183575,0.0,0.0,5.76585183575
 11/02  18:00:00,92.3403411959,7.58276852002,12.3502597802,0.0,27.5259009287,37.3340067412,5.80150155731,0.0141556886735,0.0,5.78734586864
 11/02  19:00:00,94.8971097133,7.64837789482,12.5158539282,0.0,33.8341110165,33.3544677425,11.5844028463,0.0555107946455,0.0,11.5288920516
 11/02  20:00:00,103.879109234,7.79791212409,13.1941634977,0.0,36.5179666069,38.8247702939,6.99819924091,1.22371977127,0.0,5.77447946964
 11/02  21:00:00,97.8955218338,7.7590311089,12.7647739453,0.0,32.965339924,36.8579353714,8.24170742116,2.44960088469,0.0,5.79210653647
 11/02  22:00:00,70.534233748,7.24226619003,9.46718996984,0.0,25.6355707503,20.6438685092,16.0312325026,4.49260392442,0.0,11.5386285782
 11/02  23:00:00,47.554131277,6.79631715945,6.48573729526,0.0,15.0252895274,11.7056064465,6.60491963421,6.58491963421,0.0,0.02
 11/02  24:00:00,40.876096738,6.60276953003,5.02691523687,0.0,11.6412384099,10.0650221343,13.8749433232,8.11710871438,0.0,5.7578346088
 11/03  01:00:00,38.1721508475,6.46942828596,4.01692825051,0.0,10.0992000411,10.047477231,9.39081394979,9.37081394979,0.0,0.02
 11/03  02:00:00,35.4438072877,6.36492735634,3.2526369507,0.0,8.25718729233,10.0299323277,16.1886541571,10.4349822883,0.0,5.75367186884
 11/03  03:00:00,34.9320439391,6.3013821233,2.8044264513,0.0,8.25718729233,10.0299323277,11.7975866831,11.7775866831,0.0,0.02
 11/03  04:00:00,36.2192293543,6.26120831647,2.52524399628,0.0,8.25718729233,11.6354268332,18.8992579626,13.1415494897,0.0,5.75770847287
 11/03  05:00:00,43.7822611905,6.26125091265,2.5087884455,0.0,12.1011305571,15.3678112995,19.2436488482,13.4727821769,0.0,5.77086667131
 11/03  06:00:00,75.7448348895,6.59129747637,4.61340233338,0.0,19.7275818095,37.2640762949,24.9642983656,13.4003473733,0.0,11.5639509923
 11/03  07:00:00,91.3691808737,6.9284310614,6.94877909962,0.0,24.3117294858,51.2795993405,23.2925990776,11.6930213623,0.0,11.5995777153
 11/03  08:00:00,75.9078074461,6.55791573581,5.0166029224,0.0,23.6694662846,40.6342015617,28.5132242883,5.12034476885,0.0,23.3928795195
