Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/03  09:00:00,72.0216485706,6.67246512312,6.02299774074,0.0,23.6694662846,35.6302164847,37.417250669,1.88330847095,18.025,17.5089421981
 11/03  10:00:00,53.8409497532,6.60732724181,5.50398258458,0.0,18.7433767983,22.9618409725,37.9723682429,2.4632816299,18.025,17.484086613
 11/03  11:00:00,54.4749461724,6.71903855967,6.02834650516,0.0,18.7433767983,22.9618409725,38.0418216439,2.55941604023,18.025,17.4574056037
 11/03  12:00:00,55.1699115462,6.8062514164,6.59265093858,0.0,18.5889407304,23.1597249699,39.5277010974,4.04877559413,18.025,17.4539255033
 11/03  13:00:00,55.7250706656,6.88525666156,6.82230309591,0.0,18.7433767983,23.2517909448,37.1434977732,1.66584300497,18.025,17.4526547683
 11/03  14:00:00,55.7892343122,6.90522886347,6.86649525819,0.0,18.7433767983,23.2517909448,37.7328016464,2.25412368113,18.025,17.4536779653
 11/03  15:00:00,55.336923102,6.8810956514,6.72826674919,0.0,18.7433767983,22.9618409725,39.3225311465,3.84511302325,18.025,17.4524181232
 11/03  16:00:00,59.5302904579,6.84178268035,6.50965147442,0.0,18.7433767983,27.431320555,22.5815249135,4.53652491351,18.025,0.02
 11/03  17:00:00,72.5122382165,6.95201162301,7.19328455544,0.0,17.6635504202,40.6971502883,12.1451221725,6.37869628734,0.0,5.7664258852
 11/03  18:00:00,86.7964284243,7.00638051336,7.38269517327,0.0,27.5259009287,37.3340067412,23.5935467721,12.0379026919,0.0,11.5556440801
 11/03  19:00:00,89.4423784264,7.0475418679,7.66193849048,0.0,33.8341110165,33.3544677425,19.9337294529,14.1584655531,0.0,5.77526389985
 11/03  20:00:00,98.4278942182,7.17591680465,8.36492221193,0.0,36.5179666069,38.8247702939,22.7754638586,17.0002550002,0.0,5.7752088585
 11/03  21:00:00,92.5250285681,7.13460718352,8.01866437496,0.0,32.965339924,36.8579353714,30.7667300706,19.2024764147,0.0,11.5642536559
 11/03  22:00:00,65.4610333414,6.64643724442,4.98980093728,0.0,25.6355707503,20.6438685092,27.3241088084,21.5446258007,0.0,5.77948300762
 11/03  23:00:00,43.3917945432,6.31707131127,2.80262512488,0.0,15.0252895274,11.7056064465,29.0278081176,23.2654355864,0.0,5.76237253116
 11/03  24:00:00,37.6229888506,6.22495469978,2.15161889789,0.0,11.6412384099,10.0650221343,23.8569904415,23.8369904415,0.0,0.02
 11/04  01:00:00,38.540215248,6.18714467592,1.90778013788,0.0,12.8411359301,10.0650221343,30.0096152655,24.2567005435,0.0,5.75291472202
 11/04  02:00:00,33.4234982782,6.11940749294,1.47784731738,0.0,8.25718729233,10.0299323277,24.5827125804,24.5627125804,0.0,0.02
 11/04  03:00:00,33.1579722612,6.08408330626,1.2476367379,0.0,8.25718729233,10.0299323277,30.6834905295,24.9297537862,0.0,5.75373674325
 11/04  04:00:00,34.5680234156,6.05631477056,1.07892829795,0.0,8.25718729233,11.6354268332,25.3077186069,25.2877186069,0.0,0.02
 11/04  05:00:00,38.5808287842,6.03433237118,0.94875674839,0.00672337069932,8.71707943955,15.3327214929,30.6514673355,24.8890250475,0.0,5.76244228798
 11/04  06:00:00,59.333081336,6.12196291522,1.52197718095,0.00225966749872,18.5082010057,25.6353820695,29.5819289501,23.8117760317,0.0,5.77015291842
 11/04  07:00:00,73.4924730515,6.33395299456,2.90466428521,0.0,19.4083231844,41.0650158608,32.8978662297,21.3324516902,0.0,11.5654145395
 11/04  08:00:00,96.3391633826,6.67137074023,5.30543545449,0.0,26.3286599382,57.9988325916,35.8759654307,12.3928392063,0.0,23.4831262243
 11/04  09:00:00,80.7466765519,6.59410446807,4.94381960235,0.0,26.3286599382,42.8504436482,50.4634581261,9.04484958653,18.025,23.3936085395
 11/04  10:00:00,55.3603093194,6.4082779777,3.73707625158,0.0,21.7447113004,23.4437158914,49.1880271022,7.8213632681,18.025,23.3416638341
 11/04  11:00:00,53.5643083897,6.50123691992,4.30971173455,0.0,19.3027497915,23.426170988,41.1014801821,5.59320207807,18.025,17.483278104
 11/04  12:00:00,54.7182003743,6.62797539164,5.19454600793,0.0,19.1483137236,23.7250123474,40.034124979,4.55478229179,18.025,17.4543426872
 11/04  13:00:00,55.3944978081,6.71006121504,5.64321159119,0.0,19.3027497915,23.7161209604,36.4280084545,0.948649026428,18.025,17.4543594281
 11/04  14:00:00,55.7869927852,6.76424767967,5.98151976154,0.0,19.3027497915,23.7161209604,35.9125318457,0.434266321908,18.025,17.4532655238
 11/04  15:00:00,55.4543139952,6.75855139389,5.94448759971,0.0,19.3027497915,23.426170988,31.2388600346,1.57113969024,18.025,11.6427203444
 11/04  16:00:00,59.6064771655,6.70704208639,5.69686535799,0.0,19.3027497915,27.8956505705,25.4982563578,1.71531183058,18.025,5.75794452722
 11/04  17:00:00,68.9088542047,6.78946997305,6.29441002721,0.0,18.2229234133,37.5968344597,7.98929135765,2.22807935453,0.0,5.76121200312
 11/04  18:00:00,91.3189681048,6.95307008122,7.05171355569,0.0,32.690315043,37.0816133363,13.6317163665,7.86519705361,0.0,5.76651931291
 11/04  19:00:00,92.0816806474,7.04966931385,7.6063132179,0.0,36.8143715336,33.066984531,16.3303580048,10.5554510919,0.0,5.77490691296
 11/04  20:00:00,98.2994926185,7.19155118358,8.44216642915,0.0,36.3493007332,38.7721355839,18.6246220259,12.8497421418,0.0,5.77487988409
 11/04  21:00:00,95.6846166531,7.13251782478,8.00418804894,0.0,36.1807251679,36.8228455648,20.8554189257,15.0804728649,0.0,5.77494606078
 11/04  22:00:00,71.1835201281,6.69360459949,5.26242047306,0.0,31.0351095914,20.6438685092,29.318463142,17.7527073231,0.0,11.5657558189
 11/04  23:00:00,46.0839949814,6.35214445829,3.05786093561,0.0,17.4250845679,11.7056064465,25.2935619327,19.5223891394,0.0,5.7711727933
 11/04  24:00:00,39.1138316561,6.26144939688,2.40605759198,0.0,12.8411359301,10.0650221343,20.128146111,20.108146111,0.0,0.02
 11/05  01:00:00,38.692388206,6.19142346585,1.93624414654,0.0,12.925468867,10.100111941,29.3101416872,23.5562419442,0.0,5.75389974302
 11/05  02:00:00,33.2372435287,6.08071763781,1.21085080953,0.0,8.34152022915,10.0650221343,30.722176491,30.702176491,0.0,0.02
 11/05  03:00:00,32.9689375053,6.04241736465,0.980836940278,0.0,8.34152022915,10.0650221343,35.8288014292,30.0749770971,0.0,5.75382433212
 11/05  04:00:00,34.6005161827,6.04379977016,1.00450160414,0.0,8.34152022915,11.6705166398,24.2401625679,24.2201625679,0.0,0.02
 11/05  05:00:00,38.5103168852,6.00221712374,0.684013693704,0.113634329332,8.80141237637,15.3678112995,34.1912084734,28.4285756368,0.0,5.76263283665
 11/05  06:00:00,58.9573026743,6.05968979545,1.00826313856,0.202449653082,18.5082010057,25.6353820695,37.743263275,31.9726061487,0.0,5.77065712626
 11/05  07:00:00,73.006450625,6.25021044483,2.33524445728,0.0476830361254,19.4926561212,41.1001056674,39.9389360656,28.3723895635,0.0,11.5665465021
 11/05  08:00:00,95.8548231335,6.61570975235,4.87671247378,0.0,26.3286599382,57.9988325916,38.9591559774,15.4708516912,0.0,23.4883042861
 11/05  09:00:00,80.1838661699,6.5420339907,4.55246956299,0.0,26.2443270014,42.8153538416,51.2936926482,9.87310854179,18.025,23.3955841064
 11/05  10:00:00,55.2915732729,6.39656908961,3.68002881846,0.0,21.7447113004,23.4437158914,47.4487626672,6.07859868201,18.025,23.3451639852
 11/05  11:00:00,54.0261071838,6.5383484147,4.67467160145,0.0,19.3449162599,23.4437158914,37.9114389181,2.4025682843,18.025,17.4838706338
 11/05  12:00:00,55.614593628,6.71155020681,5.9476432723,0.0,19.190480192,23.7425572507,37.3164001577,1.83416779526,18.025,17.4572323625
 11/05  13:00:00,56.7314780015,6.8527771259,6.89717736005,0.0,19.260583323,23.698576057,35.4823146859,0.0,18.025,17.4573146859
 11/05  14:00:00,58.2377308799,6.96831045499,8.28789642852,0.0,19.260583323,23.698576057,35.4785267087,0.0,18.025,17.4535267087
 11/05  15:00:00,59.2794665538,7.05125169108,9.53664105631,0.0,19.260583323,23.4086260847,35.4811402225,0.0,18.025,17.4561402225
 11/05  16:00:00,61.7632890896,6.9685795753,7.65184036094,0.0,19.260583323,27.8781056672,18.2989791463,0.25397914626,18.025,0.02
 11/05  17:00:00,70.3849988041,6.99009661473,7.62962363367,0.0,18.1807569449,37.5792895564,7.44827705891,1.68575505297,0.0,5.76252200595
 11/05  18:00:00,92.6650783361,7.150122215,8.32017440417,0.0,32.6059821062,37.0465235296,11.0543793299,5.28743889695,0.0,5.76694043293
 11/05  19:00:00,93.350342885,7.22127554923,8.70334796976,0.0,36.8143715336,33.066984531,13.7320427873,7.95663542437,0.0,5.77540736291
 11/05  20:00:00,99.4153664118,7.33009043813,9.30005481706,0.0,36.43363367,38.8072253906,16.2128837436,10.4381337533,0.0,5.77474999031
 11/05  21:00:00,96.3927619685,7.25025507259,8.71399549751,0.0,36.0963922311,36.7877557581,18.6901155672,12.914612622,0.0,5.77550294517
 11/05  22:00:00,71.8267116226,6.79833388487,5.92027408775,0.0,30.9507766546,20.6087787026,26.8113082518,15.2455724965,0.0,11.5657357553
 11/05  23:00:00,46.5691374791,6.41368937657,3.48143931766,0.0,17.4250845679,11.7056064465,22.9062935008,17.1350448225,0.0,5.77124867836
 11/05  24:00:00,39.4822383531,6.2956593388,2.62081379502,0.0,12.925468867,10.100111941,23.8973588912,18.1391690763,0.0,5.75818981488
 11/06  01:00:00,37.6753532588,6.23115900807,2.19774538527,0.0,11.6412384099,10.0650221343,18.8093657812,18.7893657812,0.0,0.02
 11/06  02:00:00,35.7380295169,6.18007239196,1.87213070891,0.0,10.0992000411,10.047477231,25.1843371114,19.4305161331,0.0,5.75382097826
 11/06  03:00:00,33.510315025,6.13099149654,1.55306335083,0.0,8.25718729233,10.0299323277,20.2968349128,20.2768349128,0.0,0.02
 11/06  04:00:00,33.2557285794,6.09753250069,1.33192784673,0.0,8.25718729233,10.0299323277,26.7627912868,21.0087661314,0.0,5.75402515537
 11/06  05:00:00,34.6673934192,6.07080841487,1.16378243199,0.0,8.25718729233,11.6354268332,21.7109895042,21.6909895042,0.0,0.02
 11/06  06:00:00,42.3064816248,6.0770966593,1.21710572719,0.0,12.1011305571,15.3678112995,26.686440852,20.9149856643,0.0,5.77145518768
 11/06  07:00:00,70.3421406799,6.38492773799,3.18497218213,0.0,19.7275818095,37.2640762949,30.9579500725,19.3908591548,0.0,11.5670909178
 11/06  08:00:00,87.7030486687,6.71098035411,5.38397127363,0.0,24.3117294858,51.2795993405,25.2478717499,13.6454709963,0.0,11.6024007536
 11/06  09:00:00,74.9941948068,6.47128285559,4.18953164147,0.0,23.6694662846,40.6342015617,29.4554437158,6.05464168668,0.0,23.4008020291
 11/06  10:00:00,71.1403172049,6.59278171707,5.22128366262,0.0,23.6694662846,35.6302164847,43.9011797423,2.53640887014,18.025,23.3397708721
 11/06  11:00:00,53.2450193369,6.5492955619,4.96603567966,0.0,18.7433767983,22.9618409725,37.3043637706,1.7916585679,18.025,17.4877052027
 11/06  12:00:00,53.970384184,6.65568014408,5.58711192162,0.0,18.7433767983,22.9618409725,36.4105768561,0.925840999866,18.025,17.4597358562
 11/06  13:00:00,54.6712096682,6.73018072772,6.16998947802,0.0,18.5889407304,23.1597249699,36.9968673095,1.51521897166,18.025,17.4566483378
 11/06  14:00:00,55.1540261202,6.78011812227,6.35636547286,0.0,18.7433767983,23.2517909448,35.4897763225,0.00759792575939,18.025,17.4571783968
 11/06  15:00:00,55.1094470064,6.77084960726,6.32105438409,0.0,18.7433767983,23.2517909448,35.4814088496,0.0,18.025,17.4564088496
 11/06  16:00:00,54.5992882669,6.73192512118,6.13977026507,0.0,18.7433767983,22.9618409725,35.524642008,0.0439680205971,18.025,17.4556739874
 11/06  17:00:00,58.4581700404,6.65041419697,5.62886750023,0.0,18.7433767983,27.431320555,18.8792173933,0.834217393333,18.025,0.02
 11/06  18:00:00,78.7757691819,6.76318117567,6.10959539344,0.0,17.6635504202,40.6971502883,8.18320808187,2.41645549486,0.0,5.76675258701
 11/06  19:00:00,85.6806343402,6.84206835207,6.43112431145,0.0,27.5259009287,37.3340067412,17.0387560713,5.48105803893,0.0,11.5576980323
 11/06  20:00:00,88.5203754864,6.9088714688,6.87853896552,0.0,33.8341110165,33.3544677425,13.8302128172,8.05449031084,0.0,5.7757225064
 11/06  21:00:00,97.6785213054,7.06656287932,7.72483764938,0.0,36.5179666069,38.8247702939,17.3770316427,11.6019148582,0.0,5.7751167845
 11/06  22:00:00,92.0445550999,7.06496599751,7.60773399127,0.0,32.965339924,36.8579353714,25.7891359837,14.2231354422,0.0,11.5660005415
 11/06  23:00:00,65.2575595649,6.61478901816,4.81789753358,0.0,25.6355707503,20.6438685092,22.3631871457,16.5829671482,0.0,5.7802199975
 11/06  24:00:00,43.3216320109,6.30298120443,2.74651210244,0.0,15.0252895274,11.7056064465,24.4447931951,18.6821319306,0.0,5.76266126456
 11/07  01:00:00,37.5174697044,6.2103052908,2.06070470936,0.0,11.6412384099,10.0650221343,20.1425983596,20.1225983596,0.0,0.02
 11/07  02:00:00,35.5255810966,6.15255423642,1.68719219951,0.0,10.0992000411,10.047477231,27.0888159103,21.3347536935,0.0,5.75406221681
 11/07  03:00:00,33.2605844095,6.09909777174,1.33521842783,0.0,8.25718729233,10.0299323277,22.8540756747,22.8340756747,0.0,0.02
 11/07  04:00:00,32.9843092604,6.06135213475,1.0966803674,0.0,8.25718729233,10.0299323277,30.0250300323,24.2709978515,0.0,5.75403218079
 11/07  05:00:00,34.3692897766,6.02969113285,0.906785300165,0.0,8.25718729233,11.6354268332,25.6695067309,25.6495067309,0.0,0.02
 11/07  06:00:00,41.9914638644,6.03284625905,0.92961631645,0.0167024534888,12.1011305571,15.3678112995,31.3252299104,25.5535210276,0.0,5.77170888284
 11/07  07:00:00,69.8995649263,6.32387811158,2.80341463677,0.0,19.7275818095,37.2640762949,36.2787930518,24.7110975908,0.0,11.567695461
 11/07  08:00:00,87.209654369,6.64678169213,4.95473142872,0.0,24.3117294858,51.2795993405,27.8292457124,16.2257759927,0.0,11.6034697198
 11/07  09:00:00,74.852218486,6.45006274761,4.06874651563,0.0,23.6694662846,40.6342015617,29.0631185062,5.6608285189,0.0,23.4022899873
 11/07  10:00:00,70.8384897126,6.55758340783,4.95463560241,0.0,23.6694662846,35.6302164847,44.1370883441,2.76823464689,18.025,23.3438536972
 11/07  11:00:00,52.8683804313,6.51431413231,4.6243606626,0.0,18.7433767983,22.9618409725,38.2406130341,2.72730537935,18.025,17.4883076548
 11/07  12:00:00,53.6895087672,6.63493852758,5.32696714161,0.0,18.7433767983,22.9618409725,37.5730386818,2.08706821643,18.025,17.4609704654
 11/07  13:00:00,55.0888657142,6.7869689431,6.53084789145,0.0,18.5889407304,23.1597249699,37.3446192802,1.85936944454,18.025,17.4602498356
 11/07  14:00:00,55.8226438956,6.87222891919,6.93286212081,0.0,18.7433767983,23.2517909448,35.4905617528,0.00571369641612,18.025,17.4598480564
 11/07  15:00:00,56.2281283146,6.90778258131,7.30279287082,0.0,18.7433767983,23.2517909448,35.4813802925,0.0,18.025,17.4563802925
 11/07  16:00:00,56.5740903346,6.92299937262,7.92348815525,0.0,18.7433767983,22.9618409725,35.4832149171,0.0,18.025,17.4582149171
 11/07  17:00:00,60.2790575269,6.85836072165,7.24179686601,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/07  18:00:00,80.5484401309,6.9774863548,7.66794472051,0.0,17.6635504202,40.6971502883,6.74929497176,0.982140364565,0.0,5.76715460719
 11/07  19:00:00,87.3815990084,7.05826545254,7.91585875766,0.0,27.5259009287,37.3340067412,14.3680583028,2.81006331702,0.0,11.5579949858
 11/07  20:00:00,90.1561888109,7.11896886434,8.30423445506,0.0,33.8341110165,33.3544677425,9.95865577833,4.18306360544,0.0,5.77559217289
 11/07  21:00:00,99.2086950232,7.26635699506,9.05519539584,0.0,36.5179666069,38.8247702939,13.121493554,7.34652056551,0.0,5.77497298853
 11/07  22:00:00,93.5691517588,7.26445248549,8.93281027348,0.0,32.965339924,36.8579353714,20.5487257752,8.98123041532,0.0,11.5674953599
 11/07  23:00:00,66.8309721975,6.81250745475,6.19357042612,0.0,25.6355707503,20.6438685092,16.3102945318,10.5296667594,0.0,5.78062777238
 11/07  24:00:00,44.5088065161,6.44057426372,3.79607876466,0.0,15.0252895274,11.7056064465,17.8797958087,12.1169320343,0.0,5.76286377433
 11/08  01:00:00,38.4125206809,6.31429254391,2.85175380599,0.0,11.6412384099,10.0650221343,12.9067042194,12.8867042194,0.0,0.02
 11/08  02:00:00,36.2667004248,6.24385233378,2.3370099059,0.0,10.0992000411,10.047477231,19.2696691019,13.5154812521,0.0,5.7541878498
 11/08  03:00:00,34.0062986629,6.19138624282,1.9886327738,0.0,8.25718729233,10.0299323277,14.3020395235,14.2820395235,0.0,0.02
 11/08  04:00:00,33.726971573,6.15583249753,1.74485666878,0.0,8.25718729233,10.0299323277,20.794140719,15.0399584437,0.0,5.75418227529
 11/08  05:00:00,35.1277710651,6.12945069161,1.56549179229,0.0,8.25718729233,11.6354268332,21.5588942264,15.800897987,0.0,5.75799623946
 11/08  06:00:00,42.7944299639,6.14088465415,1.64122797302,0.0,12.1011305571,15.3678112995,20.8782374787,15.1066442547,0.0,5.77159322396
 11/08  07:00:00,70.8709011181,6.45642425855,3.64217825453,0.0,19.7275818095,37.2640762949,19.6049732751,13.810723994,0.0,5.79424928111
 11/08  08:00:00,88.9147667696,6.85391967472,6.45265689375,0.0,24.3117294858,51.2795993405,26.2213143679,8.82521957065,0.0,17.3960947973
 11/08  09:00:00,76.5591074955,6.63795473826,5.58771446397,0.0,23.6694662846,40.6342015617,23.8373304005,1.63714588636,0.0,22.2001845141
 11/08  10:00:00,72.7916360673,6.7794119498,6.68593511189,0.0,23.6694662846,35.6302164847,36.9780831375,0.237413806368,18.025,18.7156693312
 11/08  11:00:00,54.9183158446,6.75010885701,6.4384855768,0.0,18.7433767983,22.9618409725,35.8239231695,0.307527413913,18.025,17.4913957556
 11/08  12:00:00,56.1981387658,6.889755889,7.58076933101,0.0,18.7433767983,22.9618409725,35.4857852013,0.0,18.025,17.4607852013
 11/08  13:00:00,58.6789383141,7.03174453276,9.87613170542,0.0,18.5889407304,23.1597249699,35.4862367696,0.0,18.025,17.4612367696
 11/08  14:00:00,60.0258423547,7.13610223126,10.8721774492,0.0,18.7433767983,23.2517909448,35.4861035111,0.0,18.025,17.4611035111
 11/08  15:00:00,60.7986677927,7.17626339891,11.6048419918,0.0,18.7433767983,23.2517909448,35.4844640036,0.0,18.025,17.4594640036
 11/08  16:00:00,60.6728632586,7.17371263599,11.7715377537,0.0,18.7433767983,22.9618409725,35.4852709679,0.0,18.025,17.4602709679
 11/08  17:00:00,62.9802327025,7.09167793466,9.70964046864,0.0,18.7433767983,27.431320555,23.7823888916,0.0,18.025,5.75738889163
 11/08  18:00:00,82.5103952449,7.1982760669,9.40909809552,0.0,17.6635504202,40.6971502883,5.76723412122,0.0,0.0,5.76723412122
 11/08  19:00:00,89.2176194325,7.27428099123,9.535846418,0.0,27.5259009287,37.3340067412,6.87512621722,1.08574331078,0.0,5.78938290644
 11/08  20:00:00,91.976253563,7.33587108796,9.90737331038,0.0,33.8341110165,33.3544677425,7.79513762789,2.01885957105,0.0,5.77627805683
 11/08  21:00:00,100.99084551,7.47876314318,10.6249145096,0.0,36.5179666069,38.8247702939,15.5841260451,4.05295329541,0.0,11.5311727496
 11/08  22:00:00,95.325173339,7.47318579494,10.480072249,0.0,32.965339924,36.8579353714,11.8000970564,6.0061031602,0.0,5.79399389617
 11/08  23:00:00,68.4610137524,7.00838791018,7.62769940671,0.0,25.6355707503,20.6438685092,18.9563303188,7.41462986221,0.0,11.5417004566
 11/08  24:00:00,45.8885712685,6.60743462094,5.0089767142,0.0,15.0252895274,11.7056064465,9.20459259649,9.18459259649,0.0,0.02
 11/09  01:00:00,39.5276056746,6.44542224796,3.83569543853,0.0,11.6412384099,10.0650221343,15.8995225433,10.1408816669,0.0,5.75864087638
 11/09  02:00:00,37.1471627462,6.3489252165,3.11239243242,0.0,10.0992000411,10.047477231,11.0075724584,10.9875724584,0.0,0.02
 11/09  03:00:00,34.6520090636,6.26926068659,2.55645821154,0.0,8.25718729233,10.0299323277,18.3279585366,12.5736968005,0.0,5.75426173613
 11/09  04:00:00,34.274850938,6.22203923889,2.22652556984,0.0,8.25718729233,10.0299323277,14.5284644311,14.5084644311,0.0,0.02
 11/09  05:00:00,35.5595399045,6.18218739923,1.94451171244,0.0,8.25718729233,11.6354268332,22.2248276975,16.4661214228,0.0,5.75870627466
 11/09  06:00:00,43.1160679413,6.18168008869,1.92205198102,0.0,12.1011305571,15.3678112995,22.8417163111,17.0698893391,0.0,5.77182697202
 11/09  07:00:00,71.1827531778,6.49578662762,3.91462991504,0.0,19.7275818095,37.2640762949,28.616571156,17.0477547307,0.0,11.5688164253
 11/09  08:00:00,89.3442688871,6.9070511847,6.8289913026,0.0,24.3117294858,51.2795993405,24.7394242338,13.1347855539,0.0,11.6046386799
 11/09  09:00:00,76.2848623015,6.61536885941,5.33602728391,0.0,23.6694662846,40.6342015617,29.5648153876,6.15610666143,0.0,23.4087087262
 11/09  10:00:00,72.0479331023,6.69980622161,6.02181089053,0.0,23.6694662846,35.6302164847,46.2284254425,4.85685277558,18.025,23.3465726669
 11/09  11:00:00,53.1925157149,6.55110007248,4.91168154349,0.0,18.7433767983,22.9618409725,41.144259286,5.62764557212,18.025,17.4916137139
 11/09  12:00:00,52.7850019587,6.50984582951,4.54753337466,0.0,18.7433767983,22.9618409725,41.1008928152,5.61224681125,18.025,17.4636460039
 11/09  13:00:00,52.9884381427,6.50464638304,4.7127221573,0.0,18.5889407304,23.1597249699,40.9248331941,5.43865957633,18.025,17.4611736178
 11/09  14:00:00,52.6469297696,6.4430081724,4.18634867526,0.0,18.7433767983,23.2517909448,37.670610543,2.18466745281,18.025,17.4609430902
 11/09  15:00:00,52.9414302064,6.48140043104,4.44245656973,0.0,18.7433767983,23.2517909448,37.2922018812,1.80892485875,18.025,17.4582770225
 11/09  16:00:00,51.9623946672,6.39182151386,3.84295004298,0.0,18.7433767983,22.9618409725,38.6328511092,3.14937246788,18.025,17.4584786413
 11/09  17:00:00,55.9378905993,6.33585277248,3.42311670528,0.0,18.7433767983,27.431320555,22.7161165714,4.6711165714,18.025,0.02
 11/09  18:00:00,76.5557127466,6.46906292167,4.18360916958,0.0,17.6635504202,40.6971502883,13.4452677635,7.67878471394,0.0,5.76648304959
 11/09  19:00:00,83.7473664667,6.57059633688,4.76923787203,0.0,27.5259009287,37.3340067412,23.8775826935,12.318118374,0.0,11.5594643194
 11/09  20:00:00,86.8333345384,6.67073824713,5.42956828978,0.0,33.8341110165,33.3544677425,19.5551516933,13.7788939588,0.0,5.77625773451
 11/09  21:00:00,96.3006037278,6.86625315463,6.54716520936,0.0,36.5179666069,38.8247702939,22.6978545544,16.9221703888,0.0,5.77568416562
 11/09  22:00:00,90.8055308071,6.88649971867,6.54707664128,0.0,32.965339924,36.8579353714,30.3501690733,18.7821424483,0.0,11.568026625
 11/09  23:00:00,64.1706738998,6.46944963565,3.8762820504,0.0,25.6355707503,20.6438685092,26.3394333716,20.5583848552,0.0,5.78104851641
 11/09  24:00:00,42.7410684654,6.22914064628,2.23974856174,0.0,15.0252895274,11.7056064465,27.8024369692,22.0393127108,0.0,5.76312425848
 11/10  01:00:00,37.0943772768,6.15015760485,1.69772098105,0.0,11.6412384099,10.0650221343,28.4626148613,22.7039399516,0.0,5.7586749097
 11/10  02:00:00,35.1487033588,6.09898582051,1.36386675843,0.0,10.0992000411,10.047477231,23.2753183175,23.2553183175,0.0,0.02
 11/10  03:00:00,32.9328525087,6.05144293207,1.05511036625,0.0,8.25718729233,10.0299323277,29.8016084727,24.0474726435,0.0,5.75413582926
 11/10  04:00:00,32.7152147105,6.02050986827,0.857293303596,0.0111173227228,8.25718729233,10.0299323277,24.7969341159,24.7769341159,0.0,0.02
 11/10  05:00:00,34.2219804983,6.00214150705,0.706460113515,0.0805256499302,8.25718729233,11.6354268332,31.2105295235,25.4520018048,0.0,5.75852771871
 11/10  06:00:00,41.9242186689,6.01482014829,0.772579681747,0.124465550602,12.1011305571,15.3678112995,30.3406065524,24.5685545048,0.0,5.77205204768
 11/10  07:00:00,69.9592950571,6.324502132,2.86216374161,0.000267085939429,19.7275818095,37.2640762949,27.6022059974,21.8089935234,0.0,5.79321247393
 11/10  08:00:00,87.2762217995,6.64471483295,5.02323142184,0.0,24.3117294858,51.2795993405,31.5219092553,14.1226501421,0.0,17.3992591132
 11/10  09:00:00,74.751879018,6.43094295826,3.98744153575,0.0,23.6694662846,40.6342015617,28.8253348217,5.4144153766,0.0,23.4109194451
 11/10  10:00:00,70.6842611524,6.52934985563,4.82857620215,0.0,23.6694662846,35.6302164847,37.7608233199,2.21992461387,18.025,17.515898706
 11/10  11:00:00,52.7573408478,6.4924005714,4.53519071009,0.0,18.7433767983,22.9618409725,43.6161480607,2.27388243843,18.025,23.3172656223
 11/10  12:00:00,53.8769237145,6.63805702502,5.51123395684,0.0,18.7433767983,22.9618409725,36.1141943306,0.625283067524,18.025,17.4639112631
 11/10  13:00:00,55.8007406482,6.7696455067,7.26001446803,0.0,18.5889407304,23.1597249699,35.4894521177,0.00434674053777,18.025,17.4601053771
 11/10  14:00:00,57.5470704716,6.8542113408,8.67527541666,0.0,18.7433767983,23.2517909448,35.4868443389,0.0,18.025,17.4618443389
 11/10  15:00:00,58.4005799348,6.89486652662,9.48813089395,0.0,18.7433767983,23.2517909448,35.4849378268,0.0,18.025,17.4599378268
 11/10  16:00:00,58.0474517599,6.88792023159,9.43189874416,0.0,18.7433767983,22.9618409725,35.4848925259,0.0,18.025,17.4598925259
 11/10  17:00:00,60.4624726192,6.81715180796,7.46638973198,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/10  18:00:00,80.2833584365,6.92934061141,7.45096167461,0.0,17.6635504202,40.6971502883,5.96629088368,0.198830763421,0.0,5.76746012026
 11/10  19:00:00,86.8621355266,6.98911455051,7.46546138945,0.0,27.5259009287,37.3340067412,14.1681453839,2.60792411484,0.0,11.5602212691
 11/10  20:00:00,89.3967374716,7.02819884719,7.63548804542,0.0,33.8341110165,33.3544677425,11.1009456916,5.32459925322,0.0,5.77634643838
 11/10  21:00:00,98.5573212252,7.18792481999,8.48219076506,0.0,36.5179666069,38.8247702939,13.9793407394,8.20285786362,0.0,5.77648287583
 11/10  22:00:00,93.2902336679,7.22562049829,8.69262824065,0.0,32.965339924,36.8579353714,19.7949932769,8.2260437507,0.0,11.5689495262
 11/10  23:00:00,66.5164054438,6.76959370491,5.92184540468,0.0,25.6355707503,20.6438685092,16.1505230219,10.3700200505,0.0,5.78050297147
 11/10  24:00:00,44.3070814237,6.41293214292,3.62195600131,0.0,15.0252895274,11.7056064465,17.6878609868,11.9245794332,0.0,5.76328155358
 11/11  01:00:00,39.6424605236,6.3024250821,2.77421000545,0.0,12.925468867,10.100111941,13.0366116295,13.0166116295,0.0,0.02
 11/11  02:00:00,39.2456855679,6.25685834304,2.42406131986,0.0,12.925468867,10.100111941,19.0648098201,13.3104653631,0.0,5.754344457
 11/11  03:00:00,34.0301176828,6.18044405164,1.90394772112,0.0,8.34152022915,10.0650221343,15.2205158944,15.2005158944,0.0,0.02
 11/11  04:00:00,33.6078736551,6.1273505204,1.53479437786,0.0,8.34152022915,10.0650221343,24.4383374837,18.6839221065,0.0,5.75441537727
 11/11  05:00:00,34.9045220126,6.08750582538,1.26473314496,0.0,8.34152022915,11.6705166398,27.1538267635,21.3954485905,0.0,5.75837817302
 11/11  06:00:00,38.8982096071,6.06450468185,1.12317657097,0.0,8.80141237637,15.3678112995,20.9473142287,20.9273142287,0.0,0.02
 11/11  07:00:00,55.7840123763,6.15513198139,1.70986609908,0.0,18.5082010057,25.6353820695,24.8991421177,19.1266568896,0.0,5.77248522805
 11/11  08:00:00,70.8158363316,6.44827024241,3.76206554364,0.0,19.4926561212,41.1001056674,25.2067570519,13.6364536831,0.0,11.5703033688
 11/11  09:00:00,98.7142876699,6.96152393694,7.39010733761,0.0,26.3286599382,57.9988325916,33.7613380509,4.38391092809,0.0,29.3774271228
 11/11  10:00:00,83.7914809737,6.966547632,7.73539814666,0.0,26.2443270014,42.8153538416,42.3257555481,0.894948489543,18.025,23.4058070585
 11/11  11:00:00,58.9864822119,6.82695487433,6.94442916259,0.0,21.7447113004,23.4437158914,35.8926036738,0.34540599734,18.025,17.5221976765
 11/11  12:00:00,58.4539824726,6.9726294085,8.66817241988,0.0,19.3449162599,23.4437158914,41.3425722,0.0,18.025,23.3175722
 11/11  13:00:00,61.0078482897,7.13368462261,10.9187018525,0.0,19.190480192,23.7425572507,35.487126403,0.0,18.025,17.462126403
 11/11  14:00:00,63.0024486655,7.25652904933,12.7643353197,0.0,19.260583323,23.698576057,35.4871613035,0.0,18.025,17.4621613035
 11/11  15:00:00,65.1133629023,7.35873392471,14.7730444221,0.0,19.260583323,23.698576057,35.4872344714,0.0,18.025,17.4622344714
 11/11  16:00:00,65.4242326167,7.3742044057,15.3583938261,0.0,19.260583323,23.4086260847,35.4873312021,0.0,18.025,17.4623312021
 11/11  17:00:00,68.2679240918,7.29084717144,13.8341436342,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/11  18:00:00,81.4375670842,7.31183934043,10.8243696866,0.0,18.1807569449,37.5792895564,5.76203847371,0.0,0.0,5.76203847371
 11/11  19:00:00,95.8354417036,7.49044239083,11.1501221146,0.0,32.6059821062,37.0465235296,5.78850972048,0.0207375825245,0.0,5.76777213796
 11/11  20:00:00,96.6106836899,7.5830108646,11.6018250785,0.0,36.8143715336,33.066984531,6.01244619272,0.236788348384,0.0,5.77565784434
 11/11  21:00:00,102.508533873,7.68198068181,12.041203535,0.0,36.43363367,38.8072253906,7.97610679016,2.19954078676,0.0,5.7765660034
 11/11  22:00:00,99.2716347919,7.58925054599,11.2537409875,0.0,36.0963922311,36.7877557581,10.6376500456,4.86068693722,0.0,5.7769631084
 11/11  23:00:00,74.7615535765,7.14705533331,8.50620729334,0.0,30.9507766546,20.6087787026,17.5664938064,5.99605314151,0.0,11.5704406649
 11/11  24:00:00,49.4476373408,6.74777061119,6.02574515162,0.0,17.4250845679,11.7056064465,12.4055229522,6.63306074666,0.0,5.77246220554
 11/12  01:00:00,41.8608180578,6.57375518343,4.72122287473,0.0,12.925468867,10.100111941,14.1546930022,8.39586295015,0.0,5.75883005208
 11/12  02:00:00,41.0623392724,6.47876497078,4.0188031393,0.0,12.925468867,10.100111941,8.5817832944,8.5617832944,0.0,0.02
 11/12  03:00:00,35.5654783831,6.36759054705,3.25215084675,0.0,8.34152022915,10.0650221343,14.5318447823,8.77749127398,0.0,5.75435350832
 11/12  04:00:00,35.3070644221,6.33186683773,3.02946561273,0.0,8.34152022915,10.0650221343,7.51418487752,7.49418487752,0.0,0.02
 11/12  05:00:00,36.7211010247,6.30424161881,2.86456436965,0.0,8.34152022915,11.6705166398,12.9696219369,7.21056343167,0.0,5.75905850525
 11/12  06:00:00,40.6125616329,6.27045751644,2.63155761636,0.0,8.80141237637,15.3678112995,14.4135011458,8.6499372621,0.0,5.76356388372
 11/12  07:00:00,57.616048081,6.36784029921,3.32917606104,0.0,18.5082010057,25.6353820695,14.5865439022,8.81391819122,0.0,5.77262571101
 11/12  08:00:00,73.0023987071,6.70705362491,5.68981424548,0.0,19.4926561212,41.1001056674,18.6408946297,7.06982507974,0.0,11.57106955
 11/12  09:00:00,102.004493531,7.35757586171,10.2842224327,0.0,26.3286599382,57.9988325916,24.3383541077,0.831502829275,0.0,23.5068512784
 11/12  10:00:00,85.7922387828,7.18537813874,9.51729695354,0.0,26.2443270014,42.8153538416,41.4381670269,0.0,18.025,23.4131670269
 11/12  11:00:00,61.6671615143,7.04499818272,9.4070446083,0.0,21.7447113004,23.4437158914,41.3835971125,0.0,18.025,23.3585971125
 11/12  12:00:00,61.0811683184,7.15987446899,11.108099594,0.0,19.3449162599,23.4437158914,35.5198617968,0.0,18.025,17.4948617968
 11/12  13:00:00,62.1549088082,7.19867204883,12.0007634503,0.0,19.190480192,23.7425572507,35.4906779581,0.0,18.025,17.4656779581
 11/12  14:00:00,63.9554763336,7.34798245045,13.6258995038,0.0,19.260583323,23.698576057,35.4902703312,0.0,18.025,17.4652703312
 11/12  15:00:00,65.3777493451,7.37706645035,15.0190887435,0.0,19.260583323,23.698576057,35.4895825289,0.0,18.025,17.4645825289
 11/12  16:00:00,66.1948853312,7.42256723135,16.0806737152,0.0,19.260583323,23.4086260847,35.4898470797,0.0,18.025,17.4648470798
 11/12  17:00:00,67.2729609479,7.27471730498,12.8552984944,0.0,19.260583323,27.8781056672,23.7837714545,0.0,18.025,5.75877145453
 11/12  18:00:00,80.9040212338,7.27353026701,10.3291257085,0.0,18.1807569449,37.5792895564,5.77004996765,0.00660285712053,0.0,5.76344711053
 11/12  19:00:00,95.4631242552,7.44124430542,10.826992694,0.0,32.6059821062,37.0465235296,6.61942117853,0.851660673973,0.0,5.76776050456
 11/12  20:00:00,95.8642685123,7.49161790363,10.9467822449,0.0,36.8143715336,33.066984531,8.87783945438,3.10091707271,0.0,5.77692238166
 11/12  21:00:00,101.674239204,7.58350769213,11.305362147,0.0,36.43363367,38.8072253906,12.7134748535,6.93700473064,0.0,5.77647012286
 11/12  22:00:00,98.6190901889,7.51076531082,10.6796658501,0.0,36.0963922311,36.7877557581,14.5867497751,8.80999043267,0.0,5.7767593424
 11/12  23:00:00,73.9805587877,7.05576873972,7.81646233833,0.0,30.9507766546,20.6087787026,22.0855541217,10.5146321505,0.0,11.5709219712
 11/12  24:00:00,48.4339597545,6.63383930479,5.12598151636,0.0,17.4250845679,11.7056064465,18.1525056479,12.3798500182,0.0,5.77265562976
 11/13  01:00:00,39.5773199912,6.45873747741,3.87205394047,0.0,11.6412384099,10.0650221343,19.2791935474,13.5201217661,0.0,5.75907178125
 11/13  02:00:00,37.0750795855,6.34549202945,3.04371298436,0.0,10.0992000411,10.047477231,14.4579609471,14.4379609471,0.0,0.02
 11/13  03:00:00,34.6676036419,6.27489480541,2.56638708104,0.0,8.25718729233,10.0299323277,21.3047520032,15.5501903615,0.0,5.75456164168
 11/13  04:00:00,34.3167453368,6.23031226227,2.26011525835,0.0,8.25718729233,10.0299323277,16.6035453182,16.5835453182,0.0,0.02
 11/13  05:00:00,35.6193992965,6.19191166363,1.99460371868,0.0,8.25718729233,11.6354268332,23.4646030342,17.7057717737,0.0,5.75883126049
 11/13  06:00:00,43.2142624803,6.19521946225,2.00663543651,0.0,12.1011305571,15.3678112995,23.0744892024,17.3018075703,0.0,5.77268163208
 11/13  07:00:00,71.287079446,6.51018054487,4.00444369869,0.0,19.7275818095,37.2640762949,26.680057724,15.7038841655,0.0,10.9761735585
 11/13  08:00:00,89.9387554558,6.98630265189,7.34405576663,0.0,24.3117294858,51.2795993405,22.3571344211,10.153738048,0.0,12.2033963731
 11/13  09:00:00,77.5314001365,6.76029194541,6.43752962108,0.0,23.6694662846,40.6342015617,25.5778377366,2.16224714143,0.0,23.4155905951
 11/13  10:00:00,74.1127293841,6.93874039247,7.84759189008,0.0,23.6694662846,35.6302164847,35.7995203026,0.252538001939,18.025,17.5219823007
 11/13  11:00:00,56.4387444193,6.91697807714,7.79197387369,0.0,18.7433767983,22.9618409725,41.4201675457,0.0720035234424,18.025,23.3231640223
 11/13  12:00:00,58.8079575576,7.09437051643,9.98592527293,0.0,18.7433767983,22.9618409725,35.4932702227,0.0,18.025,17.4682702227
 11/13  13:00:00,62.4629188903,7.27876886269,13.413041399,0.0,18.5889407304,23.1597249699,35.4917414017,0.0,18.025,17.4667414017
 11/13  14:00:00,64.3940986013,7.41796707206,14.9585194422,0.0,18.7433767983,23.2517909448,35.4921785921,0.0,18.025,17.4671785921
 11/13  15:00:00,65.3745698798,7.47131106595,15.8856466264,0.0,18.7433767983,23.2517909448,35.4898404484,0.0,18.025,17.4648404484
 11/13  16:00:00,63.6578114695,7.41658795636,14.5135612288,0.0,18.7433767983,22.9618409725,35.4902734453,0.0,18.025,17.4652734453
 11/13  17:00:00,65.0340171248,7.30098313381,11.5540672478,0.0,18.7433767983,27.431320555,23.7838775043,0.0,18.025,5.75887750429
 11/13  18:00:00,83.7728378707,7.34094439257,10.5287934151,0.0,17.6635504202,40.6971502883,0.584253623254,0.564253623254,0.0,0.02
 11/13  19:00:00,90.104562691,7.37420598112,10.3227169612,0.0,27.5259009287,37.3340067412,14.2254885975,2.66344430661,0.0,11.5620442909
 11/13  20:00:00,92.1251320924,7.35095431761,10.0410666739,0.0,33.8341110165,33.3544677425,12.1230541139,6.34595822148,0.0,5.7770958924
 11/13  21:00:00,101.405532889,7.52151160264,10.996747695,0.0,36.5179666069,38.8247702939,18.7537728885,7.22021934868,0.0,11.5335535398
 11/13  22:00:00,95.5089635567,7.49049818855,10.6463935328,0.0,32.965339924,36.8579353714,14.7006843032,8.90507923698,0.0,5.79560506621
 11/13  23:00:00,67.5967931797,6.91252449502,6.85922551575,0.0,25.6355707503,20.6438685092,26.7030735568,15.1598851198,0.0,11.543188437
 11/13  24:00:00,44.9872012034,6.50506308124,4.20991233479,0.0,15.0252895274,11.7056064465,16.4884575872,16.4684575872,0.0,0.02
 11/14  01:00:00,38.6814400011,6.35308688683,3.08181570385,0.0,11.6412384099,10.0650221343,23.306521,17.5484260774,0.0,5.7580949226
 11/14  02:00:00,36.4273943356,6.26802536731,2.47348220363,0.0,10.0992000411,10.047477231,24.516816405,18.7621987573,0.0,5.75461764764
 11/14  03:00:00,34.0772527913,6.2045414076,2.046386011,0.0,8.25718729233,10.0299323277,19.9069594016,19.8869594016,0.0,0.02
 11/14  04:00:00,33.7485966907,6.16291718388,1.75935132304,0.0,8.25718729233,10.0299323277,26.4518998731,20.6977024126,0.0,5.75419746052
 11/14  05:00:00,35.1925535629,6.14030984852,1.6193553449,0.0,8.25718729233,11.6354268332,19.8582343448,19.8382343448,0.0,0.02
 11/14  06:00:00,42.813511274,6.14600020828,1.65508521237,0.0,12.1011305571,15.3678112995,25.1869544183,19.4139261065,0.0,5.77302831176
 11/14  07:00:00,70.7748686596,6.44980629009,3.552571673,0.0,19.7275818095,37.2640762949,30.7149890209,19.1425077179,0.0,11.572481303
 11/14  08:00:00,89.027095516,6.87049715021,6.54816506783,0.0,24.3117294858,51.2795993405,21.361972183,9.75235364452,0.0,11.6096185385
 11/14  09:00:00,77.0483389209,6.68660408335,6.02812968654,0.0,23.6694662846,40.6342015617,24.1055180668,0.684888133136,0.0,23.4206299337
 11/14  10:00:00,74.0231836672,6.8755391058,7.82123107628,0.0,23.6694662846,35.6302164847,41.3857181432,0.0,18.025,23.3607181432
 11/14  11:00:00,57.6911834368,6.86957550835,9.0917985565,0.0,18.7433767983,22.9618409725,35.5225653661,0.0,18.025,17.4975653661
 11/14  12:00:00,61.1865340413,7.07996899721,12.3788934736,0.0,18.7433767983,22.9618409725,35.4937287334,0.0,18.025,17.4687287334
 11/14  13:00:00,64.3250150925,7.25171785626,15.3021769024,0.0,18.5889407304,23.1597249699,35.4910503601,0.0,18.025,17.4660503601
 11/14  14:00:00,66.6825719098,7.38280996024,17.2821402273,0.0,18.7433767983,23.2517909448,35.4916186277,0.0,18.025,17.4666186277
 11/14  15:00:00,68.2126436379,7.47420223387,18.720819939,0.0,18.7433767983,23.2517909448,41.3056667199,0.0,18.025,23.2806667199
 11/14  16:00:00,67.4205775182,7.44764095892,18.2452655396,0.0,18.7433767983,22.9618409725,35.4893591475,0.0,18.025,17.4643591475
 11/14  17:00:00,69.5324796301,7.33673620425,16.0167719013,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/14  18:00:00,86.3590941795,7.42573593869,13.0302412295,0.0,17.6635504202,40.6971502883,5.76826554597,0.0,0.0,5.76826554597
 11/14  19:00:00,91.5335436684,7.47352786367,11.6523428015,0.0,27.5259009287,37.3340067412,11.5613920009,0.0,0.0,11.5613920009
 11/14  20:00:00,94.2684318078,7.55577310475,11.9795276183,0.0,33.8341110165,33.3544677425,5.77768647865,0.0,0.0,5.77768647865
 11/14  21:00:00,103.048718191,7.70817994304,12.4532502371,0.0,36.5179666069,38.8247702939,5.97963229171,0.202355104976,0.0,5.77727718674
 11/14  22:00:00,97.5805294659,7.73419944882,12.4742226041,0.0,32.965339924,36.8579353714,11.7933572824,0.221286753471,0.0,11.572070529
 11/14  23:00:00,70.9885818473,7.29865876256,9.86486472585,0.0,25.6355707503,20.6438685092,6.22333292129,0.441391822562,0.0,5.78194109873
 11/14  24:00:00,48.420733704,6.89562179546,7.25286941459,0.0,15.0252895274,11.7056064465,6.61596466488,0.852144671108,0.0,5.76381999378
 11/15  01:00:00,41.9108483787,6.71904017812,5.94525761523,0.0,11.6412384099,10.0650221343,7.17179760971,1.41294463553,0.0,5.75885297418
 11/15  02:00:00,39.3883698821,6.60665122341,5.09583061093,0.0,10.0992000411,10.047477231,1.80891992839,1.78891992839,0.0,0.02
 11/15  03:00:00,36.6482847987,6.50162468995,4.32032152537,0.0,8.25718729233,10.0299323277,8.66963213627,2.9150796332,0.0,5.75455250307
 11/15  04:00:00,35.9314695305,6.41933522887,3.68580370189,0.0,8.25718729233,10.0299323277,4.56763045088,4.54763045088,0.0,0.02
 11/15  05:00:00,36.976961183,6.35268680751,3.1913699231,0.0,8.25718729233,11.6354268332,11.8894513788,6.13162970024,0.0,5.75782167861
 11/15  06:00:00,44.31111978,6.32447397068,2.97420300213,0.0,12.1011305571,15.3678112995,14.375094117,8.60194840454,0.0,5.77314571248
 11/15  07:00:00,73.1197146818,6.73820968929,5.60898742482,0.0,19.7275818095,37.2640762949,20.8830128303,9.31074694981,0.0,11.5722658805
 11/15  08:00:00,92.1207967184,7.26481913952,9.24750456348,0.0,24.3117294858,51.2795993405,16.1249340566,4.51447900662,0.0,11.61045505
 11/15  09:00:00,79.4198647377,6.9787090922,8.10752354306,0.0,23.6694662846,40.6342015617,23.4869596108,0.0638394297008,0.0,23.4231201811
 11/15  10:00:00,76.2268557305,7.12903014286,9.77139483926,0.0,23.6694662846,35.6302164847,41.3846571117,0.0,18.025,23.3596571117
 11/15  11:00:00,58.4605804364,7.03211490066,9.69864038228,0.0,18.7433767983,22.9618409725,35.5253763956,0.0,18.025,17.5003763956
 11/15  12:00:00,59.6107836114,7.14288617124,10.7402166655,0.0,18.7433767983,22.9618409725,35.4961466429,0.0,18.025,17.4711466429
 11/15  13:00:00,61.7000774264,7.26232415284,12.6666229858,0.0,18.5889407304,23.1597249699,35.4934064902,0.0,18.025,17.4684064902
 11/15  14:00:00,62.4852374939,7.33548182483,13.1321240404,0.0,18.7433767983,23.2517909448,35.4930207393,0.0,18.025,17.4680207393
 11/15  15:00:00,62.6075173108,7.33373569502,13.2561512045,0.0,18.7433767983,23.2517909448,35.4902769333,0.0,18.025,17.4652769333
 11/15  16:00:00,62.0465762208,7.29974511563,13.0191504941,0.0,18.7433767983,22.9618409725,35.4910637495,0.0,18.025,17.4660637495
 11/15  17:00:00,63.6383407885,7.17218642369,10.287171227,0.0,18.7433767983,27.431320555,23.7841035501,0.0,18.025,5.75910355014
 11/15  18:00:00,82.9454208718,7.25287727016,9.78941375101,0.0,17.6635504202,40.6971502883,5.79760059529,0.0291026521947,0.0,5.76849794309
 11/15  19:00:00,89.5066614794,7.31383195663,9.78513447602,0.0,27.5259009287,37.3340067412,13.411786433,1.84884719815,0.0,11.5629392349
 11/15  20:00:00,92.3189284698,7.37998427155,10.2057909028,0.0,33.8341110165,33.3544677425,8.5003073306,2.72247281803,0.0,5.77783451258
 11/15  21:00:00,101.499711363,7.54083203177,11.0715726,0.0,36.5179666069,38.8247702939,10.3727130802,4.59527636911,0.0,5.77743671106
 11/15  22:00:00,95.8793328213,7.53971711218,10.9674789323,0.0,32.965339924,36.8579353714,17.4980833653,5.92573019358,0.0,11.5723531718
 11/15  23:00:00,69.0002244092,7.07248561928,8.1026579924,0.0,25.6355707503,20.6438685092,12.890274272,7.10765650344,0.0,5.7826177686
 11/15  24:00:00,46.503965139,6.67884285567,5.55286601182,0.0,15.0252895274,11.7056064465,13.9457822507,8.18177404569,0.0,5.76400820498
 11/16  01:00:00,40.1027987127,6.5134917153,4.34274842693,0.0,11.6412384099,10.0650221343,14.6083286215,8.84889531871,0.0,5.75943330283
 11/16  02:00:00,37.6232470918,6.40399515242,3.53335519874,0.0,10.0992000411,10.047477231,9.87779075739,9.85779075739,0.0,0.02
 11/16  03:00:00,35.062842172,6.31928141537,2.91721620682,0.0,8.25718729233,10.0299323277,16.7192035657,10.9645694885,0.0,5.75463407714
 11/16  04:00:00,34.7050193615,6.27347609225,2.60520370214,0.0,8.25718729233,10.0299323277,12.0840261812,12.0640261812,0.0,0.02
 11/16  05:00:00,35.93057474,6.22685091955,2.27081000618,0.0,8.25718729233,11.6354268332,20.7127503814,14.9534160611,0.0,5.75933432033
 11/16  06:00:00,43.380833989,6.21469781281,2.15367540278,0.0,12.1011305571,15.3678112995,22.7883092942,17.0149915131,0.0,5.77331778106
 11/16  07:00:00,71.6136599326,6.54668335913,4.2944316419,0.0,19.7275818095,37.2640762949,26.6671139948,15.0946428413,0.0,11.5724711536
 11/16  08:00:00,90.7951353987,7.0796204459,8.1070011735,0.0,24.3117294858,51.2795993405,19.430296679,7.81943083742,0.0,11.6108658416
 11/16  09:00:00,78.4609819213,6.84839952573,7.27892479887,0.0,23.6694662846,40.6342015617,24.0318226329,0.608622957508,0.0,23.4231996754
 11/16  10:00:00,74.8565679588,7.00836645803,8.5217503907,0.0,23.6694662846,35.6302164847,41.3860734265,0.0,18.025,23.3610734265
 11/16  11:00:00,57.9485617054,6.96687289855,9.25185020689,0.0,18.7433767983,22.9618409725,35.5250769957,0.0,18.025,17.5000769957
 11/16  12:00:00,60.3443111118,7.12718937517,11.4894318054,0.0,18.7433767983,22.9618409725,35.4967974739,0.0,18.025,17.4717974739
 11/16  13:00:00,62.9380502203,7.28359519694,13.8833156262,0.0,18.5889407304,23.1597249699,35.4937080124,0.0,18.025,17.4687080124
 11/16  14:00:00,64.7878222153,7.40794889413,15.3622323896,0.0,18.7433767983,23.2517909448,35.4951094893,0.0,18.025,17.4701094893
 11/16  15:00:00,65.7757370756,7.46492115464,16.293176209,0.0,18.7433767983,23.2517909448,35.4913848679,0.0,18.025,17.4663848679
 11/16  16:00:00,65.1805234584,7.45851349715,15.9943201918,0.0,18.7433767983,22.9618409725,35.4923225507,0.0,18.025,17.4673225507
 11/16  17:00:00,67.5767005752,7.3745870084,14.0231207286,0.0,18.7433767983,27.431320555,23.7830715626,0.0,18.025,5.75807156257
 11/16  18:00:00,85.2388600108,7.45250977255,11.8832055067,0.0,17.6635504202,40.6971502883,5.7686123024,0.0,0.0,5.7686123024
 11/16  19:00:00,91.5392819909,7.52343037772,11.6081286373,0.0,27.5259009287,37.3340067412,11.6180210594,0.0557441895897,0.0,11.5622768698
 11/16  20:00:00,94.4183853639,7.60043539413,12.0847778169,0.0,33.8341110165,33.3544677425,6.1906001525,0.413036833964,0.0,5.77756331853
 11/16  21:00:00,103.476701067,7.75211534227,12.8372588505,0.0,36.5179666069,38.8247702939,7.09862604215,1.32076056753,0.0,5.77786547462
 11/16  22:00:00,96.8813061632,7.64826599675,11.8608742358,0.0,32.965339924,36.8579353714,16.983855602,5.41058070463,0.0,11.5732748973
 11/16  23:00:00,69.3110831324,7.11076315697,8.37521740284,0.0,25.6355707503,20.6438685092,14.7044698738,8.92186921927,0.0,5.78260065457
 11/16  24:00:00,46.4024434123,6.6719113426,5.45826407616,0.0,15.0252895274,11.7056064465,16.8650140095,11.1009177287,0.0,5.76409628083
 11/17  01:00:00,39.9203978545,6.49448340185,4.17934495128,0.0,11.6412384099,10.0650221343,17.1215754318,11.3620866069,0.0,5.75948882494
 11/17  02:00:00,37.3737911285,6.37658853045,3.31129959391,0.0,10.0992000411,10.047477231,12.333175347,12.313175347,0.0,0.02
 11/17  03:00:00,34.8103162003,6.28989174967,2.69407158293,0.0,8.25718729233,10.0299323277,19.9331176311,14.1783240375,0.0,5.75479359362
 11/17  04:00:00,34.4619782352,6.24519816086,2.39043450876,0.0,8.25718729233,10.0299323277,15.1804574381,15.1604574381,0.0,0.02
 11/17  05:00:00,35.7561071997,6.20562443336,2.11755898424,0.0,8.25718729233,11.6354268332,22.1901834415,16.4307250332,0.0,5.75945840827
 11/17  06:00:00,43.3908877374,6.21294724853,2.16546346604,0.0,12.1011305571,15.3678112995,21.2780545264,15.504390512,0.0,5.77366401441
 11/17  07:00:00,71.3541426186,6.51699673156,4.06457017217,0.0,19.7275818095,37.2640762949,27.5935745524,16.0200869683,0.0,11.5734875841
 11/17  08:00:00,90.0011539812,6.97625263483,7.41635032529,0.0,24.3117294858,51.2795993405,19.2272058721,7.61625892754,0.0,11.6109469445
 11/17  09:00:00,77.9454084378,6.77253493349,6.83918845168,0.0,23.6694662846,40.6342015617,23.5198453169,0.0938922568453,0.0,23.4259530601
 11/17  10:00:00,75.5604451904,6.97014893484,9.26382894222,0.0,23.6694662846,35.6302164847,41.3899896393,0.0,18.025,23.3649896393
 11/17  11:00:00,58.7138554773,6.93048065724,10.0535212527,0.0,18.7433767983,22.9618409725,35.5271146595,0.0,18.025,17.5021146595
 11/17  12:00:00,60.6171984528,7.08989450005,11.7996040837,0.0,18.7433767983,22.9618409725,35.4961311035,0.0,18.025,17.4711311035
 11/17  13:00:00,63.7171519782,7.2714922758,14.6745115867,0.0,18.5889407304,23.1597249699,35.494102383,0.0,18.025,17.469102383
 11/17  14:00:00,66.5045850021,7.42551138997,17.0614245848,0.0,18.7433767983,23.2517909448,35.4942386914,0.0,18.025,17.4692386914
 11/17  15:00:00,67.2455871663,7.46229662697,17.7656414356,0.0,18.7433767983,23.2517909448,41.3099002505,0.0,18.025,23.2849002505
 11/17  16:00:00,66.0540095907,7.38490448984,16.9414067359,0.0,18.7433767983,22.9618409725,35.4930867702,0.0,18.025,17.4680867702
 11/17  17:00:00,68.9926048594,7.35241904326,15.4611845476,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/17  18:00:00,84.6699644134,7.3790861674,11.3877167561,0.0,17.6635504202,40.6971502883,5.77658252408,0.00795136881893,0.0,5.76863115526
 11/17  19:00:00,90.2694651694,7.38735481034,10.474356951,0.0,27.5259009287,37.3340067412,12.8829959567,1.31868547783,0.0,11.5643104789
 11/17  20:00:00,92.7938319707,7.42508051004,10.6355621461,0.0,33.8341110165,33.3544677425,8.32928452529,2.55118671399,0.0,5.7780978113
 11/17  21:00:00,101.869288602,7.57519850861,11.4067428138,0.0,36.5179666069,38.8247702939,10.0611772548,4.28346463064,0.0,5.7777126242
 11/17  22:00:00,96.2769125073,7.57595498977,11.3287628356,0.0,32.965339924,36.8579353714,16.6306552967,5.05643901918,0.0,11.5742162776
 11/17  23:00:00,69.560336425,7.12585882047,8.6093483556,0.0,25.6355707503,20.6438685092,11.2905029369,4.64988186434,0.0,6.64062107258
 11/17  24:00:00,47.271886774,6.75517609357,6.24443438366,0.0,15.0252895274,11.7056064465,8.3622855551,3.45363531086,0.0,4.90865024424
 11/18  01:00:00,42.0428688971,6.59358918167,5.00280334863,0.0,12.8411359301,10.0650221343,10.5702911844,4.81085828896,0.0,5.75943289543
 11/18  02:00:00,41.3978880399,6.5210152044,4.43147950904,0.0,12.8411359301,10.0650221343,4.55489729785,4.53489729785,0.0,0.02
