Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  03:00:00,35.8791481669,6.40897254512,3.64381771904,0.0,8.25718729233,10.0299323277,10.4746807709,4.7197358422,0.0,5.75494492873
 11/18  04:00:00,35.3711586517,6.34838238184,3.19642157758,0.0,8.25718729233,10.0299323277,5.50418100099,5.48418100099,0.0,0.02
 11/18  05:00:00,36.6170393355,6.30531626441,2.87879306852,0.0,8.25718729233,11.6354268332,12.3417404705,6.58209781337,0.0,5.7596426571
 11/18  06:00:00,40.5609078419,6.27419297077,2.69551724213,0.0,8.71707943955,15.3327214929,13.4083693518,7.6439600259,0.0,5.76440932593
 11/18  07:00:00,57.838213872,6.38972532682,3.52935389802,0.0,18.5082010057,25.6353820695,13.0582711723,7.28450056094,0.0,5.77377061141
 11/18  08:00:00,73.7177678436,6.8074796317,6.42400077388,0.0,19.4083231844,41.0650158608,15.7589367273,4.18451275011,0.0,11.5744239772
 11/18  09:00:00,103.278571553,7.50305536832,11.4125879732,0.0,26.3286599382,57.9988325916,29.4056167779,0.00382129566156,0.0,29.4017954823
 11/18  10:00:00,89.2281891707,7.45854102006,12.5605008317,0.0,26.3286599382,42.8504436482,41.4465477182,0.0,18.025,23.4215477182
 11/18  11:00:00,64.5418724113,7.22475069815,12.1018899869,0.0,21.7447113004,23.4437158914,35.5579967909,0.0,18.025,17.5329967909
 11/18  12:00:00,64.0115404096,7.35828222902,13.8996885764,0.0,19.3027497915,23.426170988,41.3552497148,0.0,18.025,23.3302497148
 11/18  13:00:00,66.3218550853,7.50449598107,15.9215440253,0.0,19.1483137236,23.7250123474,35.4964756631,0.0,18.025,17.4714756631
 11/18  14:00:00,67.8247652203,7.58509055003,17.1983132334,0.0,19.3027497915,23.7161209604,35.4951462813,0.0,18.025,17.4701462813
 11/18  15:00:00,68.3988735632,7.60995381047,17.7475578636,0.0,19.3027497915,23.7161209604,35.4963990957,0.0,18.025,17.4713990957
 11/18  16:00:00,67.6829374426,7.56949635739,17.3620293286,0.0,19.3027497915,23.426170988,35.4939424972,0.0,18.025,17.4689424972
 11/18  17:00:00,68.9072185235,7.40794020692,14.2965597505,0.0,19.3027497915,27.8956505705,23.7844860425,0.0,18.025,5.75948604253
 11/18  18:00:00,82.1459449344,7.39372670034,11.3910678049,0.0,18.2229234133,37.5968344597,5.76423115799,0.0,0.0,5.76423115799
 11/18  19:00:00,96.5678148952,7.5643563784,11.6890583212,0.0,32.690315043,37.0816133363,0.0404834320304,0.0204834320304,0.0,0.02
 11/18  20:00:00,97.1394227434,7.65102326672,12.0624115327,0.0,36.8143715336,33.066984531,11.6933851306,0.156981671745,0.0,11.5364034589
 11/18  21:00:00,103.081815302,7.7699064724,12.6458433147,0.0,36.3493007332,38.7721355839,7.28818263625,1.51047853439,0.0,5.77770410187
 11/18  22:00:00,100.369590774,7.70612370187,12.1152670069,0.0,36.1807251679,36.8228455648,8.62158931873,2.843434217,0.0,5.77815510174
 11/18  23:00:00,75.8349823819,7.2617080636,9.3453470817,0.0,31.0351095914,20.6438685092,16.1011484464,4.52632902322,0.0,11.5748194231
 11/18  24:00:00,50.1427035695,6.83397068309,6.63449077215,0.0,17.4250845679,11.7056064465,11.9618746859,6.18821681855,0.0,5.77365786739
 11/19  01:00:00,42.6136584691,6.66462116435,5.38312817861,0.0,12.925468867,10.100111941,13.1758370839,7.41607501557,0.0,5.75976206835
 11/19  02:00:00,41.6237189959,6.55162874737,4.50726970436,0.0,12.925468867,10.100111941,8.46065742241,8.44065742241,0.0,0.02
 11/19  03:00:00,35.8550670326,6.40822846186,3.50104853484,0.0,8.34152022915,10.0650221343,15.4031050798,9.64803061928,0.0,5.75507446051
 11/19  04:00:00,35.2097143337,6.32705756344,2.93687454208,0.0,8.34152022915,10.0650221343,10.9895178049,10.9695178049,0.0,0.02
 11/19  05:00:00,36.4599494404,6.28089015544,2.6266949171,0.0,8.34152022915,11.6705166398,18.0160239776,12.2566606352,0.0,5.75936334239
 11/19  06:00:00,40.4067948663,6.25248526346,2.44367812007,0.0,8.80141237637,15.3678112995,18.0490187051,12.284517089,0.0,5.76450161608
 11/19  07:00:00,57.3348052631,6.34308117755,3.07257204449,0.0,18.5082010057,25.6353820695,17.3627579378,11.5888172284,0.0,5.77394070944
 11/19  08:00:00,73.1154448361,6.73250739542,5.77720021754,0.0,19.4926561212,41.1001056674,19.5247108888,7.94946124154,0.0,11.5752496473
 11/19  09:00:00,101.988882108,7.38063242405,10.2452838201,0.0,26.3286599382,57.9988325916,24.5216594875,0.993354429665,0.0,23.5283050578
 11/19  10:00:00,86.6585014514,7.32948076577,10.2392672941,0.0,26.2443270014,42.8153538416,47.3000412115,0.0,18.025,29.2750412115
 11/19  11:00:00,61.6955072552,7.12428097929,9.35597965656,0.0,21.7447113004,23.4437158914,35.5589226384,0.0,18.025,17.5339226384
 11/19  12:00:00,60.701033887,7.23032963013,10.6574100917,0.0,19.3449162599,23.4437158914,41.35721756,0.0,18.025,23.33221756
 11/19  13:00:00,62.3763185799,7.32983251348,12.0909505734,0.0,19.190480192,23.7425572507,35.4977633092,0.0,18.025,17.4727633092
 11/19  14:00:00,62.5672501048,7.32447782609,12.2611134536,0.0,19.260583323,23.698576057,35.4984117264,0.0,18.025,17.4734117264
 11/19  15:00:00,62.5988849096,7.32936775586,12.2878579045,0.0,19.260583323,23.698576057,35.4967969681,0.0,18.025,17.4717969681
 11/19  16:00:00,61.8455460074,7.27853000948,11.8753061975,0.0,19.260583323,23.4086260847,35.4969966318,0.0,18.025,17.4719966318
 11/19  17:00:00,63.4609578617,7.10028990128,9.2176517559,0.0,19.260583323,27.8781056672,23.7836986099,0.0,18.025,5.75869860988
 11/19  18:00:00,79.2551522047,7.11588313902,8.8378188819,0.0,18.1807569449,37.5792895564,4.54663708361,0.0109480354926,0.0,4.53568904811
 11/19  19:00:00,94.0280210834,7.28927691924,9.54375254482,0.0,32.6059821062,37.0465235296,2.70507444502,1.45623962005,0.0,1.24883482498
 11/19  20:00:00,94.9038336691,7.38936472931,10.0884619688,0.0,36.8143715336,33.066984531,14.0034668263,2.46660491218,0.0,11.5368619141
 11/19  21:00:00,101.145583009,7.53091108842,10.8291645216,0.0,36.43363367,38.8072253906,11.1395506193,5.36168563628,0.0,5.77786498299
 11/19  22:00:00,98.3585192241,7.48818649694,10.4415365418,0.0,36.0963922311,36.7877557581,13.0009254514,7.22258271398,0.0,5.77834273747
 11/19  23:00:00,73.9877477656,7.06187235337,7.81734267038,0.0,30.9507766546,20.6087787026,20.3224856444,8.74700220303,0.0,11.5754834413
 11/19  24:00:00,48.6436145858,6.66210962241,5.30724635828,0.0,17.4250845679,11.7056064465,16.2757546482,10.501861207,0.0,5.77389344125
 11/20  01:00:00,39.8650444477,6.49620711135,4.12223913703,0.0,11.6412384099,10.0650221343,17.2267549109,11.4669612746,0.0,5.75979363636
 11/20  02:00:00,37.3115316686,6.37613419339,3.2494733474,0.0,10.0992000411,10.047477231,12.4648684448,12.4448684448,0.0,0.02
 11/20  03:00:00,34.8239846018,6.29556488473,2.70204563678,0.0,8.25718729233,10.0299323277,19.3454154914,13.5904499897,0.0,5.75496550167
 11/20  04:00:00,34.489097646,6.25244757038,2.41028346069,0.0,8.25718729233,10.0299323277,14.6311202447,14.6111202447,0.0,0.02
 11/20  05:00:00,35.8194003064,6.21697719857,2.16947245514,0.0,8.25718729233,11.6354268332,21.3967448065,15.6371551798,0.0,5.75958962674
 11/20  06:00:00,43.4209665373,6.22082763374,2.18761253448,0.0,12.1011305571,15.3678112995,21.0386699693,15.2645616572,0.0,5.77410831204
 11/20  07:00:00,71.5346857838,6.54455654895,4.21746527315,0.0,19.7275818095,37.2640762949,25.8738811507,14.2980222556,0.0,11.5758588952
 11/20  08:00:00,89.6254096386,6.95594779919,7.06079887636,0.0,24.3117294858,51.2795993405,21.5658315635,9.95183607739,0.0,11.6139954861
 11/20  09:00:00,76.1427435831,6.58873732004,5.2202451181,0.0,23.6694662846,40.6342015617,26.2961007652,2.86200843501,0.0,23.4340923302
 11/20  10:00:00,71.6329629889,6.62524783748,5.68119167882,0.0,23.6694662846,35.6302164847,42.4064887552,1.00865275244,18.025,23.3728360028
 11/20  11:00:00,53.1073319508,6.50462199331,4.87281559358,0.0,18.7433767983,22.9618409725,42.9515604004,1.59206424874,18.025,23.3344961517
 11/20  12:00:00,53.3598262126,6.53691831313,5.0951821341,0.0,18.7433767983,22.9618409725,36.5355843571,1.03673749016,18.025,17.473846867
 11/20  13:00:00,53.6756619531,6.55676317733,5.34772654141,0.0,18.5889407304,23.1597249699,36.648055568,1.14919763429,18.025,17.4738579337
 11/20  14:00:00,54.1224359177,6.57566721105,5.52909272239,0.0,18.7433767983,23.2517909448,35.5063290275,0.0064741257408,18.025,17.4748549017
 11/20  15:00:00,54.1293334249,6.56778776911,5.54386911642,0.0,18.7433767983,23.2517909448,35.4982693422,0.0,18.025,17.4732693422
 11/20  16:00:00,53.707845497,6.5577792837,5.42233946718,0.0,18.7433767983,22.9618409725,35.6870836597,0.18909205245,18.025,17.4729916072
 11/20  17:00:00,57.9008443001,6.53412917376,5.18768132662,0.0,18.7433767983,27.431320555,24.848984042,1.06541434579,18.025,5.75856969619
 11/20  18:00:00,78.4801004132,6.69653033491,5.88036869767,0.0,17.6635504202,40.6971502883,8.38250464347,2.61332514674,0.0,5.76917949673
 11/20  19:00:00,85.6654738987,6.82168998353,6.43596073119,0.0,27.5259009287,37.3340067412,12.3904589174,6.59757694336,0.0,5.79288197407
 11/20  20:00:00,88.845320959,6.93489335033,7.17717858444,0.0,33.8341110165,33.3544677425,20.0452758078,8.50810303557,0.0,11.5371727722
 11/20  21:00:00,97.8808965386,7.08388375433,7.909608266,0.0,36.5179666069,38.8247702939,19.1917516168,13.4138156851,0.0,5.77793593165
 11/20  22:00:00,92.0967240987,7.0694335163,7.65500998321,0.0,32.965339924,36.8579353714,28.5211090167,16.9462964869,0.0,11.5748125298
 11/20  23:00:00,65.3706516494,6.62601483631,4.91944874519,0.0,25.6355707503,20.6438685092,24.2630534207,18.4794118896,0.0,5.78364153112
 11/20  24:00:00,43.2944986154,6.2971224734,2.72506036017,0.0,15.0252895274,11.7056064465,26.2010642931,20.436439589,0.0,5.76462470411
 11/21  01:00:00,37.6105197556,6.21990611887,2.14400774258,0.0,11.6412384099,10.0650221343,26.3117734742,20.5519887708,0.0,5.7597847034
 11/21  02:00:00,35.7010589557,6.17205564246,1.84307149502,0.0,10.0992000411,10.047477231,20.4859855768,20.4659855768,0.0,0.02
 11/21  03:00:00,33.3683464229,6.11023496873,1.43173092219,0.0,8.25718729233,10.0299323277,28.6494054727,22.8941859336,0.0,5.75521953912
 11/21  04:00:00,33.0479965538,6.06871513576,1.15290729073,0.0,8.25718729233,10.0299323277,24.366073711,24.346073711,0.0,0.02
 11/21  05:00:00,34.3717003129,6.02895507182,0.90843599502,0.00134815000549,8.25718729233,11.6354268332,32.4031389695,26.6433472874,0.0,5.75979168204
 11/21  06:00:00,41.9914503021,6.03005760152,0.900821947318,0.0480278770423,12.1011305571,15.3678112995,32.901858874,27.1283128232,0.0,5.77354605078
 11/21  07:00:00,71.7938322133,6.32427324051,2.81287056953,0.0,19.7275818095,37.2640762949,38.8657914829,27.2900066856,0.0,11.5757847973
 11/21  08:00:00,87.0656505944,6.63028303077,4.82666712542,0.0,24.3117294858,51.2795993405,32.1483586665,20.5330732371,0.0,11.6152854294
 11/21  09:00:00,74.7062686072,6.43828820639,3.93419517962,0.0,23.6694662846,40.6342015617,32.3792576506,8.94410550939,0.0,23.4351521412
 11/21  10:00:00,70.9093201568,6.55978736464,5.02299196557,0.0,23.6694662846,35.6302164847,44.7921569755,3.39371563373,18.025,23.3734413418
 11/21  11:00:00,53.3753038347,6.55834718469,5.08704825361,0.0,18.7433767983,22.9618409725,37.4087537621,1.876077202,18.025,17.5076765601
 11/21  12:00:00,54.5680637968,6.72262563546,6.11770377993,0.0,18.7433767983,22.9618409725,41.9705353012,0.649408568433,18.025,23.2961267327
 11/21  13:00:00,56.144012514,6.8636983195,7.50913325252,0.0,18.5889407304,23.1597249699,35.8314497825,0.332230781871,18.025,17.4742190006
 11/21  14:00:00,57.5606122369,6.96780906477,8.5751186723,0.0,18.7433767983,23.2517909448,35.5004690874,0.0,18.025,17.4754690874
 11/21  15:00:00,58.7811071624,7.02688133651,9.73654078504,0.0,18.7433767983,23.2517909448,35.4989385552,0.0,18.025,17.4739385552
 11/21  16:00:00,58.8285314588,7.02919686051,10.0715989839,0.0,18.7433767983,22.9618409725,35.4984627361,0.0,18.025,17.4734627361
 11/21  17:00:00,61.4948135349,6.96179311106,8.3539775833,0.0,18.7433767983,27.431320555,23.7848121406,0.0,18.025,5.75981214058
 11/21  18:00:00,81.2936244428,7.06001664931,8.33039266465,0.0,17.6635504202,40.6971502883,6.04364525168,0.27433707065,0.0,5.76930818103
 11/21  19:00:00,87.9838260437,7.12789731524,8.44808017661,0.0,27.5259009287,37.3340067412,8.04231274794,2.24914879661,0.0,5.79316395132
 11/21  20:00:00,90.5749143086,7.16878586823,8.67286105269,0.0,33.8341110165,33.3544677425,15.5197393106,3.98290488626,0.0,11.5368344244
 11/21  21:00:00,99.8638634965,7.34096850957,9.63547193828,0.0,36.5179666069,38.8247702939,11.6326115758,5.8544065219,0.0,5.77820505388
 11/21  22:00:00,94.5253714611,7.37021674662,9.7828472349,0.0,32.965339924,36.8579353714,17.5647449742,5.98910884014,0.0,11.5756361341
 11/21  23:00:00,67.5512607083,6.89552971395,6.83052192399,0.0,25.6355707503,20.6438685092,13.8576305182,8.07361432718,0.0,5.78401619102
 11/21  24:00:00,44.9402573769,6.48989109682,4.1780392164,0.0,15.0252895274,11.7056064465,16.7098393867,10.9451047286,0.0,5.76473465805
 11/22  01:00:00,38.6752143482,6.34463134955,3.08396738945,0.0,11.6412384099,10.0650221343,18.5669689903,12.8068929223,0.0,5.76007606798
 11/22  02:00:00,36.5219661197,6.27457995942,2.56144802813,0.0,10.0992000411,10.047477231,12.8562576758,12.8362576758,0.0,0.02
 11/22  03:00:00,34.304136007,6.22605257838,2.25169573941,0.0,8.25718729233,10.0299323277,18.3844550111,12.6292374056,0.0,5.75521760551
 11/22  04:00:00,34.0533266226,6.19316763837,2.03377846251,0.0,8.25718729233,10.0299323277,12.9341017952,12.9141017952,0.0,0.02
 11/22  05:00:00,35.3600623905,6.1571527381,1.76993945734,0.0,8.25718729233,11.6354268332,20.6906492679,14.9318935773,0.0,5.75875569062
 11/22  06:00:00,43.0150645537,6.16776517955,1.83474126827,0.0,12.1011305571,15.3678112995,20.1666893234,14.393137621,0.0,5.77355170246
 11/22  07:00:00,73.1488698048,6.49990138749,3.99225174551,0.0,19.7275818095,37.2640762949,22.8878976683,11.3109098876,0.0,11.5769877807
 11/22  08:00:00,88.9884080196,6.8663214504,6.51335018605,0.0,24.3117294858,51.2795993405,21.4527544985,9.83644900376,0.0,11.6163054948
 11/22  09:00:00,76.5012734633,6.6314542221,5.53600858071,0.0,23.6694662846,40.6342015617,25.7691120155,2.33105998959,0.0,23.4380520259
 11/22  10:00:00,73.4276873805,6.83195021963,7.26917766307,0.0,23.6694662846,35.6302164847,41.4018545282,0.0,18.025,23.3768545282
 11/22  11:00:00,56.5365188725,6.8009407279,8.00565771609,0.0,18.7433767983,22.9618409725,41.3630378623,0.0,18.025,23.3380378623
 11/22  12:00:00,57.9962503196,6.93897829546,9.3295293473,0.0,18.7433767983,22.9618409725,35.5024343623,0.0,18.025,17.4774343623
 11/22  13:00:00,60.044178455,7.07695414763,11.1960345798,0.0,18.5889407304,23.1597249699,35.5013858617,0.0,18.025,17.4763858617
 11/22  14:00:00,61.6000615382,7.18577234484,12.3965954241,0.0,18.7433767983,23.2517909448,35.5032837265,0.0,18.025,17.4782837265
 11/22  15:00:00,61.8404338453,7.22090441215,12.6018356631,0.0,18.7433767983,23.2517909448,35.4985493317,0.0,18.025,17.4735493317
 11/22  16:00:00,61.015911813,7.18978177475,12.0983855822,0.0,18.7433767983,22.9618409725,35.5017341299,0.0,18.025,17.4767341299
 11/22  17:00:00,63.5331477499,7.10047678592,10.253622822,0.0,18.7433767983,27.431320555,23.7848136609,0.0,18.025,5.75981366088
 11/22  18:00:00,83.3065274346,7.23220717127,10.17109345,0.0,17.6635504202,40.6971502883,5.76950085557,0.0,0.0,5.76950085557
 11/22  19:00:00,89.7088418706,7.31133087982,9.98963568742,0.0,27.5259009287,37.3340067412,11.5839733087,0.0169937095094,0.0,11.5669795992
 11/22  20:00:00,92.2266548228,7.35947263718,10.1338978614,0.0,33.8341110165,33.3544677425,6.62781425686,0.848934453678,0.0,5.77887980318
 11/22  21:00:00,101.804704043,7.56746357293,11.3497996674,0.0,36.5179666069,38.8247702939,6.89380106202,1.11548537237,0.0,5.77831568964
 11/22  22:00:00,96.4062240342,7.59259073302,11.4412996152,0.0,32.965339924,36.8579353714,13.1420149066,1.56487208214,0.0,11.5771428245
 11/22  23:00:00,69.482265335,7.12265663219,8.53437766812,0.0,25.6355707503,20.6438685092,8.68506055772,2.90092740715,0.0,5.78413315057
 11/22  24:00:00,47.0356235755,6.73576925899,6.02751846948,0.0,15.0252895274,11.7056064465,9.78081784607,4.01596505234,0.0,5.76485279373
 11/23  01:00:00,42.2020732205,6.60230899441,5.03381896656,0.0,12.925468867,10.100111941,10.3089006497,4.54882403716,0.0,5.76007661252
 11/23  02:00:00,41.5219472274,6.52547693264,4.43162051004,0.0,12.925468867,10.100111941,4.94988461848,4.92988461848,0.0,0.02
 11/23  03:00:00,36.025801576,6.41558641634,3.66439962713,0.0,8.34152022915,10.0650221343,10.9912650088,5.2360680824,0.0,5.75519692637
 11/23  04:00:00,35.5652787119,6.35845982262,3.26100715077,0.0,8.34152022915,10.0650221343,5.51742494272,5.49742494272,0.0,0.02
 11/23  05:00:00,36.7929909203,6.31298219887,2.92761002012,0.0,8.34152022915,11.6705166398,12.2916736942,6.53153626028,0.0,5.76013743393
 11/23  06:00:00,40.7695906477,6.2830397643,2.77587335061,0.0,8.80141237637,15.3678112995,12.5008869727,6.73592286015,0.0,5.76496411252
 11/23  07:00:00,60.0059522598,6.41866864185,3.78406878608,0.0,18.5082010057,25.6353820695,11.0267917734,5.25208766573,0.0,5.77470410768
 11/23  08:00:00,74.3378533729,6.86404336148,6.86796216515,0.0,19.4926561212,41.1001056674,15.3351526439,3.75738077746,0.0,11.5777718664
 11/23  09:00:00,103.396503722,7.52314256274,11.5102504216,0.0,26.3286599382,57.9988325916,29.5592916129,0.142037179616,0.0,29.4172544333
 11/23  10:00:00,87.5653309204,7.42509886161,11.0503892835,0.0,26.2443270014,42.8153538416,41.4597497001,0.0,18.025,23.4347497001
 11/23  11:00:00,61.7763413256,7.17187463111,9.38913998236,0.0,21.7447113004,23.4437158914,41.6235116963,0.219228193787,18.025,23.3792835026
 11/23  12:00:00,60.1667158294,7.26894725827,10.0844233279,0.0,19.3449162599,23.4437158914,35.5342871223,0.0,18.025,17.5092871223
 11/23  13:00:00,61.5741108207,7.35463443886,11.2639031421,0.0,19.190480192,23.7425572507,35.4993962652,0.0,18.025,17.4743962652
 11/23  14:00:00,61.4081693323,7.37662581616,11.0498509822,0.0,19.260583323,23.698576057,35.5009709106,0.0,18.025,17.4759709106
 11/23  15:00:00,61.0289663712,7.35100967368,10.6962648457,0.0,19.260583323,23.698576057,41.3194295682,0.0,18.025,23.2944295682
 11/23  16:00:00,59.5076057117,7.23724756912,9.57861615882,0.0,19.260583323,23.4086260847,35.5013386618,0.0,18.025,17.4763386618
 11/23  17:00:00,62.4960438842,7.04782563223,8.30516719291,0.0,19.260583323,27.8781056672,18.3377410733,0.292741073307,18.025,0.02
 11/23  18:00:00,78.7099462116,7.06239402977,8.34605145984,0.0,18.1807569449,37.5792895564,6.56116601379,0.796338313386,0.0,5.7648277004
 11/23  19:00:00,93.5241923229,7.231833373,9.09730909112,0.0,32.6059821062,37.0465235296,8.02022619786,2.2506578585,0.0,5.76956833936
 11/23  20:00:00,94.281377051,7.31653630797,9.53875876993,0.0,36.8143715336,33.066984531,9.46831708164,3.68886618161,0.0,5.77945090002
 11/23  21:00:00,99.9171374737,7.39102943885,9.74052335775,0.0,36.43363367,38.8072253906,20.7022715455,9.16388679862,0.0,11.5383847469
 11/23  22:00:00,96.5792432036,7.28491536771,8.86545853688,0.0,36.0963922311,36.7877557581,19.5439273555,13.764641649,0.0,5.77928570651
 11/23  23:00:00,71.8372163029,6.81165357237,5.91692157218,0.0,30.9507766546,20.6087787026,30.3125843032,18.7350552554,0.0,11.5775290478
 11/23  24:00:00,46.644631972,6.43031923256,3.53999025282,0.0,17.4250845679,11.7056064465,26.3910138675,20.6163803701,0.0,5.77463349739
 11/24  01:00:00,38.1304520989,6.29852607401,2.58529318699,0.0,11.6412384099,10.0650221343,28.4783812674,22.718189585,0.0,5.76019168238
 11/24  02:00:00,36.04570547,6.22892797988,2.13082587678,0.0,10.0992000411,10.047477231,22.9616349347,22.9416349347,0.0,0.02
 11/24  03:00:00,33.8797019605,6.18440536967,1.86889576376,0.0,8.25718729233,10.0299323277,26.9595612135,21.2042350809,0.0,5.75532613259
 11/24  04:00:00,33.5582543469,6.14206935387,1.58979109645,0.0,8.25718729233,10.0299323277,22.2826985207,22.2626985207,0.0,0.02
 11/24  05:00:00,34.8312274621,6.09820441861,1.30003520147,0.0,8.25718729233,11.6354268332,30.8230945526,25.063559415,0.0,5.75953513753
 11/24  06:00:00,42.4271963729,6.09941126981,1.31519573949,0.0,12.1011305571,15.3678112995,30.6026119665,24.8278775881,0.0,5.77473437849
 11/24  07:00:00,72.1469474168,6.38726844677,3.1029088177,0.0,19.7275818095,37.2640762949,35.7983760689,24.219934306,0.0,11.5784417629
 11/24  08:00:00,87.6530847367,6.7180326551,5.32624446212,0.0,24.3117294858,51.2795993405,28.3707536595,16.7528723518,0.0,11.6178813077
 11/24  09:00:00,75.8424106436,6.56837434283,4.94017710426,0.0,23.6694662846,40.6342015617,33.6621448498,4.36570059372,0.0,29.2964442561
 11/24  10:00:00,72.5069388681,6.7483421176,6.43200075522,0.0,23.6694662846,35.6302164847,36.158405579,0.592143117664,18.025,17.5412624614
 11/24  11:00:00,54.7902238059,6.72752888073,6.33275028732,0.0,18.7433767983,22.9618409725,41.6059825935,0.240464727448,18.025,23.3405178661
 11/24  12:00:00,56.5796749596,6.83362424749,8.01829091374,0.0,18.7433767983,22.9618409725,35.503979629,0.0,18.025,17.478979629
 11/24  13:00:00,59.1298700281,6.93083513334,10.427827219,0.0,18.5889407304,23.1597249699,35.5044404449,0.0,18.025,17.4794404449
 11/24  14:00:00,59.9694829689,6.90537548267,11.0463966623,0.0,18.7433767983,23.2517909448,35.5034906383,0.0,18.025,17.4784906383
 11/24  15:00:00,61.0904695861,6.91484394375,12.1579156674,0.0,18.7433767983,23.2517909448,35.4999667351,0.0,18.025,17.4749667351
 11/24  16:00:00,60.4232030318,6.8925980137,11.8028455791,0.0,18.7433767983,22.9618409725,41.3192223073,0.0,18.025,23.2942223073
 11/24  17:00:00,64.6198066198,6.85432626506,9.70241535965,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/24  18:00:00,81.5061539717,7.01114879912,8.59174891104,0.0,17.6635504202,40.6971502883,5.7698676301,0.0,0.0,5.7698676301
 11/24  19:00:00,88.5436747732,7.14690163537,8.98884424005,0.0,27.5259009287,37.3340067412,11.640710845,0.0723177373483,0.0,11.5683931077
 11/24  20:00:00,91.6988939665,7.26742933604,9.69814702919,0.0,33.8341110165,33.3544677425,6.5671486007,0.78883664036,0.0,5.77831196034
 11/24  21:00:00,101.128663652,7.46720028994,10.7739845933,0.0,36.5179666069,38.8247702939,7.74530004414,1.96568501398,0.0,5.77961503017
 11/24  22:00:00,95.6363622052,7.4878454597,10.7761318169,0.0,32.965339924,36.8579353714,14.8262672906,3.24743630782,0.0,11.5788309827
 11/24  23:00:00,68.8244901985,7.03532221441,7.96389184092,0.0,25.6355707503,20.6438685092,16.0018769506,4.45306373609,0.0,11.5488132145
 11/24  24:00:00,46.3109034337,6.6450708503,5.39347460256,0.0,15.0252895274,11.7056064465,11.4359406359,5.67090815892,0.0,5.76503247696
 11/25  01:00:00,41.3055992352,6.50947715377,4.3495882368,0.0,12.8411359301,10.0650221343,6.48695476541,6.46695476541,0.0,0.02
 11/25  02:00:00,40.6496354348,6.43629688945,3.76789247735,0.0,12.8411359301,10.0650221343,12.7995886795,7.04411904978,0.0,5.75546962971
 11/25  03:00:00,35.1363179923,6.32503061389,2.98488720981,0.0,8.25718729233,10.0299323277,7.82740098199,7.80740098199,0.0,0.02
 11/25  04:00:00,34.6848422818,6.26878170814,2.58965296339,0.0,8.25718729233,10.0299323277,14.2736511739,8.51866287582,0.0,5.75498829807
 11/25  05:00:00,36.0385624903,6.23579391092,2.36977789394,0.0,8.25718729233,11.6354268332,9.12817628402,9.10817628402,0.0,0.02
 11/25  06:00:00,40.0516350733,6.21609271526,2.24426880636,0.0,8.71707943955,15.3327214929,14.7220990673,8.95681730508,0.0,5.76528176226
 11/25  07:00:00,59.121539766,6.31976201223,2.99853052978,0.0,18.5082010057,25.6353820695,13.7248745102,7.94976308055,0.0,5.77511142965
 11/25  08:00:00,72.8479211529,6.70733357186,5.6541122071,0.0,19.4083231844,41.0650158608,17.3887603247,5.80948241962,0.0,11.5792779051
 11/25  09:00:00,101.58413032,7.32505728626,9.89589296279,0.0,26.3286599382,57.9988325916,30.4780066666,1.05182962731,0.0,29.4261770393
 11/25  10:00:00,86.0368737981,7.23910176935,9.58844971583,0.0,26.3286599382,42.8504436482,41.7725866654,0.304315505554,18.025,23.4432711598
 11/25  11:00:00,60.4810761363,7.02206823443,8.24365531145,0.0,21.7447113004,23.4437158914,41.7058141307,0.297492123927,18.025,23.3833220068
 11/25  12:00:00,59.2041634954,7.15153907452,9.29896380174,0.0,19.3027497915,23.426170988,41.3670888041,0.0,18.025,23.3420888041
 11/25  13:00:00,60.9182257576,7.26572820645,10.7566222196,0.0,19.1483137236,23.7250123474,35.5049821848,0.0,18.025,17.4799821848
 11/25  14:00:00,63.7756954927,7.39150070374,13.3427726682,0.0,19.3027497915,23.7161209604,35.5060627121,0.0,18.025,17.4810627121
 11/25  15:00:00,65.4743512385,7.45436582392,14.9785631159,0.0,19.3027497915,23.7161209604,35.5020169939,0.0,18.025,17.4770169939
 11/25  16:00:00,64.9398918806,7.4275198918,14.7608999972,0.0,19.3027497915,23.426170988,35.5005688571,0.0,18.025,17.4755688571
 11/25  17:00:00,68.4919932927,7.27062385006,12.1345917939,0.0,19.3027497915,27.8956505705,23.7851553071,0.0,18.025,5.7601553071
 11/25  18:00:00,80.3823650144,7.23136222826,9.78977135775,0.0,18.2229234133,37.5968344597,5.77204702402,0.00696486445883,0.0,5.76508215957
 11/25  19:00:00,94.9297767867,7.38179602057,10.2334848307,0.0,32.690315043,37.0816133363,6.25953809719,0.48950901,0.0,5.77002908719
 11/25  20:00:00,95.4777368023,7.45970091117,10.5919245345,0.0,36.8143715336,33.066984531,7.50535515709,1.7256616214,0.0,5.77969353569
 11/25  21:00:00,101.680647834,7.60718282375,11.4072716378,0.0,36.3493007332,38.7721355839,8.74249427061,2.96299303655,0.0,5.77950123406
 11/25  22:00:00,99.1060512047,7.55940820553,10.9983103943,0.0,36.1807251679,36.8228455648,16.3903542976,4.85052891185,0.0,11.5398253857
 11/25  23:00:00,74.7190024449,7.13115739603,8.35973156984,0.0,31.0351095914,20.6438685092,17.7159588366,6.13723674978,0.0,11.5787220868
 11/25  24:00:00,49.1538899356,6.71927210516,5.76026215239,0.0,17.4250845679,11.7056064465,13.6949540179,7.91996669427,0.0,5.77498732361
 11/26  01:00:00,41.4821594222,6.53525176102,4.38094282922,0.0,12.925468867,10.100111941,10.5075278566,10.4875278566,0.0,0.02
 11/26  02:00:00,40.9195261079,6.46710511085,3.88754666218,0.0,12.925468867,10.100111941,15.0960742395,9.34056955931,0.0,5.75550468017
 11/26  03:00:00,35.5006866865,6.36312713953,3.19172886035,0.0,8.34152022915,10.0650221343,8.9660712712,8.9460712712,0.0,0.02
 11/26  04:00:00,34.9477087462,6.2933673783,2.7085058603,0.0,8.34152022915,10.0650221343,16.2680801378,10.512731941,0.0,5.75534819672
 11/26  05:00:00,36.2374180727,6.25324594626,2.43174764338,0.0,8.34152022915,11.6705166398,17.9533236232,12.1933034723,0.0,5.76002015093
 11/26  06:00:00,40.1488564219,6.22179343389,2.21635723814,0.0,8.80141237637,15.3678112995,13.1717232422,13.1517232422,0.0,0.02
 11/26  07:00:00,58.7179211573,6.29214239758,2.6225148351,0.0,18.5082010057,25.6353820695,27.1716281823,15.641392824,0.0,11.5302353582
 11/26  08:00:00,72.400892685,6.65239734576,5.14257267429,0.0,19.4926561212,41.1001056674,16.9152587885,11.1152819325,0.0,5.79997685606
 11/26  09:00:00,101.270022476,7.30217374582,9.60463466615,0.0,26.3286599382,57.9988325916,31.4931414474,2.06383313865,0.0,29.4293083088
 11/26  10:00:00,86.260725384,7.27032799749,9.90047975337,0.0,26.2443270014,42.8153538416,47.3681242955,0.0438993363659,18.025,29.2992249592
 11/26  11:00:00,61.4516648041,7.05878055462,9.17751134969,0.0,21.7447113004,23.4437158914,35.5691318915,0.0,18.025,17.5441318915
 11/26  12:00:00,60.0230756026,7.13521332023,10.0744770221,0.0,19.3449162599,23.4437158914,41.3681404241,0.0,18.025,23.3431404241
 11/26  13:00:00,63.0067465466,7.28626685834,12.7648843172,0.0,19.190480192,23.7425572507,35.5079547543,0.0,18.025,17.4829547543
 11/26  14:00:00,64.8039348601,7.37625267465,14.4459626032,0.0,19.260583323,23.698576057,35.5052682759,0.0,18.025,17.4802682759
 11/26  15:00:00,64.9479105378,7.3759725418,14.5902203816,0.0,19.260583323,23.698576057,35.5026253619,0.0,18.025,17.4776253619
 11/26  16:00:00,63.9471097283,7.30597825194,13.9493647695,0.0,19.260583323,23.4086260847,41.3232294979,0.0,18.025,23.2982294979
 11/26  17:00:00,67.5084989703,7.16717462692,11.3142496756,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/26  18:00:00,80.2071806586,7.18545454003,9.7201929431,0.0,18.1807569449,37.5792895564,5.76510561282,0.0,0.0,5.76510561282
 11/26  19:00:00,95.0384894379,7.38902385859,10.4543774739,0.0,32.6059821062,37.0465235296,5.79167988775,0.0214748074809,0.0,5.77020508027
 11/26  20:00:00,96.2284294291,7.52917106398,11.2731281348,0.0,36.8143715336,33.066984531,5.77953748751,0.0,0.0,5.77953748751
 11/26  21:00:00,102.816000019,7.71540485707,12.3149589821,0.0,36.43363367,38.8072253906,11.9516984145,0.413009849262,0.0,11.5386885652
 11/26  22:00:00,100.487619224,7.72508807499,12.3336074359,0.0,36.0963922311,36.7877557581,6.56214171695,0.782177660126,0.0,5.77996405682
 11/26  23:00:00,76.4320080289,7.3344038167,9.98888429818,0.0,30.9507766546,20.6087787026,12.5239380963,0.944979177446,0.0,11.5789589189
 11/26  24:00:00,51.060926604,6.92982097861,7.45673769179,0.0,17.4250845679,11.7056064465,7.19181852347,1.41653237332,0.0,5.77528615015
 11/27  01:00:00,42.1128170814,6.74787871504,6.11828010162,0.0,11.6412384099,10.0650221343,8.36749688567,2.60703013685,0.0,5.76046674882
 11/27  02:00:00,39.2213244743,6.59384212018,4.94151145653,0.0,10.0992000411,10.047477231,5.17958403253,5.15958403253,0.0,0.02
 11/27  03:00:00,36.3792081675,6.47798382615,4.07480431563,0.0,8.25718729233,10.0299323277,12.2292979279,6.47370754546,0.0,5.75559038245
 11/27  04:00:00,35.714326258,6.4010717807,3.48684135895,0.0,8.25718729233,10.0299323277,7.57124936989,7.55124936989,0.0,0.02
 11/27  05:00:00,36.8479554647,6.34177889265,3.07316365901,0.0,8.25718729233,11.6354268332,14.0176957604,8.25775124434,0.0,5.75994451602
 11/27  06:00:00,44.3670840935,6.33335053493,3.02109969869,0.0,12.1011305571,15.3678112995,14.3471423003,8.57171779462,0.0,5.77542450565
 11/27  07:00:00,74.9636182741,6.74070908091,5.56606131644,0.0,19.7275818095,37.2640762949,21.508833911,9.92859591112,0.0,11.5802379999
 11/27  08:00:00,90.9123854541,7.13639027375,8.16708328974,0.0,24.3117294858,51.2795993405,20.6072771394,8.98773951025,0.0,11.6195376291
 11/27  09:00:00,77.1354673503,6.73834364955,6.06319670878,0.0,23.6694662846,40.6342015617,33.1992840742,3.89420038681,0.0,29.3050836874
 11/27  10:00:00,72.4298146431,6.76734380312,6.33582041744,0.0,23.6694662846,35.6302164847,40.2240924346,2.47033048084,18.025,19.7287619537
 11/27  11:00:00,53.6585060733,6.61928502187,5.30924264379,0.0,18.7433767983,22.9618409725,42.2506744598,3.06635138618,18.025,21.1593230737
 11/27  12:00:00,53.3726128875,6.58803725267,5.05679179289,0.0,18.7433767983,22.9618409725,38.0577499234,2.54922255808,18.025,17.4835273653
 11/27  13:00:00,53.8032368395,6.62654260718,5.40545988425,0.0,18.5889407304,23.1597249699,38.9778062986,3.47187820794,18.025,17.4809280907
 11/27  14:00:00,54.5635334836,6.71006799174,5.83573240673,0.0,18.7433767983,23.2517909448,42.1801496546,0.856625865527,18.025,23.2985237891
 11/27  15:00:00,54.7647601123,6.73067192941,6.01635539824,0.0,18.7433767983,23.2517909448,36.2140253021,0.708957413691,18.025,17.4800678885
 11/27  16:00:00,54.2489520526,6.71189928019,5.80926820918,0.0,18.7433767983,22.9618409725,38.1514016957,2.64747715622,18.025,17.4789245395
 11/27  17:00:00,59.8352855265,6.61871597462,5.15347305373,0.0,18.7433767983,27.431320555,27.3879991567,3.60266275174,18.025,5.76033640501
 11/27  18:00:00,78.0927503782,6.70026052564,5.4891935194,0.0,17.6635504202,40.6971502883,12.2456776246,6.47655524303,0.0,5.76912238157
 11/27  19:00:00,84.7628350966,6.73994722858,5.61489336494,0.0,27.5259009287,37.3340067412,18.8593201116,13.064328789,0.0,5.79499132258
 11/27  20:00:00,87.4287668063,6.79018005168,5.90521372337,0.0,33.8341110165,33.3544677425,26.3862316537,14.8465881147,0.0,11.539643539
 11/27  21:00:00,96.1924416583,6.89949258789,6.40542047061,0.0,36.5179666069,38.8247702939,26.0671824298,20.2879014571,0.0,5.77928097278
 11/27  22:00:00,90.413565907,6.87808042895,6.16302172936,0.0,32.965339924,36.8579353714,34.859844272,23.2803991395,0.0,11.5794451325
 11/27  23:00:00,63.7444121594,6.44682527129,3.47225938927,0.0,25.6355707503,20.6438685092,34.4548498999,28.6697354883,0.0,5.7851144116
 11/27  24:00:00,42.4240933365,6.20945146463,1.9422500189,0.0,15.0252895274,11.7056064465,36.9980074094,31.232448064,0.0,5.7655593454
 11/28  01:00:00,36.8678118338,6.13270843373,1.48843541703,0.0,11.6412384099,10.0650221343,36.036983126,30.2763398068,0.0,5.76064331916
 11/28  02:00:00,34.9226100311,6.07668303384,1.15994987313,0.0,10.0992000411,10.047477231,30.2383709551,30.2183709551,0.0,0.02
 11/28  03:00:00,32.7998783231,6.03522941345,0.889780009901,0.0484429445935,8.25718729233,10.0299323277,35.4313235538,29.6758360978,0.0,5.75548745601
 11/28  04:00:00,32.7275404868,6.01548980357,0.704532993492,0.1810977212,8.25718729233,10.0299323277,29.5245041132,29.5045041132,0.0,0.02
 11/28  05:00:00,34.3420643044,6.00037763308,0.482152656259,0.426514331264,8.25718729233,11.6354268332,38.1897668939,32.4290709679,0.0,5.76069592596
 11/28  06:00:00,42.261339891,6.02572232935,0.453040583447,0.769928397999,12.1011305571,15.3678112995,39.1609231768,33.3854979015,0.0,5.77542527535
 11/28  07:00:00,71.3882554105,6.25866451663,2.21712716702,0.255591274971,19.7275818095,37.2640762949,42.8413987828,31.260421175,0.0,11.5809776078
 11/28  08:00:00,86.0967912777,6.51136913104,3.93542179893,0.0410516086105,24.3117294858,51.2795993405,42.3602264899,24.9381684549,0.0,17.422058035
 11/28  09:00:00,73.5396986057,6.30895058129,2.80177715987,0.0950216611361,23.6694662846,40.6342015617,38.3318645483,14.8823392011,0.0,23.4495253472
 11/28  10:00:00,68.8338814356,6.33716384057,3.11129574927,0.0587616640458,23.6694662846,35.6302164847,51.7511531577,10.343465605,18.025,23.3826875527
 11/28  11:00:00,50.5411527264,6.24462406573,2.49347851935,0.073055879508,18.7433767983,22.9618409725,43.8501794237,8.30892896801,18.025,17.5162504557
 11/28  12:00:00,51.096300771,6.32879452365,3.02781068203,0.0119028803238,18.7433767983,22.9618409725,41.2850589761,5.77614797518,18.025,17.4839110009
 11/28  13:00:00,51.1246247809,6.30393276684,3.04945243786,0.0,18.5889407304,23.1597249699,46.8143703466,5.48817530674,18.025,23.3011950398
 11/28  14:00:00,50.9389288918,6.25911710886,2.66207046988,0.0,18.7433767983,23.2517909448,37.9194409638,2.41220186149,18.025,17.4822391023
 11/28  15:00:00,50.8699612174,6.24193950249,2.61027850015,0.0,18.7433767983,23.2517909448,37.1220736315,1.6158655566,18.025,17.4812080749
 11/28  16:00:00,50.419642416,6.21562154514,2.47622712788,0.0,18.7433767983,22.9618409725,38.0223778431,2.51719165053,18.025,17.4801861926
 11/28  17:00:00,56.5801549139,6.19295047232,2.32410225209,0.0,18.7433767983,27.431320555,27.3717909323,3.58628171562,18.025,5.76050921666
 11/28  18:00:00,75.1504119841,6.30294235135,2.9441640052,0.0,17.6635504202,40.6971502883,12.8054982182,7.0351009326,0.0,5.77039728559
 11/28  19:00:00,81.856368959,6.34776110053,3.10058946926,0.0,27.5259009287,37.3340067412,27.2277689415,15.6574225035,0.0,11.570346438
 11/28  20:00:00,84.6487327254,6.4140707528,3.50127499175,0.0,33.8341110165,33.3544677425,23.7895698336,18.0092629698,0.0,5.78030686376
 11/28  21:00:00,94.0603502554,6.59503727655,4.57776979471,0.0,36.5179666069,38.8247702939,24.0657834999,18.286378029,0.0,5.77940547091
 11/28  22:00:00,88.8390971465,6.64192744668,4.82468103224,0.0,32.965339924,36.8579353714,29.9871042222,18.40637754,0.0,11.5807266822
 11/28  23:00:00,63.0250234565,6.33060168668,2.86906952142,0.0,25.6355707503,20.6438685092,33.0712021242,21.5208356515,0.0,11.5503664727
 11/28  24:00:00,41.9326492813,6.13039762853,1.5298529398,0.0,15.0252895274,11.7056064465,22.7463786516,22.7263786516,0.0,0.02
 11/29  01:00:00,36.365061944,6.05480502629,1.04050642643,0.0230781739648,11.6412384099,10.0650221343,31.3494217146,25.5898833134,0.0,5.75953840117
 11/29  02:00:00,34.648738431,6.02047227077,0.719769550844,0.22250688352,10.0992000411,10.047477231,33.4513942944,27.6957782362,0.0,5.75561605821
 11/29  03:00:00,32.7781297964,5.99986836694,0.443613631568,0.50822224798,8.25718729233,10.0299323277,29.1852009879,29.1652009879,0.0,0.02
 11/29  04:00:00,33.1809832662,6.01496174993,0.241511183214,1.09807782814,8.25718729233,10.0299323277,38.5053517891,32.7495328145,0.0,5.75581897462
 11/29  05:00:00,35.4456558956,6.06072562928,0.137153180556,1.81475385219,8.25718729233,11.6354268332,33.7814202628,33.7614202628,0.0,0.02
 11/29  06:00:00,43.7092585432,6.10974938492,0.0935646405744,2.49327901907,12.1011305571,15.3678112995,47.5133654385,35.9830732673,0.0,11.5302921713
 11/29  07:00:00,71.3824448495,6.17892131961,1.4540804922,1.09254792888,19.7275818095,37.2640762949,43.9649382094,38.1640302768,0.0,5.80090793256
 11/29  08:00:00,85.5514397326,6.38429682891,3.15345788418,0.404707645515,24.3117294858,51.2795993405,45.1790205763,27.7566113865,0.0,17.4224091898
 11/29  09:00:00,72.6949279214,6.16231620769,1.6706146455,0.528025749874,23.6694662846,40.6342015617,37.7333909214,14.2819500496,0.0,23.4514408718
 11/29  10:00:00,68.5070360555,6.26265063961,2.58252308484,0.33518705526,23.6694662846,35.6302164847,50.7758248039,9.36185863376,18.025,23.3889661702
 11/29  11:00:00,50.5766079094,6.23179543326,2.33198875802,0.282815212228,18.7433767983,22.9618409725,48.1332974976,6.76081293633,18.025,23.3474845613
 11/29  12:00:00,50.9402656436,6.29578282036,2.75983238799,0.15685053029,18.7433767983,22.9618409725,39.9879544424,4.4772728393,18.025,17.4856816031
 11/29  13:00:00,51.657100589,6.37122031122,3.4857873379,0.0288453271283,18.5889407304,23.1597249699,39.6921181369,4.1814817087,18.025,17.4856364282
 11/29  14:00:00,52.2149109117,6.42580056407,3.7713586747,0.0,18.7433767983,23.2517909448,36.0435249285,0.535385513981,18.025,17.4831394146
 11/29  15:00:00,52.1380094052,6.40907281131,3.71118696499,0.0,18.7433767983,23.2517909448,35.7722094923,0.266309672358,18.025,17.4808998199
 11/29  16:00:00,52.2353255639,6.45592822445,4.051599176,0.0,18.7433767983,22.9618409725,42.447424652,1.11915507646,18.025,23.3032695755
 11/29  17:00:00,58.2178678703,6.40375828832,3.75100073268,0.0,18.7433767983,27.431320555,19.8295569281,1.78455692809,18.025,0.02
 11/29  18:00:00,76.2266144998,6.44976862248,3.87352429709,0.0,17.6635504202,40.6971502883,11.2396624932,5.46917243587,0.0,5.77049005736
 11/29  19:00:00,82.7789382697,6.47161418696,3.89927946099,0.0,27.5259009287,37.3340067412,24.8774383939,13.307632954,0.0,11.5698054399
 11/29  20:00:00,85.2846116425,6.50227245427,4.04893596711,0.0,33.8341110165,33.3544677425,22.748467081,16.9681089418,0.0,5.78035813926
 11/29  21:00:00,94.3371114801,6.64050610858,4.80904222674,0.0,36.5179666069,38.8247702939,31.7764647404,20.2359756327,0.0,11.5404891076
 11/29  22:00:00,88.931723694,6.66434679934,4.89486405792,0.0,32.965339924,36.8579353714,32.655974297,21.0749376908,0.0,11.5810366062
 11/29  23:00:00,62.980626731,6.32936002355,2.82590163483,0.0,25.6355707503,20.6438685092,28.1184545142,22.3328209955,0.0,5.78563351866
 11/29  24:00:00,41.9237630843,6.1312498243,1.52010007362,0.0,15.0252895274,11.7056064465,29.2267889986,23.4610147188,0.0,5.76577427974
 11/30  01:00:00,36.4784756068,6.0711906157,1.13603765305,0.0245647281451,11.6412384099,10.0650221343,28.7428090885,22.9821027363,0.0,5.76070635218
 11/30  02:00:00,34.7302655916,6.03822141654,0.878660760853,0.12739398403,10.0992000411,10.047477231,23.2218582783,23.2018582783,0.0,0.02
 11/30  03:00:00,32.8120848635,6.01724168156,0.62910133436,0.339303516026,8.25718729233,10.0299323277,30.10900013,24.3531811122,0.0,5.75581901776
 11/30  04:00:00,32.980104251,6.01486816852,0.445450584999,0.69335403842,8.25718729233,10.0299323277,27.2981257548,27.2781257548,0.0,0.02
 11/30  05:00:00,34.8808328185,6.03409514122,0.383049362977,1.03065128485,8.25718729233,11.6354268332,31.677275333,25.9169770358,0.0,5.76029829716
 11/30  06:00:00,42.4661410755,6.04017024163,0.479392280055,0.93390198203,12.1011305571,15.3678112995,28.1916457613,22.4158445629,0.0,5.77580119835
 11/30  07:00:00,71.4013088883,6.2494277599,2.25300817528,0.241951331364,19.7275818095,37.2640762949,32.5126987863,20.9317741136,0.0,11.5809246727
 11/30  08:00:00,86.3764841988,6.52995646698,4.19117236337,0.0463443959477,24.3117294858,51.2795993405,32.4945990349,15.0706678935,0.0,17.4239311414
 11/30  09:00:00,74.1679294436,6.35980619805,3.45559245243,0.0185370240203,23.6694662846,40.6342015617,27.6126658275,4.15907010343,0.0,23.4535957241
 11/30  10:00:00,70.2715042127,6.47576196887,4.46829834351,0.000751698304943,23.6694662846,35.6302164847,42.0864194072,0.675870392747,18.025,23.3855490145
 11/30  11:00:00,52.7200446206,6.47638611374,4.51364136402,0.0,18.7433767983,22.9618409725,35.8309601776,0.28765281279,18.025,17.5183073648
 11/30  12:00:00,54.2978191139,6.63001933844,5.9399917065,0.0,18.7433767983,22.9618409725,35.5109408977,0.0,18.025,17.4859408977
 11/30  13:00:00,57.1124575279,6.78681417939,8.55438872389,0.0,18.5889407304,23.1597249699,41.3293152659,0.0,18.025,23.3043152659
 11/30  14:00:00,59.0632956345,6.91790871581,10.1276298301,0.0,18.7433767983,23.2517909448,35.5099097792,0.0,18.025,17.4849097792
 11/30  15:00:00,60.1055497692,6.98151057139,11.1062799786,0.0,18.7433767983,23.2517909448,35.5091470617,0.0,18.025,17.4841470617
 11/30  16:00:00,59.3754000255,6.9859484923,10.6616418272,0.0,18.7433767983,22.9618409725,35.509994239,0.0,18.025,17.484994239
 11/30  17:00:00,63.1710445079,6.89664696648,8.21128260903,0.0,18.7433767983,27.431320555,23.7855316025,0.0,18.025,5.76053160248
 11/30  18:00:00,80.933434152,7.00872559312,8.02138067266,0.0,17.6635504202,40.6971502883,5.77065924765,0.0,0.0,5.77065924765
 11/30  19:00:00,87.6267170874,7.07945309636,8.13920044923,0.0,27.5259009287,37.3340067412,12.8294095177,1.25793312509,0.0,11.5714763926
 11/30  20:00:00,90.3510868324,7.13600425717,8.48166551036,0.0,33.8341110165,33.3544677425,8.18371220748,2.4031724274,0.0,5.78053978007
 11/30  21:00:00,99.4220166869,7.28682567094,9.24761418776,0.0,36.5179666069,38.8247702939,11.0764923471,5.29605123224,0.0,5.78044111482
 11/30  22:00:00,93.6981987532,7.27444774703,9.05121448803,0.0,32.965339924,36.8579353714,19.2052151449,7.62310333664,0.0,11.5821118083
 11/30  23:00:00,66.7541057423,6.80047190517,6.12824564674,0.0,25.6355707503,20.6438685092,21.4597618202,9.90805846078,0.0,11.5517033594
 11/30  24:00:00,44.3076620094,6.41826859573,3.61697179881,0.0,15.0252895274,11.7056064465,18.453642195,12.6877944482,0.0,5.7658477468
 12/01  01:00:00,38.0793524181,6.27882308308,2.55384408874,0.0,11.6412384099,10.0650221343,14.896289581,14.876289581,0.0,0.02
 12/01  02:00:00,35.8893055531,6.20055209038,2.00275207277,0.0,10.0992000411,10.047477231,22.76116243,17.0054071943,0.0,5.75575523575
 12/01  03:00:00,33.5736112215,6.14055400608,1.60661884402,0.0,8.25718729233,10.0299323277,19.2445510515,19.2245510515,0.0,0.02
 12/01  04:00:00,33.2238262674,6.09535481958,1.30202836881,0.0,8.25718729233,10.0299323277,27.2501734952,21.4944763017,0.0,5.75569719342
 12/01  05:00:00,34.5612309532,6.05800520794,1.07018304488,0.0,8.25718729233,11.6354268332,29.3032009468,23.5426138141,0.0,5.7605871327
 12/01  06:00:00,42.1885615645,6.06269045078,1.11317961074,0.0,12.1011305571,15.3678112995,28.3144039829,22.5385214497,0.0,5.77588253315
 12/01  07:00:00,71.9788290625,6.35496261171,2.9669245814,0.0,19.7275818095,37.2640762949,32.7490991111,21.1676431156,0.0,11.5814559954
 12/01  08:00:00,87.6777386187,6.71532892795,5.35336935587,0.0,24.3117294858,51.2795993405,26.3393186257,14.7164266099,0.0,11.6228920157
 12/01  09:00:00,75.4788311851,6.52732265109,4.61749287105,0.0,23.6694662846,40.6342015617,33.1587144969,3.84451241195,0.0,29.314202085
 12/01  10:00:00,71.7595541299,6.667262816,5.76557828242,0.0,23.6694662846,35.6302164847,36.539474618,0.967626378369,18.025,17.5468482397
 12/01  11:00:00,53.7383345709,6.62198065137,5.38632841227,0.0,18.7433767983,22.9618409725,42.6963222708,1.32007326882,18.025,23.3512490019
 12/01  12:00:00,54.7416441189,6.76660455638,6.2472249423,0.0,18.7433767983,22.9618409725,35.7737574177,0.261041432781,18.025,17.487715985
 12/01  13:00:00,56.651936629,6.89546445487,7.98520756866,0.0,18.5889407304,23.1597249699,35.5156685523,0.00699713354626,18.025,17.4836714188
 12/01  14:00:00,58.441156321,6.99667900921,9.42671428255,0.0,18.7433767983,23.2517909448,41.3306611158,0.0,18.025,23.3056611158
 12/01  15:00:00,59.7338779273,7.06224849257,10.6538645731,0.0,18.7433767983,23.2517909448,35.5110747533,0.0,18.025,17.4860747533
 12/01  16:00:00,59.7736484048,7.06908172789,10.9767498085,0.0,18.7433767983,22.9618409725,35.511314092,0.0,18.025,17.486314092
 12/01  17:00:00,64.3053772474,6.99416100808,9.24808908802,0.0,18.7433767983,27.431320555,23.7858080876,0.0,18.025,5.76080808757
 12/01  18:00:00,81.4306523631,7.06898027644,8.45832986312,0.0,17.6635504202,40.6971502883,5.78766766565,0.0176214327839,0.0,5.77004623287
 12/01  19:00:00,88.1252692276,7.14212799467,8.57505675376,0.0,27.5259009287,37.3340067412,12.7721107223,1.20033493944,0.0,11.5717757829
 12/01  20:00:00,90.7516723157,7.19009234913,8.828144481,0.0,33.8341110165,33.3544677425,8.51447683856,2.73377006403,0.0,5.78070677454
 12/01  21:00:00,98.8600663064,7.23750926388,8.73496604775,0.0,36.5179666069,38.8247702939,16.1954678548,10.4147947135,0.0,5.78067314127
 12/01  22:00:00,93.336990331,7.24694528084,8.71748445623,0.0,32.965339924,36.8579353714,22.8193735818,11.2379813432,0.0,11.5813922386
 12/01  23:00:00,66.9688586082,6.83445486452,6.30899754982,0.0,25.6355707503,20.6438685092,21.9307696807,10.3787228131,0.0,11.5520468676
 12/01  24:00:00,44.8016604431,6.47758147837,4.05164940702,0.0,15.0252895274,11.7056064465,10.6844765523,10.6644765523,0.0,0.02
 12/02  01:00:00,39.8802594771,6.3506784516,3.08298861168,0.0,12.8411359301,10.0650221343,18.1330320715,12.3719882714,0.0,5.76104380012
 12/02  02:00:00,39.2899126251,6.28087657821,2.56354745802,0.0,12.8411359301,10.0650221343,19.5581740602,13.8023782247,0.0,5.75579583546
 12/02  03:00:00,33.9315729589,6.1873040853,1.91782576554,0.0,8.25718729233,10.0299323277,17.9433921989,17.9233921989,0.0,0.02
 12/02  04:00:00,33.6777853085,6.15341172077,1.69792335404,0.0,8.25718729233,10.0299323277,23.347639811,17.5918836546,0.0,5.7557561564
 12/02  05:00:00,35.1157200718,6.12961831544,1.55305357065,0.0,8.25718729233,11.6354268332,17.2173897737,17.1973897737,0.0,0.02
 12/02  06:00:00,39.0367090901,6.09833061293,1.347033778,0.0,8.71707943955,15.3327214929,24.0960117956,18.3299175003,0.0,5.7660942953
 12/02  07:00:00,57.7712384507,6.17193988714,1.79595059316,0.0,18.5082010057,25.6353820695,25.0586294568,19.2824629465,0.0,5.77616651025
 12/02  08:00:00,70.7638206943,6.46552003938,3.81165453849,0.0,19.4083231844,41.0650158608,24.8556523665,13.2724207662,0.0,11.5832316003
 12/02  09:00:00,99.1704200072,7.02107323677,7.78594081199,0.0,26.3286599382,57.9988325916,37.734453719,2.39988575781,0.0,35.3345679612
 12/02  10:00:00,84.5684375643,7.03283309295,8.32613411984,0.0,26.3286599382,42.8504436482,41.4821736332,0.0,18.025,23.4571736332
 12/02  11:00:00,60.4520240391,6.86363092151,8.37292411814,0.0,21.7447113004,23.4437158914,41.4210290116,0.0,18.025,23.3960290116
 12/02  12:00:00,60.5468456301,7.02311304989,10.7699899963,0.0,19.3027497915,23.426170988,35.5451846822,0.0,18.025,17.5201846822
 12/02  13:00:00,62.9444613506,7.1606128214,12.8879162892,0.0,19.1483137236,23.7250123474,35.509108553,0.0,18.025,17.484108553
 12/02  14:00:00,65.2298540343,7.27481191261,14.9135690117,0.0,19.3027497915,23.7161209604,41.3329216799,0.0,18.025,23.3079216799
 12/02  15:00:00,66.1847689352,7.33732151361,15.8059715285,0.0,19.3027497915,23.7161209604,35.5090636336,0.0,18.025,17.4840636336
 12/02  16:00:00,64.8011252725,7.2842982372,14.7652997988,0.0,19.3027497915,23.426170988,35.5085893413,0.0,18.025,17.4835893413
 12/02  17:00:00,67.7318101774,7.11502668371,11.5299464487,0.0,19.3027497915,27.8956505705,23.7858289643,0.0,18.025,5.76082896435
 12/02  18:00:00,79.1271764568,7.07056553845,8.69530838123,0.0,18.2229234133,37.5968344597,5.77239886578,0.00651352044477,0.0,5.76588534534
