Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  19:00:00,93.4830261541,7.205850548,8.9625941151,0.0,32.690315043,37.0816133363,6.65846681263,0.887471492446,0.0,5.77099532018
 12/02  20:00:00,94.018793619,7.28325345245,9.30931424539,0.0,36.8143715336,33.066984531,8.11315981351,2.3323953154,0.0,5.78076449811
 12/02  21:00:00,100.120881316,7.42176269686,10.0328115992,0.0,36.3493007332,38.7721355839,10.5502746548,4.76955995919,0.0,5.78071469564
 12/02  22:00:00,97.2264949185,7.34063057377,9.33741815832,0.0,36.1807251679,36.8228455648,20.2527336419,8.71076439273,0.0,11.5419692492
 12/02  23:00:00,73.02200176,6.93490557861,6.85880946438,0.0,31.0351095914,20.6438685092,21.4510345909,9.8696199117,0.0,11.5814146792
 12/02  24:00:00,47.795451223,6.5601488637,4.56084902165,0.0,17.4250845679,11.7056064465,16.6484114775,10.8721606615,0.0,5.77625081591
 12/03  01:00:00,40.5527919564,6.42188370068,3.56488474026,0.0,12.925468867,10.100111941,17.6451266973,11.8841489705,0.0,5.76097772679
 12/03  02:00:00,39.7598313051,6.32840045089,2.86651837163,0.0,12.925468867,10.100111941,14.1229406495,14.1029406495,0.0,0.02
 12/03  03:00:00,34.371189698,6.2300428261,2.19526972919,0.0,8.34152022915,10.0650221343,23.0930393028,17.3371863387,0.0,5.75585296415
 12/03  04:00:00,33.9877182174,6.18108040979,1.86076504153,0.0,8.34152022915,10.0650221343,18.8055370291,18.7855370291,0.0,0.02
 12/03  05:00:00,35.2410043192,6.13595709441,1.55256379392,0.0,8.34152022915,11.6705166398,26.9039599309,21.1429986963,0.0,5.76096123463
 12/03  06:00:00,39.185806409,6.10601319976,1.36901532728,0.0,8.80141237637,15.3678112995,26.7457510606,20.979803712,0.0,5.76594734863
 12/03  07:00:00,57.944134775,6.19688231086,1.94389255184,0.0,18.5082010057,25.6353820695,24.6293241186,18.8529105617,0.0,5.77641355692
 12/03  08:00:00,71.0157833232,6.48384553697,3.92584470143,0.0,19.4926561212,41.1001056674,24.2758140468,12.6923197942,0.0,11.5834942526
 12/03  09:00:00,99.1224052097,7.02416842404,7.73480083678,0.0,26.3286599382,57.9988325916,32.3477071111,2.89668431086,0.0,29.4510228002
 12/03  10:00:00,84.5313115809,7.02252687309,8.41871735743,0.0,26.2443270014,42.8153538416,41.5333776847,0.0514145688838,18.025,23.4569631159
 12/03  11:00:00,60.8902919942,6.8950756242,8.77973358383,0.0,21.7447113004,23.4437158914,41.4226298264,0.0,18.025,23.3976298264
 12/03  12:00:00,60.6795266546,7.02903570976,10.8370249635,0.0,19.3449162599,23.4437158914,41.3784096242,0.0,18.025,23.3534096242
 12/03  13:00:00,62.6483519962,7.16864676083,12.5240567533,0.0,19.190480192,23.7425572507,35.5135584596,0.0,18.025,17.4885584596
 12/03  14:00:00,64.2514103379,7.26602414137,14.0036127881,0.0,19.260583323,23.698576057,35.5118489221,0.0,18.025,17.4868489221
 12/03  15:00:00,64.3791622502,7.29104360479,14.1063467564,0.0,19.260583323,23.698576057,35.5088276232,0.0,18.025,17.4838276232
 12/03  16:00:00,63.305589071,7.24950346521,13.3642662368,0.0,19.260583323,23.4086260847,41.333026288,0.0,18.025,23.308026288
 12/03  17:00:00,66.7294974693,7.09436214968,10.6080034359,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/03  18:00:00,79.2163468014,7.09213616885,8.82260753636,0.0,18.1807569449,37.5792895564,5.76607151116,0.0,0.0,5.76607151116
 12/03  19:00:00,94.0904324078,7.28586723053,9.60939284745,0.0,32.6059821062,37.0465235296,5.79418218936,0.0232009212772,0.0,5.77098126809
 12/03  20:00:00,95.0739940629,7.40234407485,10.2454029724,0.0,36.8143715336,33.066984531,12.0764461622,0.534971868,0.0,11.5414742942
 12/03  21:00:00,101.471345216,7.55834217349,11.1272551769,0.0,36.43363367,38.8072253906,7.93457588358,2.1545239437,0.0,5.78005193988
 12/03  22:00:00,98.2911667496,7.47393565549,10.3881993479,0.0,36.0963922311,36.7877557581,12.0313638407,6.25048679236,0.0,5.78087704831
 12/03  23:00:00,73.4439271826,6.99924521102,7.33579539888,0.0,30.9507766546,20.6087787026,21.9066820452,10.3227784239,0.0,11.5839036213
 12/03  24:00:00,48.1224456326,6.59968782699,4.84829077377,0.0,17.4250845679,11.7056064465,17.5123720125,11.7361124738,0.0,5.77625953866
 12/04  01:00:00,39.251286082,6.42459995236,3.57997316308,0.0,11.6412384099,10.0650221343,19.3080915639,13.5469195043,0.0,5.76117205962
 12/04  02:00:00,36.5761335583,6.29040927145,2.59970706874,0.0,10.0992000411,10.047477231,23.5799212339,17.8237753202,0.0,5.75614591367
 12/04  03:00:00,34.0898296784,6.21183413768,2.05153973973,0.0,8.25718729233,10.0299323277,20.9456967469,20.9256967469,0.0,0.02
 12/04  04:00:00,33.772705811,6.16960264588,1.77664254814,0.0,8.25718729233,10.0299323277,26.6938116327,20.937677174,0.0,5.75613445864
 12/04  05:00:00,35.0543409996,6.1262281284,1.49505098049,0.0,8.25718729233,11.6354268332,22.7802433201,22.7602433201,0.0,0.02
 12/04  06:00:00,42.5797037964,6.11976013188,1.44720995574,0.0,12.1011305571,15.3678112995,29.0965955261,23.3200402871,0.0,5.77655523902
 12/04  07:00:00,72.3033716397,6.4080329225,3.23832728039,0.0,19.7275818095,37.2640762949,34.1633923249,22.5788075195,0.0,11.5845848054
 12/04  08:00:00,88.0099803196,6.76479009851,5.63605919953,0.0,24.3117294858,51.2795993405,32.6573428997,15.2288273264,0.0,17.4285155734
 12/04  09:00:00,75.4627330694,6.53617849383,4.59247817,0.0,23.6694662846,40.6342015617,29.5572776482,6.0956632666,0.0,23.4616143816
 12/04  10:00:00,71.5349100667,6.65368164279,5.5544740642,0.0,23.6694662846,35.6302164847,44.0275048289,2.60346194925,18.025,23.3990428796
 12/04  11:00:00,53.5611540608,6.60586995581,5.22522244284,0.0,18.7433767983,22.9618409725,43.5111006814,2.12918973579,18.025,23.3569109456
 12/04  12:00:00,54.1597997762,6.70356149348,5.72840194969,0.0,18.7433767983,22.9618409725,37.0351523241,1.52083491987,18.025,17.4893174043
 12/04  13:00:00,55.0331048294,6.80309488686,6.45872343625,0.0,18.5889407304,23.1597249699,37.6241996946,2.11351776353,18.025,17.485681931
 12/04  14:00:00,55.635198972,6.86552751495,6.75188692882,0.0,18.7433767983,23.2517909448,41.3541462496,0.0197909489927,18.025,23.3093553006
 12/04  15:00:00,55.8577947828,6.88740665102,6.95260137948,0.0,18.7433767983,23.2517909448,35.5143410097,0.0,18.025,17.4893410097
 12/04  16:00:00,55.5245041411,6.86953594872,6.92712941079,0.0,18.7433767983,22.9618409725,36.1105494581,0.598367185748,18.025,17.4871822723
 12/04  17:00:00,61.1103298582,6.7717311484,6.27544972423,0.0,18.7433767983,27.431320555,25.3292875845,1.54331524585,18.025,5.7609723387
 12/04  18:00:00,78.9771264378,6.81171730357,6.26203335459,0.0,17.6635504202,40.6971502883,9.44346536446,3.67220193024,0.0,5.77126343423
 12/04  19:00:00,85.3073452335,6.81618012902,6.08301658304,0.0,27.5259009287,37.3340067412,22.2653635345,10.6914929971,0.0,11.5738705374
 12/04  20:00:00,88.2048035406,6.89140318447,6.57992112943,0.0,33.8341110165,33.3544677425,16.5160217128,10.7349680852,0.0,5.78105362758
 12/04  21:00:00,97.276183795,7.03515863689,7.35338743732,0.0,36.5179666069,38.8247702939,19.3329142303,13.5518857134,0.0,5.78102851686
 12/04  22:00:00,91.675240536,7.0336912997,7.26892039514,0.0,32.965339924,36.8579353714,26.5763359212,14.9920275801,0.0,11.5843083411
 12/04  23:00:00,65.2171381244,6.61734506646,4.77433631638,0.0,25.6355707503,20.6438685092,27.0378463991,15.484432399,0.0,11.5534140002
 12/04  24:00:00,43.2744031503,6.30346816511,2.69847464365,0.0,15.0252895274,11.7056064465,24.2322808351,18.4659507209,0.0,5.7663301142
 12/05  01:00:00,37.4389021851,6.20589748847,1.98628886587,0.0,11.6412384099,10.0650221343,21.1943084252,21.1743084252,0.0,0.02
 12/05  02:00:00,35.3872234062,6.13953484303,1.56166575821,0.0,10.0992000411,10.047477231,29.0166910312,23.2605196325,0.0,5.75617139874
 12/05  03:00:00,33.1280512237,6.08543327327,1.21615517698,0.0,8.25718729233,10.0299323277,24.2101047163,24.1901047163,0.0,0.02
 12/05  04:00:00,32.8243663276,6.04277970095,0.955122990434,0.0,8.25718729233,10.0299323277,32.3034652032,26.5473828926,0.0,5.75608231055
 12/05  05:00:00,34.263013267,6.01767868123,0.808368782341,0.00389085785953,8.25718729233,11.6354268332,31.8740266348,26.112967377,0.0,5.76105925779
 12/05  06:00:00,41.9347998239,6.02433457721,0.818773889746,0.0789475763023,12.1011305571,15.3678112995,31.9569133476,26.1802987516,0.0,5.77661459599
 12/05  07:00:00,71.3647905058,6.27654484502,2.43113298344,8.00610063179e-05,19.7275818095,37.2640762949,40.0391471971,28.4546690416,0.0,11.5844781555
 12/05  08:00:00,86.4262606786,6.56633861141,4.25075883505,0.0,24.3117294858,51.2795993405,34.8097669888,23.1836162607,0.0,11.6261507281
 12/05  09:00:00,73.737710282,6.34418171943,3.05943193521,0.0,23.6694662846,40.6342015617,43.2718337709,13.946065977,0.0,29.3257677938
 12/05  10:00:00,69.2272123753,6.39845036705,3.50199662382,0.0,23.6694662846,35.6302164847,51.2852431662,9.86588120459,18.025,23.3943619616
 12/05  11:00:00,51.0724577855,6.33068075428,3.01170373811,0.0,18.7433767983,22.9618409725,43.6512687066,8.10247677714,18.025,17.5237919295
 12/05  12:00:00,51.6873955707,6.42178229005,3.53776914837,0.0,18.7433767983,22.9618409725,47.0188649087,5.67901300661,18.025,23.3148519021
 12/05  13:00:00,52.5205304491,6.51066889289,4.23857121825,0.0,18.5889407304,23.1597249699,41.1999224143,5.68543179626,18.025,17.4894906181
 12/05  14:00:00,53.004823314,6.55948576529,4.4275415313,0.0,18.7433767983,23.2517909448,38.2186075706,2.70468864009,18.025,17.4889189305
 12/05  15:00:00,53.3506104181,6.60001384538,4.73280191635,0.0,18.7433767983,23.2517909448,37.5738013833,2.06347904276,18.025,17.4853223406
 12/05  16:00:00,52.9883098313,6.58424570705,4.67622246868,0.0,18.7433767983,22.9618409725,44.4207584238,3.08532522394,18.025,23.3104331999
 12/05  17:00:00,58.7698047602,6.50426555484,4.20238400003,0.0,18.7433767983,27.431320555,21.6774511488,3.63245114877,18.025,0.02
 12/05  18:00:00,76.3943548706,6.50365680121,3.98730726833,0.0,17.6635504202,40.6971502883,16.847645431,11.076233747,0.0,5.77141168403
 12/05  19:00:00,82.8487498212,6.50036303048,3.94021697986,0.0,27.5259009287,37.3340067412,31.1647553395,19.5906275165,0.0,11.574127823
 12/05  20:00:00,85.6222682737,6.55877462224,4.32999504149,0.0,33.8341110165,33.3544677425,31.3276232594,19.7854185286,0.0,11.5422047308
 12/05  21:00:00,94.60184154,6.68655209824,5.02763448175,0.0,36.5179666069,38.8247702939,28.4856183312,22.7051629247,0.0,5.78045540652
 12/05  22:00:00,88.8268792894,6.66618845161,4.78804186707,0.0,32.965339924,36.8579353714,38.2282492972,26.6443962705,0.0,11.5838530267
 12/05  23:00:00,62.8290958851,6.32627210149,2.67735497768,0.0,25.6355707503,20.6438685092,35.8245737848,30.0375585734,0.0,5.78701521133
 12/05  24:00:00,41.8322892995,6.12282479554,1.43699555762,0.0,15.0252895274,11.7056064465,36.5440821785,30.7776198796,0.0,5.76646229889
 12/06  01:00:00,36.4157086444,6.05704832569,0.97292250893,0.139009205824,11.6412384099,10.0650221343,37.5185864361,31.75722519,0.0,5.76136124608
 12/06  02:00:00,34.9204060442,6.03984170079,0.705929091329,0.488609591006,10.0992000411,10.047477231,31.9301789246,31.9101789246,0.0,0.02
 12/06  03:00:00,33.4951716214,6.05844336044,0.504554756334,1.10570446624,8.25718729233,10.0299323277,38.1500104628,32.3938845348,0.0,5.75612592797
 12/06  04:00:00,34.1732142633,6.10488693944,0.381014273555,1.86084345,8.25718729233,10.0299323277,37.8473447771,32.0915046827,0.0,5.75584009442
 12/06  05:00:00,36.3892501825,6.14330460152,0.260610598912,2.55225763914,8.25718729233,11.6354268332,33.2046281422,33.1846281422,0.0,0.02
 12/06  06:00:00,44.8073014939,6.1984674058,0.195365629725,3.4007103751,12.1011305571,15.3678112995,42.4598823104,36.6830102206,0.0,5.77687208977
 12/06  07:00:00,72.1281563963,6.23997492268,1.5488444434,1.68228142548,19.7275818095,37.2640762949,50.3370375247,38.7513710144,0.0,11.5856665103
 12/06  08:00:00,86.1190164641,6.44031926999,3.42309207501,0.646414562954,24.3117294858,51.2795993405,49.0346413776,31.6048475193,0.0,17.4297938583
 12/06  09:00:00,73.6204119035,6.28031455906,2.36971772359,0.63626412885,23.6694662846,40.6342015617,40.053615306,16.5884462301,0.0,23.4651690758
 12/06  10:00:00,69.0396023105,6.33940824478,2.90352556354,0.469885457228,23.6694662846,35.6302164847,52.3306997282,10.903334242,18.025,23.4023654862
 12/06  11:00:00,51.028789136,6.2983834673,2.54368462349,0.456638509055,18.7433767983,22.9618409725,48.657914999,7.27227806789,18.025,23.3606369311
 12/06  12:00:00,51.3412589956,6.36402033935,3.08632210572,0.163066411973,18.7433767983,22.9618409725,39.8002411513,4.28298983719,18.025,17.4922513142
 12/06  13:00:00,52.2638713024,6.46695240878,4.00239596708,0.0232228073912,18.5889407304,23.1597249699,39.6348449619,4.12136845374,18.025,17.4884765082
 12/06  14:00:00,53.0117721152,6.54534732219,4.44862680236,0.0,18.7433767983,23.2517909448,41.7539411956,0.415456363655,18.025,23.313484832
 12/06  15:00:00,53.4415662187,6.59513067703,4.82863383584,0.0,18.7433767983,23.2517909448,35.5138221858,0.0,18.025,17.4888221858
 12/06  16:00:00,53.1953745475,6.59559194694,4.87192947767,0.0,18.7433767983,22.9618409725,36.337738595,0.823884392202,18.025,17.4888542028
 12/06  17:00:00,58.9354144956,6.51085788325,4.3613963858,0.0,18.7433767983,27.431320555,25.4640478866,1.67789637356,18.025,5.76115151303
 12/06  18:00:00,76.9253349982,6.54440001651,4.47753918649,0.0,17.6635504202,40.6971502883,9.74600974639,3.97474878989,0.0,5.7712609565
 12/06  19:00:00,83.5679952189,6.57734295028,4.58246410718,0.0,27.5259009287,37.3340067412,21.2789790711,9.70444029461,0.0,11.5745387764
 12/06  20:00:00,86.0926441953,6.60821932648,4.7509175452,0.0,33.8341110165,33.3544677425,18.5288743486,12.7482952539,0.0,5.78057909478
 12/06  21:00:00,95.263329737,6.7602555151,5.61540386746,0.0,36.5179666069,38.8247702939,26.2931096043,14.7517593692,0.0,11.5413502351
 12/06  22:00:00,89.7094068088,6.76720102007,5.56953433844,0.0,32.965339924,36.8579353714,28.3953441213,16.8115452454,0.0,11.5837988759
 12/06  23:00:00,63.4107952763,6.3902566348,3.19505290301,0.0,25.6355707503,20.6438685092,27.0037829004,21.2166888964,0.0,5.78709400406
 12/06  24:00:00,42.1494581429,6.16508982332,1.7118889699,0.0,15.0252895274,11.7056064465,29.2321092346,23.4655232944,0.0,5.76658594013
 12/07  01:00:00,36.5622364653,6.08630140776,1.22418683381,0.00501374012891,11.6412384099,10.0650221343,31.7484132012,25.9871274223,0.0,5.76128577893
 12/07  02:00:00,34.6976291826,6.03453464977,0.833837984022,0.143227784773,10.0992000411,10.047477231,29.6595971909,29.6395971909,0.0,0.02
 12/07  03:00:00,32.9083030677,6.01627723112,0.549101413446,0.516446956002,8.25718729233,10.0299323277,37.9268867634,32.1718455334,0.0,5.75504122999
 12/07  04:00:00,33.8961293411,6.07802693233,0.347162873968,1.64446881661,8.25718729233,10.0299323277,36.8465747574,36.8265747574,0.0,0.02
 12/07  05:00:00,36.7782862303,6.16434138444,0.196177612077,2.98467870266,8.25718729233,11.6354268332,45.4963679575,39.73523758,0.0,5.76113037756
 12/07  06:00:00,45.1601773173,6.21946336173,0.165314405306,3.76263122866,12.1011305571,15.3678112995,45.9030179514,40.1261060852,0.0,5.77691186622
 12/07  07:00:00,72.4349822303,6.25178899035,1.41012768229,2.11598798348,19.7275818095,37.2640762949,52.1519244786,40.5656774356,0.0,11.586247043
 12/07  08:00:00,85.8713171924,6.38387677575,2.96293773552,0.915280631649,24.3117294858,51.2795993405,49.4032301945,31.9715191109,0.0,17.4317110836
 12/07  09:00:00,73.8539093358,6.27707936523,2.11342891092,1.12926791686,23.6694662846,40.6342015617,39.9760702721,16.5077217717,0.0,23.4683485004
 12/07  10:00:00,69.1711650367,6.33260751605,2.73021786632,0.781546895062,23.6694662846,35.6302164847,51.2390443805,9.81237119228,18.025,23.4016731882
 12/07  11:00:00,51.212165984,6.29442786102,2.40078660724,0.786854953382,18.7433767983,22.9618409725,47.3323391299,5.9459070055,18.025,23.3614321244
 12/07  12:00:00,51.3531909549,6.34459133134,3.06446893206,0.216273817538,18.7433767983,22.9618409725,38.2402952656,2.72304547073,18.025,17.4922497948
 12/07  13:00:00,52.2171209263,6.44228712437,3.96232228511,0.0412043627711,18.5889407304,23.1597249699,38.0223201843,2.50605288419,18.025,17.4912673001
 12/07  14:00:00,52.9820127817,6.52722601261,4.43698072797,0.0,18.7433767983,23.2517909448,41.3551503057,0.0193651449024,18.025,23.3107851607
 12/07  15:00:00,53.247008732,6.55723976083,4.67196328907,0.0,18.7433767983,23.2517909448,35.5158740481,0.0,18.025,17.4908740481
 12/07  16:00:00,52.7596933155,6.53509420489,4.49673979076,0.0,18.7433767983,22.9618409725,36.4227472608,0.904693386476,18.025,17.4930538743
 12/07  17:00:00,58.4127907869,6.44384287876,3.9057765688,0.0,18.7433767983,27.431320555,26.0324351611,2.24619025437,18.025,5.76124490676
 12/07  18:00:00,76.4401115559,6.48333703731,4.05336587721,0.0,17.6635504202,40.6971502883,10.6932962609,4.92160678963,0.0,5.77168947122
 12/07  19:00:00,83.0305653969,6.50716661326,4.11519100471,0.0,27.5259009287,37.3340067412,23.4464339437,11.871212008,0.0,11.5752219357
 12/07  20:00:00,85.4849032172,6.5301158144,4.22126488472,0.0,33.8341110165,33.3544677425,21.3073328748,15.525726624,0.0,5.78160625079
 12/07  21:00:00,94.4662461844,6.65978359976,4.91878101513,0.0,36.5179666069,38.8247702939,25.5703779661,19.7887379455,0.0,5.7816400206
 12/07  22:00:00,88.8504892368,6.65884016342,4.81895536984,0.0,32.965339924,36.8579353714,34.8074157075,23.2217430996,0.0,11.5856726079
 12/07  23:00:00,62.7792585503,6.31065107453,2.6431032016,0.0,25.6355707503,20.6438685092,38.1891689292,26.6345639464,0.0,11.5546049828
 12/07  24:00:00,41.7334435539,6.10636644637,1.34471395985,0.00987548596944,15.0252895274,11.7056064465,35.0371108038,29.2704038715,0.0,5.76670693221
 12/08  01:00:00,36.3908355687,6.04375088395,0.859368211888,0.240977917279,11.6412384099,10.0650221343,31.4974341806,31.4774341806,0.0,0.02
 12/08  02:00:00,35.020546999,6.03323908767,0.583918615414,0.717352706455,10.0992000411,10.047477231,40.9425661694,35.1861838024,0.0,5.75638236702
 12/08  03:00:00,34.4359563651,6.11269748588,0.332467398016,2.16431033268,8.25718729233,10.0299323277,44.7388227689,38.9826847995,0.0,5.7561379694
 12/08  04:00:00,35.8168216513,6.20481858808,0.160247184301,3.62527874074,8.25718729233,10.0299323277,41.9180436297,41.8980436297,0.0,0.02
 12/08  05:00:00,39.1715415859,6.33385848847,0.0583807986896,5.34620581819,8.25718729233,11.6354268332,50.3486164555,44.5871676218,0.0,5.76144883374
 12/08  06:00:00,48.0596173614,6.43807242169,0.0395934104292,6.56917136474,12.1011305571,15.3678112995,49.4308385147,43.6537264403,0.0,5.7771120744
 12/08  07:00:00,75.4131257613,6.30821155309,1.11041648089,3.45339960818,19.7275818095,37.2640762949,54.7137395298,43.1273968116,0.0,11.5863427182
 12/08  08:00:00,86.3581128499,6.37677056859,2.59183574822,1.78025707594,24.3117294858,51.2795993405,55.1736389269,37.7423620891,0.0,17.4312768378
 12/08  09:00:00,75.5922958663,6.36342999902,1.43600643698,3.45870804131,23.6694662846,40.6342015617,49.5838699391,26.1154802661,0.0,23.468389673
 12/08  10:00:00,70.7358524885,6.40991113264,1.87920233943,3.11993296041,23.6694662846,35.6302164847,63.1356827542,21.7090152443,18.025,23.4016675099
 12/08  11:00:00,52.8127538657,6.39107781904,1.62822044548,3.06334899782,18.7433767983,22.9618409725,59.7749767711,18.3863803957,18.025,23.3635963753
 12/08  12:00:00,52.1822703255,6.38066589367,1.97889583185,2.09484455868,18.7433767983,22.9618409725,51.2331350173,15.7148803603,18.025,17.4932546569
 12/08  13:00:00,51.4626527709,6.34142546265,2.21188846023,1.13802585762,18.5889407304,23.1597249699,47.7704243929,12.2533682256,18.025,17.4920561673
 12/08  14:00:00,50.9460024785,6.29147571374,2.24215959186,0.394553592972,18.7433767983,23.2517909448,51.2063315596,9.87017150224,18.025,23.3111600574
 12/08  15:00:00,50.929015618,6.30520987115,2.43716958053,0.168824475677,18.7433767983,23.2517909448,43.8349605347,8.31865547422,18.025,17.4913050605
 12/08  16:00:00,50.4278006731,6.27823767423,2.34011706187,0.0815808534273,18.7433767983,22.9618409725,44.8691961378,9.35258582489,18.025,17.4916103129
 12/08  17:00:00,56.3380555534,6.21280106251,2.02973427877,0.0323402589145,18.7433767983,27.431320555,33.5877307182,9.80135649484,18.025,5.76137422332
 12/08  18:00:00,74.6086644836,6.26522783348,2.44001626622,0.0,17.6635504202,40.6971502883,18.7991667391,13.0274057825,0.0,5.77176095664
 12/08  19:00:00,81.629083001,6.3234431142,2.8974121208,0.0,27.5259009287,37.3340067412,29.9599740876,18.3846662191,0.0,11.5753078685
 12/08  20:00:00,84.3994631715,6.38217910946,3.28374761482,0.0,33.8341110165,33.3544677425,25.4323873877,19.6506165742,0.0,5.7817708135
 12/08  21:00:00,93.2260801001,6.48797529169,3.84396661807,0.0064426471433,36.5179666069,38.8247702939,31.3480618208,25.5662385466,0.0,5.78182327412
 12/08  22:00:00,87.6823320381,6.48856386524,3.74750339473,0.0735502640109,32.965339924,36.8579353714,40.1032431775,28.5169734248,0.0,11.5862697528
 12/08  23:00:00,62.3317659979,6.23022794745,2.08633434151,0.189684187422,25.6355707503,20.6438685092,41.2327887134,29.6776425938,0.0,11.5551461197
 12/08  24:00:00,41.939494161,6.077009871,0.938936836998,0.651051122974,15.0252895274,11.7056064465,37.9035659855,32.136813721,0.0,5.76675226454
 12/09  01:00:00,38.9496934672,6.11658684907,0.640779385073,1.74568380467,12.8411359301,10.0650221343,40.4387518618,34.6772651731,0.0,5.76148668868
 12/09  02:00:00,40.0682790452,6.19142229449,0.469864886385,2.96147003888,12.8411359301,10.0650221343,36.4762770881,36.4562770881,0.0,0.02
 12/09  03:00:00,36.6051314408,6.26340372364,0.223483372577,4.2917577326,8.25718729233,10.0299323277,44.2814530869,38.5251165669,0.0,5.75633651992
 12/09  04:00:00,37.691446812,6.33979444017,0.0949386527789,5.43023187757,8.25718729233,10.0299323277,40.1150126222,40.0950126222,0.0,0.02
 12/09  05:00:00,40.8884795697,6.46742882523,0.033960938494,6.95398645194,8.25718729233,11.6354268332,46.4831830216,40.7214966924,0.0,5.76168632921
 12/09  06:00:00,46.6684352321,6.59605832354,0.0268237718094,8.45414316472,8.71707943955,15.3327214929,47.2149902338,41.4482408536,0.0,5.76674938019
 12/09  07:00:00,66.119537276,6.53778250988,0.0639832299685,7.83033824482,18.5082010057,25.6353820695,47.0086502083,41.2312838739,0.0,5.77736633439
 12/09  08:00:00,72.1058896075,6.35202869819,0.970242457765,4.29682049355,19.4083231844,41.0650158608,47.2576487198,35.6709523841,0.0,11.5866963357
 12/09  09:00:00,95.5959731956,6.47012806716,3.54632279383,1.21591906594,26.3286599382,57.9988325916,50.9767481691,21.5076826505,0.0,29.4690655186
 12/09  10:00:00,79.609788541,6.39119698367,3.05900451848,0.949973849423,26.3286599382,42.8504436482,62.7335459034,15.373291308,18.025,29.3352545955
 12/09  11:00:00,54.9784604882,6.30251038885,2.00639848669,1.45398887814,21.7447113004,23.4437158914,54.071008351,12.6397255406,18.025,23.4062828104
 12/09  12:00:00,51.7956458568,6.26844772741,2.11503452355,0.658348086727,19.3027497915,23.426170988,44.9566499224,9.40480752017,18.025,17.5268424022
 12/09  13:00:00,52.1885916763,6.32630696614,2.72914975168,0.237154327428,19.1483137236,23.7250123474,42.5739647449,7.05944317583,18.025,17.4895215691
 12/09  14:00:00,52.4687125411,6.36528281474,3.00945008944,0.052458897797,19.3027497915,23.7161209604,44.6236596941,3.28208135097,18.025,23.3165783432
 12/09  15:00:00,51.997777567,6.29538887763,2.66086430469,0.0,19.3027497915,23.7161209604,38.0269789563,2.51041375427,18.025,17.491565202
 12/09  16:00:00,51.8625668701,6.30738706066,2.80360409851,0.0,19.3027497915,23.426170988,38.1510800416,2.63810506799,18.025,17.4879749736
 12/09  17:00:00,57.8725132954,6.25415200214,2.53147762384,0.0,19.3027497915,27.8956505705,27.0691655478,3.28278227205,18.025,5.76138327577
 12/09  18:00:00,72.0625859195,6.25321670269,2.44800464819,0.0,18.2229234133,37.5968344597,15.5516093443,9.78486017239,0.0,5.76674917188
 12/09  19:00:00,87.0855353759,6.39466270365,3.37621647764,0.0,32.690315043,37.0816133363,20.3206203947,14.5488216479,0.0,5.7717987468
 12/09  20:00:00,87.7184265337,6.47158461264,3.82051608566,0.0,36.8143715336,33.066984531,22.9196251311,17.138059528,0.0,5.78156560312
 12/09  21:00:00,93.924710484,6.61453635855,4.64376346507,0.0,36.3493007332,38.7721355839,29.867062132,18.3235250487,0.0,11.5435370832
 12/09  22:00:00,91.5667035661,6.59205472338,4.42610615448,0.0,36.1807251679,36.8228455648,26.4802597715,20.6978310295,0.0,5.78242874191
 12/09  23:00:00,68.0053384336,6.28730559798,2.48932005561,0.000274520177821,31.0351095914,20.6438685092,35.1397129069,23.5525556902,0.0,11.5871572167
 12/09  24:00:00,44.0538340748,6.08379655806,1.18266102168,0.112835265337,17.4250845679,11.7056064465,33.3240989948,27.5470148189,0.0,5.77708417594
 12/10  01:00:00,37.8312487628,6.04428869789,0.82609056134,0.394794030099,12.925468867,10.100111941,35.5552538707,29.7937050418,0.0,5.76154882893
 12/10  02:00:00,37.9489082635,6.0353268489,0.618532586243,0.730097471142,12.925468867,10.100111941,37.3039854535,31.5475914829,0.0,5.75639397053
 12/10  03:00:00,34.2259508939,6.08361326164,0.338581856777,1.85784513996,8.34152022915,10.0650221343,34.1382494251,34.1182494251,0.0,0.02
 12/10  04:00:00,35.20577883,6.14924306461,0.204111925679,2.90650928898,8.34152022915,10.0650221343,41.4524566534,35.6959679738,0.0,5.75648867955
 12/10  05:00:00,37.8238631322,6.21701651413,0.0911193968608,3.9632003626,8.34152022915,11.6705166398,38.6852204344,38.6652204344,0.0,0.02
 12/10  06:00:00,43.0289232062,6.29901533773,0.0383511167923,4.98071666705,8.80141237637,15.3678112995,43.1796837826,37.4127070037,0.0,5.76697677884
 12/10  07:00:00,61.5614941122,6.19874026833,0.316354784427,3.35895214747,18.5082010057,25.6353820695,36.4747689113,30.697397318,0.0,5.77737159333
 12/10  08:00:00,69.9557882633,6.22471347263,1.55537359185,1.56946001328,19.4926561212,41.1001056674,36.982528257,25.3951012852,0.0,11.5874269717
 12/10  09:00:00,95.5235044725,6.52186977301,4.18455077938,0.45345365242,26.3286599382,57.9988325916,49.7113143164,14.3466161204,0.0,35.364698196
 12/10  10:00:00,79.6986199532,6.45453748996,3.79623069317,0.357652447075,26.2443270014,42.8153538416,50.399380091,8.90555833371,18.025,23.4688217573
 12/10  11:00:00,54.6248812121,6.30890951766,2.71619222056,0.38419754349,21.7447113004,23.4437158914,47.7981322965,6.36474622482,18.025,23.4083860717
 12/10  12:00:00,52.6717561284,6.38862608504,3.30711816444,0.162474431735,19.3449162599,23.4437158914,44.2835986077,2.89653232502,18.025,23.3620662827
 12/10  13:00:00,53.7741594092,6.51418775166,4.28791130114,0.0163645557712,19.190480192,23.7425572507,38.0513160996,2.53306782511,18.025,17.4932482745
 12/10  14:00:00,54.4137070688,6.60272844878,4.82915742694,0.0,19.260583323,23.698576057,35.5190744584,0.0,18.025,17.4940744584
 12/10  15:00:00,55.0973046864,6.67521410283,5.44027441135,0.0,19.260583323,23.698576057,41.339998284,0.0,18.025,23.3149982839
 12/10  16:00:00,54.8742027778,6.65892669736,5.52340872913,0.0,19.260583323,23.4086260847,35.5195245279,0.0,18.025,17.4945245279
 12/10  17:00:00,59.8852930048,6.5121453952,4.34596116857,0.0,19.260583323,27.8781056672,24.4954982025,0.709102477145,18.025,5.7613957254
 12/10  18:00:00,74.182337835,6.52143973725,4.35923454166,0.0,18.1807569449,37.5792895564,2.44024227244,2.42024227244,0.0,0.02
 12/10  19:00:00,88.4438805879,6.59942076246,4.64921291543,0.0,32.6059821062,37.0465235296,21.9949311216,10.4710221644,0.0,11.5239089572
 12/10  20:00:00,88.9931329556,6.65162576201,4.91516371513,0.0,36.8143715336,33.066984531,20.1188254865,14.3366097199,0.0,5.78221576661
 12/10  21:00:00,95.2624468822,6.78918906336,5.68741482102,0.0,36.43363367,38.8072253906,22.7879840877,17.0064688108,0.0,5.78151527691
 12/10  22:00:00,92.5859766355,6.75560380985,5.40123529797,0.0,36.0963922311,36.7877557581,30.5584458637,19.0131475023,0.0,11.5452983614
 12/10  23:00:00,68.8504441659,6.42178478403,3.3196244191,0.0,30.9507766546,20.6087787026,32.4995281583,20.9125478586,0.0,11.5869802996
 12/10  24:00:00,44.6752491924,6.18252161867,1.81817491863,0.0,17.4250845679,11.7056064465,27.965336331,22.1879026518,0.0,5.77743367925
 12/11  01:00:00,36.7967108783,6.11818653903,1.43176381442,0.0,11.6412384099,10.0650221343,28.3988822865,22.6371547648,0.0,5.76172752179
 12/11  02:00:00,34.9082028163,6.07055983031,1.13212770766,0.019465932538,10.0992000411,10.047477231,23.0557963921,23.0357963921,0.0,0.02
 12/11  03:00:00,32.8646949688,6.03841452283,0.879319150013,0.120463990788,8.25718729233,10.0299323277,29.2329664027,23.4764372589,0.0,5.75652914379
 12/11  04:00:00,32.8350874075,6.0251450302,0.718268365649,0.26518297322,8.25718729233,10.0299323277,23.8508141808,23.8308141808,0.0,0.02
 12/11  05:00:00,34.5145564561,6.02031845745,0.601699060416,0.459423603999,8.25718729233,11.6354268332,29.7548141132,23.9933832699,0.0,5.76143084339
 12/11  06:00:00,42.2323875796,6.03230982842,0.654116212921,0.533146599418,12.1011305571,15.3678112995,28.1329647475,22.3554247772,0.0,5.77753997028
 12/11  07:00:00,73.4211959969,6.27632802534,2.46740765005,0.136302075583,19.7275818095,37.2640762949,31.5692390943,19.9813265169,0.0,11.5879125774
 12/11  08:00:00,85.8818771065,6.46636050035,3.72039175713,0.0857956660314,24.3117294858,51.2795993405,35.7386073901,18.3034118111,0.0,17.435195579
 12/11  09:00:00,72.8386055118,6.20597806597,2.18248222701,0.115938975967,23.6694662846,40.6342015617,33.6168289302,10.1407251221,0.0,23.4761038081
 12/11  10:00:00,67.85308664,6.19187117284,2.25277215721,0.0815953926983,23.6694662846,35.6302164847,48.466785813,7.032544875,18.025,23.409240938
 12/11  11:00:00,49.4446421811,6.08519452911,1.45881592214,0.170498866664,18.7433767983,22.9618409725,48.2292526658,6.83718294395,18.025,23.3670697219
 12/11  12:00:00,49.4282922918,6.09100523491,1.51153239572,0.0978720835506,18.7433767983,22.9618409725,41.2179050515,5.69577087288,18.025,17.4971341786
 12/11  13:00:00,49.757324694,6.10489036172,1.858604238,0.0224991203055,18.5889407304,23.1597249699,45.6796010458,4.3390552011,18.025,23.3155458447
 12/11  14:00:00,50.1629022259,6.13957088663,2.00549987732,0.0,18.7433767983,23.2517909448,36.6938219608,1.17378536588,18.025,17.4950365949
 12/11  15:00:00,49.9393958785,6.11067446536,1.81088588323,0.0,18.7433767983,23.2517909448,36.6125286217,1.09586277093,18.025,17.4916658508
 12/11  16:00:00,49.6540051401,6.11243243805,1.81369015296,0.0,18.7433767983,22.9618409725,43.6434767225,2.30376654629,18.025,23.3147101762
 12/11  17:00:00,56.0299764993,6.11532248299,1.85145972301,0.0,18.7433767983,27.431320555,20.7777301567,2.73273015669,18.025,0.02
 12/11  18:00:00,74.9636771625,6.25341692705,2.80681012648,0.0,17.6635504202,40.6971502883,8.88015341151,3.10905988357,0.0,5.77109352794
 12/11  19:00:00,81.8928206973,6.33251449946,3.15202398703,0.0,27.5259009287,37.3340067412,19.7460891955,8.16978423051,0.0,11.576304965
 12/11  20:00:00,84.611241483,6.39107696618,3.48658426057,0.0,33.8341110165,33.3544677425,23.8846753427,12.340499878,0.0,11.5441754648
 12/11  21:00:00,93.9973453196,6.57117968341,4.53842897216,0.0,36.5179666069,38.8247702939,20.1171259968,14.335613227,0.0,5.78151276971
 12/11  22:00:00,88.8997356843,6.63662581283,4.89033748983,0.0,32.965339924,36.8579353714,25.9108867299,14.3234961862,0.0,11.5873905437
 12/11  23:00:00,62.8984133808,6.30740953506,2.7654406759,0.0,25.6355707503,20.6438685092,23.7938747261,18.0058988817,0.0,5.78797584436
 12/11  24:00:00,41.8363297017,6.11472966977,1.44908056104,0.0,15.0252895274,11.7056064465,25.6032249804,19.8361902958,0.0,5.7670346846
 12/12  01:00:00,36.3159279265,6.04759663317,1.02156380775,0.0,11.6412384099,10.0650221343,27.4677605581,21.7059125986,0.0,5.76184795955
 12/12  02:00:00,34.5448444286,6.01437549881,0.781923556755,0.0624862617678,10.0992000411,10.047477231,27.9832355107,22.2266414561,0.0,5.75659405459
 12/12  03:00:00,32.6411511214,5.99761407636,0.582581260073,0.234459559518,8.25718729233,10.0299323277,21.9950998213,21.9750998213,0.0,0.02
 12/12  04:00:00,32.7023225356,6.00019431702,0.55469092023,0.320935331352,8.25718729233,10.0299323277,25.0774602551,19.3210554646,0.0,5.75640479055
 12/12  05:00:00,34.3567289542,6.00165087905,0.524252288797,0.397707888709,8.25718729233,11.6354268332,17.7961957617,17.7761957617,0.0,0.02
 12/12  06:00:00,42.0889933202,6.02034614269,0.643915229891,0.411901988549,12.1011305571,15.3678112995,28.4585085307,16.9230767813,0.0,11.5354317494
 12/12  07:00:00,73.2418303091,6.25623526069,2.40337534951,0.0410455307593,19.7275818095,37.2640762949,29.6132695187,18.0265389822,0.0,11.5867305365
 12/12  08:00:00,85.8061135992,6.45737304744,3.70938710191,0.0300020080305,24.3117294858,51.2795993405,28.7649657787,17.1339469927,0.0,11.631018786
 12/12  09:00:00,72.7501592248,6.19290650854,2.2092430513,0.013784213041,23.6694662846,40.6342015617,38.2292086884,8.88759843244,0.0,29.3416102559
 12/12  10:00:00,68.5173566882,6.26633943842,2.92415993124,0.0,23.6694662846,35.6302164847,46.4091302847,4.97833953401,18.025,23.4057907507
 12/12  11:00:00,49.9122495128,6.13438075497,2.02353012685,0.024195057704,18.7433767983,22.9618409725,39.7842156884,4.22726460646,18.025,17.531951082
 12/12  12:00:00,50.3489414611,6.19146168995,2.42959068304,0.0,18.7433767983,22.9618409725,43.5109086177,2.16261904541,18.025,23.3232895723
 12/12  13:00:00,50.6839567422,6.20706511843,2.70555425238,0.0,18.5889407304,23.1597249699,37.8511174901,2.32781678978,18.025,17.4983007003
 12/12  14:00:00,51.3015114522,6.26681734614,3.01685417288,0.0,18.7433767983,23.2517909448,35.5322637431,0.0136786900253,18.025,17.4935850531
 12/12  15:00:00,51.4099102965,6.25256518441,3.13950899505,0.0,18.7433767983,23.2517909448,41.3456419626,0.0,18.025,23.3206419626
 12/12  16:00:00,51.0552845249,6.25126743361,3.07612639249,0.0,18.7433767983,22.9618409725,35.6690563058,0.146321059531,18.025,17.4977352463
 12/12  17:00:00,57.4104353579,6.25631451696,3.09091587523,0.0,18.7433767983,27.431320555,24.233923311,0.44726792297,18.025,5.76165538808
 12/12  18:00:00,76.5119440023,6.43986952889,4.1686156562,0.0,17.6635504202,40.6971502883,6.64060622139,0.86838313109,0.0,5.7722230903
 12/12  19:00:00,83.808385986,6.57842347191,4.82166269553,0.0,27.5259009287,37.3340067412,14.0146776336,2.43863582744,0.0,11.5760418062
 12/12  20:00:00,87.1321573487,6.71079737109,5.68777167768,0.0,33.8341110165,33.3544677425,9.1988773736,3.41609405303,0.0,5.78278332057
 12/12  21:00:00,96.9535334463,6.9505255265,7.11525679168,0.0,36.5179666069,38.8247702939,16.2469269864,4.70252234516,0.0,11.5444046412
 12/12  22:00:00,91.833006854,7.01519329849,7.44502139602,0.0,32.965339924,36.8579353714,17.2727277279,5.68601262242,0.0,11.5867151054
 12/12  23:00:00,65.3607142913,6.60802408557,4.92711431461,0.0,25.6355707503,20.6438685092,12.8946332498,7.10628425693,0.0,5.78834899285
 12/12  24:00:00,43.4995292989,6.30342735587,2.9235725451,0.0,15.0252895274,11.7056064465,14.2204853879,8.45453946951,0.0,5.76594591841
 12/13  01:00:00,37.7318701203,6.2195602359,2.26553526566,0.0,11.6412384099,10.0650221343,14.4769895467,8.71503705439,0.0,5.7619524923
 12/13  02:00:00,35.8592680076,6.18446839324,1.98874158747,0.0,10.0992000411,10.047477231,8.13880462795,8.11880462795,0.0,0.02
 12/13  03:00:00,33.7824853757,6.15488863903,1.80108999299,0.0,8.25718729233,10.0299323277,13.5550539645,7.79850442187,0.0,5.75654954261
 12/13  04:00:00,33.5965210858,6.13255475031,1.63746524609,0.0,8.25718729233,10.0299323277,8.76606984473,8.74606984473,0.0,0.02
 12/13  05:00:00,35.0749957143,6.11660249886,1.5252660911,0.0,8.25718729233,11.6354268332,15.1268137133,9.36486709025,0.0,5.76194662303
 12/13  06:00:00,42.7912192667,6.13465540416,1.64372649805,0.0,12.1011305571,15.3678112995,14.5787225177,8.80089953606,0.0,5.77782298162
 12/13  07:00:00,74.8232885224,6.47050238028,3.81159006807,0.0,19.7275818095,37.2640762949,19.6334626013,8.04464444919,0.0,11.5888181521
 12/13  08:00:00,88.6776936996,6.81908805915,6.24922776849,0.0,24.3117294858,51.2795993405,24.2377393791,6.80086658276,0.0,17.4368727963
 12/13  09:00:00,74.7949021281,6.40524035709,4.05542023607,0.0,23.6694662846,40.6342015617,31.5650718604,2.22309260927,0.0,29.3419792511
 12/13  10:00:00,69.7807440292,6.38189807073,4.07196834132,0.0,23.6694662846,35.6302164847,42.8498401676,1.42117437758,18.025,23.40366579
 12/13  11:00:00,50.9248528218,6.2247544965,2.96995209341,0.0,18.7433767983,22.9618409725,37.7397824468,2.18197604284,18.025,17.532806404
 12/13  12:00:00,52.1083624083,6.31652548958,4.06394174207,0.0,18.7433767983,22.9618409725,41.87881676,0.530917469756,18.025,23.3228992903
 12/13  13:00:00,53.5356388919,6.39130393487,5.37299402796,0.0,18.5889407304,23.1597249699,35.6322655838,0.111411433594,18.025,17.4958541502
 12/13  14:00:00,54.2165324945,6.46582522434,5.73285966024,0.0,18.7433767983,23.2517909448,35.5204278918,0.0,18.025,17.4954278918
 12/13  15:00:00,54.9817053999,6.57249687687,6.39136361175,0.0,18.7433767983,23.2517909448,41.3414228389,0.0,18.025,23.3164228389
 12/13  16:00:00,53.8869497766,6.51474137269,5.64431598764,0.0,18.7433767983,22.9618409725,35.5209921561,0.0,18.025,17.4959921561
 12/13  17:00:00,59.1795567535,6.46821937627,4.64812373169,0.0,18.7433767983,27.431320555,24.4798541254,0.693205532313,18.025,5.76164859313
 12/13  18:00:00,77.89965865,6.62374933184,5.37243687739,0.0,17.6635504202,40.6971502883,7.60027473001,1.82781184871,0.0,5.77246288129
 12/13  19:00:00,85.1043437543,6.74769494595,5.948331723,0.0,27.5259009287,37.3340067412,12.4824728958,4.04051286956,0.0,8.4419600262
 12/13  20:00:00,88.1137896978,6.83991686796,6.54026781045,0.0,33.8341110165,33.3544677425,15.7598213575,6.85171617922,0.0,8.9081051783
 12/13  21:00:00,97.7178011855,7.0527919688,7.77725057622,0.0,36.5179666069,38.8247702939,14.874696743,9.09276181376,0.0,5.7819349292
 12/13  22:00:00,92.4452750879,7.09672801851,7.97573481673,0.0,32.965339924,36.8579353714,21.7359668946,10.1470810749,0.0,11.5888858197
 12/13  23:00:00,65.8810904684,6.67515564103,5.38034077366,0.0,25.6355707503,20.6438685092,22.1498791127,10.592810606,0.0,11.5570685067
 12/13  24:00:00,43.5648054925,6.31830665564,2.97396210655,0.0,15.0252895274,11.7056064465,19.4031590929,13.6368356749,0.0,5.76632341794
 12/14  01:00:00,37.654277593,6.22015779598,2.18734279948,0.0,11.6412384099,10.0650221343,15.6385884484,15.6185884484,0.0,0.02
 12/14  02:00:00,35.7222791443,6.17221899723,1.86399439006,0.0,10.0992000411,10.047477231,21.7100053216,15.9533059583,0.0,5.75669936331
 12/14  03:00:00,33.4856622416,6.12253134673,1.53662074461,0.0,8.25718729233,10.0299323277,22.8880257944,17.1314780019,0.0,5.75654779252
 12/14  04:00:00,33.2477471586,6.09133424705,1.32990690138,0.0,8.25718729233,10.0299323277,18.0221001407,18.0021001407,0.0,0.02
 12/14  05:00:00,34.6444446575,6.06444324646,1.1468663562,0.0,8.25718729233,11.6354268332,25.0834604664,19.3213775617,0.0,5.76208290471
 12/14  06:00:00,42.1308238569,6.05215543133,1.06582087581,0.0,12.1011305571,15.3678112995,27.9124026155,22.1344680852,0.0,5.77793453028
 12/14  07:00:00,73.7638633189,6.33711210189,2.885537495,0.0,19.7275818095,37.2640762949,35.6889649363,24.0995448427,0.0,11.5894200937
 12/14  08:00:00,86.4132181456,6.55190140327,4.2519124915,0.0,24.3117294858,51.2795993405,40.0987799422,22.661164471,0.0,17.4376154712
 12/14  09:00:00,74.1328635065,6.37425533862,3.42435164777,0.0,23.6694662846,40.6342015617,34.128190037,10.6470238777,0.0,23.4811661593
 12/14  10:00:00,70.4211105574,6.50687058249,4.58735460105,0.0,23.6694662846,35.6302164847,45.1083062816,3.66957563421,18.025,23.4137306474
 12/14  11:00:00,52.4909385334,6.45993221199,4.30084749645,0.0,18.7433767983,22.9618409725,43.7743861596,2.37829840171,18.025,23.3710877579
 12/14  12:00:00,53.5367282558,6.60522700512,5.20360031182,0.0,18.7433767983,22.9618409725,36.5316253255,1.00767881614,18.025,17.4989465093
 12/14  13:00:00,54.6104158797,6.72771433684,6.11135441089,0.0,18.5889407304,23.1597249699,42.657403387,1.3112986697,18.025,23.3211047173
 12/14  14:00:00,55.2516508627,6.80019222873,6.43360712954,0.0,18.7433767983,23.2517909448,35.5300810308,0.00622011854922,18.025,17.4988609122
 12/14  15:00:00,55.6020874837,6.83412825618,6.75010633413,0.0,18.7433767983,23.2517909448,35.5175045807,0.0,18.025,17.4925045807
 12/14  16:00:00,55.2078708776,6.81523175357,6.66474139121,0.0,18.7433767983,22.9618409725,41.3801903041,0.0334419782561,18.025,23.3217483258
 12/14  17:00:00,61.0022849058,6.74121323816,6.19785429761,0.0,18.7433767983,27.431320555,18.6797712266,0.634771226596,18.025,0.02
 12/14  18:00:00,78.7349053533,6.77547549888,6.05594787608,0.0,17.6635504202,40.6971502883,14.7990252434,3.27413518996,0.0,11.5248900534
 12/14  19:00:00,84.9715937573,6.77253971134,5.79072069623,0.0,27.5259009287,37.3340067412,16.4101582095,10.6109919354,0.0,5.79916627403
 12/14  20:00:00,87.4109148952,6.79471059087,5.88258632577,0.0,33.8341110165,33.3544677425,25.5479918957,14.0018391002,0.0,11.5461527955
 12/14  21:00:00,96.6673521691,6.95926490848,6.8203150113,0.0,36.5179666069,38.8247702939,21.4569100695,15.673638737,0.0,5.78327133252
 12/14  22:00:00,91.5281113638,7.0098399569,7.14544172111,0.0,32.965339924,36.8579353714,25.7835092914,14.1940572915,0.0,11.5894519999
 12/14  23:00:00,64.6224701872,6.54508362739,4.25177840604,0.0,25.6355707503,20.6438685092,30.3402410175,18.7833335189,0.0,11.5569074986
 12/14  24:00:00,43.0859173834,6.27762616557,2.53574726684,0.0,15.0252895274,11.7056064465,23.7794924015,18.0122447416,0.0,5.76724765993
 12/15  01:00:00,37.5630755755,6.21572274969,2.10057087799,0.0,11.6412384099,10.0650221343,15.6052898897,15.5852898897,0.0,0.02
 12/15  02:00:00,35.5760859806,6.15921440326,1.73079977033,0.0,10.0992000411,10.047477231,22.6655644992,16.9087271129,0.0,5.75683738637
 12/15  03:00:00,33.3144910659,6.10613945884,1.38183851077,0.0,8.25718729233,10.0299323277,24.5913646651,18.8347713937,0.0,5.75659327138
 12/15  04:00:00,33.0689955681,6.07364494082,1.16883878548,0.0,8.25718729233,10.0299323277,19.7766803984,19.7566803984,0.0,0.02
 12/15  05:00:00,34.470489881,6.04639525279,0.990953736228,0.0,8.25718729233,11.6354268332,26.508015746,20.7461718327,0.0,5.76184391327
 12/15  06:00:00,42.0782879608,6.04906785709,1.0163620012,0.0,12.1011305571,15.3678112995,26.4976286403,20.719575091,0.0,5.77805354933
 12/15  07:00:00,73.6231724456,6.32779825289,2.7541426478,0.0,19.7275818095,37.2640762949,32.635297263,21.0452800732,0.0,11.5900171898
 12/15  08:00:00,86.1745886603,6.53303271887,4.03212832,0.0,24.3117294858,51.2795993405,38.9046080721,21.4647603153,0.0,17.4398477568
 12/15  09:00:00,73.8383938976,6.35272113569,3.15140019338,0.0,23.6694662846,40.6342015617,36.2349957818,12.7529215405,0.0,23.4820742413
 12/15  10:00:00,69.5847990658,6.43825694603,3.81964567532,0.0,23.6694662846,35.6302164847,49.4201802638,7.98013238546,18.025,23.4150478783
 12/15  11:00:00,51.5731031898,6.39135659159,3.45157859734,0.0,18.7433767983,22.9618409725,48.0079443657,6.61094315314,18.025,23.3720012126
 12/15  12:00:00,51.9455415953,6.45168421948,3.76595079223,0.0,18.7433767983,22.9618409725,40.7957056758,5.27108192988,18.025,17.4996237459
 12/15  13:00:00,51.4196127099,6.35029168104,3.29796827254,0.0,18.5889407304,23.1597249699,47.3407063334,5.99354681003,18.025,23.3221595234
 12/15  14:00:00,51.2052414385,6.30035798055,2.88702617762,0.0,18.7433767983,23.2517909448,38.6578852124,3.13433655285,18.025,17.4985486596
 12/15  15:00:00,51.0958796146,6.28409502888,2.79392622391,0.0,18.7433767983,23.2517909448,38.3263739408,2.80785816338,18.025,17.4935157774
 12/15  16:00:00,50.452810757,6.23759876601,2.48730852072,0.0,18.7433767983,22.9618409725,45.7756450464,4.42738887508,18.025,23.3232561713
 12/15  17:00:00,56.7189460886,6.22627410999,2.42944812623,0.0,18.7433767983,27.431320555,23.3804837177,5.33548371771,18.025,0.02
 12/15  18:00:00,75.5307862403,6.35960020074,3.26769524362,0.0,17.6635504202,40.6971502883,18.5335277331,7.00829600967,0.0,11.5252317235
 12/15  19:00:00,82.6657798985,6.45371117175,3.80371874379,0.0,27.5259009287,37.3340067412,17.1027502795,11.3031996337,0.0,5.79955064586
 12/15  20:00:00,85.556964276,6.53170664038,4.2916274179,0.0,33.8341110165,33.3544677425,24.5855883997,13.0386655766,0.0,11.5469228232
 12/15  21:00:00,94.9004828312,6.70867656389,5.30402297411,0.0,36.5179666069,38.8247702939,20.7700938713,14.9880821593,0.0,5.78201171207
 12/15  22:00:00,89.4640591899,6.73257177485,5.35863974478,0.0,32.965339924,36.8579353714,28.9087608287,17.3192954323,0.0,11.5894653963
 12/15  23:00:00,63.5043959671,6.39369926061,3.28507569238,0.0,25.6355707503,20.6438685092,30.1943030106,18.6367578344,0.0,11.5575451762
 12/15  24:00:00,42.2765755555,6.17530112624,1.82872271086,0.0,15.0252895274,11.7056064465,26.8613815935,21.0939053282,0.0,5.76747626528
 12/16  01:00:00,37.9342505528,6.10879713149,1.37876721158,0.0,12.8411359301,10.0650221343,22.7391532286,22.7191532286,0.0,0.02
 12/16  02:00:00,37.7965780808,6.08904059749,1.26198195355,0.0,12.8411359301,10.0650221343,26.8368392386,21.0800565863,0.0,5.75678265224
 12/16  03:00:00,32.8545321744,6.04375069027,0.984262528641,0.0,8.25718729233,10.0299323277,25.9764595164,20.2197996044,0.0,5.75665991198
 12/16  04:00:00,32.7108338362,6.01894813134,0.793633861006,0.0717369864815,8.25718729233,10.0299323277,21.4786991261,21.4586991261,0.0,0.02
 12/16  05:00:00,34.2840770725,6.00503299611,0.633780641862,0.21211664709,8.25718729233,11.6354268332,29.0175481734,23.2564519925,0.0,5.76109618094
 12/16  06:00:00,38.4615414382,5.99917679976,0.535176208581,0.335723922267,8.71707943955,15.3327214929,29.0660808543,23.2985030849,0.0,5.76757776943
 12/16  07:00:00,59.0420178234,6.06893961769,1.03601550151,0.249553422269,18.5082010057,25.6353820695,28.3857058172,22.6075162355,0.0,5.77818958168
 12/16  08:00:00,69.1409663994,6.2562421389,2.37383749158,0.023957918965,19.4083231844,41.0650158608,30.7307342963,19.1405111878,0.0,11.5902231084
 12/16  09:00:00,95.5217541962,6.57721937014,4.58075681031,0.0,26.3286599382,57.9988325916,41.9713540411,12.4837414964,0.0,29.4876125447
 12/16  10:00:00,79.3925362528,6.43296948703,3.74984328415,0.0,26.3286599382,42.8504436482,57.7363919011,10.3687495106,18.025,29.3426423905
 12/16  11:00:00,54.6757292305,6.33222792252,3.12784887063,0.0,21.7447113004,23.4437158914,49.2581865202,7.81632454086,18.025,23.4168619794
 12/16  12:00:00,53.1786256197,6.46080145822,3.96394445748,0.0,19.3027497915,23.426170988,45.3822792734,3.9863849429,18.025,23.3708943305
 12/16  13:00:00,54.3827812992,6.59465288608,4.89210941889,0.0,19.1483137236,23.7250123474,38.8090899756,3.28421076882,18.025,17.4998792068
 12/16  14:00:00,54.9792764598,6.67205280259,5.26565539008,0.0,19.3027497915,23.7161209604,35.8187903287,0.294808428548,18.025,17.4989819002
 12/16  15:00:00,55.3237734214,6.71242796983,5.56978360353,0.0,19.3027497915,23.7161209604,41.3475267053,0.0,18.025,23.3225267053
 12/16  16:00:00,54.9493116728,6.69354014308,5.50415601712,0.0,19.3027497915,23.426170988,36.4041083957,0.88217198335,18.025,17.4969364123
 12/16  17:00:00,60.480456202,6.5765049222,4.81701783632,0.0,19.3027497915,27.8956505705,25.1735449554,1.38654170649,18.025,5.76200324889
 12/16  18:00:00,74.7596086812,6.58207392862,4.81611356151,0.0,18.2229234133,37.5968344597,8.32133078751,2.55387276358,0.0,5.76745802394
 12/16  19:00:00,89.7749878624,6.75097258074,5.70929144519,0.0,32.690315043,37.0816133363,12.4773341276,6.70464593924,0.0,5.77268818836
 12/16  20:00:00,90.398160604,6.83135019094,6.14039616826,0.0,36.8143715336,33.066984531,15.28325799,9.49998662699,0.0,5.78327136305
 12/16  21:00:00,96.4080019998,6.95645903265,6.78504413232,0.0,36.3493007332,38.7721355839,24.9387657115,13.3931855593,0.0,11.5455801522
 12/16  22:00:00,93.6890324591,6.88773801508,6.25266393244,0.0,36.1807251679,36.8228455648,23.690586808,17.9069569026,0.0,5.78362990537
 12/16  23:00:00,69.7344876024,6.51834450344,3.98757576325,0.0,31.0351095914,20.6438685092,31.4983405138,19.9081587405,0.0,11.5901817733
 12/16  24:00:00,45.131811229,6.2387078081,2.21848643258,0.0,17.4250845679,11.7056064465,27.2145438597,21.4362710786,0.0,5.77827278112
