Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  01:00:00,38.5031211625,6.1702905018,1.76671214644,0.0,12.925468867,10.100111941,28.2460776773,22.4838006658,0.0,5.76227701149
 12/17  02:00:00,38.1494402791,6.1230837809,1.46137384801,0.0,12.925468867,10.100111941,29.6263424069,23.8696688807,0.0,5.75667352617
 12/17  03:00:00,33.1594299024,6.07054330367,1.14294342522,0.0,8.34152022915,10.0650221343,22.8762034364,22.8562034364,0.0,0.02
 12/17  04:00:00,32.9727901739,6.04352781345,0.980904741537,0.00241131171454,8.34152022915,10.0650221343,27.7452056095,21.9883258811,0.0,5.75687972837
 12/17  05:00:00,34.4392948925,6.01966750896,0.804212343816,0.0628452582841,8.34152022915,11.6705166398,23.4298804778,23.4098804778,0.0,0.02
 12/17  06:00:00,38.5788885963,6.00642950103,0.64154748661,0.220018315974,8.80141237637,15.3678112995,30.1421046801,24.3744994201,0.0,5.76760525998
 12/17  07:00:00,59.0379970498,6.07342731019,1.09908946725,0.177957632319,18.5082010057,25.6353820695,29.9687305588,24.1904012492,0.0,5.77832930959
 12/17  08:00:00,69.2922238033,6.26385930023,2.41875931655,0.00323556085874,19.4926561212,41.1001056674,39.0141985342,21.6384703645,0.0,17.3757281697
 12/17  09:00:00,96.3535076006,6.6868271636,5.30288084878,0.0,26.3286599382,57.9988325916,40.0140154269,10.5238261779,0.0,29.490189249
 12/17  10:00:00,81.0510749229,6.65647369973,5.30428252068,0.0,26.2443270014,42.8153538416,46.8415762916,5.33320070047,18.025,23.4833755911
 12/17  11:00:00,55.976129039,6.49364836722,4.26681954428,0.0,21.7447113004,23.4437158914,44.8086152161,3.36422213946,18.025,23.4193930767
 12/17  12:00:00,54.4246130258,6.61594419812,4.99507000879,0.0,19.3449162599,23.4437158914,43.4403791366,2.04239197377,18.025,23.3729871628
 12/17  13:00:00,55.362734682,6.71495768577,5.69203846334,0.0,19.190480192,23.7425572507,43.7448946985,2.39933523159,18.025,23.3205594669
 12/17  14:00:00,55.712077443,6.77241091724,5.95781024891,0.0,19.260583323,23.698576057,35.52446361,0.0,18.025,17.49946361
 12/17  15:00:00,55.7010917871,6.76765293958,5.9515769516,0.0,19.260583323,23.698576057,35.5216999363,0.0,18.025,17.4966999363
 12/17  16:00:00,55.0502906193,6.71461606464,5.64376742075,0.0,19.260583323,23.4086260847,42.2060625038,0.858664888904,18.025,23.3223976149
 12/17  17:00:00,60.6267094423,6.60476668876,4.99471887458,0.0,19.260583323,27.8781056672,19.4158877665,1.37088776652,18.025,0.02
 12/17  18:00:00,74.9960426951,6.62200061444,5.07232443162,0.0,18.1807569449,37.5792895564,8.27920738038,2.5119118341,0.0,5.76729554627
 12/17  19:00:00,89.9612190876,6.79343861375,5.97247012653,0.0,32.6059821062,37.0465235296,12.3717377239,6.59953903161,0.0,5.77219869226
 12/17  20:00:00,90.85236534,6.89045902715,6.53547624382,0.0,36.8143715336,33.066984531,20.1544194841,8.60877757771,0.0,11.5456419064
 12/17  21:00:00,97.3253552539,7.05514680349,7.48427958867,0.0,36.43363367,38.8072253906,15.9596651662,10.1763104846,0.0,5.7833546816
 12/17  22:00:00,94.9069313133,7.053156651,7.42455311264,0.0,36.0963922311,36.7877557581,22.2131906835,10.6664339495,0.0,11.546756734
 12/17  23:00:00,70.8172937517,6.66456617565,5.04356419404,0.0,30.9507766546,20.6087787026,24.0810532773,12.4909090594,0.0,11.5901442179
 12/17  24:00:00,46.0670154764,6.34825049986,3.04413599898,0.0,17.4250845679,11.7056064465,19.7779276026,13.9995853319,0.0,5.77834227065
 12/18  01:00:00,37.6918897603,6.23513657892,2.20995138158,0.0,11.6412384099,10.0650221343,23.0259423841,17.2635707163,0.0,5.76237166783
 12/18  02:00:00,35.5304327943,6.15721518881,1.68713627033,0.0,10.0992000411,10.047477231,21.4400714959,21.4200714959,0.0,0.02
 12/18  03:00:00,33.2153842716,6.09678782247,1.29206805239,0.0,8.25718729233,10.0299323277,29.7128717302,23.9560078514,0.0,5.7568638788
 12/18  04:00:00,32.9444365616,6.05805400034,1.0598600421,0.0,8.25718729233,10.0299323277,24.8313180578,24.8113180578,0.0,0.02
 12/18  05:00:00,34.3575977598,6.02987625148,0.894564622545,0.0,8.25718729233,11.6354268332,30.9094066629,25.1474076001,0.0,5.7619990628
 12/18  06:00:00,41.9862446744,6.03189422622,0.890344638972,0.0511172880213,12.1011305571,15.3678112995,31.1894044447,25.4111311778,0.0,5.77827326688
 12/18  07:00:00,73.3224450858,6.2819257424,2.49758009397,0.00165601294602,19.7275818095,37.2640762949,38.7592762959,27.1691969848,0.0,11.5900793111
 12/18  08:00:00,86.2750297138,6.53515661209,4.13037836226,0.0,24.3117294858,51.2795993405,37.906069586,20.4638126608,0.0,17.4422569252
 12/18  09:00:00,74.0079572439,6.35532196076,3.31831537467,0.0,23.6694662846,40.6342015617,36.7040888966,7.35210661209,0.0,29.3519822845
 12/18  10:00:00,69.6273261777,6.40378284519,3.89661212608,0.0,23.6694662846,35.6302164847,44.0831696217,2.64606121373,18.025,23.412108408
 12/18  11:00:00,52.0250537507,6.40057924438,3.89428374655,0.0,18.7433767983,22.9618409725,37.4269733594,1.86498951511,18.025,17.5369838443
 12/18  12:00:00,53.076870417,6.54826324959,4.80068438929,0.0,18.7433767983,22.9618409725,42.202729647,0.847173724849,18.025,23.3305559221
 12/18  13:00:00,54.7405757341,6.71437653584,6.25482892681,0.0,18.5889407304,23.1597249699,36.0096176225,0.482984725178,18.025,17.5016328973
 12/18  14:00:00,56.1063478631,6.82611560965,7.26235778284,0.0,18.7433767983,23.2517909448,35.5229700276,0.0,18.025,17.4979700276
 12/18  15:00:00,56.9034916113,6.88156091891,8.00406121501,0.0,18.7433767983,23.2517909448,41.3523252918,0.0,18.025,23.3273252918
 12/18  16:00:00,56.2906188298,6.87881231956,7.68388125381,0.0,18.7433767983,22.9618409725,35.524792721,0.0,18.025,17.499792721
 12/18  17:00:00,59.7539127685,6.80878842283,6.76588649662,0.0,18.7433767983,27.431320555,23.7871152365,0.0,18.025,5.76211523645
 12/18  18:00:00,79.6041887493,6.86937088685,6.83130772456,0.0,17.6635504202,40.6971502883,6.9538873253,1.18098706688,0.0,5.77290025842
 12/18  19:00:00,85.8086828361,6.87469991547,6.52558703224,0.0,27.5259009287,37.3340067412,17.3450940917,5.7651104251,0.0,11.5799836666
 12/18  20:00:00,88.655079161,6.9436761194,6.97774428833,0.0,33.8341110165,33.3544677425,13.0931085631,7.31027125884,0.0,5.78283730425
 12/18  21:00:00,98.0240147136,7.12228261234,8.01390967754,0.0,36.5179666069,38.8247702939,20.4079384494,8.86216592097,0.0,11.5457725284
 12/18  22:00:00,92.563688045,7.13754228221,8.05324614879,0.0,32.965339924,36.8579353714,21.4691581952,9.87979466969,0.0,11.5893635255
 12/18  23:00:00,65.7925831516,6.68564198981,5.28128607256,0.0,25.6355707503,20.6438685092,18.4747717596,12.6854437165,0.0,5.78932804318
 12/18  24:00:00,43.7455695166,6.35537007952,3.11762715309,0.0,15.0252895274,11.7056064465,20.5943812011,14.8265839417,0.0,5.76779725936
 12/19  01:00:00,37.8390171017,6.25173485511,2.34047367665,0.0,11.6412384099,10.0650221343,21.0006191985,15.2382500738,0.0,5.7623691247
 12/19  02:00:00,35.7744777859,6.18621439702,1.90217429411,0.0,10.0992000411,10.047477231,23.3283916103,17.5715352754,0.0,5.75685633492
 12/19  03:00:00,33.4234006634,6.12240942467,1.47446409649,0.0,8.25718729233,10.0299323277,21.1962598481,21.1762598481,0.0,0.02
 12/19  04:00:00,33.3087646926,6.10462760492,1.37760474368,0.0,8.25718729233,10.0299323277,24.4762171684,18.7194499495,0.0,5.75676721888
 12/19  05:00:00,34.7325941255,6.07976339541,1.21967174101,0.0,8.25718729233,11.6354268332,18.7004480042,18.6804480042,0.0,0.02
 12/19  06:00:00,42.2390827671,6.07038730884,1.15579622459,0.0,12.1011305571,15.3678112995,32.6141977598,21.0774149896,0.0,11.5367827702
 12/19  07:00:00,73.914778483,6.36412697037,3.0093538829,0.0,19.7275818095,37.2640762949,31.0956089915,19.5056147688,0.0,11.5899942227
 12/19  08:00:00,86.5519879738,6.57809011564,4.3643806507,0.0,24.3117294858,51.2795993405,36.6302737146,19.1875237609,0.0,17.4427499537
 12/19  09:00:00,74.3565866092,6.40469968503,3.61755368474,0.0,23.6694662846,40.6342015617,32.4633936298,8.97483763299,0.0,23.4885559968
 12/19  10:00:00,70.4094462831,6.5058307861,4.57667801892,0.0,23.6694662846,35.6302164847,43.9584925024,2.51503055169,18.025,23.4184619508
 12/19  11:00:00,51.6585879866,6.35462524874,3.57375958779,0.0,18.7433767983,22.9618409725,44.0317251509,2.62967632553,18.025,23.3770488253
 12/19  12:00:00,53.4481085341,6.5941890119,5.12599207758,0.0,18.7433767983,22.9618409725,36.421126621,0.893939563986,18.025,17.502187057
 12/19  13:00:00,55.641531947,6.77670061787,7.09345613659,0.0,18.5889407304,23.1597249699,41.4202135815,0.070726649524,18.025,23.3244869319
 12/19  14:00:00,57.29377739,6.8846363649,8.3912636211,0.0,18.7433767983,23.2517909448,35.5278036153,0.0,18.025,17.5028036153
 12/19  15:00:00,58.6542846965,6.95127676483,9.68512761442,0.0,18.7433767983,23.2517909448,35.5210982043,0.0,18.025,17.4960982043
 12/19  16:00:00,59.1214803086,6.99940011121,10.3941557536,0.0,18.7433767983,22.9618409725,41.352388456,0.0,18.025,23.327388456
 12/19  17:00:00,61.4466712724,6.92468647021,8.34273767155,0.0,18.7433767983,27.431320555,23.7871105796,0.0,18.025,5.76211057962
 12/19  18:00:00,80.6363248441,6.98098966677,7.75181039194,0.0,17.6635504202,40.6971502883,5.98526968903,0.21230962178,0.0,5.77296006725
 12/19  19:00:00,87.3024282553,7.04716031279,7.84685552311,0.0,27.5259009287,37.3340067412,12.7139148604,1.85196362247,0.0,10.8619512379
 12/19  20:00:00,89.9800135737,7.09941162327,8.14692838446,0.0,33.8341110165,33.3544677425,9.55569667073,3.05732234495,0.0,6.49837432578
 12/19  21:00:00,98.9302080945,7.23754071742,8.80483942037,0.0,36.5179666069,38.8247702939,12.693077976,6.91007558909,0.0,5.7830023869
 12/19  22:00:00,93.5409449529,7.26377714923,8.90425081209,0.0,32.965339924,36.8579353714,19.2353141462,7.64399998795,0.0,11.5913141583
 12/19  23:00:00,67.072739593,6.8431135388,6.40395642669,0.0,25.6355707503,20.6438685092,19.4461207313,7.88721579086,0.0,11.5589049404
 12/19  24:00:00,44.6734998078,6.46266640741,3.9382533885,0.0,15.0252895274,11.7056064465,16.3625826143,10.594706585,0.0,5.76787602929
 12/20  01:00:00,38.437936996,6.32179891905,2.86932460277,0.0,11.6412384099,10.0650221343,18.7175382284,12.9551995064,0.0,5.76233872201
 12/20  02:00:00,36.1832820423,6.23659015973,2.26060367516,0.0,10.0992000411,10.047477231,14.7732586139,14.7532586139,0.0,0.02
 12/20  03:00:00,33.957417431,6.18694831219,1.94393251794,0.0,8.25718729233,10.0299323277,20.5154343208,14.7583697122,0.0,5.75706460866
 12/20  04:00:00,33.6374973334,6.1467009479,1.66426561778,0.0,8.25718729233,10.0299323277,16.3528120778,16.3328120778,0.0,0.02
 12/20  05:00:00,34.930840135,6.10722492038,1.3904481175,0.0,8.25718729233,11.6354268332,25.516749883,19.7542581663,0.0,5.76249171669
 12/20  06:00:00,42.5546550856,6.11307929994,1.42866828081,0.0,12.1011305571,15.3678112995,25.0751708718,19.2964297507,0.0,5.77874112106
 12/20  07:00:00,74.2387438063,6.40980434031,3.2876237254,0.0,19.7275818095,37.2640762949,29.5891595262,17.99722488,0.0,11.5919346462
 12/20  08:00:00,87.3593944808,6.67781956944,5.07203935032,0.0,24.3117294858,51.2795993405,31.4987565374,14.0551732576,0.0,17.4435832797
 12/20  09:00:00,75.4622678948,6.5226370847,4.60528183285,0.0,23.6694662846,40.6342015617,33.4933547739,4.13522977218,0.0,29.3581250017
 12/20  10:00:00,71.8376744439,6.67373745104,5.83698842314,0.0,23.6694662846,35.6302164847,42.510450163,1.0694632131,18.025,23.4159869499
 12/20  11:00:00,54.1201683373,6.65864832706,5.73131026774,0.0,18.7433767983,22.9618409725,42.097916411,0.694803277401,18.025,23.3781131336
 12/20  12:00:00,55.4143401515,6.82707529971,6.85933187116,0.0,18.7433767983,22.9618409725,35.5290957742,0.0,18.025,17.5040957742
 12/20  13:00:00,57.3665465407,6.95146338283,8.64370096665,0.0,18.5889407304,23.1597249699,35.5264756357,0.0,18.025,17.5014756357
 12/20  14:00:00,58.1682764615,7.02915885667,9.1212379235,0.0,18.7433767983,23.2517909448,41.352061713,0.0,18.025,23.327061713
 12/20  15:00:00,59.1923612184,7.0881645839,10.0863130465,0.0,18.7433767983,23.2517909448,35.5253363392,0.0,18.025,17.5003363392
 12/20  16:00:00,59.4523411263,7.11229156726,10.6121150855,0.0,18.7433767983,22.9618409725,35.524202725,0.0,18.025,17.499202725
 12/20  17:00:00,62.3036680866,7.04647872307,9.077944011,0.0,18.7433767983,27.431320555,23.7872120448,0.0,18.025,5.7622120448
 12/20  18:00:00,81.6452202358,7.10738526214,8.63430812465,0.0,17.6635504202,40.6971502883,5.9492815472,0.176166667339,0.0,5.77311487986
 12/20  19:00:00,87.6087124694,7.09707210644,8.10321531478,0.0,27.5259009287,37.3340067412,15.5435833998,3.9633335293,0.0,11.5802498705
 12/20  20:00:00,89.9984583333,7.11760588833,8.14716820393,0.0,33.8341110165,33.3544677425,18.4948134588,6.94754936414,0.0,11.5472640946
 12/20  21:00:00,98.7387210487,7.22791279456,8.62296955314,0.0,36.5179666069,38.8247702939,16.9020798309,11.1186200722,0.0,5.78345975862
 12/20  22:00:00,92.8086510566,7.18693968055,8.24877857081,0.0,32.965339924,36.8579353714,26.0617641327,14.4701260127,0.0,11.5916381201
 12/20  23:00:00,66.1735043436,6.74357762527,5.60424267209,0.0,25.6355707503,20.6438685092,26.8955929802,15.3362891564,0.0,11.5593038238
 12/20  24:00:00,43.9801626122,6.38823957101,3.31933723495,0.0,15.0252895274,11.7056064465,22.640920787,16.8730870804,0.0,5.76783370665
 12/21  01:00:00,37.9618307683,6.2697834954,2.44523242426,0.0,11.6412384099,10.0650221343,17.9472368496,17.9272368496,0.0,0.02
 12/21  02:00:00,35.8821306727,6.20233670478,1.99369715072,0.0,10.0992000411,10.047477231,25.2222004177,19.4651711047,0.0,5.757029313
 12/21  03:00:00,33.5350924081,6.13823736556,1.57031753429,0.0,8.25718729233,10.0299323277,28.3326471256,22.5757823211,0.0,5.75686480449
 12/21  04:00:00,33.2781247304,6.10354308094,1.34804499344,0.0,8.25718729233,10.0299323277,23.099623566,23.079623566,0.0,0.02
 12/21  05:00:00,34.7478108107,6.08343923772,1.23119797295,0.0,8.25718729233,11.6354268332,27.6725494113,21.9102432044,0.0,5.76230620688
 12/21  06:00:00,42.3444463002,6.08504487887,1.24648586454,0.0,12.1011305571,15.3678112995,27.4008252836,21.6218949699,0.0,5.77893031367
 12/21  07:00:00,74.0335642629,6.38081030511,3.11142394675,0.0,19.7275818095,37.2640762949,32.0598854452,20.4674468744,0.0,11.5924385708
 12/21  08:00:00,86.8356545545,6.61287971567,4.61321666095,0.0,24.3117294858,51.2795993405,35.2536527186,17.8092389235,0.0,17.4444137951
 12/21  09:00:00,74.7723929966,6.44920661799,3.98882379154,0.0,23.6694662846,40.6342015617,36.1565689852,7.12350235545,0.0,29.0330666297
 12/21  10:00:00,71.0674868133,6.58419713745,5.15632639833,0.0,23.6694662846,35.6302164847,43.7270793625,1.96252253402,18.025,23.7395568285
 12/21  11:00:00,53.1470212137,6.54062844673,4.87618016013,0.0,18.7433767983,22.9618409725,37.244156581,1.6800364497,18.025,17.5391201313
 12/21  12:00:00,54.3800006346,6.71120440437,5.94085849309,0.0,18.7433767983,22.9618409725,41.7095234212,0.351100070217,18.025,23.333423351
 12/21  13:00:00,55.9608795595,6.85156715979,7.337926877,0.0,18.5889407304,23.1597249699,35.6255379682,0.0964281498469,18.025,17.5041098183
 12/21  14:00:00,57.7142033999,6.96511110468,8.73120337525,0.0,18.7433767983,23.2517909448,41.3526327062,0.0,18.025,23.3276327062
 12/21  15:00:00,58.9248184691,7.03505702601,9.87187651929,0.0,18.7433767983,23.2517909448,35.5274763843,0.0,18.025,17.5024763843
 12/21  16:00:00,58.8447237725,7.04689385176,10.069889032,0.0,18.7433767983,22.9618409725,35.5278617115,0.0,18.025,17.5028617115
 12/21  17:00:00,61.7712120419,6.98666794587,8.60529277553,0.0,18.7433767983,27.431320555,23.7873359976,0.0,18.025,5.76233599762
 12/21  18:00:00,80.9203990129,7.02668113391,7.99018517291,0.0,17.6635504202,40.6971502883,6.50007918121,0.726811515404,0.0,5.7732676658
 12/21  19:00:00,87.0073602946,7.02592451939,7.57299684631,0.0,27.5259009287,37.3340067412,16.1971313803,4.61616083989,0.0,11.5809705404
 12/21  20:00:00,89.5786373452,7.06576952769,7.77917500706,0.0,33.8341110165,33.3544677425,12.9385545577,7.15467689243,0.0,5.78387766522
 12/21  21:00:00,98.5298417223,7.19599949069,8.44598924252,0.0,36.5179666069,38.8247702939,22.0296387476,10.4825278267,0.0,11.5471109209
 12/21  22:00:00,92.8611370937,7.18472816608,8.30346372246,0.0,32.965339924,36.8579353714,23.9495366449,12.3573875464,0.0,11.5921490985
 12/21  23:00:00,66.2641038857,6.74846065061,5.68994903254,0.0,25.6355707503,20.6438685092,25.0704233455,13.5113186422,0.0,11.5591047033
 12/21  24:00:00,43.9841137089,6.38747943307,3.32404278602,0.0,15.0252895274,11.7056064465,16.4305960944,16.4105960944,0.0,0.02
 12/22  01:00:00,37.8685351381,6.25955496163,2.36215896024,0.0,11.6412384099,10.0650221343,24.7899295849,19.0272897417,0.0,5.76263984319
 12/22  02:00:00,35.8318271705,6.19559934301,1.95012596815,0.0,10.0992000411,10.047477231,25.8605817898,20.1036025872,0.0,5.75697920266
 12/22  03:00:00,33.5851927858,6.1427644316,1.61588958408,0.0,8.25718729233,10.0299323277,20.6063581175,20.5863581175,0.0,0.02
 12/22  04:00:00,33.2753362072,6.10177810396,1.34701506898,0.0,8.25718729233,10.0299323277,27.7308193596,21.9738807844,0.0,5.75693857521
 12/22  05:00:00,34.6461160251,6.07013061899,1.14280765943,0.0,8.25718729233,11.6354268332,28.7015355848,22.9389396508,0.0,5.76259593399
 12/22  06:00:00,42.2759927525,6.07512635305,1.18794135995,0.0,12.1011305571,15.3678112995,28.0367345995,22.257709535,0.0,5.77902506445
 12/22  07:00:00,73.8461624972,6.35500993056,2.9498086874,0.0,19.7275818095,37.2640762949,35.0143325348,23.421736602,0.0,11.5925959328
 12/22  08:00:00,86.6057954661,6.58475263245,4.41146340971,0.0,24.3117294858,51.2795993405,38.0240673984,20.5783572251,0.0,17.4457101734
 12/22  09:00:00,74.6697650023,6.43930253516,3.89608735449,0.0,23.6694662846,40.6342015617,31.103505574,7.61196249669,0.0,23.4915430774
 12/22  10:00:00,71.1712006639,6.59526005943,5.24896611966,0.0,23.6694662846,35.6302164847,43.0222673868,1.57133212066,18.025,23.4259352661
 12/22  11:00:00,53.4077838147,6.57039118915,5.1071735231,0.0,18.7433767983,22.9618409725,42.4972789373,1.09232127184,18.025,23.3799576654
 12/22  12:00:00,54.8020047478,6.75535904936,6.3187035154,0.0,18.7433767983,22.9618409725,41.4115783304,0.0527380490656,18.025,23.3338402813
 12/22  13:00:00,57.3540649415,6.90339375332,8.67928148146,0.0,18.5889407304,23.1597249699,35.5315567415,0.00143911444575,18.025,17.5051176271
 12/22  14:00:00,59.0328228067,7.01441889575,10.0005091457,0.0,18.7433767983,23.2517909448,35.5257346494,0.0,18.025,17.5007346494
 12/22  15:00:00,60.6553685241,7.09717981889,11.5402997787,0.0,18.7433767983,23.2517909448,41.3562388541,0.0,18.025,23.3312388541
 12/22  16:00:00,60.6956586158,7.10345461889,11.8642586071,0.0,18.7433767983,22.9618409725,35.5250481367,0.0,18.025,17.5000481367
 12/22  17:00:00,62.8312612903,7.01564389379,9.63635960687,0.0,18.7433767983,27.431320555,23.7874048666,0.0,18.025,5.76240486662
 12/22  18:00:00,81.3017403516,7.05989728713,8.33830220751,0.0,17.6635504202,40.6971502883,5.91967849785,0.14651481989,0.0,5.77316367796
 12/22  19:00:00,87.4658455529,7.07456242401,7.98282968471,0.0,27.5259009287,37.3340067412,14.4398988481,2.85892505278,0.0,11.5809737953
 12/22  20:00:00,90.1157047986,7.12448363296,8.25751941339,0.0,33.8341110165,33.3544677425,10.4008502782,4.61700958936,0.0,5.78384068883
 12/22  21:00:00,98.8247518486,7.23374373023,8.70314428166,0.0,36.5179666069,38.8247702939,20.938849978,9.39088477417,0.0,11.5479652038
 12/22  22:00:00,92.7387332951,7.17706869729,8.18870475752,0.0,32.965339924,36.8579353714,25.4142604712,13.8219498253,0.0,11.5923106459
 12/22  23:00:00,66.2204790874,6.74897994858,5.64579370009,0.0,25.6355707503,20.6438685092,25.9276545527,14.3684290364,0.0,11.5592255162
 12/22  24:00:00,44.0170505234,6.39290648413,3.35154631182,0.0,15.0252895274,11.7056064465,16.2962589766,16.2762589766,0.0,0.02
 12/23  01:00:00,39.1324073782,6.26955798088,2.41612549621,0.0,12.8411359301,10.0650221343,24.6341593206,18.8715235108,0.0,5.7626358098
 12/23  02:00:00,38.9146396807,6.23788438903,2.23116892077,0.0,12.8411359301,10.0650221343,22.8025612966,17.0455908302,0.0,5.7569704664
 12/23  03:00:00,33.8282000087,6.17314410739,1.8285135982,0.0,8.25718729233,10.0299323277,16.7307950107,16.7107950107,0.0,0.02
 12/23  04:00:00,33.4940356476,6.12985044785,1.53763835425,0.0,8.25718729233,10.0299323277,24.4128577339,18.6555879692,0.0,5.75726976468
 12/23  05:00:00,34.9036194332,6.10339802303,1.3670390218,0.0,8.25718729233,11.6354268332,25.3483839284,19.5857557499,0.0,5.76262817846
 12/23  06:00:00,38.9670603696,6.08881576533,1.28673538425,0.0,8.71707943955,15.3327214929,23.9303131197,18.1622718247,0.0,5.76804129502
 12/23  07:00:00,59.771729216,6.18415888146,1.89999454084,0.0,18.5082010057,25.6353820695,21.762984274,15.9838815179,0.0,5.77910275606
 12/23  08:00:00,70.0954779074,6.38536267081,3.22307609387,0.0,19.4083231844,41.0650158608,26.5383213077,14.9465963556,0.0,11.5917249521
 12/23  09:00:00,96.576732807,6.71024674251,5.50256285453,0.0,26.3286599382,57.9988325916,37.9336309339,8.42988996858,0.0,29.5037409653
 12/23  10:00:00,82.2974832586,6.76909549663,6.31856267984,0.0,26.3286599382,42.8504436482,49.5401455842,2.15746824492,18.025,29.3576773393
 12/23  11:00:00,57.5081773946,6.65213437052,5.64032033738,0.0,21.7447113004,23.4437158914,42.4548230603,1.00398388483,18.025,23.4258391755
 12/23  12:00:00,56.4708765082,6.81071534308,6.90622798288,0.0,19.3027497915,23.426170988,41.454129166,0.0498103691455,18.025,23.3793187969
 12/23  13:00:00,59.0078455471,6.97008231089,9.14170670957,0.0,19.1483137236,23.7250123474,35.5292502045,0.0,18.025,17.5042502045
 12/23  14:00:00,62.2993949001,7.1251833164,12.1326130792,0.0,19.3027497915,23.7161209604,41.3533983812,0.0,18.025,23.3283983812
 12/23  15:00:00,64.124060321,7.20910195406,13.8733588503,0.0,19.3027497915,23.7161209604,35.5305729924,0.0,18.025,17.5055729924
 12/23  16:00:00,64.7599293669,7.27069059671,14.7375865788,0.0,19.3027497915,23.426170988,35.5241982776,0.0,18.025,17.4991982776
 12/23  17:00:00,66.7138903157,7.13844842549,12.3724782213,0.0,19.3027497915,27.8956505705,23.7873655079,0.0,18.025,5.76236550792
 12/23  18:00:00,79.0642461046,7.07543818295,8.62734260334,0.0,18.2229234133,37.5968344597,5.78295057442,0.014957575893,0.0,5.76799299853
 12/23  19:00:00,93.5933804428,7.22614009489,9.05246290335,0.0,32.690315043,37.0816133363,6.85777725378,1.08438673338,0.0,5.7733905204
 12/23  20:00:00,94.6502411146,7.35644231212,9.86730736805,0.0,36.8143715336,33.066984531,12.6853568413,1.13737104641,0.0,11.5479857949
 12/23  21:00:00,100.545802702,7.46860366264,10.4106294878,0.0,36.3493007332,38.7721355839,9.56310062865,3.7800877777,0.0,5.78301285094
 12/23  22:00:00,97.6493075926,7.38672590515,9.71387673364,0.0,36.1807251679,36.8228455648,13.2559846972,7.47181290997,0.0,5.78417178722
 12/23  23:00:00,73.233568917,6.95746032493,7.04742826035,0.0,31.0351095914,20.6438685092,26.8572776529,9.47821417734,0.0,17.3790634755
 12/23  24:00:00,47.8073715474,6.56139974353,4.57128824052,0.0,17.4250845679,11.7056064465,17.0523607404,11.2732814002,0.0,5.7790793402
 12/24  01:00:00,40.5835624699,6.42556976193,3.59184002116,0.0,12.925468867,10.100111941,17.7794080845,12.0168163901,0.0,5.76259169438
 12/24  02:00:00,39.7657111857,6.32819054894,2.87251332359,0.0,12.925468867,10.100111941,14.2501955274,14.2301955274,0.0,0.02
 12/24  03:00:00,34.611622548,6.25365600475,2.41199243331,0.0,8.34152022915,10.0650221343,18.643914775,12.8868981173,0.0,5.75701665769
 12/24  04:00:00,34.4468583158,6.22815929239,2.27273082991,0.0,8.34152022915,10.0650221343,10.7305149951,10.7105149951,0.0,0.02
 12/24  05:00:00,35.8891303095,6.20567754799,2.13084308525,0.0,8.34152022915,11.6705166398,16.1750005824,10.4123441558,0.0,5.7626564266
 12/24  06:00:00,40.033703499,6.20007996894,2.12268424138,0.0,8.80141237637,15.3678112995,14.1016537828,8.33341259737,0.0,5.76824118539
 12/24  07:00:00,60.5042893238,6.27369960078,2.54300856434,0.0,18.5082010057,25.6353820695,16.5710001585,10.7928712887,0.0,5.77812886979
 12/24  08:00:00,71.2003619105,6.50129168349,4.09259209034,0.0,19.4926561212,41.1001056674,22.2484981707,10.6550316544,0.0,11.5934665163
 12/24  09:00:00,99.5237708778,7.08422194035,8.07560712005,0.0,26.3286599382,57.9988325916,38.8720454699,3.46735701001,0.0,35.4046884599
 12/24  10:00:00,84.4096290532,7.06330624929,8.25590844764,0.0,26.2443270014,42.8153538416,42.1563107347,0.639264798353,18.025,23.4920459364
 12/24  11:00:00,59.1793865104,6.87615020537,7.08750341149,0.0,21.7447113004,23.4437158914,41.8845000541,0.431891122774,18.025,23.4276089314
 12/24  12:00:00,57.7224487941,7.00330828547,7.90548954078,0.0,19.3449162599,23.4437158914,41.4059046655,0.0,18.025,23.3809046655
 12/24  13:00:00,59.3255516954,7.12594909719,9.24383133864,0.0,19.190480192,23.7425572507,41.3545666043,0.0,18.025,23.3295666043
 12/24  14:00:00,60.1423772017,7.21258553439,9.94789921037,0.0,19.260583323,23.698576057,35.5312895911,0.0,18.025,17.5062895911
 12/24  15:00:00,61.1408182168,7.27057371904,10.8883490418,0.0,19.260583323,23.698576057,35.5249566733,0.0,18.025,17.4999566733
 12/24  16:00:00,61.2313110299,7.27307540271,11.2662957994,0.0,19.260583323,23.4086260847,41.358309044,0.0,18.025,23.333309044
 12/24  17:00:00,63.4971806309,7.14540328389,9.20851207733,0.0,19.260583323,27.8781056672,23.7875842388,0.0,18.025,5.76258423879
 12/24  18:00:00,78.888974435,7.09400126563,8.49321020967,0.0,18.1807569449,37.5792895564,6.25008467685,0.482048372159,0.0,5.76803630469
 12/24  19:00:00,93.1023577428,7.19571378463,8.71127832946,0.0,32.6059821062,37.0465235296,9.76035887098,3.98676111909,0.0,5.77359775189
 12/24  20:00:00,93.3652399913,7.22132547345,8.71741486924,0.0,36.8143715336,33.066984531,13.6939414025,7.90999620085,0.0,5.78394520161
 12/24  21:00:00,99.2081939815,7.31265719868,9.10953383872,0.0,36.43363367,38.8072253906,16.8175461714,11.0332794838,0.0,5.78426668759
 12/24  22:00:00,96.158131805,7.23458695151,8.4942528595,0.0,36.0963922311,36.7877557581,25.7416708036,14.192302718,0.0,11.5493680856
 12/24  23:00:00,71.8214542864,6.80957214119,5.90261256375,0.0,30.9507766546,20.6087787026,27.9974515342,16.4047027684,0.0,11.5927487658
 12/24  24:00:00,46.911427668,6.45889315981,3.77784434535,0.0,17.4250845679,11.7056064465,21.5519729882,15.7727707264,0.0,5.77920226178
 12/25  01:00:00,39.7890978086,6.33599241879,2.8869472094,0.0,12.925468867,10.100111941,22.7673175874,17.0045554685,0.0,5.76276211893
 12/25  02:00:00,39.1650666122,6.26025781342,2.33979391499,0.0,12.925468867,10.100111941,26.3610499765,20.6038252913,0.0,5.75722468512
 12/25  03:00:00,33.7989323885,6.1630090055,1.68995150801,0.0,8.34152022915,10.0650221343,25.2095361081,25.1895361081,0.0,0.02
 12/25  04:00:00,33.4753681726,6.11826520517,1.41112547211,0.0,8.34152022915,10.0650221343,31.0670174214,25.3097980152,0.0,5.75721940627
 12/25  05:00:00,34.8623169908,6.08691862666,1.22278626658,0.0,8.34152022915,11.6705166398,24.5590739364,24.5390739364,0.0,0.02
 12/25  06:00:00,38.8734395739,6.06438097191,1.09811555249,0.0,8.80141237637,15.3678112995,28.911846583,23.143484846,0.0,5.76836173705
 12/25  07:00:00,59.4098747544,6.1413043631,1.58097597651,0.0,18.5082010057,25.6353820695,34.4516041547,22.9132281873,0.0,11.5383759673
 12/25  08:00:00,69.842103079,6.34899595954,2.88661707971,0.0,19.4926561212,41.1001056674,32.5656006036,20.9717774906,0.0,11.593823113
 12/25  09:00:00,97.1027068603,6.79087851991,5.94787027333,0.0,26.3286599382,57.9988325916,38.8087238404,9.30122274812,0.0,29.5075010923
 12/25  10:00:00,82.2343591133,6.79776098713,6.34617094951,0.0,26.2443270014,42.8153538416,50.3874769946,2.99914834828,18.025,29.3633286463
 12/25  11:00:00,57.4390600158,6.66296664943,5.56035134264,0.0,21.7447113004,23.4437158914,43.1308660194,1.67847746553,18.025,23.4273885539
 12/25  12:00:00,56.1744082173,6.82309921836,6.53765129042,0.0,19.3449162599,23.4437158914,41.740242359,0.33425540279,18.025,23.3809869562
 12/25  13:00:00,57.7099848562,6.95597276136,7.79823611923,0.0,19.190480192,23.7425572507,35.5648533384,0.0325496481522,18.025,17.5073036902
 12/25  14:00:00,59.1994044979,7.06329925016,9.15420786537,0.0,19.260583323,23.698576057,41.3545728729,0.0,18.025,23.3295728729
 12/25  15:00:00,60.721988945,7.15710798088,10.5829848603,0.0,19.260583323,23.698576057,35.5313780234,0.0,18.025,17.5063780234
 12/25  16:00:00,60.9958428585,7.17849260227,11.125400037,0.0,19.260583323,23.4086260847,35.5265724059,0.0,18.025,17.5015724059
 12/25  17:00:00,63.4736675835,7.07352444459,9.25688202115,0.0,19.260583323,27.8781056672,23.7875379686,0.0,18.025,5.76253796865
 12/25  18:00:00,78.4048821642,7.02783071612,8.0752863978,0.0,18.1807569449,37.5792895564,5.94099703529,0.172900254047,0.0,5.76809678124
 12/25  19:00:00,92.8670222198,7.16016092713,8.51149293425,0.0,32.6059821062,37.0465235296,7.8946941103,2.12114310208,0.0,5.77355100822
 12/25  20:00:00,93.1783101383,7.19346646529,8.55833382758,0.0,36.8143715336,33.066984531,17.4327118202,5.88420727796,0.0,11.5485045422
 12/25  21:00:00,99.1272103977,7.29888355812,9.04231684852,0.0,36.43363367,38.8072253906,14.9256056788,9.14153711425,0.0,5.78406856455
 12/25  22:00:00,96.1167203308,7.22479695073,8.46262156637,0.0,36.0963922311,36.7877557581,18.0151613699,12.2306632809,0.0,5.78449808899
 12/25  23:00:00,72.0044127106,6.82617454986,6.06895260714,0.0,30.9507766546,20.6087787026,30.6079125576,13.2273435039,0.0,17.3805690537
 12/25  24:00:00,47.0750525921,6.47412781849,3.92622546193,0.0,17.4250845679,11.7056064465,19.0669319926,13.2877007815,0.0,5.77923121107
 12/26  01:00:00,38.3690535424,6.32200844277,2.80020299712,0.0,11.6412384099,10.0650221343,22.2194124909,16.4572928695,0.0,5.7621196214
 12/26  02:00:00,36.1567255878,6.23964294669,2.23097261986,0.0,10.0992000411,10.047477231,18.5926831768,18.5726831768,0.0,0.02
 12/26  03:00:00,33.8264438065,6.17786649298,1.82201923816,0.0,8.25718729233,10.0299323277,25.7140752265,19.9567427031,0.0,5.75733252333
 12/26  04:00:00,33.5509739904,6.13970420638,1.58471728846,0.0,8.25718729233,10.0299323277,20.0160807391,19.9960807391,0.0,0.02
 12/26  05:00:00,34.8774334647,6.10268561524,1.34155218762,0.0,8.25718729233,11.6354268332,27.4754493756,21.7135946899,0.0,5.7618546857
 12/26  06:00:00,42.3964183827,6.09482704743,1.28863309621,0.0,12.1011305571,15.3678112995,28.933671085,23.1542415444,0.0,5.77942954061
 12/26  07:00:00,74.1048466171,6.39545698598,3.16798674385,0.0,19.7275818095,37.2640762949,31.6751459036,20.0817291922,0.0,11.5934167114
 12/26  08:00:00,87.0507667763,6.64100736244,4.80011009457,0.0,24.3117294858,51.2795993405,31.8114502796,14.362781763,0.0,17.4486685165
 12/26  09:00:00,74.7481636501,6.43362909713,3.98010756384,0.0,23.6694662846,40.6342015617,33.9428619135,4.57515740176,0.0,29.3677045117
 12/26  10:00:00,71.1849355256,6.57285681572,5.28507228235,0.0,23.6694662846,35.6302164847,41.8546007188,0.402186022034,18.025,23.4274146968
 12/26  11:00:00,54.2374680374,6.51182441684,5.99539387468,0.0,18.7433767983,22.9618409725,41.412686951,0.00377648253036,18.025,23.3839104685
 12/26  12:00:00,54.4198836841,6.48336420985,6.20856005154,0.0,18.7433767983,22.9618409725,35.5331851028,0.0,18.025,17.5081851028
 12/26  13:00:00,57.3397839501,6.71862989567,8.84974690184,0.0,18.5889407304,23.1597249699,41.3570066333,0.0,18.025,23.3320066333
 12/26  14:00:00,59.6797313241,6.88478278188,10.777037957,0.0,18.7433767983,23.2517909448,35.5324578186,0.0,18.025,17.5074578186
 12/26  15:00:00,60.8689321258,6.97026306633,11.8807580432,0.0,18.7433767983,23.2517909448,41.3533321846,0.0,18.025,23.3283321846
 12/26  16:00:00,60.7208387708,7.00442402283,11.9884567502,0.0,18.7433767983,22.9618409725,35.531465092,0.0,18.025,17.506465092
 12/26  17:00:00,62.9566212521,6.93151884416,9.84582010736,0.0,18.7433767983,27.431320555,23.7877375983,0.0,18.025,5.7627375983
 12/26  18:00:00,81.6362965749,7.02975398632,8.70296894935,0.0,17.6635504202,40.6971502883,5.77379468652,0.0,0.0,5.77379468652
 12/26  19:00:00,88.2855943184,7.13180506564,8.7452830372,0.0,27.5259009287,37.3340067412,11.6005810465,0.0178073604971,0.0,11.582773686
 12/26  20:00:00,90.9237907774,7.19528915028,8.99476298163,0.0,33.8341110165,33.3544677425,6.55129881518,0.76638990565,0.0,5.78490890953
 12/26  21:00:00,100.122875956,7.36593397053,9.86904221717,0.0,36.5179666069,38.8247702939,13.9596881791,2.4112801378,0.0,11.5484080413
 12/26  22:00:00,94.8280141476,7.40558300215,10.0494122959,0.0,32.965339924,36.8579353714,14.9098065773,3.31668709863,0.0,11.5931194786
 12/26  23:00:00,68.1665629579,6.96690724485,7.37391256834,0.0,25.6355707503,20.6438685092,10.4036759726,4.61330993563,0.0,5.79036603696
 12/26  24:00:00,45.6705006597,6.57770945063,4.8201695375,0.0,15.0252895274,11.7056064465,12.4626503617,6.69423163924,0.0,5.76841872241
 12/27  01:00:00,39.119868174,6.39868170848,3.47433978594,0.0,11.6412384099,10.0650221343,15.8516511518,10.0897946905,0.0,5.76185646133
 12/27  02:00:00,36.7137570715,6.3009337508,2.72670507632,0.0,10.0992000411,10.047477231,17.7625418839,12.0051296108,0.0,5.75741227302
 12/27  03:00:00,34.4501548118,6.24516841561,2.37843086016,0.0,8.25718729233,10.0299323277,11.5397318852,11.5197318852,0.0,0.02
 12/27  04:00:00,34.3418975363,6.22657300337,2.28876317319,0.0,8.25718729233,10.0299323277,15.3244113752,9.56699054852,0.0,5.75742082666
 12/27  05:00:00,35.6643930657,6.19160203559,2.0395927699,0.0,8.25718729233,11.6354268332,17.178698699,11.4164687674,0.0,5.76222993161
 12/27  06:00:00,43.2337038677,6.19339741661,2.02733999072,0.0,12.1011305571,15.3678112995,18.0866343804,12.3071178645,0.0,5.77951651593
 12/27  07:00:00,74.9810943471,6.50337532662,3.93630797859,0.0,19.7275818095,37.2640762949,24.9295567885,13.335827265,0.0,11.5937295235
 12/27  08:00:00,88.7531289038,6.84803845472,6.2954186169,0.0,24.3117294858,51.2795993405,28.3048844051,10.8554650518,0.0,17.4494193533
 12/27  09:00:00,76.5565571506,6.64678007545,5.57534008608,0.0,23.6694662846,40.6342015617,25.989712628,2.48937083412,0.0,23.5003417939
 12/27  10:00:00,72.9836049716,6.80439122949,6.85219433988,0.0,23.6694662846,35.6302164847,47.5259185243,0.216923480788,18.025,29.2839950435
 12/27  11:00:00,55.2140387273,6.76893182414,6.71485493711,0.0,18.7433767983,22.9618409725,35.6415302584,0.0727505703303,18.025,17.543779688
 12/27  12:00:00,56.755665457,6.91019155519,8.1175097241,0.0,18.7433767983,22.9618409725,41.363828445,0.0,18.025,23.338828445
 12/27  13:00:00,59.5344159966,7.06150066757,10.7015027034,0.0,18.5889407304,23.1597249699,35.5341040631,0.0,18.025,17.5091040631
 12/27  14:00:00,60.756447919,7.16407584768,11.5744588818,0.0,18.7433767983,23.2517909448,41.3564789188,0.0,18.025,23.3314789188
 12/27  15:00:00,61.3614690009,7.21712714211,12.1264281669,0.0,18.7433767983,23.2517909448,35.5333041398,0.0,18.025,17.5083041398
 12/27  16:00:00,61.2318472248,7.23252040771,12.2713605452,0.0,18.7433767983,22.9618409725,36.0907640842,0.0,18.025,18.0657640842
 12/27  17:00:00,63.8296504654,7.15065199747,10.4997203442,0.0,18.7433767983,27.431320555,23.233650112,0.0,18.025,5.20865011196
 12/27  18:00:00,82.8953987305,7.22685812584,9.76496401371,0.0,17.6635504202,40.6971502883,5.77373592343,0.0,0.0,5.77373592343
 12/27  19:00:00,89.2820169525,7.28295558785,9.59054555571,0.0,27.5259009287,37.3340067412,12.1746425878,0.591423048168,0.0,11.5832195396
 12/27  20:00:00,91.7813351326,7.31851413529,9.72907051238,0.0,33.8341110165,33.3544677425,13.6449141154,2.09654815275,0.0,11.5483659627
 12/27  21:00:00,100.585331883,7.43961366965,10.2578125754,0.0,36.5179666069,38.8247702939,10.8089422566,5.02401141815,0.0,5.7849308384
 12/27  22:00:00,94.6509799386,7.40615397096,9.87179497785,0.0,32.965339924,36.8579353714,19.6839505451,8.08944698997,0.0,11.5945035551
 12/27  23:00:00,67.6550681054,6.92678317108,6.90252776775,0.0,25.6355707503,20.6438685092,22.3308599521,10.7706924099,0.0,11.5601675423
 12/27  24:00:00,45.1719212895,6.5309868746,4.36830674694,0.0,15.0252895274,11.7056064465,18.3456466452,12.5771954786,0.0,5.76845116664
 12/28  01:00:00,38.8429545173,6.37454745162,3.22155680031,0.0,11.6412384099,10.0650221343,19.7861992295,14.0232117108,0.0,5.7629875187
 12/28  02:00:00,36.4928996821,6.27787383401,2.52890942771,0.0,10.0992000411,10.047477231,15.8682515425,15.8482515425,0.0,0.02
 12/28  03:00:00,34.1798930851,6.21833423857,2.13499448904,0.0,8.25718729233,10.0299323277,22.4966558221,16.7392588359,0.0,5.7573969862
 12/28  04:00:00,33.9915528781,6.19073544941,1.97425857806,0.0,8.25718729233,10.0299323277,15.3414055779,15.3214055779,0.0,0.02
 12/28  05:00:00,35.4281132171,6.16660494576,1.82830416464,0.0,8.25718729233,11.6354268332,20.3277292823,14.5658754679,0.0,5.7618538144
 12/28  06:00:00,43.0631610402,6.17488741689,1.8753008436,0.0,12.1011305571,15.3678112995,19.6402686148,13.8609913455,0.0,5.77927726932
 12/28  07:00:00,74.5554766432,6.4561170388,3.55793080859,0.0,19.7275818095,37.2640762949,33.1902527548,15.8083064903,0.0,17.3819462646
 12/28  08:00:00,88.035900741,6.765776572,5.66044093931,0.0,24.3117294858,51.2795993405,23.5930862207,11.9535018335,0.0,11.6395843872
 12/28  09:00:00,76.1173348414,6.60337670049,5.17950882771,0.0,23.6694662846,40.6342015617,32.3108035785,2.94064313962,0.0,29.3701604388
 12/28  10:00:00,72.5088533175,6.7603439795,6.42148989823,0.0,23.6694662846,35.6302164847,42.0483861491,0.595561849506,18.025,23.4278242996
 12/28  11:00:00,54.4505627505,6.71258639755,6.00771150651,0.0,18.7433767983,22.9618409725,42.4906842919,1.07993466675,18.025,23.3857496251
 12/28  12:00:00,55.5871718997,6.86106899782,6.99813483086,0.0,18.7433767983,22.9618409725,35.6609999582,0.126287419462,18.025,17.5097125387
 12/28  13:00:00,57.9226368733,7.01717217513,9.1340506269,0.0,18.5889407304,23.1597249699,41.3595884278,0.0,18.025,23.3345884278
 12/28  14:00:00,59.503221846,7.13881672006,10.3464842277,0.0,18.7433767983,23.2517909448,35.5306169136,0.0,18.025,17.5056169136
 12/28  15:00:00,61.0568640772,7.22878111484,11.8101671239,0.0,18.7433767983,23.2517909448,41.3573818287,0.0,18.025,23.3323818287
 12/28  16:00:00,61.3412787609,7.25631611993,12.3569939132,0.0,18.7433767983,22.9618409725,35.5334041255,0.0,18.025,17.5084041255
 12/28  17:00:00,63.9588466766,7.17452706841,10.6050309039,0.0,18.7433767983,27.431320555,23.7877793572,0.0,18.025,5.76277935715
 12/28  18:00:00,82.4409584351,7.19868862736,9.33868579832,0.0,17.6635504202,40.6971502883,5.90016944819,0.126232604279,0.0,5.77393684392
 12/28  19:00:00,88.3252880707,7.18422422431,8.73253548477,0.0,27.5259009287,37.3340067412,14.8297592452,3.24643455629,0.0,11.5833246889
 12/28  20:00:00,90.4486795679,7.17714072743,8.53778349576,0.0,33.8341110165,33.3544677425,12.7489364158,6.96474748033,0.0,5.78418893546
 12/28  21:00:00,99.3627403436,7.3062069896,9.1686144111,0.0,36.5179666069,38.8247702939,21.2804409312,9.73075486645,0.0,11.5496860648
 12/28  22:00:00,94.1947650069,7.3510322311,9.47069166193,0.0,32.965339924,36.8579353714,19.8560836998,8.26180586492,0.0,11.5942778349
 12/28  23:00:00,67.6416122234,6.91868446975,6.89716102264,0.0,25.6355707503,20.6438685092,20.0889515141,8.52801993574,0.0,11.5609315784
 12/28  24:00:00,45.1065749078,6.51753364286,4.3164093192,0.0,15.0252895274,11.7056064465,16.7215611502,10.9531670431,0.0,5.76839410703
 12/29  01:00:00,38.7318414869,6.35862139681,3.12636793586,0.0,11.6412384099,10.0650221343,13.7571837388,13.7371837388,0.0,0.02
 12/29  02:00:00,36.5031499338,6.27764627015,2.53937872805,0.0,10.0992000411,10.047477231,20.9178477219,15.1604007353,0.0,5.75744698655
 12/29  03:00:00,34.1739016296,6.216417951,2.13092084133,0.0,8.25718729233,10.0299323277,16.4186379073,16.3986379073,0.0,0.02
 12/29  04:00:00,33.9215080743,6.18264322816,1.9122993454,0.0,8.25718729233,10.0299323277,22.1225341585,16.365048666,0.0,5.75748549256
 12/29  05:00:00,35.1689913327,6.13854444522,1.59723756647,0.0,8.25718729233,11.6354268332,24.8093173977,19.0464057069,0.0,5.7629116908
 12/29  06:00:00,42.6440930092,6.12742810351,1.50368601681,0.0,12.1011305571,15.3678112995,26.9057584847,21.1261874426,0.0,5.77957104209
 12/29  07:00:00,74.2161345849,6.41307465832,3.26162181947,0.0,19.7275818095,37.2640762949,32.5817888639,20.986191267,0.0,11.5955975969
 12/29  08:00:00,87.352097407,6.68100150709,5.06139352049,0.0,24.3117294858,51.2795993405,32.5899480033,15.139085539,0.0,17.4508624643
 12/29  09:00:00,75.6203918473,6.5414905104,4.74444123824,0.0,23.6694662846,40.6342015617,33.4253819904,4.054592059,0.0,29.3707899314
 12/29  10:00:00,72.11827145,6.70347936436,6.08776294908,0.0,23.6694662846,35.6302164847,42.1348647742,0.685157493364,18.025,23.4247072809
 12/29  11:00:00,54.5952108985,6.70173515572,6.16320654254,0.0,18.7433767983,22.9618409725,41.6929826679,0.283252060292,18.025,23.3847306076
 12/29  12:00:00,56.7816067031,6.87574163582,8.17789372063,0.0,18.7433767983,22.9618409725,35.5343046217,0.0,18.025,17.5093046217
 12/29  13:00:00,59.448393229,7.03090645375,10.6460650947,0.0,18.5889407304,23.1597249699,35.5302841652,0.0,18.025,17.5052841652
 12/29  14:00:00,61.938958938,7.18475867884,12.7362817692,0.0,18.7433767983,23.2517909448,41.3632892092,0.0,18.025,23.3382892092
 12/29  15:00:00,63.4844331733,7.27047168798,14.196036032,0.0,18.7433767983,23.2517909448,35.5267564276,0.0,18.025,17.5017564276
 12/29  16:00:00,63.2454538856,7.29771539039,14.2197703827,0.0,18.7433767983,22.9618409725,41.3613369161,0.0,18.025,23.3363369161
 12/29  17:00:00,64.5378573882,7.17498732396,11.1835753979,0.0,18.7433767983,27.431320555,23.7877342188,0.0,18.025,5.76273421877
 12/29  18:00:00,82.7919710895,7.21649042603,9.67188653746,0.0,17.6635504202,40.6971502883,5.77399410844,0.0,0.0,5.77399410844
 12/29  19:00:00,89.344326934,7.28434280221,9.65144353861,0.0,27.5259009287,37.3340067412,11.819694957,0.237425114582,0.0,11.5822698424
 12/29  20:00:00,91.9507949837,7.33240938486,9.88462130894,0.0,33.8341110165,33.3544677425,7.30878022318,1.52398832874,0.0,5.78479189444
 12/29  21:00:00,101.204044439,7.5023907182,10.813728722,0.0,36.5179666069,38.8247702939,13.6352702978,2.0861930585,0.0,11.5490772393
 12/29  22:00:00,95.5473235601,7.49982043667,10.6744480174,0.0,32.965339924,36.8579353714,14.9938806133,3.39918605223,0.0,11.594694561
 12/29  23:00:00,68.8572062161,7.05596586616,7.97546866781,0.0,25.6355707503,20.6438685092,9.93064571122,4.1401788326,0.0,5.79046687862
 12/29  24:00:00,46.2823166392,6.65648552761,5.35319343476,0.0,15.0252895274,11.7056064465,11.805642044,6.03710968424,0.0,5.7685323598
 12/30  01:00:00,40.8220221863,6.46778403862,3.90748160211,0.0,12.8411359301,10.0650221343,15.7031960147,9.94029026771,0.0,5.76290574694
 12/30  02:00:00,39.929708995,6.36590340022,3.11819805169,0.0,12.8411359301,10.0650221343,18.5251130678,12.7677632035,0.0,5.75734986429
 12/30  03:00:00,34.5541956749,6.26431719095,2.46331344475,0.0,8.25718729233,10.0299323277,13.7265516965,13.7065516965,0.0,0.02
 12/30  04:00:00,33.9860078943,6.19485001966,1.96458753513,0.0,8.25718729233,10.0299323277,23.4917017075,17.734303567,0.0,5.75739814052
 12/30  05:00:00,35.3783957061,6.16507405864,1.78011133372,0.0,8.25718729233,11.6354268332,23.2064868484,17.4442193606,0.0,5.76226748779
 12/30  06:00:00,39.4996826607,6.15523909929,1.75289715263,0.0,8.71707943955,15.3327214929,14.5811607863,14.5611607863,0.0,0.02
 12/30  07:00:00,60.0760864951,6.22776297379,2.16069278289,0.0,18.5082010057,25.6353820695,27.7438090874,16.2042244813,0.0,11.5395846061
 12/30  08:00:00,70.3492123037,6.42563993974,3.4364427182,0.0,19.4083231844,41.0650158608,28.9486115045,17.3532552052,0.0,11.5953562993
 12/30  09:00:00,98.4169752774,6.96050461013,7.09242879742,0.0,26.3286599382,57.9988325916,37.7849210225,8.26769294524,0.0,29.5172280773
 12/30  10:00:00,83.6627820387,6.96466226093,7.48821630651,0.0,26.3286599382,42.8504436482,49.9034774005,2.51218596592,18.025,29.3662914346
 12/30  11:00:00,58.6256757291,6.81645553269,6.59343687211,0.0,21.7447113004,23.4437158914,43.0008509818,1.54153869674,18.025,23.434312285
 12/30  12:00:00,56.9682565648,6.93941191475,7.27486614489,0.0,19.3027497915,23.426170988,41.9315282906,0.520167478157,18.025,23.3863608125
 12/30  13:00:00,58.6369657824,7.09248721431,8.64839391286,0.0,19.1483137236,23.7250123474,35.6643502961,0.130283322226,18.025,17.5090669739
 12/30  14:00:00,60.0791480504,7.20410012061,9.83342282956,0.0,19.3027497915,23.7161209604,41.3627024425,0.0,18.025,23.3377024425
 12/30  15:00:00,61.1625962894,7.27371699973,10.8472471277,0.0,19.3027497915,23.7161209604,35.5305611906,0.0,18.025,17.5055611906
 12/30  16:00:00,61.2056237704,7.26774860416,11.1862001299,0.0,19.3027497915,23.426170988,41.3609627295,0.0,18.025,23.3359627295
 12/30  17:00:00,63.5335563643,7.14026879733,9.19028690304,0.0,19.3027497915,27.8956505705,23.7878275041,0.0,18.025,5.76282750407
 12/30  18:00:00,79.0220300102,7.09828149696,8.56224252065,0.0,18.2229234133,37.5968344597,0.210519992189,0.190519992189,0.0,0.02
 12/30  19:00:00,93.3600778852,7.20822607593,8.83702492074,0.0,32.690315043,37.0816133363,14.5871350725,3.05931154311,0.0,11.5278235294
 12/30  20:00:00,93.5350400011,7.23906809077,8.86942080021,0.0,36.8143715336,33.066984531,12.462856085,6.67757831183,0.0,5.78527777316
 12/30  21:00:00,99.9795089308,7.41125882176,9.90161917449,0.0,36.3493007332,38.7721355839,11.9237607544,6.1389367727,0.0,5.78482398172
 12/30  22:00:00,97.8166319664,7.40700636127,9.86085986597,0.0,36.1807251679,36.8228455648,17.255865413,5.70515458795,0.0,11.5507108251
 12/30  23:00:00,73.2422856514,6.96228293938,7.05123435939,0.0,31.0351095914,20.6438685092,20.6214365921,9.02590267137,0.0,11.5955339207
 12/30  24:00:00,47.5319097233,6.53469217994,4.32248214331,0.0,17.4250845679,11.7056064465,19.1522965132,13.372561239,0.0,5.77973527413
 12/31  01:00:00,40.4472941404,6.41426416093,3.46684779846,0.0,12.925468867,10.100111941,18.9062492972,13.1430903826,0.0,5.76315891462
 12/31  02:00:00,39.834173368,6.33830550331,2.93083381158,0.0,12.925468867,10.100111941,19.0896154644,13.3321114314,0.0,5.75750403299
 12/31  03:00:00,34.4009902128,6.233906965,2.22109319682,0.0,8.34152022915,10.0650221343,17.0316077131,17.0116077131,0.0,0.02
 12/31  04:00:00,33.977119657,6.18033651542,1.85078751251,0.0,8.34152022915,10.0650221343,24.7721039145,19.0145416787,0.0,5.75756223572
 12/31  05:00:00,35.334977667,6.14763540289,1.63470457036,0.0,8.34152022915,11.6705166398,25.1490258932,19.386239242,0.0,5.76278665112
 12/31  06:00:00,39.3404107782,6.12535746299,1.50407919293,0.0,8.80141237637,15.3678112995,23.7719909018,18.0041472331,0.0,5.76784366869
 12/31  07:00:00,59.9354861467,6.21122607038,2.03662401423,0.0,18.5082010057,25.6353820695,22.600389099,16.8216919895,0.0,5.77869710955
 12/31  08:00:00,70.5863693138,6.43382694231,3.54597891846,0.0,19.4926561212,41.1001056674,25.0329206216,13.4378470574,0.0,11.5950735641
 12/31  09:00:00,98.1568461828,6.91726066439,6.87552794142,0.0,26.3286599382,57.9988325916,35.7634758796,5.90429918003,0.0,29.8591766995
 12/31  10:00:00,82.6346332231,6.84254953913,6.70159361375,0.0,26.2443270014,42.8153538416,49.6580654682,2.60103001213,18.025,29.0320354561
 12/31  11:00:00,57.6994679695,6.68452873874,5.79914790984,0.0,21.7447113004,23.4437158914,42.8477706741,1.38859299824,18.025,23.4341776758
 12/31  12:00:00,56.8639551082,6.8153855622,7.23487568146,0.0,19.3449162599,23.4437158914,41.4173324708,0.0073957095291,18.025,23.3849367613
 12/31  13:00:00,57.9112772527,6.84041745547,8.11506031238,0.0,19.190480192,23.7425572507,41.3592622239,0.0,18.025,23.3342622239
 12/31  14:00:00,58.5780236564,6.93363214331,8.66247255576,0.0,19.260583323,23.698576057,35.5350181126,0.0,18.025,17.5100181126
 12/31  15:00:00,58.5026583297,6.85753482221,8.66320019158,0.0,19.260583323,23.698576057,35.5291513888,0.0,18.025,17.5041513888
 12/31  16:00:00,57.4248230673,6.76527059824,7.96758485207,0.0,19.260583323,23.4086260847,41.3648318113,0.0,18.025,23.3398318113
 12/31  17:00:00,60.0621220532,6.68718902018,6.23163826618,0.0,19.260583323,27.8781056672,23.7879378533,0.0,18.025,5.76293785326
 12/31  18:00:00,76.7270538381,6.78714798428,6.63810593474,0.0,18.1807569449,37.5792895564,5.76844117426,0.0,0.0,5.76844117426
 12/31  19:00:00,92.0035112747,7.0193367526,7.78876601525,0.0,32.6059821062,37.0465235296,6.54162241994,0.767529077597,0.0,5.77409334235
 12/31  20:00:00,93.4236353114,7.18748623409,8.80959248273,0.0,36.8143715336,33.066984531,7.03495760977,1.24961677368,0.0,5.78534083608
 12/31  21:00:00,100.255537879,7.39571032523,10.073765114,0.0,36.43363367,38.8072253906,13.9082047734,2.35875952563,0.0,11.5494452477
 12/31  22:00:00,97.6654747691,7.37996834389,9.85615814376,0.0,36.0963922311,36.7877557581,10.3828543209,4.59739808904,0.0,5.78545623185
 12/31  23:00:00,73.0046307034,6.93032580458,6.96494649218,0.0,30.9507766546,20.6087787026,19.66769364,8.07179901137,0.0,11.5958946287
 12/31  24:00:00,47.7021797683,6.54016519632,4.4872694997,0.0,17.4250845679,11.7056064465,22.025469017,10.4856337044,0.0,11.5398353126
